Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,174.5,15.5,2.8,0.0,31.0,12.24,0.0
2016,1,1,8,0,349.0,31.0,3.1,0.0,62.0,25.28,15.71
2016,1,1,8,15,446.5,39.5,3.05,0.5,101.5,31.15,22.7
2016,1,1,8,30,544.0,48.0,3.0,1.0,141.0,36.88,28.48
2016,1,1,8,45,603.5,53.5,2.95,1.5,181.5,39.78,31.43
2016,1,1,9,0,663.0,59.0,2.9,2.0,222.0,42.7,34.26
2016,1,1,9,15,702.0,63.0,2.75,2.5,260.0,44.35,35.8
2016,1,1,9,30,741.0,67.0,2.6,3.0,298.0,75.75,44.96
2016,1,1,9,45,772.0,69.0,2.5,4.0,332.5,116.65,66.07
2016,1,1,10,0,803.0,71.0,2.4,5.0,367.0,159.53,96.94
2016,1,1,10,15,821.0,73.0,2.3,5.5,395.0,201.87,132.62
2016,1,1,10,30,839.0,75.0,2.2,6.0,423.0,244.45,170.76
2016,1,1,10,45,850.0,76.5,2.1,6.5,444.5,284.8,208.06
2016,1,1,11,0,861.0,78.0,2.0,7.0,466.0,324.34,244.59
2016,1,1,11,15,868.0,79.0,1.9,7.0,480.5,361.07,278.88
2016,1,1,11,30,875.0,80.0,1.8,7.0,495.0,396.29,311.26
2016,1,1,11,45,877.5,81.0,1.75,7.5,502.0,428.05,339.71
2016,1,1,12,0,880.0,82.0,1.7,8.0,509.0,457.68,365.67
2016,1,1,12,15,880.0,82.0,1.65,8.0,508.0,482.92,388.2
2016,1,1,12,30,880.0,82.0,1.6,8.0,507.0,505.65,408.22
2016,1,1,12,45,878.5,80.5,1.55,8.0,499.5,523.46,423.99
2016,1,1,13,0,877.0,79.0,1.5,8.0,492.0,538.49,437.23
2016,1,1,13,15,869.0,78.0,1.45,8.0,476.0,547.78,445.75
2016,1,1,13,30,861.0,77.0,1.4,8.0,460.0,554.06,451.7
2016,1,1,13,45,847.5,75.5,1.4,8.0,437.0,553.81,452.72
2016,1,1,14,0,834.0,74.0,1.4,8.0,414.0,550.56,451.24
2016,1,1,14,15,815.0,72.0,1.3,8.0,384.5,540.82,443.89
2016,1,1,14,30,796.0,70.0,1.2,8.0,355.0,528.31,434.11
2016,1,1,14,45,767.5,67.0,1.2,8.0,320.5,506.91,417.69
2016,1,1,15,0,739.0,64.0,1.2,8.0,286.0,483.24,398.95
2016,1,1,15,15,698.0,59.5,1.1,7.0,247.0,449.37,372.22
2016,1,1,15,30,657.0,55.0,1.0,6.0,208.0,417.76,346.11
2016,1,1,15,45,591.5,49.5,0.95,5.5,167.0,369.13,304.7
2016,1,1,16,0,526.0,44.0,0.9,5.0,126.0,321.11,262.23
2016,1,1,16,15,420.0,35.0,0.95,4.5,87.5,252.43,200.73
2016,1,1,16,30,314.0,26.0,1.0,4.0,49.0,184.35,119.03
2016,1,1,16,45,157.0,13.0,1.05,3.5,24.5,74.13,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,44.5,16.0,1.8,1.5,20.0,13.48,0.0
2016,1,2,8,0,89.0,32.0,2.0,2.0,40.0,26.25,16.37
2016,1,2,8,15,119.0,48.5,2.0,2.0,65.0,39.01,29.66
2016,1,2,8,30,149.0,65.0,2.0,2.0,90.0,51.39,41.68
2016,1,2,8,45,166.5,81.5,2.05,2.5,116.5,63.39,53.09
2016,1,2,9,0,184.0,98.0,2.1,3.0,143.0,75.04,63.97
2016,1,2,9,15,194.0,113.0,2.0,3.5,167.5,85.32,73.4
2016,1,2,9,30,204.0,128.0,1.9,4.0,192.0,104.55,82.08
2016,1,2,9,45,219.0,139.5,1.85,4.5,215.0,127.79,97.7
2016,1,2,10,0,234.0,151.0,1.8,5.0,238.0,152.21,116.38
2016,1,2,10,15,168.0,165.5,1.65,5.5,230.5,168.86,133.22
2016,1,2,10,30,102.0,180.0,1.5,6.0,223.0,178.61,144.27
2016,1,2,10,45,203.0,183.0,1.4,6.5,273.0,212.06,168.91
2016,1,2,11,0,304.0,186.0,1.3,7.0,323.0,254.13,201.47
2016,1,2,11,15,382.0,177.0,1.2,7.5,355.0,286.39,227.11
2016,1,2,11,30,460.0,168.0,1.1,8.0,387.0,323.72,257.18
2016,1,2,11,45,306.5,194.0,1.05,8.5,340.5,303.28,243.74
2016,1,2,12,0,153.0,220.0,1.0,9.0,294.0,272.19,220.45
2016,1,2,12,15,203.5,216.0,1.05,9.0,314.5,298.18,242.14
2016,1,2,12,30,254.0,212.0,1.1,9.0,335.0,329.54,267.92
2016,1,2,12,45,240.0,209.5,1.2,9.5,324.5,328.86,267.73
2016,1,2,13,0,226.0,207.0,1.3,10.0,314.0,321.91,262.62
2016,1,2,13,15,113.0,172.5,1.25,10.0,226.0,233.13,190.89
2016,1,2,13,30,0.0,138.0,1.2,10.0,138.0,130.71,105.68
2016,1,2,13,45,0.0,138.0,1.2,10.5,138.0,131.4,106.47
2016,1,2,14,0,0.0,138.0,1.2,11.0,138.0,132.3,107.17
2016,1,2,14,15,79.0,145.0,1.0,11.0,173.5,190.39,156.7
2016,1,2,14,30,158.0,152.0,0.8,11.0,209.0,251.72,207.52
2016,1,2,14,45,149.0,139.0,0.65,11.0,189.0,234.46,192.92
2016,1,2,15,0,140.0,126.0,0.5,11.0,169.0,216.74,178.2
2016,1,2,15,15,131.5,110.0,0.6,10.5,146.0,195.19,160.83
2016,1,2,15,30,123.0,94.0,0.7,10.0,123.0,173.21,142.55
2016,1,2,15,45,108.5,77.0,0.8,9.5,99.0,146.54,119.69
2016,1,2,16,0,94.0,60.0,0.9,9.0,75.0,119.67,96.03
2016,1,2,16,15,66.0,43.5,0.95,8.0,52.5,87.24,67.06
2016,1,2,16,30,38.0,27.0,1.0,7.0,30.0,53.39,32.23
2016,1,2,16,45,19.0,13.5,1.1,6.5,15.0,20.38,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,42.0,15.5,1.0,4.5,19.5,13.08,0.0
2016,1,3,8,0,84.0,31.0,1.0,5.0,39.0,25.48,15.52
2016,1,3,8,15,111.5,48.0,1.0,5.0,63.5,38.63,29.0
2016,1,3,8,30,139.0,65.0,1.0,5.0,88.0,51.37,41.21
2016,1,3,8,45,155.0,81.0,1.0,5.5,114.0,63.02,52.16
2016,1,3,9,0,171.0,97.0,1.0,6.0,140.0,74.32,62.59
2016,1,3,9,15,180.0,113.0,1.1,6.0,164.0,89.27,76.27
2016,1,3,9,30,189.0,129.0,1.2,6.0,188.0,108.56,85.25
2016,1,3,9,45,196.5,141.5,1.3,6.5,209.0,130.86,100.43
2016,1,3,10,0,204.0,154.0,1.4,7.0,230.0,153.65,117.99
2016,1,3,10,15,233.0,163.5,1.55,7.0,256.0,175.72,135.36
2016,1,3,10,30,262.0,173.0,1.7,7.0,282.0,203.08,157.99
2016,1,3,10,45,315.5,174.0,1.85,7.5,312.5,231.67,181.03
2016,1,3,11,0,369.0,175.0,2.0,8.0,343.0,263.69,207.46
2016,1,3,11,15,236.5,193.5,2.15,8.0,302.5,252.89,203.43
2016,1,3,11,30,104.0,212.0,2.3,8.0,262.0,231.32,188.96
2016,1,3,11,45,61.5,198.0,2.5,8.0,228.0,207.43,170.22
2016,1,3,12,0,19.0,184.0,2.7,8.0,194.0,178.78,146.89
2016,1,3,12,15,47.0,198.5,2.8,8.0,222.0,208.38,171.76
2016,1,3,12,30,75.0,213.0,2.9,8.0,250.0,238.54,197.02
2016,1,3,12,45,148.5,211.0,3.05,8.5,282.0,280.77,232.14
2016,1,3,13,0,222.0,209.0,3.2,9.0,314.0,321.96,266.37
2016,1,3,13,15,160.0,203.0,3.15,9.0,277.5,289.23,239.59
2016,1,3,13,30,98.0,197.0,3.1,9.0,241.0,248.49,205.96
2016,1,3,13,45,212.0,179.5,3.05,9.0,268.5,301.85,251.79
2016,1,3,14,0,326.0,162.0,3.0,9.0,296.0,356.74,298.19
2016,1,3,14,15,278.5,155.5,2.8,9.0,264.5,326.95,273.5
2016,1,3,14,30,231.0,149.0,2.6,9.0,233.0,296.28,248.1
2016,1,3,14,45,215.0,137.0,2.4,9.0,209.5,276.06,231.43
2016,1,3,15,0,199.0,125.0,2.2,9.0,186.0,255.23,213.92
2016,1,3,15,15,186.5,109.5,2.0,8.5,160.5,231.5,194.07
2016,1,3,15,30,174.0,94.0,1.8,8.0,135.0,207.22,173.27
2016,1,3,15,45,149.0,77.5,1.65,8.0,108.0,175.02,144.91
2016,1,3,16,0,124.0,61.0,1.5,8.0,81.0,142.95,116.2
2016,1,3,16,15,89.0,44.5,1.55,7.5,56.5,98.89,77.06
2016,1,3,16,30,54.0,28.0,1.6,7.0,32.0,61.93,39.42
2016,1,3,16,45,27.0,14.0,1.65,6.5,16.0,24.07,0.0
2016,1,3,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,2.15,7.5,2.0,1.85,0.0
2016,1,4,8,0,0.0,4.0,2.3,8.0,4.0,3.7,0.0
2016,1,4,8,15,0.0,6.5,2.4,8.0,6.5,6.01,0.0
2016,1,4,8,30,0.0,9.0,2.5,8.0,9.0,8.33,1.89
2016,1,4,8,45,0.0,12.0,2.7,8.5,12.0,11.11,4.48
2016,1,4,9,0,0.0,15.0,2.9,9.0,15.0,13.9,7.06
2016,1,4,9,15,0.0,17.5,2.95,9.5,17.5,16.22,9.18
2016,1,4,9,30,0.0,20.0,3.0,10.0,20.0,18.54,10.54
2016,1,4,9,45,0.0,22.5,3.1,10.5,22.5,20.87,12.53
2016,1,4,10,0,0.0,25.0,3.2,11.0,25.0,23.19,14.49
2016,1,4,10,15,187.0,91.0,3.3,11.0,169.5,109.47,80.19
2016,1,4,10,30,374.0,157.0,3.4,11.0,314.0,213.84,161.0
2016,1,4,10,45,326.5,174.0,3.55,11.5,315.5,234.4,181.05
2016,1,4,11,0,279.0,191.0,3.7,12.0,317.0,250.97,197.41
2016,1,4,11,15,283.0,197.0,3.8,12.0,328.5,271.23,215.41
2016,1,4,11,30,287.0,203.0,3.9,12.0,340.0,291.21,233.05
2016,1,4,11,45,183.0,209.0,4.0,12.5,297.0,266.71,215.1
2016,1,4,12,0,79.0,215.0,4.1,13.0,254.0,234.16,189.57
2016,1,4,12,15,84.0,216.0,4.05,13.0,257.5,241.57,195.97
2016,1,4,12,30,89.0,217.0,4.0,13.0,261.0,249.04,202.35
2016,1,4,12,45,44.5,167.5,4.0,13.0,189.5,182.47,147.91
2016,1,4,13,0,0.0,118.0,4.0,13.0,118.0,110.51,87.97
2016,1,4,13,15,54.0,158.5,3.8,13.0,183.0,182.59,148.76
2016,1,4,13,30,108.0,199.0,3.6,13.0,248.0,255.99,209.67
2016,1,4,13,45,54.0,158.0,3.4,13.0,182.5,186.18,151.86
2016,1,4,14,0,0.0,117.0,3.2,13.0,117.0,110.97,88.71
2016,1,4,14,15,0.0,74.5,2.8,12.5,74.5,69.35,53.83
2016,1,4,14,30,0.0,32.0,2.4,12.0,32.0,29.7,20.03
2016,1,4,14,45,0.0,29.0,2.0,12.0,29.0,26.91,17.67
2016,1,4,15,0,0.0,26.0,1.6,12.0,26.0,24.11,15.28
2016,1,4,15,15,0.0,22.5,1.55,11.5,22.5,20.86,12.48
2016,1,4,15,30,0.0,19.0,1.5,11.0,19.0,17.61,9.65
2016,1,4,15,45,0.0,15.0,1.45,11.0,15.0,13.89,6.36
2016,1,4,16,0,0.0,11.0,1.4,11.0,11.0,10.18,3.06
2016,1,4,16,15,0.0,7.5,1.45,10.5,7.5,6.94,0.16
2016,1,4,16,30,0.0,4.0,1.5,10.0,4.0,3.7,0.0
2016,1,4,16,45,0.0,2.0,1.55,10.0,2.0,1.91,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.5,2.3,8.5,12.5,11.59,0.0
2016,1,5,8,0,0.0,25.0,2.3,9.0,25.0,23.07,13.21
2016,1,5,8,15,0.0,41.0,2.35,9.0,41.0,37.03,27.07
2016,1,5,8,30,0.0,57.0,2.4,9.0,57.0,50.78,39.99
2016,1,5,8,45,3.0,73.0,2.45,9.5,73.5,64.37,52.54
2016,1,5,9,0,6.0,89.0,2.5,10.0,90.0,77.79,64.75
2016,1,5,9,15,10.5,103.0,2.65,10.0,106.0,89.58,75.45
2016,1,5,9,30,15.0,117.0,2.8,10.0,122.0,102.43,82.61
2016,1,5,9,45,18.0,129.0,2.95,10.5,135.5,114.78,92.5
2016,1,5,10,0,21.0,141.0,3.1,11.0,149.0,127.37,102.63
2016,1,5,10,15,10.5,78.5,3.25,11.0,82.5,74.69,58.22
2016,1,5,10,30,0.0,16.0,3.4,11.0,16.0,14.84,7.2
2016,1,5,10,45,8.0,92.5,3.6,11.0,96.0,87.76,69.48
2016,1,5,11,0,16.0,169.0,3.8,11.0,176.0,158.31,128.65
2016,1,5,11,15,9.5,164.0,3.85,11.0,168.5,153.32,124.48
2016,1,5,11,30,3.0,159.0,3.9,11.0,161.0,147.55,119.72
2016,1,5,11,45,1.5,150.0,4.0,11.0,151.0,139.46,112.92
2016,1,5,12,0,0.0,141.0,4.1,11.0,141.0,131.02,105.84
2016,1,5,12,15,16.0,169.0,4.1,11.0,176.5,164.74,134.07
2016,1,5,12,30,32.0,197.0,4.1,11.0,212.0,202.64,165.64
2016,1,5,12,45,16.0,134.5,4.15,11.0,142.0,133.89,108.36
2016,1,5,13,0,0.0,72.0,4.2,11.0,72.0,67.01,51.81
2016,1,5,13,15,20.0,128.5,4.1,10.5,137.5,134.55,109.57
2016,1,5,13,30,40.0,185.0,4.0,10.0,203.0,204.49,168.71
2016,1,5,13,45,20.5,163.0,3.9,10.0,172.5,167.72,137.79
2016,1,5,14,0,1.0,141.0,3.8,10.0,142.0,135.72,110.76
2016,1,5,14,15,130.5,144.5,3.6,10.0,193.0,225.44,188.32
2016,1,5,14,30,260.0,148.0,3.4,10.0,244.0,311.71,261.25
2016,1,5,14,45,245.0,137.0,3.25,10.0,220.5,293.0,245.54
2016,1,5,15,0,230.0,126.0,3.1,10.0,197.0,273.6,229.33
2016,1,5,15,15,215.5,111.0,2.85,9.5,171.0,249.05,208.85
2016,1,5,15,30,201.0,96.0,2.6,9.0,145.0,223.96,187.4
2016,1,5,15,45,179.0,79.5,2.35,9.0,117.0,192.74,159.87
2016,1,5,16,0,157.0,63.0,2.1,9.0,89.0,161.45,131.74
2016,1,5,16,15,118.5,46.5,2.0,8.5,63.0,122.7,96.9
2016,1,5,16,30,80.0,30.0,1.9,8.0,37.0,84.53,58.17
2016,1,5,16,45,40.0,15.0,1.8,7.5,18.5,39.26,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,3.2,9.0,1.0,0.92,0.0
2016,1,6,8,30,0.0,2.0,3.2,9.0,2.0,1.85,0.0
2016,1,6,8,45,0.0,2.5,3.25,9.5,2.5,2.31,0.0
2016,1,6,9,0,0.0,3.0,3.3,10.0,3.0,2.78,0.0
2016,1,6,9,15,0.0,3.5,3.3,10.0,3.5,3.24,0.0
2016,1,6,9,30,0.0,4.0,3.3,10.0,4.0,3.7,0.0
2016,1,6,9,45,0.0,4.5,3.35,10.0,4.5,4.17,0.0
2016,1,6,10,0,0.0,5.0,3.4,10.0,5.0,4.63,0.0
2016,1,6,10,15,12.0,83.5,3.4,10.0,89.0,79.37,62.5
2016,1,6,10,30,24.0,162.0,3.4,10.0,173.0,150.27,122.13
2016,1,6,10,45,12.0,97.0,3.4,10.0,102.5,92.81,73.78
2016,1,6,11,0,0.0,32.0,3.4,10.0,32.0,29.72,20.07
2016,1,6,11,15,12.0,109.0,3.35,10.0,115.0,104.92,84.18
2016,1,6,11,30,24.0,186.0,3.3,10.0,198.0,179.4,146.5
2016,1,6,11,45,13.0,174.0,3.25,10.0,180.5,165.88,135.22
2016,1,6,12,0,2.0,162.0,3.2,10.0,163.0,151.24,123.06
2016,1,6,12,15,26.0,185.0,3.2,10.0,198.0,184.2,150.59
2016,1,6,12,30,50.0,208.0,3.2,10.0,233.0,221.78,181.83
2016,1,6,12,45,249.0,191.0,3.2,10.0,311.0,315.59,259.96
2016,1,6,13,0,448.0,174.0,3.2,10.0,389.0,414.21,341.0
2016,1,6,13,15,262.5,185.5,3.1,10.0,311.0,331.56,273.72
2016,1,6,13,30,77.0,197.0,3.0,10.0,233.0,237.08,195.34
2016,1,6,13,45,65.0,185.0,2.95,10.0,214.5,220.84,182.34
2016,1,6,14,0,53.0,173.0,2.9,10.0,196.0,204.04,168.56
2016,1,6,14,15,61.5,163.5,2.7,9.5,188.0,201.09,166.79
2016,1,6,14,30,70.0,154.0,2.5,9.0,180.0,197.99,164.82
2016,1,6,14,45,66.5,141.5,2.35,9.0,164.5,184.58,153.65
2016,1,6,15,0,63.0,129.0,2.2,9.0,149.0,171.01,142.24
2016,1,6,15,15,56.0,113.0,2.05,8.5,129.0,151.1,125.46
2016,1,6,15,30,49.0,97.0,1.9,8.0,109.0,131.02,108.23
2016,1,6,15,45,39.5,79.5,1.75,8.0,88.5,107.53,87.56
2016,1,6,16,0,30.0,62.0,1.6,8.0,68.0,83.82,66.46
2016,1,6,16,15,15.0,45.0,1.55,7.5,48.0,57.97,43.42
2016,1,6,16,30,0.0,28.0,1.5,7.0,28.0,28.4,16.43
2016,1,6,16,45,0.0,14.0,1.45,7.0,14.0,13.0,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,93.0,18.5,1.1,6.5,26.5,14.63,0.0
2016,1,7,8,0,186.0,37.0,1.2,7.0,53.0,29.16,18.42
2016,1,7,8,15,281.0,49.0,1.15,7.0,89.5,37.96,28.17
2016,1,7,8,30,376.0,61.0,1.1,7.0,126.0,46.5,36.51
2016,1,7,8,45,461.5,66.5,1.05,7.5,166.5,51.21,41.09
2016,1,7,9,0,547.0,72.0,1.0,8.0,207.0,53.63,43.42
2016,1,7,9,15,590.0,77.0,0.8,8.0,244.0,55.63,45.33
2016,1,7,9,30,633.0,82.0,0.6,8.0,281.0,78.74,49.72
2016,1,7,9,45,702.0,76.5,0.45,8.5,320.0,112.05,63.78
2016,1,7,10,0,771.0,71.0,0.3,9.0,359.0,154.41,91.93
2016,1,7,10,15,789.0,73.5,0.35,9.0,387.0,196.15,126.21
2016,1,7,10,30,807.0,76.0,0.4,9.0,415.0,238.23,163.02
2016,1,7,10,45,818.5,77.5,0.45,9.5,437.0,277.86,198.58
2016,1,7,11,0,830.0,79.0,0.5,10.0,459.0,316.81,233.56
2016,1,7,11,15,837.5,80.0,0.6,10.0,473.5,353.08,266.75
2016,1,7,11,30,845.0,81.0,0.7,10.0,488.0,387.98,298.39
2016,1,7,11,45,848.5,81.5,0.85,10.0,495.5,419.23,326.98
2016,1,7,12,0,852.0,82.0,1.0,10.0,503.0,448.51,353.52
2016,1,7,12,15,852.0,82.0,1.1,10.0,503.0,473.56,376.12
2016,1,7,12,30,852.0,82.0,1.2,10.0,503.0,496.18,396.43
2016,1,7,12,45,851.5,80.5,1.3,10.0,496.0,514.47,413.1
2016,1,7,13,0,851.0,79.0,1.4,10.0,489.0,530.09,427.45
2016,1,7,13,15,844.0,78.0,1.45,10.0,474.0,540.05,436.95
2016,1,7,13,30,837.0,77.0,1.5,10.0,459.0,547.09,444.01
2016,1,7,13,45,825.0,75.5,1.6,10.0,437.5,547.92,446.41
2016,1,7,14,0,813.0,74.0,1.7,10.0,416.0,545.81,446.35
2016,1,7,14,15,795.0,71.5,1.6,10.0,387.5,536.39,439.41
2016,1,7,14,30,777.0,69.0,1.5,10.0,359.0,524.23,430.12
2016,1,7,14,45,756.0,65.5,1.4,10.0,326.0,506.73,416.34
2016,1,7,15,0,735.0,62.0,1.3,10.0,293.0,486.87,400.3
2016,1,7,15,15,698.0,58.0,1.15,9.5,255.5,455.76,375.22
2016,1,7,15,30,661.0,54.0,1.0,9.0,218.0,423.16,348.12
2016,1,7,15,45,609.0,48.5,0.85,9.0,178.0,383.79,313.86
2016,1,7,16,0,557.0,43.0,0.7,9.0,138.0,341.51,276.11
2016,1,7,16,15,464.5,35.5,0.7,8.5,99.5,278.86,221.55
2016,1,7,16,30,372.0,28.0,0.7,8.0,61.0,219.89,160.96
2016,1,7,16,45,186.0,14.0,0.75,8.0,30.5,106.52,0.0
2016,1,7,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,13.0,15.5,0.95,4.0,16.5,14.28,0.0
2016,1,8,8,0,26.0,31.0,1.0,4.0,33.0,27.52,17.36
2016,1,8,8,15,44.5,48.0,0.95,4.0,54.5,41.57,31.79
2016,1,8,8,30,63.0,65.0,0.9,4.0,76.0,53.43,43.26
2016,1,8,8,45,74.0,82.0,0.9,4.5,98.0,66.32,55.38
2016,1,8,9,0,85.0,99.0,0.9,5.0,120.0,78.86,66.97
2016,1,8,9,15,90.5,115.0,0.8,5.0,141.0,90.42,77.57
2016,1,8,9,30,96.0,131.0,0.7,5.0,162.0,106.79,86.01
2016,1,8,9,45,97.5,144.5,0.6,5.5,179.0,125.01,99.5
2016,1,8,10,0,99.0,158.0,0.5,6.0,196.0,146.47,116.63
2016,1,8,10,15,86.5,169.0,0.4,6.5,203.5,160.2,128.21
2016,1,8,10,30,74.0,180.0,0.3,7.0,211.0,172.69,138.83
2016,1,8,10,45,189.0,184.5,0.25,7.5,270.0,209.78,165.33
2016,1,8,11,0,304.0,189.0,0.2,8.0,329.0,256.84,200.6
2016,1,8,11,15,271.5,200.5,0.2,8.5,328.5,270.76,213.25
2016,1,8,11,30,239.0,212.0,0.2,9.0,328.0,281.37,222.97
2016,1,8,11,45,119.5,176.0,0.2,9.5,234.0,211.93,169.51
2016,1,8,12,0,0.0,140.0,0.2,10.0,140.0,130.08,104.05
2016,1,8,12,15,21.0,172.5,0.25,10.0,183.0,170.28,137.58
2016,1,8,12,30,42.0,205.0,0.3,10.0,226.0,215.05,173.85
2016,1,8,12,45,130.5,210.0,0.4,10.5,273.5,271.13,218.98
2016,1,8,13,0,219.0,215.0,0.5,11.0,321.0,327.24,263.66
2016,1,8,13,15,300.0,196.0,0.55,11.0,336.5,362.92,292.55
2016,1,8,13,30,381.0,177.0,0.6,11.0,352.0,394.23,318.26
2016,1,8,13,45,228.5,179.0,0.7,11.0,282.5,318.1,258.38
2016,1,8,14,0,76.0,181.0,0.8,11.0,213.0,225.55,183.78
2016,1,8,14,15,57.5,165.5,0.75,10.5,189.0,200.95,164.54
2016,1,8,14,30,39.0,150.0,0.7,10.0,165.0,175.89,144.23
2016,1,8,14,45,34.0,137.0,0.65,10.0,149.0,161.0,132.06
2016,1,8,15,0,29.0,124.0,0.6,10.0,133.0,146.01,119.61
2016,1,8,15,15,24.0,109.0,0.6,9.5,115.5,128.53,105.11
2016,1,8,15,30,19.0,94.0,0.6,9.0,98.0,104.89,85.11
2016,1,8,15,45,11.0,77.5,0.65,9.0,80.0,84.31,67.22
2016,1,8,16,0,3.0,61.0,0.7,9.0,62.0,63.75,49.12
2016,1,8,16,15,1.5,44.0,0.75,8.5,44.5,45.42,32.88
2016,1,8,16,30,0.0,27.0,0.8,8.0,27.0,26.27,15.28
2016,1,8,16,45,0.0,13.5,0.85,8.0,13.5,12.52,0.0
2016,1,8,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,170.0,14.5,3.15,6.5,29.5,11.31,0.0
2016,1,9,8,0,340.0,29.0,3.3,7.0,59.0,23.28,13.61
2016,1,9,8,15,433.0,37.0,3.3,7.0,97.5,28.72,19.94
2016,1,9,8,30,526.0,45.0,3.3,7.0,136.0,34.04,25.23
2016,1,9,8,45,583.0,50.5,3.35,7.0,175.5,37.01,28.22
2016,1,9,9,0,640.0,56.0,3.4,7.0,215.0,39.98,31.09
2016,1,9,9,15,486.0,87.0,3.35,7.0,219.0,62.86,52.08
2016,1,9,9,30,332.0,118.0,3.3,7.0,223.0,101.17,75.75
2016,1,9,9,45,330.0,130.5,3.3,7.5,244.5,129.62,93.98
2016,1,9,10,0,328.0,143.0,3.3,8.0,266.0,157.65,115.7
2016,1,9,10,15,196.0,160.5,3.2,8.0,235.5,169.81,131.9
2016,1,9,10,30,64.0,178.0,3.1,8.0,205.0,169.04,137.09
2016,1,9,10,45,48.0,180.5,3.05,8.0,201.5,172.14,140.44
2016,1,9,11,0,32.0,183.0,3.0,8.0,198.0,173.58,142.2
2016,1,9,11,15,49.0,196.0,2.9,8.0,220.0,193.55,158.62
2016,1,9,11,30,66.0,209.0,2.8,8.0,242.0,214.94,176.28
2016,1,9,11,45,87.0,216.5,2.7,8.5,260.0,234.33,191.97
2016,1,9,12,0,108.0,224.0,2.6,9.0,278.0,255.0,208.73
2016,1,9,12,15,98.5,223.0,2.45,9.0,272.0,254.9,208.91
2016,1,9,12,30,89.0,222.0,2.3,9.0,266.0,253.98,208.39
2016,1,9,12,45,142.0,220.0,2.2,9.0,289.5,286.81,235.76
2016,1,9,13,0,195.0,218.0,2.1,9.0,313.0,317.97,261.68
2016,1,9,13,15,114.0,201.5,2.0,9.0,256.5,263.69,217.21
2016,1,9,13,30,33.0,185.0,1.9,9.0,200.0,200.46,164.74
2016,1,9,13,45,16.5,162.0,1.85,9.0,169.5,164.31,134.82
2016,1,9,14,0,0.0,139.0,1.8,9.0,139.0,132.86,108.39
2016,1,9,14,15,0.0,121.5,1.75,9.0,121.5,115.96,94.3
2016,1,9,14,30,0.0,104.0,1.7,9.0,104.0,98.91,79.94
2016,1,9,14,45,0.0,94.5,1.7,9.0,94.5,89.93,72.39
2016,1,9,15,0,0.0,85.0,1.7,9.0,85.0,80.93,64.74
2016,1,9,15,15,0.0,74.0,1.65,8.5,74.0,70.33,55.73
2016,1,9,15,30,0.0,63.0,1.6,8.0,63.0,59.68,46.53
2016,1,9,15,45,0.0,51.5,1.55,8.0,51.5,48.43,36.59
2016,1,9,16,0,0.0,40.0,1.5,8.0,40.0,37.17,26.55
2016,1,9,16,15,0.0,28.5,1.45,8.0,28.5,26.46,16.92
2016,1,9,16,30,0.0,17.0,1.4,8.0,17.0,15.76,7.04
2016,1,9,16,45,0.0,8.5,1.4,8.0,8.5,7.87,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,162.5,15.5,1.75,6.5,30.5,12.21,0.0
2016,1,10,8,0,325.0,31.0,2.0,7.0,61.0,25.18,15.26
2016,1,10,8,15,419.5,40.0,1.95,7.0,100.0,31.47,22.42
2016,1,10,8,30,514.0,49.0,1.9,7.0,139.0,37.59,28.47
2016,1,10,8,45,579.0,54.5,1.9,7.5,180.0,40.41,31.28
2016,1,10,9,0,644.0,60.0,1.9,8.0,221.0,43.27,33.98
2016,1,10,9,15,682.0,64.0,1.85,8.0,259.0,44.84,35.49
2016,1,10,9,30,720.0,68.0,1.8,8.0,297.0,74.39,43.97
2016,1,10,9,45,752.5,70.0,1.8,8.5,332.0,114.89,64.28
2016,1,10,10,0,785.0,72.0,1.8,9.0,367.0,157.61,94.53
2016,1,10,10,15,803.0,74.0,1.7,9.5,395.5,199.76,129.44
2016,1,10,10,30,821.0,76.0,1.6,10.0,424.0,242.25,166.8
2016,1,10,10,45,838.5,75.5,1.55,10.5,447.5,282.41,203.06
2016,1,10,11,0,856.0,75.0,1.5,11.0,471.0,322.31,239.07
2016,1,10,11,15,862.5,76.0,1.4,11.0,486.0,359.43,272.98
2016,1,10,11,30,869.0,77.0,1.3,11.0,501.0,395.05,304.95
2016,1,10,11,45,876.0,76.0,1.25,11.5,509.0,428.39,333.89
2016,1,10,12,0,883.0,75.0,1.2,12.0,517.0,458.22,359.32
2016,1,10,12,15,882.5,75.0,1.15,12.0,517.0,483.55,381.32
2016,1,10,12,30,882.0,75.0,1.1,12.0,517.0,506.33,400.81
2016,1,10,12,45,880.5,74.0,1.1,12.0,510.0,524.96,417.03
2016,1,10,13,0,879.0,73.0,1.1,12.0,503.0,540.83,430.84
2016,1,10,13,15,871.5,72.0,1.1,12.0,487.5,550.65,439.83
2016,1,10,13,30,864.0,71.0,1.1,12.0,472.0,557.48,446.38
2016,1,10,13,45,852.0,69.5,1.15,12.0,450.0,560.75,450.38
2016,1,10,14,0,840.0,68.0,1.2,12.0,428.0,558.9,450.4
2016,1,10,14,15,601.5,104.5,1.15,12.0,353.5,469.38,380.92
2016,1,10,14,30,363.0,141.0,1.1,12.0,279.0,372.14,303.97
2016,1,10,14,45,559.0,100.5,1.1,12.0,291.5,442.11,361.76
2016,1,10,15,0,755.0,60.0,1.1,12.0,304.0,500.61,408.0
2016,1,10,15,15,720.0,56.5,1.0,11.5,266.0,470.88,383.95
2016,1,10,15,30,685.0,53.0,0.9,11.0,228.0,439.56,358.54
2016,1,10,15,45,632.0,48.0,0.85,10.5,187.5,396.1,322.74
2016,1,10,16,0,579.0,43.0,0.8,10.0,147.0,352.43,285.32
2016,1,10,16,15,493.0,36.0,0.85,9.5,107.5,296.23,236.44
2016,1,10,16,30,407.0,29.0,0.9,9.0,68.0,239.25,180.95
2016,1,10,16,45,203.5,14.5,1.0,8.5,34.0,117.73,26.23
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,16.0,1.0,7.0,17.5,14.2,0.0
2016,1,11,8,0,35.0,32.0,1.0,7.0,35.0,27.4,17.19
2016,1,11,8,15,55.0,49.0,1.1,7.0,57.0,40.97,30.9
2016,1,11,8,30,75.0,66.0,1.2,7.0,79.0,54.21,43.48
2016,1,11,8,45,86.0,83.0,1.35,7.5,102.0,67.1,55.47
2016,1,11,9,0,97.0,100.0,1.5,8.0,125.0,79.64,66.94
2016,1,11,9,15,103.5,116.5,1.45,8.0,146.5,91.52,77.73
2016,1,11,9,30,110.0,133.0,1.4,8.0,168.0,108.76,86.49
2016,1,11,9,45,115.5,147.0,1.4,8.5,187.5,128.38,100.73
2016,1,11,10,0,121.0,161.0,1.4,9.0,207.0,148.5,116.44
2016,1,11,10,15,68.0,159.5,1.45,9.5,185.5,150.0,119.71
2016,1,11,10,30,15.0,158.0,1.5,10.0,164.0,145.18,117.67
2016,1,11,10,45,7.5,139.5,1.55,10.5,142.5,129.16,104.26
2016,1,11,11,0,0.0,121.0,1.6,11.0,121.0,111.49,89.42
2016,1,11,11,15,2.5,143.5,1.65,11.0,145.0,132.83,107.18
2016,1,11,11,30,5.0,166.0,1.7,11.0,169.0,154.6,125.13
2016,1,11,11,45,27.0,188.5,1.75,11.5,202.5,184.69,149.43
2016,1,11,12,0,49.0,211.0,1.8,12.0,236.0,217.76,176.06
2016,1,11,12,15,73.5,218.0,1.8,12.0,255.5,238.88,193.27
2016,1,11,12,30,98.0,225.0,1.8,12.0,275.0,261.34,211.67
2016,1,11,12,45,202.0,216.0,1.85,12.5,316.0,313.52,254.0
2016,1,11,13,0,306.0,207.0,1.9,13.0,357.0,370.53,299.78
2016,1,11,13,15,162.0,191.5,1.9,13.0,270.5,279.6,227.02
2016,1,11,13,30,18.0,176.0,1.9,13.0,184.0,177.87,143.55
2016,1,11,13,45,420.5,122.5,1.9,13.0,304.5,374.37,307.77
2016,1,11,14,0,823.0,69.0,1.9,13.0,425.0,552.13,449.08
2016,1,11,14,15,411.5,99.0,1.8,13.0,277.0,351.86,289.15
2016,1,11,14,30,0.0,129.0,1.7,13.0,129.0,124.57,99.73
2016,1,11,14,45,373.5,94.5,1.6,13.0,216.0,328.04,272.35
2016,1,11,15,0,747.0,60.0,1.5,13.0,303.0,497.99,407.64
2016,1,11,15,15,712.5,56.5,1.35,12.5,265.5,468.59,382.84
2016,1,11,15,30,678.0,53.0,1.2,12.0,228.0,437.63,357.53
2016,1,11,15,45,627.5,48.0,1.05,11.5,188.5,395.49,322.35
2016,1,11,16,0,577.0,43.0,0.9,11.0,149.0,353.08,285.63
2016,1,11,16,15,493.0,36.0,0.95,10.5,109.5,297.5,237.42
2016,1,11,16,30,409.0,29.0,1.0,10.0,70.0,241.19,183.51
2016,1,11,16,45,204.5,14.5,1.05,9.5,35.0,119.31,39.02
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
