Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,3.5,12.0,10.5,9.73,0.0
2016,1,22,8,0,0.0,21.0,3.5,12.0,21.0,19.48,10.94
2016,1,22,8,15,0.0,33.5,3.4,12.0,33.5,31.12,21.84
2016,1,22,8,30,0.0,46.0,3.3,12.0,46.0,42.49,32.38
2016,1,22,8,45,0.0,59.0,3.25,12.0,59.0,54.01,42.95
2016,1,22,9,0,0.0,72.0,3.2,12.0,72.0,65.39,53.29
2016,1,22,9,15,0.0,84.0,3.15,12.0,84.0,75.86,62.68
2016,1,22,9,30,0.0,96.0,3.1,12.0,96.0,86.61,68.83
2016,1,22,9,45,0.0,113.0,3.1,12.5,113.0,101.59,81.28
2016,1,22,10,0,0.0,130.0,3.1,13.0,130.0,116.73,93.7
2016,1,22,10,15,13.0,153.0,3.05,13.0,159.0,139.4,111.92
2016,1,22,10,30,26.0,176.0,3.0,13.0,188.0,163.48,131.27
2016,1,22,10,45,13.0,156.0,3.0,13.0,162.0,145.37,116.59
2016,1,22,11,0,0.0,136.0,3.0,13.0,136.0,125.01,99.93
2016,1,22,11,15,75.0,186.5,3.0,13.0,225.5,195.69,156.98
2016,1,22,11,30,150.0,237.0,3.0,13.0,315.0,273.7,219.59
2016,1,22,11,45,79.0,210.5,3.05,13.0,252.0,227.42,183.07
2016,1,22,12,0,8.0,184.0,3.1,13.0,189.0,174.19,140.06
2016,1,22,12,15,15.5,195.0,3.2,13.0,204.0,188.94,152.32
2016,1,22,12,30,23.0,206.0,3.3,13.0,219.0,204.3,164.99
2016,1,22,12,45,11.5,162.5,3.4,13.0,169.0,158.32,127.27
2016,1,22,13,0,0.0,119.0,3.5,13.0,119.0,111.27,88.26
2016,1,22,13,15,0.0,74.5,3.35,13.0,74.5,69.36,53.23
2016,1,22,13,30,0.0,30.0,3.2,13.0,30.0,27.87,18.14
2016,1,22,13,45,0.0,69.5,3.05,13.0,69.5,64.68,49.46
2016,1,22,14,0,0.0,109.0,2.9,13.0,109.0,102.46,81.35
2016,1,22,14,15,0.0,99.0,2.85,13.0,99.0,92.94,73.44
2016,1,22,14,30,0.0,89.0,2.8,13.0,89.0,83.37,65.5
2016,1,22,14,45,0.0,98.0,2.75,13.0,98.0,92.72,73.54
2016,1,22,15,0,0.0,107.0,2.7,13.0,107.0,102.8,82.17
2016,1,22,15,15,0.0,95.0,2.6,12.5,95.0,91.33,72.69
2016,1,22,15,30,0.0,83.0,2.5,12.0,83.0,79.8,63.06
2016,1,22,15,45,0.0,70.0,2.45,12.0,70.0,67.14,52.18
2016,1,22,16,0,0.0,57.0,2.4,12.0,57.0,54.37,41.07
2016,1,22,16,15,0.0,44.0,2.4,11.5,44.0,41.46,29.8
2016,1,22,16,30,0.0,31.0,2.4,11.0,31.0,28.79,18.63
2016,1,22,16,45,0.0,19.5,2.4,11.0,19.5,18.09,8.69
2016,1,22,17,0,0.0,8.0,2.4,11.0,8.0,7.41,0.0
2016,1,22,17,15,0.0,4.0,2.45,11.0,4.0,3.81,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,7,45,64.0,24.5,3.3,9.5,31.5,20.27,5.72
2016,1,23,8,0,128.0,49.0,3.6,10.0,63.0,39.12,27.95
2016,1,23,8,15,212.5,64.5,3.8,10.0,100.5,50.96,39.64
2016,1,23,8,30,297.0,80.0,4.0,10.0,138.0,60.74,49.0
2016,1,23,8,45,338.5,95.0,4.2,10.5,175.5,70.85,58.34
2016,1,23,9,0,380.0,110.0,4.4,11.0,213.0,80.65,67.19
2016,1,23,9,15,190.0,91.5,4.5,11.0,143.0,70.17,57.82
2016,1,23,9,30,0.0,73.0,4.6,11.0,73.0,67.54,52.77
2016,1,23,9,45,3.0,107.5,4.7,11.0,109.0,97.44,78.15
2016,1,23,10,0,6.0,142.0,4.8,11.0,145.0,127.42,103.3
2016,1,23,10,15,82.5,172.0,4.7,11.0,209.5,164.33,130.94
2016,1,23,10,30,159.0,202.0,4.6,11.0,274.0,209.5,165.97
2016,1,23,10,45,79.5,112.0,4.6,11.0,148.0,122.85,96.71
2016,1,23,11,0,0.0,22.0,4.6,11.0,22.0,20.43,11.92
2016,1,23,11,15,0.0,37.0,4.6,11.0,37.0,34.38,23.88
2016,1,23,11,30,0.0,52.0,4.6,11.0,52.0,48.36,35.8
2016,1,23,11,45,5.5,121.0,4.7,11.0,124.0,114.7,91.94
2016,1,23,12,0,11.0,190.0,4.8,11.0,196.0,181.09,147.34
2016,1,23,12,15,31.5,210.0,4.8,11.0,227.0,212.48,173.34
2016,1,23,12,30,52.0,230.0,4.8,11.0,258.0,244.55,199.96
2016,1,23,12,45,125.0,236.0,4.85,11.5,302.0,296.68,243.1
2016,1,23,13,0,198.0,242.0,4.9,12.0,346.0,348.51,285.77
2016,1,23,13,15,102.0,207.5,4.9,12.0,261.0,265.48,217.68
2016,1,23,13,30,6.0,173.0,4.9,12.0,176.0,167.69,135.95
2016,1,23,13,45,42.0,189.0,4.9,12.0,209.0,211.84,173.58
2016,1,23,14,0,78.0,205.0,4.9,12.0,242.0,253.09,208.48
2016,1,23,14,15,159.5,192.0,4.75,11.5,261.5,298.63,248.08
2016,1,23,14,30,241.0,179.0,4.6,11.0,281.0,344.74,287.95
2016,1,23,14,45,474.5,131.5,4.45,11.0,312.5,442.85,371.42
2016,1,23,15,0,708.0,84.0,4.3,11.0,344.0,531.51,445.11
2016,1,23,15,15,674.0,80.0,4.05,10.5,305.5,502.01,421.01
2016,1,23,15,30,640.0,76.0,3.8,10.0,267.0,470.92,395.69
2016,1,23,15,45,595.0,69.0,3.55,10.0,226.5,429.09,360.13
2016,1,23,16,0,550.0,62.0,3.3,10.0,186.0,386.78,323.15
2016,1,23,16,15,472.0,54.5,3.1,9.5,144.0,327.05,271.16
2016,1,23,16,30,394.0,47.0,2.9,9.0,102.0,269.18,219.16
2016,1,23,16,45,277.0,34.5,2.75,9.0,66.0,191.89,146.62
2016,1,23,17,0,160.0,22.0,2.6,9.0,30.0,110.61,14.72
2016,1,23,17,15,80.0,11.0,2.5,8.5,15.0,42.07,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,6.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,6.0,8.0,7.63,0.0
2016,1,24,7,45,54.5,24.0,1.5,6.5,30.0,19.89,6.47
2016,1,24,8,0,109.0,40.0,1.7,7.0,52.0,32.5,22.71
2016,1,24,8,15,141.0,58.0,1.65,7.0,81.0,46.19,35.94
2016,1,24,8,30,173.0,76.0,1.6,7.0,110.0,59.45,48.48
2016,1,24,8,45,194.0,93.0,1.55,7.5,139.5,71.59,59.71
2016,1,24,9,0,215.0,110.0,1.5,8.0,169.0,83.34,70.36
2016,1,24,9,15,234.5,123.5,1.45,8.0,197.0,92.39,78.52
2016,1,24,9,30,254.0,137.0,1.4,8.0,225.0,116.65,88.31
2016,1,24,9,45,326.0,142.0,1.35,8.5,267.0,143.57,104.22
2016,1,24,10,0,398.0,147.0,1.3,9.0,309.0,173.2,124.4
2016,1,24,10,15,391.5,164.0,1.25,9.0,333.0,207.88,154.21
2016,1,24,10,30,385.0,181.0,1.2,9.0,357.0,243.71,185.54
2016,1,24,10,45,439.5,175.5,1.2,9.5,386.5,272.63,209.14
2016,1,24,11,0,494.0,170.0,1.2,10.0,416.0,306.97,237.58
2016,1,24,11,15,508.5,172.5,1.25,10.5,433.0,337.15,263.6
2016,1,24,11,30,523.0,175.0,1.3,11.0,450.0,367.28,289.23
2016,1,24,11,45,482.0,189.5,1.4,11.5,446.5,384.39,304.76
2016,1,24,12,0,441.0,204.0,1.5,12.0,443.0,397.9,316.84
2016,1,24,12,15,659.0,143.5,1.55,12.0,501.0,466.01,371.62
2016,1,24,12,30,877.0,83.0,1.6,12.0,559.0,538.27,429.44
2016,1,24,12,45,884.0,79.5,1.7,12.0,554.5,560.05,448.15
2016,1,24,13,0,891.0,76.0,1.8,12.0,550.0,579.27,465.06
2016,1,24,13,15,885.0,75.5,1.95,12.0,536.0,591.57,476.7
2016,1,24,13,30,879.0,75.0,2.1,12.0,522.0,600.84,485.89
2016,1,24,13,45,864.0,75.0,2.25,12.0,500.0,604.9,490.85
2016,1,24,14,0,849.0,75.0,2.4,12.0,478.0,603.62,491.63
2016,1,24,14,15,834.0,73.5,2.3,12.0,450.0,597.61,487.61
2016,1,24,14,30,819.0,72.0,2.2,12.0,422.0,588.68,481.18
2016,1,24,14,45,795.0,70.0,2.15,12.0,388.0,570.97,468.01
2016,1,24,15,0,771.0,68.0,2.1,12.0,354.0,550.74,452.6
2016,1,24,15,15,741.0,64.5,1.85,11.5,315.5,522.99,430.87
2016,1,24,15,30,711.0,61.0,1.6,11.0,277.0,493.37,407.02
2016,1,24,15,45,672.0,56.0,1.35,10.5,236.0,455.47,375.75
2016,1,24,16,0,633.0,51.0,1.1,10.0,195.0,416.64,342.58
2016,1,24,16,15,563.5,44.5,1.1,9.5,152.5,364.17,298.03
2016,1,24,16,30,494.0,38.0,1.1,9.0,110.0,309.89,250.11
2016,1,24,16,45,378.5,29.0,1.15,8.5,72.0,234.14,180.13
2016,1,24,17,0,263.0,20.0,1.2,8.0,34.0,154.42,44.64
2016,1,24,17,15,131.5,10.0,1.2,7.5,17.0,61.88,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,56.0,5.5,0.8,8.0,6.5,0.0,0.0
2016,1,25,7,30,112.0,11.0,0.9,8.0,13.0,10.48,0.0
2016,1,25,7,45,256.0,22.5,1.0,8.5,46.0,18.07,5.95
2016,1,25,8,0,400.0,34.0,1.1,9.0,79.0,26.91,17.78
2016,1,25,8,15,484.0,41.5,1.2,9.0,120.5,31.68,22.77
2016,1,25,8,30,568.0,49.0,1.3,9.0,162.0,36.36,27.35
2016,1,25,8,45,622.5,54.0,1.45,9.5,204.5,38.77,29.68
2016,1,25,9,0,677.0,59.0,1.6,10.0,247.0,45.23,35.54
2016,1,25,9,15,401.5,102.5,1.65,10.0,218.5,72.89,60.52
2016,1,25,9,30,126.0,146.0,1.7,10.0,190.0,121.72,95.53
2016,1,25,9,45,144.5,161.5,1.8,10.5,217.0,144.85,112.14
2016,1,25,10,0,163.0,177.0,1.9,11.0,244.0,169.77,131.28
2016,1,25,10,15,466.5,135.5,1.95,11.0,346.5,199.75,143.74
2016,1,25,10,30,770.0,94.0,2.0,11.0,449.0,260.26,184.91
2016,1,25,10,45,567.5,147.0,2.05,11.5,416.0,285.15,215.11
2016,1,25,11,0,365.0,200.0,2.1,12.0,383.0,293.38,229.16
2016,1,25,11,15,207.0,211.5,2.15,12.0,316.0,264.82,210.8
2016,1,25,11,30,49.0,223.0,2.2,12.0,249.0,222.53,179.26
2016,1,25,11,45,38.5,219.0,2.25,12.5,239.5,218.27,175.82
2016,1,25,12,0,28.0,215.0,2.3,13.0,230.0,211.91,170.48
2016,1,25,12,15,27.5,215.5,2.3,13.0,230.5,213.97,172.24
2016,1,25,12,30,27.0,216.0,2.3,13.0,231.0,215.91,173.91
2016,1,25,12,45,431.0,154.5,2.35,13.0,386.0,391.58,318.39
2016,1,25,13,0,835.0,93.0,2.4,13.0,541.0,569.77,459.62
2016,1,25,13,15,828.5,92.0,2.4,13.0,527.5,581.1,468.63
2016,1,25,13,30,822.0,91.0,2.4,13.0,514.0,589.5,476.37
2016,1,25,13,45,544.0,148.0,2.4,13.5,423.0,490.8,398.16
2016,1,25,14,0,266.0,205.0,2.4,14.0,332.0,381.74,309.95
2016,1,25,14,15,258.0,195.0,2.35,13.5,313.0,370.56,302.71
2016,1,25,14,30,250.0,185.0,2.3,13.0,294.0,358.31,294.02
2016,1,25,14,45,247.5,170.5,2.25,13.0,271.0,343.3,282.59
2016,1,25,15,0,245.0,156.0,2.2,13.0,248.0,327.19,270.1
2016,1,25,15,15,464.0,111.0,1.9,12.5,262.0,414.21,342.95
2016,1,25,15,30,683.0,66.0,1.6,12.0,276.0,488.48,402.49
2016,1,25,15,45,641.0,60.5,1.3,12.0,235.0,449.08,368.53
2016,1,25,16,0,599.0,55.0,1.0,12.0,194.0,409.08,333.92
2016,1,25,16,15,530.0,48.5,1.0,11.5,152.0,353.78,287.74
2016,1,25,16,30,461.0,42.0,1.0,11.0,110.0,300.15,241.01
2016,1,25,16,45,349.0,31.5,1.05,10.5,72.5,224.66,172.98
2016,1,25,17,0,237.0,21.0,1.1,10.0,35.0,146.32,57.59
2016,1,25,17,15,118.5,10.5,1.1,9.5,17.5,57.57,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,0.25,7.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,0.3,7.0,14.0,13.34,0.0
2016,1,26,7,45,207.5,24.5,0.35,7.5,48.0,19.87,7.85
2016,1,26,8,0,415.0,35.0,0.4,8.0,82.0,27.75,18.71
2016,1,26,8,15,499.0,42.5,0.5,8.0,124.5,32.48,23.67
2016,1,26,8,30,583.0,50.0,0.6,8.0,167.0,37.13,28.22
2016,1,26,8,45,638.0,55.0,0.7,8.5,210.5,39.51,30.52
2016,1,26,9,0,693.0,60.0,0.8,9.0,254.0,46.03,36.46
2016,1,26,9,15,375.5,101.0,0.9,9.0,208.5,71.57,59.57
2016,1,26,9,30,58.0,142.0,1.0,9.0,163.0,120.45,96.64
2016,1,26,9,45,207.0,149.0,1.1,9.5,233.0,138.38,104.21
2016,1,26,10,0,356.0,156.0,1.2,10.0,303.0,179.25,130.78
2016,1,26,10,15,246.5,181.0,1.2,10.5,286.5,197.68,150.97
2016,1,26,10,30,137.0,206.0,1.2,11.0,270.0,208.73,164.65
2016,1,26,10,45,315.0,189.5,1.3,11.5,346.0,252.89,195.79
2016,1,26,11,0,493.0,173.0,1.4,12.0,422.0,311.61,240.27
2016,1,26,11,15,684.0,129.5,1.45,12.0,486.5,366.06,282.96
2016,1,26,11,30,875.0,86.0,1.5,12.0,551.0,431.69,335.53
2016,1,26,11,45,880.0,86.5,1.55,12.5,561.0,466.41,365.27
2016,1,26,12,0,885.0,87.0,1.6,13.0,571.0,499.18,392.93
2016,1,26,12,15,885.5,87.0,1.65,13.0,572.5,527.1,417.05
2016,1,26,12,30,886.0,87.0,1.7,13.0,574.0,552.51,438.81
2016,1,26,12,45,878.5,88.5,1.75,13.0,567.0,572.5,456.06
2016,1,26,13,0,871.0,90.0,1.8,13.0,560.0,589.5,470.77
2016,1,26,13,15,711.5,126.0,1.8,13.0,504.0,551.9,442.55
2016,1,26,13,30,552.0,162.0,1.8,13.0,448.0,503.27,405.46
2016,1,26,13,45,538.5,159.0,1.85,13.0,428.5,500.81,405.06
2016,1,26,14,0,525.0,156.0,1.9,13.0,409.0,496.22,402.56
2016,1,26,14,15,489.0,153.0,1.85,13.0,378.5,475.82,387.19
2016,1,26,14,30,453.0,150.0,1.8,13.0,348.0,453.54,370.23
2016,1,26,14,45,382.0,148.0,1.75,13.0,306.0,409.5,335.56
2016,1,26,15,0,311.0,146.0,1.7,13.0,264.0,355.96,292.99
2016,1,26,15,15,293.5,134.0,1.5,12.5,236.0,331.93,274.25
2016,1,26,15,30,276.0,122.0,1.3,12.0,208.0,307.27,254.41
2016,1,26,15,45,450.5,89.5,1.1,11.5,206.0,374.63,309.75
2016,1,26,16,0,625.0,57.0,0.9,11.0,204.0,427.82,350.36
2016,1,26,16,15,556.0,50.0,0.95,10.5,160.5,371.06,302.6
2016,1,26,16,30,487.0,43.0,1.0,10.0,117.0,315.88,254.86
2016,1,26,16,45,369.5,33.0,1.05,9.5,78.0,237.16,184.59
2016,1,26,17,0,252.0,23.0,1.1,9.0,39.0,156.95,75.71
2016,1,26,17,15,126.0,11.5,1.1,8.5,19.5,61.95,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,7.0,15.0,14.3,0.0
2016,1,27,7,45,181.5,26.5,1.8,7.5,48.0,20.85,9.07
2016,1,27,8,0,363.0,38.0,2.0,8.0,81.0,30.43,21.04
2016,1,27,8,15,447.0,47.0,2.05,8.0,123.0,36.39,27.12
2016,1,27,8,30,531.0,56.0,2.1,8.0,165.0,42.18,32.75
2016,1,27,8,45,587.0,62.0,2.15,8.5,207.5,45.15,35.6
2016,1,27,9,0,643.0,68.0,2.2,9.0,250.0,48.12,38.31
2016,1,27,9,15,680.0,72.5,2.15,9.0,290.5,49.82,39.85
2016,1,27,9,30,717.0,77.0,2.1,9.0,331.0,91.27,51.45
2016,1,27,9,45,758.5,76.5,2.1,9.5,369.5,136.9,79.51
2016,1,27,10,0,800.0,76.0,2.1,10.0,408.0,181.01,112.83
2016,1,27,10,15,817.5,78.0,2.05,10.5,439.0,225.47,151.1
2016,1,27,10,30,835.0,80.0,2.0,11.0,470.0,270.28,191.16
2016,1,27,10,45,849.5,80.5,1.95,11.5,495.0,312.98,229.88
2016,1,27,11,0,864.0,81.0,1.9,12.0,520.0,355.25,267.85
2016,1,27,11,15,871.5,82.0,1.8,12.0,537.0,394.74,303.46
2016,1,27,11,30,879.0,83.0,1.7,12.0,554.0,432.82,337.08
2016,1,27,11,45,885.0,83.0,1.6,12.5,564.0,468.89,367.57
2016,1,27,12,0,891.0,83.0,1.5,13.0,574.0,501.28,394.31
2016,1,27,12,15,892.0,83.0,1.45,13.0,575.5,529.1,417.8
2016,1,27,12,30,893.0,83.0,1.4,13.0,577.0,554.41,438.84
2016,1,27,12,45,895.5,81.0,1.4,13.5,572.0,575.9,456.07
2016,1,27,13,0,898.0,79.0,1.4,14.0,567.0,594.67,470.91
2016,1,27,13,15,892.5,78.0,1.35,14.0,553.0,607.03,481.21
2016,1,27,13,30,887.0,77.0,1.3,14.0,539.0,616.31,489.06
2016,1,27,13,45,880.0,75.5,1.3,14.0,518.5,621.08,493.82
2016,1,27,14,0,873.0,74.0,1.3,14.0,498.0,622.78,496.22
2016,1,27,14,15,859.5,72.0,1.25,14.0,470.0,620.22,494.88
2016,1,27,14,30,846.0,70.0,1.2,14.0,442.0,611.6,489.01
2016,1,27,14,45,828.5,67.5,1.2,14.0,408.5,597.05,478.99
2016,1,27,15,0,811.0,65.0,1.2,14.0,375.0,579.8,466.7
2016,1,27,15,15,783.5,62.0,1.05,13.5,336.0,553.49,446.86
2016,1,27,15,30,756.0,59.0,0.9,13.0,297.0,525.12,424.88
2016,1,27,15,45,717.0,54.5,0.8,13.0,254.5,486.72,394.04
2016,1,27,16,0,678.0,50.0,0.7,13.0,212.0,447.29,361.36
2016,1,27,16,15,614.0,44.5,0.75,12.5,168.5,392.98,317.16
2016,1,27,16,30,550.0,39.0,0.8,12.0,125.0,339.58,271.52
2016,1,27,16,45,443.0,30.5,0.9,11.5,84.5,270.17,209.54
2016,1,27,17,0,336.0,22.0,1.0,11.0,44.0,195.18,106.79
2016,1,27,17,15,168.0,11.0,1.0,10.5,22.0,79.04,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.7,8.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,0.7,8.0,3.0,2.86,0.0
2016,1,28,7,45,0.0,9.0,0.75,8.0,9.0,8.33,0.45
2016,1,28,8,0,0.0,15.0,0.8,8.0,15.0,13.9,6.62
2016,1,28,8,15,0.0,22.5,0.95,8.5,22.5,20.86,13.19
2016,1,28,8,30,0.0,30.0,1.1,9.0,30.0,27.83,19.7
2016,1,28,8,45,0.0,38.0,1.25,9.5,38.0,35.28,26.55
2016,1,28,9,0,0.0,46.0,1.4,10.0,46.0,42.73,33.3
2016,1,28,9,15,0.0,53.0,1.3,10.0,53.0,49.26,39.21
2016,1,28,9,30,0.0,60.0,1.2,10.0,60.0,55.79,42.85
2016,1,28,9,45,79.0,121.0,1.2,10.5,154.0,109.94,85.42
2016,1,28,10,0,158.0,182.0,1.2,11.0,248.0,174.21,134.96
2016,1,28,10,15,291.5,177.0,1.2,11.0,310.0,204.78,154.75
2016,1,28,10,30,425.0,172.0,1.2,11.0,372.0,247.58,186.3
2016,1,28,10,45,425.0,182.0,1.3,11.5,391.0,278.22,213.07
2016,1,28,11,0,425.0,192.0,1.4,12.0,410.0,308.25,239.13
2016,1,28,11,15,221.5,196.5,1.55,12.5,310.5,258.26,204.42
2016,1,28,11,30,18.0,201.0,1.7,13.0,211.0,191.64,153.49
2016,1,28,11,45,18.5,204.5,1.9,13.5,215.0,196.6,157.51
2016,1,28,12,0,19.0,208.0,2.1,14.0,219.0,201.55,161.31
2016,1,28,12,15,16.5,204.5,2.05,14.0,214.0,198.51,158.85
2016,1,28,12,30,14.0,201.0,2.0,14.0,209.0,195.19,156.18
2016,1,28,12,45,30.0,216.0,2.0,14.5,232.5,222.77,178.39
2016,1,28,13,0,46.0,231.0,2.0,15.0,256.0,249.14,199.41
2016,1,28,13,15,154.5,231.0,1.85,15.0,313.0,321.23,258.14
2016,1,28,13,30,263.0,231.0,1.7,15.0,370.0,397.84,319.14
2016,1,28,13,45,133.0,197.0,1.6,15.0,267.5,282.46,227.31
2016,1,28,14,0,3.0,163.0,1.5,15.0,165.0,157.51,125.28
2016,1,28,14,15,2.5,156.5,1.4,14.5,158.0,151.62,121.21
2016,1,28,14,30,2.0,150.0,1.3,14.0,151.0,145.79,116.84
2016,1,28,14,45,30.0,154.5,1.25,14.0,166.0,176.28,142.76
2016,1,28,15,0,58.0,159.0,1.2,14.0,181.0,201.47,164.03
2016,1,28,15,15,54.5,143.0,1.05,13.5,162.0,183.61,149.68
2016,1,28,15,30,51.0,127.0,0.9,13.0,143.0,165.53,135.07
2016,1,28,15,45,45.5,110.0,0.75,13.0,122.5,144.85,117.77
2016,1,28,16,0,40.0,93.0,0.6,13.0,102.0,124.04,100.07
2016,1,28,16,15,31.0,75.0,0.65,12.5,81.0,99.87,79.44
2016,1,28,16,30,22.0,57.0,0.7,12.0,60.0,75.54,58.27
2016,1,28,16,45,11.0,39.5,0.8,12.0,41.0,50.6,36.08
2016,1,28,17,0,0.0,22.0,0.9,12.0,22.0,21.43,8.12
2016,1,28,17,15,0.0,11.0,0.9,11.5,11.0,10.48,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.0,2.85,12.0,4.0,0.0,0.0
2016,1,29,7,30,0.0,8.0,3.0,12.0,8.0,7.63,0.0
2016,1,29,7,45,0.0,24.0,3.2,12.5,24.0,22.0,10.64
2016,1,29,8,0,0.0,40.0,3.4,13.0,40.0,35.99,25.48
2016,1,29,8,15,9.0,58.0,3.5,13.0,60.0,51.39,39.8
2016,1,29,8,30,18.0,76.0,3.6,13.0,80.0,64.56,51.98
2016,1,29,8,45,26.0,93.5,3.7,13.0,100.5,78.36,64.54
2016,1,29,9,0,34.0,111.0,3.8,13.0,121.0,91.85,76.64
2016,1,29,9,15,38.5,127.5,3.8,13.0,140.0,104.68,87.97
2016,1,29,9,30,43.0,144.0,3.8,13.0,159.0,122.01,97.01
2016,1,29,9,45,21.5,115.5,3.85,13.5,123.0,103.63,81.65
2016,1,29,10,0,0.0,87.0,3.9,14.0,87.0,80.54,62.86
2016,1,29,10,15,0.0,56.5,3.9,14.0,56.5,52.54,39.09
2016,1,29,10,30,0.0,26.0,3.9,14.0,26.0,24.14,14.93
2016,1,29,10,45,0.0,62.0,3.9,14.0,62.0,57.68,43.32
2016,1,29,11,0,0.0,98.0,3.9,14.0,98.0,91.04,71.24
2016,1,29,11,15,0.0,86.0,3.9,14.0,86.0,80.11,61.98
2016,1,29,11,30,0.0,74.0,3.9,14.0,74.0,68.9,52.54
2016,1,29,11,45,0.0,75.0,3.95,14.0,75.0,69.84,53.29
2016,1,29,12,0,0.0,76.0,4.0,14.0,76.0,70.78,54.05
2016,1,29,12,15,0.0,92.0,4.05,14.0,92.0,85.73,66.53
2016,1,29,12,30,0.0,108.0,4.1,14.0,108.0,100.68,78.98
2016,1,29,12,45,0.0,65.5,4.2,14.0,65.5,60.97,45.81
2016,1,29,13,0,0.0,23.0,4.3,14.0,23.0,21.37,12.46
2016,1,29,13,15,22.5,122.0,4.3,14.0,134.0,130.15,104.12
2016,1,29,13,30,45.0,221.0,4.3,14.0,245.0,244.38,198.17
2016,1,29,13,45,22.5,114.5,4.3,14.0,126.5,124.4,99.41
2016,1,29,14,0,0.0,8.0,4.3,14.0,8.0,7.42,0.66
2016,1,29,14,15,23.5,96.0,4.2,14.0,107.0,107.73,86.1
2016,1,29,14,30,47.0,184.0,4.1,14.0,206.0,217.16,177.32
2016,1,29,14,45,23.5,158.5,4.1,14.0,169.5,169.47,137.62
2016,1,29,15,0,0.0,133.0,4.1,14.0,133.0,129.44,104.06
2016,1,29,15,15,0.0,119.0,4.05,13.5,119.0,116.12,93.29
2016,1,29,15,30,0.0,105.0,4.0,13.0,105.0,102.74,82.27
2016,1,29,15,45,0.0,90.0,3.95,13.0,90.0,88.17,69.93
2016,1,29,16,0,0.0,75.0,3.9,13.0,75.0,73.48,57.32
2016,1,29,16,15,0.0,60.0,3.9,12.5,60.0,58.63,44.5
2016,1,29,16,30,0.0,45.0,3.9,12.0,45.0,43.54,31.29
2016,1,29,16,45,0.0,30.5,3.95,12.0,30.5,28.65,18.07
2016,1,29,17,0,0.0,16.0,4.0,12.0,16.0,14.84,4.46
2016,1,29,17,15,0.0,8.0,4.0,12.0,8.0,7.63,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,1.8,7.5,10.0,9.53,0.0
2016,1,30,7,30,0.0,20.0,2.1,8.0,20.0,19.06,0.0
2016,1,30,7,45,234.0,26.5,2.45,8.5,56.0,21.31,10.8
2016,1,30,8,0,468.0,33.0,2.8,9.0,92.0,25.45,16.76
2016,1,30,8,15,545.5,39.5,2.8,9.0,135.0,32.14,23.28
2016,1,30,8,30,623.0,46.0,2.8,9.0,178.0,36.43,27.46
2016,1,30,8,45,678.0,49.5,2.85,9.5,222.5,37.92,28.92
2016,1,30,9,0,733.0,53.0,2.9,10.0,267.0,39.5,30.34
2016,1,30,9,15,422.5,103.0,2.85,10.0,230.5,75.49,62.84
2016,1,30,9,30,112.0,153.0,2.8,10.0,194.0,128.01,100.85
2016,1,30,9,45,480.5,107.5,2.8,10.5,309.0,133.89,88.12
2016,1,30,10,0,849.0,62.0,2.8,11.0,424.0,186.98,115.5
2016,1,30,10,15,864.5,64.0,2.8,11.0,455.0,233.16,156.14
2016,1,30,10,30,880.0,66.0,2.8,11.0,486.0,279.35,198.37
2016,1,30,10,45,891.5,67.0,2.8,11.5,511.0,323.27,238.78
2016,1,30,11,0,903.0,68.0,2.8,12.0,536.0,366.37,278.08
2016,1,30,11,15,910.0,69.0,2.8,12.0,553.5,406.78,315.1
2016,1,30,11,30,917.0,70.0,2.8,12.0,571.0,445.62,350.09
2016,1,30,11,45,919.5,71.0,2.8,12.0,580.5,480.7,381.4
2016,1,30,12,0,922.0,72.0,2.8,12.0,590.0,513.56,410.24
2016,1,30,12,15,922.5,72.0,2.8,12.0,592.0,542.05,435.1
2016,1,30,12,30,923.0,72.0,2.8,12.0,594.0,567.91,457.41
2016,1,30,12,45,913.5,74.5,2.85,12.5,587.0,588.06,474.16
2016,1,30,13,0,904.0,77.0,2.9,13.0,580.0,605.07,488.13
2016,1,30,13,15,625.5,149.0,2.85,12.5,493.5,533.95,432.86
2016,1,30,13,30,347.0,221.0,2.8,12.0,407.0,440.19,358.33
2016,1,30,13,45,278.0,222.0,2.8,12.0,367.0,405.94,331.64
2016,1,30,14,0,209.0,223.0,2.8,12.0,327.0,362.14,296.63
2016,1,30,14,15,179.0,211.5,2.75,12.0,297.0,335.09,275.26
2016,1,30,14,30,149.0,200.0,2.7,12.0,267.0,307.18,252.86
2016,1,30,14,45,129.0,184.5,2.7,12.0,239.5,280.39,231.4
2016,1,30,15,0,109.0,169.0,2.7,12.0,212.0,253.13,209.27
2016,1,30,15,15,103.5,153.0,2.45,11.5,190.5,233.83,193.94
2016,1,30,15,30,98.0,137.0,2.2,11.0,169.0,214.15,177.98
2016,1,30,15,45,91.5,118.5,2.0,10.5,145.5,190.36,158.28
2016,1,30,16,0,85.0,100.0,1.8,10.0,122.0,166.18,137.8
2016,1,30,16,15,73.5,81.5,1.7,9.5,97.5,138.96,114.2
2016,1,30,16,30,62.0,63.0,1.6,9.0,73.0,111.59,89.96
2016,1,30,16,45,38.5,45.0,1.55,8.5,50.5,71.5,54.47
2016,1,30,17,0,15.0,27.0,1.5,8.0,28.0,38.21,22.01
2016,1,30,17,15,7.5,13.5,1.55,7.5,14.0,16.01,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,5.0,9.5,9.05,0.0
2016,1,31,7,30,0.0,19.0,1.6,5.0,19.0,18.11,0.0
2016,1,31,7,45,157.0,30.5,1.9,5.5,50.5,23.92,13.44
2016,1,31,8,0,314.0,42.0,2.2,6.0,82.0,33.57,24.28
2016,1,31,8,15,367.0,54.0,2.35,6.0,119.5,40.93,31.59
2016,1,31,8,30,420.0,66.0,2.5,6.0,157.0,49.15,39.46
2016,1,31,8,45,455.5,76.5,2.65,6.5,194.5,55.92,45.77
2016,1,31,9,0,491.0,87.0,2.8,7.0,232.0,63.15,52.34
2016,1,31,9,15,519.0,94.5,2.95,7.0,267.5,71.48,59.9
2016,1,31,9,30,547.0,102.0,3.1,7.0,303.0,108.08,69.8
2016,1,31,9,45,634.0,93.5,3.3,7.5,348.5,140.15,87.62
2016,1,31,10,0,721.0,85.0,3.5,8.0,394.0,180.2,116.93
2016,1,31,10,15,745.0,86.5,3.6,8.5,426.0,226.27,157.12
2016,1,31,10,30,769.0,88.0,3.7,9.0,458.0,269.53,196.24
2016,1,31,10,45,847.0,79.5,3.85,9.5,505.5,320.49,240.58
2016,1,31,11,0,925.0,71.0,4.0,10.0,553.0,379.16,291.49
2016,1,31,11,15,932.0,72.0,4.1,10.0,571.5,420.58,330.05
2016,1,31,11,30,939.0,73.0,4.2,10.0,590.0,460.38,366.63
2016,1,31,11,45,946.0,72.5,4.3,10.0,600.5,496.92,399.93
2016,1,31,12,0,953.0,72.0,4.4,10.0,611.0,531.42,430.97
2016,1,31,12,15,953.5,72.0,4.45,10.0,613.0,560.88,457.34
2016,1,31,12,30,954.0,72.0,4.5,10.0,615.0,587.62,481.07
2016,1,31,12,45,947.0,74.0,4.55,10.0,608.5,609.41,500.46
2016,1,31,13,0,940.0,76.0,4.6,10.0,602.0,628.03,517.04
2016,1,31,13,15,934.5,75.0,4.6,10.0,588.0,641.2,529.02
2016,1,31,13,30,929.0,74.0,4.6,10.0,574.0,651.13,538.3
2016,1,31,13,45,917.0,74.0,4.65,10.0,551.5,654.92,542.77
2016,1,31,14,0,905.0,74.0,4.7,10.0,529.0,655.44,544.58
2016,1,31,14,15,891.5,72.5,4.65,10.0,500.5,650.17,541.38
2016,1,31,14,30,878.0,71.0,4.6,10.0,472.0,641.8,535.63
2016,1,31,14,45,855.0,70.0,4.55,10.0,436.0,629.03,526.05
2016,1,31,15,0,832.0,69.0,4.5,10.0,400.0,609.8,511.21
2016,1,31,15,15,804.5,66.0,4.3,9.5,360.0,582.98,490.39
2016,1,31,15,30,777.0,63.0,4.1,9.0,320.0,553.98,467.27
2016,1,31,15,45,734.5,59.0,3.9,8.5,276.0,513.22,433.89
2016,1,31,16,0,692.0,55.0,3.7,8.0,232.0,471.44,398.63
2016,1,31,16,15,629.0,49.5,3.75,7.5,186.5,416.27,351.23
2016,1,31,16,30,566.0,44.0,3.8,7.0,141.0,366.98,306.58
2016,1,31,16,45,459.5,35.5,3.9,7.0,98.5,290.71,236.93
2016,1,31,17,0,353.0,27.0,4.0,7.0,56.0,218.89,156.12
2016,1,31,17,15,176.5,13.5,4.35,7.0,28.0,87.38,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,158.0,7.5,3.15,3.5,13.5,7.15,0.0
2016,2,1,7,30,316.0,15.0,3.4,4.0,27.0,14.3,0.0
2016,2,1,7,45,452.5,23.0,3.7,5.0,67.5,19.54,10.25
2016,2,1,8,0,589.0,31.0,4.0,6.0,108.0,25.69,17.29
2016,2,1,8,15,661.0,36.5,4.2,6.0,154.5,29.24,20.99
2016,2,1,8,30,733.0,42.0,4.4,6.0,201.0,32.77,24.47
2016,2,1,8,45,777.0,45.5,4.65,6.5,247.5,34.46,26.1
2016,2,1,9,0,821.0,49.0,4.9,7.0,294.0,40.87,31.96
2016,2,1,9,15,849.5,52.0,5.0,7.5,337.0,52.09,32.8
2016,2,1,9,30,878.0,55.0,5.1,8.0,380.0,101.1,51.5
2016,2,1,9,45,887.0,60.5,5.2,8.5,416.5,151.83,86.07
2016,2,1,10,0,896.0,66.0,5.3,9.0,453.0,202.44,127.91
2016,2,1,10,15,910.0,67.5,5.2,9.0,485.0,250.39,171.13
2016,2,1,10,30,924.0,69.0,5.1,9.0,517.0,298.12,215.72
2016,2,1,10,45,930.5,71.5,5.0,9.5,541.5,344.07,258.86
2016,2,1,11,0,937.0,74.0,4.9,10.0,566.0,388.75,300.36
2016,2,1,11,15,943.0,74.5,4.8,10.0,583.5,429.95,338.78
2016,2,1,11,30,949.0,75.0,4.7,10.0,601.0,469.4,374.94
2016,2,1,11,45,951.0,76.0,4.65,10.0,610.5,505.6,407.77
2016,2,1,12,0,953.0,77.0,4.6,10.0,620.0,539.46,437.96
2016,2,1,12,15,953.0,77.0,4.5,10.0,621.5,568.83,463.8
2016,2,1,12,30,953.0,77.0,4.4,10.0,623.0,595.44,486.88
2016,2,1,12,45,948.5,77.5,4.35,10.5,616.5,617.18,504.89
2016,2,1,13,0,944.0,78.0,4.3,11.0,610.0,635.81,520.05
2016,2,1,13,15,938.0,77.0,4.1,11.0,595.5,648.81,530.89
2016,2,1,13,30,932.0,76.0,3.9,11.0,581.0,658.55,539.28
2016,2,1,13,45,924.0,74.5,3.75,11.0,559.0,663.24,543.78
2016,2,1,14,0,916.0,73.0,3.6,11.0,537.0,664.67,545.63
2016,2,1,14,15,902.5,71.5,3.4,10.5,508.0,659.4,542.99
2016,2,1,14,30,889.0,70.0,3.2,10.0,479.0,650.99,537.79
