Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,127.5,13.5,1.0,9.5,23.0,12.87,0.0
2016,2,12,7,30,255.0,27.0,1.1,10.0,46.0,22.07,10.51
2016,2,12,7,45,364.0,38.0,1.2,10.5,87.5,30.1,20.69
2016,2,12,8,0,473.0,49.0,1.3,11.0,129.0,37.79,28.14
2016,2,12,8,15,392.5,71.5,1.2,11.0,152.0,53.38,42.48
2016,2,12,8,30,312.0,94.0,1.1,11.0,175.0,68.85,56.57
2016,2,12,8,45,346.0,105.5,1.05,11.5,210.5,75.67,62.6
2016,2,12,9,0,380.0,117.0,1.0,12.0,246.0,82.25,68.28
2016,2,12,9,15,405.0,130.0,0.95,12.5,283.0,111.89,78.54
2016,2,12,9,30,430.0,143.0,0.9,13.0,320.0,148.72,101.93
2016,2,12,9,45,541.5,129.0,0.9,13.5,373.5,179.54,120.63
2016,2,12,10,0,653.0,115.0,0.9,14.0,427.0,219.4,149.63
2016,2,12,10,15,573.0,149.5,0.95,14.0,436.5,262.94,190.64
2016,2,12,10,30,493.0,184.0,1.0,14.0,446.0,298.27,224.1
2016,2,12,10,45,669.0,142.0,1.05,14.5,514.5,347.7,261.83
2016,2,12,11,0,845.0,100.0,1.1,15.0,583.0,410.93,311.37
2016,2,12,11,15,851.5,101.0,1.15,15.0,600.5,450.92,345.79
2016,2,12,11,30,858.0,102.0,1.2,15.0,618.0,489.47,378.47
2016,2,12,11,45,737.5,141.5,1.25,15.0,590.0,498.71,388.38
2016,2,12,12,0,617.0,181.0,1.3,15.0,562.0,500.18,391.37
2016,2,12,12,15,473.0,227.5,1.3,15.0,520.0,484.19,379.87
2016,2,12,12,30,329.0,274.0,1.3,15.0,478.0,457.92,359.75
2016,2,12,12,45,393.0,255.5,1.3,15.0,497.5,490.89,386.37
2016,2,12,13,0,457.0,237.0,1.3,15.0,517.0,530.23,417.12
2016,2,12,13,15,392.5,246.0,1.25,15.0,483.0,503.97,397.09
2016,2,12,13,30,328.0,255.0,1.2,15.0,449.0,480.18,379.01
2016,2,12,13,45,272.0,254.0,1.2,15.0,411.0,449.3,355.83
2016,2,12,14,0,216.0,253.0,1.2,15.0,373.0,408.39,324.79
2016,2,12,14,15,339.5,217.0,1.05,15.0,394.0,466.67,371.84
2016,2,12,14,30,463.0,181.0,0.9,15.0,415.0,524.69,416.82
2016,2,12,14,45,513.0,155.5,0.8,15.0,399.0,532.62,423.29
2016,2,12,15,0,563.0,130.0,0.7,15.0,383.0,541.52,430.73
2016,2,12,15,15,450.5,136.0,0.7,14.5,327.0,466.82,374.79
2016,2,12,15,30,338.0,142.0,0.7,14.0,271.0,387.18,314.13
2016,2,12,15,45,310.5,130.0,0.75,14.0,237.0,353.5,288.69
2016,2,12,16,0,283.0,118.0,0.8,14.0,203.0,319.86,262.12
2016,2,12,16,15,257.0,100.5,0.85,13.5,168.0,280.28,230.46
2016,2,12,16,30,231.0,83.0,0.9,13.0,133.0,240.93,197.8
2016,2,12,16,45,190.0,65.0,0.95,13.0,99.5,193.32,156.76
2016,2,12,17,0,149.0,47.0,1.0,13.0,66.0,147.26,115.78
2016,2,12,17,15,74.5,30.0,1.0,12.5,39.5,87.36,57.37
2016,2,12,17,30,0.0,13.0,1.0,12.0,13.0,12.39,0.0
2016,2,12,17,45,0.0,6.5,1.0,12.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,172.0,12.5,2.05,8.5,26.5,11.91,0.0
2016,2,13,7,30,344.0,25.0,2.1,9.0,53.0,19.99,9.65
2016,2,13,7,45,457.0,33.5,2.2,9.5,97.0,25.83,17.09
2016,2,13,8,0,570.0,42.0,2.3,10.0,141.0,34.41,25.25
2016,2,13,8,15,634.0,48.0,2.15,10.5,189.0,38.0,28.75
2016,2,13,8,30,698.0,54.0,2.0,11.0,237.0,41.56,32.05
2016,2,13,8,45,743.0,57.5,1.9,11.5,284.5,42.85,33.19
2016,2,13,9,0,788.0,61.0,1.8,12.0,332.0,44.21,34.32
2016,2,13,9,15,816.0,64.0,1.9,12.5,375.5,85.92,44.1
2016,2,13,9,30,844.0,67.0,2.0,13.0,419.0,135.22,73.28
2016,2,13,9,45,872.5,66.5,2.15,13.5,459.5,188.9,114.41
2016,2,13,10,0,901.0,66.0,2.3,14.0,500.0,238.88,156.72
2016,2,13,10,15,915.0,67.5,2.3,14.5,533.0,288.32,200.9
2016,2,13,10,30,929.0,69.0,2.3,15.0,566.0,337.55,245.14
2016,2,13,10,45,941.5,69.0,2.35,15.5,592.5,384.51,287.14
2016,2,13,11,0,954.0,69.0,2.4,16.0,619.0,430.62,327.61
2016,2,13,11,15,960.0,70.0,2.45,16.0,637.5,473.84,365.57
2016,2,13,11,30,966.0,71.0,2.5,16.0,656.0,515.27,401.27
2016,2,13,11,45,971.5,70.0,2.6,16.5,666.5,552.57,432.4
2016,2,13,12,0,977.0,69.0,2.7,17.0,677.0,587.6,461.06
2016,2,13,12,15,977.5,69.5,2.7,17.0,679.5,618.92,486.8
2016,2,13,12,30,978.0,70.0,2.7,17.0,682.0,647.41,509.93
2016,2,13,12,45,969.5,73.0,2.7,17.0,675.0,670.07,528.28
2016,2,13,13,0,961.0,76.0,2.7,17.0,668.0,689.4,543.89
2016,2,13,13,15,955.5,75.5,2.75,17.0,653.5,703.63,555.93
2016,2,13,13,30,950.0,75.0,2.8,17.0,639.0,714.52,565.42
2016,2,13,13,45,939.5,74.5,2.85,17.0,616.0,718.71,569.71
2016,2,13,14,0,929.0,74.0,2.9,17.0,593.0,719.49,571.3
2016,2,13,14,15,917.0,73.0,2.9,16.5,563.5,715.37,570.27
2016,2,13,14,30,905.0,72.0,2.9,16.0,534.0,708.03,566.98
2016,2,13,14,45,887.0,70.0,2.95,16.0,498.0,692.32,556.72
2016,2,13,15,0,869.0,68.0,3.0,16.0,462.0,673.72,544.3
2016,2,13,15,15,846.0,65.5,2.65,15.5,421.0,653.19,529.34
2016,2,13,15,30,823.0,63.0,2.3,15.0,380.0,625.7,508.41
2016,2,13,15,45,785.5,60.5,1.95,15.0,334.0,586.85,477.26
2016,2,13,16,0,748.0,58.0,1.6,15.0,288.0,546.69,444.34
2016,2,13,16,15,697.5,53.5,1.55,14.0,240.0,495.49,404.91
2016,2,13,16,30,647.0,49.0,1.5,13.0,192.0,444.38,363.62
2016,2,13,16,45,560.5,42.5,1.45,12.5,145.0,376.91,306.42
2016,2,13,17,0,474.0,36.0,1.4,12.0,98.0,309.33,246.52
2016,2,13,17,15,328.5,25.5,1.4,11.5,59.5,213.75,151.43
2016,2,13,17,30,183.0,15.0,1.4,11.0,21.0,94.13,0.0
2016,2,13,17,45,91.5,7.5,1.45,11.0,10.5,7.15,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,153.5,13.0,1.8,9.5,25.5,12.39,0.0
2016,2,14,7,30,307.0,26.0,2.0,10.0,51.0,20.73,10.68
2016,2,14,7,45,382.0,37.5,2.25,10.5,90.5,29.21,20.04
2016,2,14,8,0,457.0,49.0,2.5,11.0,130.0,37.29,27.74
2016,2,14,8,15,508.5,57.5,2.5,11.5,172.5,42.34,32.54
2016,2,14,8,30,560.0,66.0,2.5,12.0,215.0,47.21,37.0
2016,2,14,8,45,592.0,73.0,2.55,12.5,256.0,50.62,40.01
2016,2,14,9,0,624.0,80.0,2.6,13.0,297.0,53.92,42.83
2016,2,14,9,15,357.5,130.0,2.75,13.5,258.0,112.48,79.15
2016,2,14,9,30,91.0,180.0,2.9,14.0,219.0,158.52,124.04
2016,2,14,9,45,230.0,185.0,3.05,15.0,294.0,183.1,137.18
2016,2,14,10,0,369.0,190.0,3.2,16.0,369.0,230.79,170.45
2016,2,14,10,15,419.5,192.0,3.45,16.5,408.0,263.41,196.65
2016,2,14,10,30,470.0,194.0,3.7,17.0,447.0,303.65,229.67
2016,2,14,10,45,681.5,136.0,4.0,17.5,521.5,351.96,266.63
2016,2,14,11,0,893.0,78.0,4.3,18.0,596.0,419.08,320.3
2016,2,14,11,15,603.0,174.0,4.4,18.0,528.5,415.86,324.0
2016,2,14,11,30,313.0,270.0,4.5,18.0,461.0,391.2,307.7
2016,2,14,11,45,613.0,176.0,4.6,18.5,557.5,474.61,374.21
2016,2,14,12,0,913.0,82.0,4.7,19.0,654.0,570.27,450.37
2016,2,14,12,15,915.0,82.0,4.7,19.0,657.0,600.26,475.19
2016,2,14,12,30,917.0,82.0,4.7,19.0,660.0,627.69,497.88
2016,2,14,12,45,915.5,82.0,4.7,19.0,655.0,650.28,516.58
2016,2,14,13,0,914.0,82.0,4.7,19.0,650.0,669.92,532.81
2016,2,14,13,15,910.5,81.5,4.65,19.0,636.5,684.73,545.04
2016,2,14,13,30,907.0,81.0,4.6,19.0,623.0,696.4,554.8
2016,2,14,13,45,896.5,81.5,4.55,19.0,601.5,701.27,559.3
2016,2,14,14,0,886.0,82.0,4.5,19.0,580.0,702.91,561.06
2016,2,14,14,15,655.5,138.0,4.35,19.0,496.5,616.58,493.35
2016,2,14,14,30,425.0,194.0,4.2,19.0,413.0,516.44,413.97
2016,2,14,14,45,407.5,182.5,4.1,19.0,381.5,494.1,397.8
2016,2,14,15,0,390.0,171.0,4.0,19.0,350.0,470.15,379.87
2016,2,14,15,15,343.0,161.5,3.85,18.5,308.5,417.1,339.25
2016,2,14,15,30,296.0,152.0,3.7,18.0,267.0,374.18,305.79
2016,2,14,15,45,279.0,137.0,3.55,17.5,235.0,344.2,282.57
2016,2,14,16,0,262.0,122.0,3.4,17.0,203.0,313.78,258.37
2016,2,14,16,15,243.0,104.0,3.2,16.5,169.5,278.04,229.12
2016,2,14,16,30,224.0,86.0,3.0,16.0,136.0,242.18,198.89
2016,2,14,16,45,194.5,67.0,2.8,15.5,103.5,199.23,161.77
2016,2,14,17,0,165.0,48.0,2.6,15.0,71.0,156.86,124.06
2016,2,14,17,15,82.5,32.0,2.55,14.5,43.5,95.17,66.37
2016,2,14,17,30,0.0,16.0,2.5,14.0,16.0,15.25,0.0
2016,2,14,17,45,0.0,8.0,2.5,14.0,8.0,7.63,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,216.5,12.5,2.45,11.5,31.5,11.91,0.0
2016,2,15,7,30,433.0,25.0,2.6,12.0,63.0,21.51,11.58
2016,2,15,7,45,533.0,32.0,2.8,13.0,108.5,26.43,17.45
2016,2,15,8,0,633.0,39.0,3.0,14.0,154.0,31.28,22.1
2016,2,15,8,15,690.0,44.0,3.05,14.0,202.5,34.13,24.9
2016,2,15,8,30,747.0,49.0,3.1,14.0,251.0,36.97,27.54
2016,2,15,8,45,784.5,52.0,3.2,14.5,298.0,38.06,28.48
2016,2,15,9,0,822.0,55.0,3.3,15.0,345.0,45.76,35.23
2016,2,15,9,15,847.0,57.5,3.25,15.0,388.5,94.16,47.33
2016,2,15,9,30,872.0,60.0,3.2,15.0,432.0,144.37,78.48
2016,2,15,9,45,890.0,61.5,3.2,15.5,470.5,194.25,117.53
2016,2,15,10,0,908.0,63.0,3.2,16.0,509.0,244.77,161.04
2016,2,15,10,15,920.0,64.5,3.2,16.5,541.0,294.17,205.38
2016,2,15,10,30,932.0,66.0,3.2,17.0,573.0,343.18,249.5
2016,2,15,10,45,940.5,67.0,3.25,17.5,598.0,389.91,291.34
2016,2,15,11,0,949.0,68.0,3.3,18.0,623.0,435.48,331.34
2016,2,15,11,15,954.5,68.5,3.3,18.0,641.0,477.93,368.55
2016,2,15,11,30,960.0,69.0,3.3,18.0,659.0,518.56,403.45
2016,2,15,11,45,962.5,69.5,3.35,18.5,669.0,555.66,434.15
2016,2,15,12,0,965.0,70.0,3.4,19.0,679.0,590.37,462.26
2016,2,15,12,15,965.5,70.0,3.4,19.0,681.5,620.9,487.36
2016,2,15,12,30,966.0,70.0,3.4,19.0,684.0,648.63,509.91
2016,2,15,12,45,957.0,73.5,3.4,19.0,677.0,671.18,528.13
2016,2,15,13,0,948.0,77.0,3.4,19.0,670.0,690.42,543.64
2016,2,15,13,15,943.5,76.0,3.35,19.0,655.5,704.55,555.16
2016,2,15,13,30,939.0,75.0,3.3,19.0,641.0,715.38,564.09
2016,2,15,13,45,930.5,74.5,3.3,19.0,619.0,720.72,568.59
2016,2,15,14,0,922.0,74.0,3.3,19.0,597.0,722.73,570.82
2016,2,15,14,15,911.0,73.0,3.15,19.0,568.0,719.16,568.47
2016,2,15,14,30,900.0,72.0,3.0,19.0,539.0,712.37,563.88
2016,2,15,14,45,883.0,70.5,2.9,19.0,503.5,697.77,553.88
2016,2,15,15,0,866.0,69.0,2.8,19.0,468.0,680.29,541.82
2016,2,15,15,15,844.0,66.5,2.45,18.5,427.5,660.31,527.68
2016,2,15,15,30,822.0,64.0,2.1,18.0,387.0,633.28,507.47
2016,2,15,15,45,790.0,60.5,1.8,18.0,341.5,596.41,478.56
2016,2,15,16,0,758.0,57.0,1.5,18.0,296.0,558.03,447.8
2016,2,15,16,15,711.0,53.0,1.4,17.0,248.5,508.86,410.48
2016,2,15,16,30,664.0,49.0,1.3,16.0,201.0,459.61,371.32
2016,2,15,16,45,590.5,42.5,1.25,15.5,154.0,393.36,316.37
2016,2,15,17,0,517.0,36.0,1.2,15.0,107.0,329.54,260.71
2016,2,15,17,15,381.5,26.0,1.2,15.0,66.5,242.53,177.07
2016,2,15,17,30,246.0,16.0,1.2,15.0,26.0,143.69,0.0
2016,2,15,17,45,123.0,8.0,1.25,15.0,13.0,57.91,0.0
2016,2,15,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,13.5,1.6,10.5,32.0,10.53,0.0
2016,2,16,7,30,408.0,27.0,1.9,11.0,64.0,21.38,11.89
2016,2,16,7,45,506.5,35.0,2.2,12.0,109.5,29.16,20.0
2016,2,16,8,0,605.0,43.0,2.5,13.0,155.0,34.82,25.39
2016,2,16,8,15,663.0,48.0,2.45,13.0,203.0,37.49,28.03
2016,2,16,8,30,721.0,53.0,2.4,13.0,251.0,40.17,30.55
2016,2,16,8,45,759.0,57.0,2.35,13.5,298.0,41.94,32.08
2016,2,16,9,0,797.0,61.0,2.3,14.0,345.0,47.6,37.02
2016,2,16,9,15,822.5,64.0,2.35,14.5,388.5,95.37,48.1
2016,2,16,9,30,848.0,67.0,2.4,15.0,432.0,145.19,79.78
2016,2,16,9,45,868.5,68.5,2.45,16.0,470.5,199.96,122.84
2016,2,16,10,0,889.0,70.0,2.5,17.0,509.0,250.21,165.57
2016,2,16,10,15,901.5,71.5,2.5,17.0,541.5,299.05,209.4
2016,2,16,10,30,914.0,73.0,2.5,17.0,574.0,347.57,253.14
2016,2,16,10,45,921.5,74.5,2.5,17.5,599.0,393.79,294.11
2016,2,16,11,0,929.0,76.0,2.5,18.0,624.0,438.82,333.15
2016,2,16,11,15,935.0,77.0,2.5,18.0,642.0,481.33,369.9
2016,2,16,11,30,941.0,78.0,2.5,18.0,660.0,522.12,404.42
2016,2,16,11,45,942.5,78.5,2.5,18.5,670.0,558.23,433.8
2016,2,16,12,0,944.0,79.0,2.5,19.0,680.0,591.93,460.57
2016,2,16,12,15,944.5,79.0,2.5,19.0,682.0,622.01,484.93
2016,2,16,12,30,945.0,79.0,2.5,19.0,684.0,649.35,506.8
2016,2,16,12,45,945.0,78.0,2.55,19.5,678.0,672.5,524.54
2016,2,16,13,0,945.0,77.0,2.6,20.0,672.0,692.63,539.8
2016,2,16,13,15,940.5,76.5,2.6,20.0,658.0,707.22,551.61
2016,2,16,13,30,936.0,76.0,2.6,20.0,644.0,718.54,560.72
2016,2,16,13,45,928.5,75.0,2.65,20.0,622.5,723.97,565.47
2016,2,16,14,0,921.0,74.0,2.7,20.0,601.0,726.07,568.0
2016,2,16,14,15,910.0,72.5,2.65,20.0,572.0,721.87,565.61
2016,2,16,14,30,899.0,71.0,2.6,20.0,543.0,714.43,561.04
2016,2,16,14,45,884.0,69.0,2.55,20.0,507.5,700.53,551.86
2016,2,16,15,0,869.0,67.0,2.5,20.0,472.0,683.68,540.61
2016,2,16,15,15,847.5,65.0,2.2,19.5,431.5,659.7,523.73
2016,2,16,15,30,826.0,63.0,1.9,19.0,391.0,638.23,508.24
2016,2,16,15,45,792.5,60.0,1.65,18.5,345.5,600.77,480.15
2016,2,16,16,0,759.0,57.0,1.4,18.0,300.0,561.85,450.23
2016,2,16,16,15,713.0,52.5,1.3,17.5,252.0,512.44,412.16
2016,2,16,16,30,667.0,48.0,1.2,17.0,204.0,462.96,372.43
2016,2,16,16,45,587.5,42.5,1.15,16.5,156.5,394.2,315.98
2016,2,16,17,0,508.0,37.0,1.1,16.0,109.0,333.7,263.33
2016,2,16,17,15,254.0,32.5,1.05,15.5,68.5,189.18,139.46
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,36.25,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,13.34,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.35,14.0,0.5,0.46,0.0
2016,2,17,7,30,0.0,1.0,3.5,14.0,1.0,0.92,0.0
2016,2,17,7,45,0.0,2.0,3.7,14.0,2.0,1.85,0.0
2016,2,17,8,0,0.0,3.0,3.9,14.0,3.0,2.77,0.0
2016,2,17,8,15,0.0,4.0,4.0,14.0,4.0,3.7,0.0
2016,2,17,8,30,0.0,5.0,4.1,14.0,5.0,4.63,0.0
2016,2,17,8,45,0.0,6.0,4.25,14.5,6.0,5.56,0.0
2016,2,17,9,0,0.0,7.0,4.4,15.0,7.0,6.49,0.15
2016,2,17,9,15,154.0,91.0,4.5,15.0,158.0,81.3,58.1
2016,2,17,9,30,308.0,175.0,4.6,15.0,309.0,172.12,125.46
2016,2,17,9,45,427.0,165.0,4.75,15.5,368.5,199.44,142.16
2016,2,17,10,0,546.0,155.0,4.9,16.0,428.0,242.07,173.81
2016,2,17,10,15,501.5,180.5,5.1,16.0,443.0,280.96,209.92
2016,2,17,10,30,457.0,206.0,5.3,16.0,458.0,315.5,241.96
2016,2,17,10,45,356.0,239.0,5.5,16.5,441.0,333.6,260.43
2016,2,17,11,0,255.0,272.0,5.7,17.0,424.0,340.41,268.33
2016,2,17,11,15,241.5,283.0,5.85,17.0,430.0,359.48,284.7
2016,2,17,11,30,228.0,294.0,6.0,17.0,436.0,375.69,298.48
2016,2,17,11,45,235.0,298.0,6.2,17.0,447.0,394.9,314.56
2016,2,17,12,0,242.0,302.0,6.4,17.0,458.0,413.99,330.48
2016,2,17,12,15,230.5,304.5,6.45,16.5,453.0,420.87,337.07
2016,2,17,12,30,219.0,307.0,6.5,16.0,448.0,426.45,342.58
2016,2,17,12,45,300.5,288.5,6.6,16.0,480.0,473.55,381.65
2016,2,17,13,0,382.0,270.0,6.7,16.0,512.0,518.87,419.36
2016,2,17,13,15,415.5,254.5,6.65,16.0,513.0,536.46,434.49
2016,2,17,13,30,449.0,239.0,6.6,16.0,514.0,560.26,454.44
2016,2,17,13,45,607.5,184.0,6.6,16.0,542.5,622.52,507.06
2016,2,17,14,0,766.0,129.0,6.6,16.0,571.0,687.48,561.31
2016,2,17,14,15,596.0,165.0,6.35,15.5,499.0,611.76,500.88
2016,2,17,14,30,426.0,201.0,6.1,15.0,427.0,530.36,435.31
2016,2,17,14,45,340.0,201.0,5.9,15.0,374.0,462.88,381.18
2016,2,17,15,0,254.0,201.0,5.7,15.0,321.0,404.93,333.75
2016,2,17,15,15,454.0,152.0,5.5,14.5,343.0,497.04,412.97
2016,2,17,15,30,654.0,103.0,5.3,14.0,365.0,576.47,480.4
2016,2,17,15,45,625.5,95.0,5.1,14.0,322.5,539.61,450.47
2016,2,17,16,0,597.0,87.0,4.9,14.0,280.0,501.47,419.3
2016,2,17,16,15,542.5,79.5,4.8,13.5,234.0,447.06,374.78
2016,2,17,16,30,488.0,72.0,4.7,13.0,188.0,393.22,329.31
2016,2,17,16,45,411.0,61.5,4.6,13.0,143.5,324.88,269.72
2016,2,17,17,0,334.0,51.0,4.5,13.0,99.0,260.54,211.93
2016,2,17,17,15,167.0,38.0,4.65,13.0,62.0,155.47,117.69
2016,2,17,17,30,0.0,25.0,4.8,13.0,25.0,29.5,0.0
2016,2,17,17,45,0.0,12.5,4.95,13.0,12.5,11.91,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,7,15,86.0,21.0,3.75,10.0,29.5,17.46,0.0
2016,2,18,7,30,172.0,42.0,3.8,10.0,59.0,33.02,22.23
2016,2,18,7,45,282.5,55.5,3.9,10.5,102.0,42.74,32.22
2016,2,18,8,0,393.0,69.0,4.0,11.0,145.0,52.12,41.13
2016,2,18,8,15,462.5,78.5,4.1,11.0,192.0,58.03,46.77
2016,2,18,8,30,532.0,88.0,4.2,11.0,239.0,65.16,53.31
2016,2,18,8,45,585.0,93.5,4.35,11.5,285.5,66.55,54.46
2016,2,18,9,0,638.0,99.0,4.5,12.0,332.0,76.95,54.24
2016,2,18,9,15,325.5,129.0,4.55,12.0,248.5,115.47,81.4
2016,2,18,9,30,13.0,159.0,4.6,12.0,165.0,141.76,114.36
2016,2,18,9,45,158.0,185.5,4.7,12.0,265.0,180.51,140.08
2016,2,18,10,0,303.0,212.0,4.8,12.0,365.0,239.7,183.87
2016,2,18,10,15,540.0,168.5,4.8,12.0,461.5,283.63,214.22
2016,2,18,10,30,777.0,125.0,4.8,12.0,558.0,350.14,266.21
2016,2,18,10,45,597.5,182.0,4.8,12.5,524.0,372.36,291.24
2016,2,18,11,0,418.0,239.0,4.8,13.0,490.0,378.39,300.49
2016,2,18,11,15,615.5,186.0,4.75,13.0,567.0,442.42,352.57
2016,2,18,11,30,813.0,133.0,4.7,13.0,644.0,518.35,414.66
2016,2,18,11,45,816.0,134.0,4.7,13.0,654.0,552.59,444.02
2016,2,18,12,0,819.0,135.0,4.7,13.0,664.0,584.9,471.44
2016,2,18,12,15,535.0,220.0,4.7,13.0,566.0,525.78,424.68
2016,2,18,12,30,251.0,305.0,4.7,13.0,468.0,445.03,358.93
2016,2,18,12,45,131.5,262.0,4.7,13.0,347.0,337.93,273.53
2016,2,18,13,0,12.0,219.0,4.7,13.0,226.0,214.06,171.92
2016,2,18,13,15,12.0,215.5,4.6,13.0,223.0,211.73,170.33
2016,2,18,13,30,12.0,212.0,4.5,13.0,220.0,209.36,168.56
2016,2,18,13,45,183.5,228.0,4.45,13.0,335.5,359.93,294.69
2016,2,18,14,0,355.0,244.0,4.4,13.0,451.0,510.13,416.54
2016,2,18,14,15,582.5,174.0,4.25,13.0,493.0,610.63,499.08
2016,2,18,14,30,810.0,104.0,4.1,13.0,535.0,700.88,572.42
2016,2,18,14,45,491.0,157.0,3.95,13.0,413.5,532.35,437.52
2016,2,18,15,0,172.0,210.0,3.8,13.0,292.0,349.07,286.89
2016,2,18,15,15,353.0,164.5,3.5,12.5,313.5,432.91,359.79
2016,2,18,15,30,534.0,119.0,3.2,12.0,335.0,511.7,426.13
2016,2,18,15,45,496.5,113.5,2.9,12.0,296.5,474.34,395.33
2016,2,18,16,0,459.0,108.0,2.6,12.0,258.0,436.72,364.39
2016,2,18,16,15,511.0,86.5,2.3,11.5,229.5,437.61,365.38
2016,2,18,16,30,563.0,65.0,2.0,11.0,201.0,431.78,359.42
2016,2,18,16,45,488.0,56.0,1.7,10.5,155.0,363.99,301.15
2016,2,18,17,0,413.0,47.0,1.4,10.0,109.0,299.12,243.66
2016,2,18,17,15,285.5,34.5,1.35,9.5,69.5,208.88,161.8
2016,2,18,17,30,158.0,22.0,1.3,9.0,30.0,116.3,19.91
2016,2,18,17,45,79.0,11.0,1.3,9.0,15.0,43.58,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,181.0,16.0,2.95,8.5,35.0,12.43,0.0
2016,2,19,7,30,362.0,32.0,3.2,9.0,70.0,25.45,16.14
2016,2,19,7,45,449.5,42.0,3.45,9.5,114.0,32.32,23.19
2016,2,19,8,0,537.0,52.0,3.7,10.0,158.0,38.91,29.49
2016,2,19,8,15,595.5,58.5,3.95,10.5,205.5,42.21,32.63
2016,2,19,8,30,654.0,65.0,4.2,11.0,253.0,45.43,35.55
2016,2,19,8,45,685.0,71.0,4.45,11.5,298.0,48.09,37.86
2016,2,19,9,0,716.0,77.0,4.7,12.0,343.0,63.43,39.81
2016,2,19,9,15,743.5,81.0,4.75,12.0,385.5,113.52,63.97
2016,2,19,9,30,771.0,85.0,4.8,12.0,428.0,160.87,96.74
2016,2,19,9,45,595.0,138.0,4.9,12.5,416.0,211.54,146.79
2016,2,19,10,0,419.0,191.0,5.0,13.0,404.0,247.12,185.08
2016,2,19,10,15,459.0,194.0,4.9,13.0,441.0,284.73,217.01
2016,2,19,10,30,499.0,197.0,4.8,13.0,478.0,325.43,251.88
2016,2,19,10,45,405.5,231.5,4.75,13.0,466.5,348.69,274.9
2016,2,19,11,0,312.0,266.0,4.7,13.0,455.0,361.03,287.64
2016,2,19,11,15,156.0,211.5,4.55,12.5,306.0,262.06,210.82
2016,2,19,11,30,0.0,157.0,4.4,12.0,157.0,145.41,116.08
2016,2,19,11,45,23.5,218.5,4.25,12.0,233.5,214.18,172.7
2016,2,19,12,0,47.0,280.0,4.1,12.0,310.0,286.29,230.97
2016,2,19,12,15,27.5,245.0,3.95,12.0,263.0,246.15,198.27
2016,2,19,12,30,8.0,210.0,3.8,12.0,216.0,201.14,161.57
2016,2,19,12,45,13.0,223.0,3.7,12.0,232.0,217.5,175.1
2016,2,19,13,0,18.0,236.0,3.6,12.0,248.0,234.34,188.9
2016,2,19,13,15,65.5,263.5,3.6,11.5,305.0,300.52,243.9
2016,2,19,13,30,113.0,291.0,3.6,11.0,362.0,364.88,296.93
2016,2,19,13,45,56.5,210.5,3.65,11.0,246.0,246.29,200.8
2016,2,19,14,0,0.0,130.0,3.7,11.0,130.0,122.25,97.59
2016,2,19,14,15,0.5,148.5,3.6,11.0,149.0,141.05,113.61
2016,2,19,14,30,1.0,167.0,3.5,11.0,168.0,160.6,130.08
2016,2,19,14,45,5.5,168.5,3.45,11.0,171.5,166.41,135.3
2016,2,19,15,0,10.0,170.0,3.4,11.0,175.0,172.59,140.89
2016,2,19,15,15,73.0,173.0,3.15,10.5,203.5,230.41,191.35
2016,2,19,15,30,136.0,176.0,2.9,10.0,232.0,289.72,242.31
2016,2,19,15,45,124.5,158.5,2.65,10.0,205.5,263.22,220.28
2016,2,19,16,0,113.0,141.0,2.4,10.0,179.0,236.62,198.13
2016,2,19,16,15,102.5,120.0,2.15,9.5,150.5,205.98,172.58
2016,2,19,16,30,92.0,99.0,1.9,9.0,122.0,175.11,146.24
2016,2,19,16,45,74.0,78.0,1.65,9.0,94.0,139.8,115.13
2016,2,19,17,0,56.0,57.0,1.4,9.0,66.0,104.54,83.64
2016,2,19,17,15,28.0,38.0,1.3,8.5,42.5,59.61,43.47
2016,2,19,17,30,0.0,19.0,1.2,8.0,19.0,18.49,1.07
2016,2,19,17,45,0.0,9.5,1.15,8.0,9.5,9.05,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,119.5,19.0,1.7,4.5,32.0,14.88,1.23
2016,2,20,7,30,239.0,38.0,1.7,5.0,64.0,29.57,20.25
2016,2,20,7,45,297.5,54.0,1.75,5.5,103.0,41.28,31.77
2016,2,20,8,0,356.0,70.0,1.8,6.0,142.0,52.53,42.45
2016,2,20,8,15,398.0,83.0,1.85,6.5,183.0,60.99,50.38
2016,2,20,8,30,440.0,96.0,1.9,7.0,224.0,69.13,57.78
2016,2,20,8,45,479.5,102.5,1.95,8.0,264.0,72.18,60.29
2016,2,20,9,0,519.0,109.0,2.0,9.0,304.0,87.43,62.04
2016,2,20,9,15,522.0,123.5,2.0,9.5,339.0,129.15,85.39
2016,2,20,9,30,525.0,138.0,2.0,10.0,374.0,171.11,116.47
2016,2,20,9,45,427.0,175.0,2.05,10.5,377.5,212.87,155.41
2016,2,20,10,0,329.0,212.0,2.1,11.0,381.0,248.56,189.76
2016,2,20,10,15,598.5,155.0,2.0,11.0,485.5,293.88,220.29
2016,2,20,10,30,868.0,98.0,1.9,11.0,590.0,366.1,275.72
2016,2,20,10,45,870.0,102.0,1.85,11.5,614.0,411.62,315.96
2016,2,20,11,0,872.0,106.0,1.8,12.0,638.0,455.67,353.97
2016,2,20,11,15,709.5,159.5,1.75,12.0,600.0,466.44,366.5
2016,2,20,11,30,547.0,213.0,1.7,12.0,562.0,464.55,367.4
2016,2,20,11,45,501.5,235.0,1.65,12.0,559.0,484.26,383.78
2016,2,20,12,0,456.0,257.0,1.6,12.0,556.0,499.99,396.3
2016,2,20,12,15,403.0,273.0,1.6,12.0,538.0,499.3,396.22
2016,2,20,12,30,350.0,289.0,1.6,12.0,520.0,497.02,394.64
2016,2,20,12,45,470.5,246.0,1.65,12.5,553.0,550.32,437.04
2016,2,20,13,0,591.0,203.0,1.7,13.0,586.0,602.24,477.76
2016,2,20,13,15,525.0,222.0,1.7,13.0,557.5,590.71,468.59
2016,2,20,13,30,459.0,241.0,1.7,13.0,529.0,575.53,457.03
2016,2,20,13,45,677.0,165.5,1.75,13.0,573.0,664.68,528.57
2016,2,20,14,0,895.0,90.0,1.8,13.0,617.0,741.49,588.15
2016,2,20,14,15,884.0,88.0,1.8,13.0,588.0,740.94,587.94
2016,2,20,14,30,873.0,86.0,1.8,13.0,559.0,733.22,583.42
2016,2,20,14,45,860.0,83.0,1.8,13.0,524.0,719.79,574.9
2016,2,20,15,0,847.0,80.0,1.8,13.0,489.0,703.38,564.26
2016,2,20,15,15,825.5,77.0,1.65,12.5,448.0,678.21,546.97
2016,2,20,15,30,804.0,74.0,1.5,12.0,407.0,650.6,527.7
2016,2,20,15,45,778.5,69.0,1.35,12.0,362.0,615.79,501.06
2016,2,20,16,0,753.0,64.0,1.2,12.0,317.0,579.2,472.44
2016,2,20,16,15,708.5,59.5,1.15,11.5,268.5,529.9,434.56
2016,2,20,16,30,664.0,55.0,1.1,11.0,220.0,480.35,394.91
2016,2,20,16,45,597.0,47.5,1.1,10.5,172.0,419.48,344.45
2016,2,20,17,0,530.0,40.0,1.1,10.0,124.0,357.08,290.31
2016,2,20,17,15,408.0,30.5,1.1,9.5,81.0,268.14,210.52
2016,2,20,17,30,286.0,21.0,1.1,9.0,38.0,178.29,76.43
2016,2,20,17,45,143.0,10.5,1.1,9.0,19.0,70.87,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,222.0,16.5,1.3,6.5,41.5,12.65,1.55
2016,2,21,7,30,444.0,33.0,1.5,7.0,83.0,26.02,17.15
2016,2,21,7,45,536.5,40.5,1.7,8.0,131.0,30.66,21.99
2016,2,21,8,0,629.0,48.0,1.9,9.0,179.0,38.53,29.36
2016,2,21,8,15,684.5,53.5,1.9,9.5,229.0,41.49,32.18
2016,2,21,8,30,740.0,59.0,1.9,10.0,279.0,44.44,34.84
2016,2,21,8,45,779.0,62.5,1.9,10.5,328.0,45.61,35.8
2016,2,21,9,0,818.0,66.0,1.9,11.0,377.0,67.95,38.23
2016,2,21,9,15,843.0,69.0,1.9,11.0,421.5,117.55,62.09
2016,2,21,9,30,868.0,72.0,1.9,11.0,466.0,169.15,99.05
2016,2,21,9,45,887.5,73.5,1.95,11.5,506.0,225.46,145.93
2016,2,21,10,0,907.0,75.0,2.0,12.0,546.0,277.11,191.53
2016,2,21,10,15,919.5,77.0,2.0,12.5,579.0,327.77,237.25
2016,2,21,10,30,932.0,79.0,2.0,13.0,612.0,378.09,282.28
2016,2,21,10,45,941.5,80.0,2.0,13.5,638.0,425.85,324.42
2016,2,21,11,0,951.0,81.0,2.0,14.0,664.0,472.51,364.56
2016,2,21,11,15,956.5,81.5,2.0,14.0,682.5,515.59,401.57
2016,2,21,11,30,962.0,82.0,2.0,14.0,701.0,556.82,436.21
2016,2,21,11,45,964.5,82.5,2.05,14.0,711.0,594.42,467.5
2016,2,21,12,0,967.0,83.0,2.1,14.0,721.0,629.6,496.33
2016,2,21,12,15,967.0,83.5,2.15,14.0,723.0,660.74,521.61
2016,2,21,12,30,967.0,84.0,2.2,14.0,725.0,689.03,544.38
2016,2,21,12,45,964.0,84.0,2.25,14.5,718.5,711.92,561.85
2016,2,21,13,0,961.0,84.0,2.3,15.0,712.0,731.61,576.73
2016,2,21,13,15,956.5,83.5,2.35,15.0,697.0,746.51,588.6
2016,2,21,13,30,952.0,83.0,2.4,15.0,682.0,758.06,597.7
2016,2,21,13,45,941.5,83.0,2.45,15.0,659.0,762.54,601.87
2016,2,21,14,0,931.0,83.0,2.5,15.0,636.0,763.59,603.76
2016,2,21,14,15,919.5,81.5,2.5,14.5,606.0,758.91,602.45
2016,2,21,14,30,908.0,80.0,2.5,14.0,576.0,750.93,598.9
2016,2,21,14,45,890.0,78.5,2.5,14.0,539.0,735.14,588.59
2016,2,21,15,0,872.0,77.0,2.5,14.0,502.0,721.34,579.85
2016,2,21,15,15,750.5,89.0,2.25,13.5,433.0,643.05,522.15
2016,2,21,15,30,629.0,101.0,2.0,13.0,364.0,568.54,464.91
2016,2,21,15,45,697.0,83.0,1.75,13.0,344.0,584.34,477.82
2016,2,21,16,0,765.0,65.0,1.5,13.0,324.0,591.35,482.54
2016,2,21,16,15,719.5,60.0,1.45,12.0,275.0,540.34,443.85
2016,2,21,16,30,674.0,55.0,1.4,11.0,226.0,489.13,403.69
2016,2,21,16,45,603.5,48.5,1.35,10.5,177.0,426.82,351.71
2016,2,21,17,0,533.0,42.0,1.3,10.0,128.0,363.23,296.38
2016,2,21,17,15,410.5,32.0,1.3,9.5,84.0,272.72,215.73
2016,2,21,17,30,288.0,22.0,1.3,9.0,40.0,182.69,93.17
2016,2,21,17,45,144.0,11.0,1.35,9.0,20.0,72.26,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,80.5,5.0,1.35,6.5,6.5,0.0,0.0
2016,2,22,7,0,161.0,10.0,1.4,7.0,13.0,9.53,0.0
2016,2,22,7,15,322.5,21.0,1.65,7.5,50.5,16.67,5.16
2016,2,22,7,30,484.0,32.0,1.9,8.0,88.0,27.23,18.24
2016,2,22,7,45,568.0,39.0,2.15,9.0,136.5,31.89,23.03
2016,2,22,8,0,652.0,46.0,2.4,10.0,185.0,36.48,27.4
2016,2,22,8,15,704.5,51.0,2.6,10.5,235.0,39.1,29.88
2016,2,22,8,30,757.0,56.0,2.8,11.0,285.0,41.71,32.21
2016,2,22,8,45,790.0,60.0,3.0,11.5,333.0,43.39,33.63
2016,2,22,9,0,823.0,64.0,3.2,12.0,381.0,69.88,37.66
2016,2,22,9,15,847.5,67.0,3.35,12.5,425.5,119.84,62.77
2016,2,22,9,30,872.0,70.0,3.5,13.0,470.0,177.28,105.05
2016,2,22,9,45,888.5,72.5,3.65,13.5,509.0,228.67,148.26
2016,2,22,10,0,905.0,75.0,3.8,14.0,548.0,280.58,194.47
