Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,15,917.5,76.5,3.8,14.0,581.5,330.79,240.52
2016,2,22,10,30,930.0,78.0,3.8,14.0,615.0,380.66,286.09
2016,2,22,10,45,938.0,80.0,3.85,14.5,641.0,428.7,329.01
2016,2,22,11,0,946.0,82.0,3.9,15.0,667.0,475.55,369.92
2016,2,22,11,15,952.0,83.0,3.95,15.0,685.5,519.17,408.01
2016,2,22,11,30,958.0,84.0,4.0,15.0,704.0,561.01,443.84
2016,2,22,11,45,960.5,84.5,4.05,15.5,714.5,598.53,474.71
2016,2,22,12,0,963.0,85.0,4.1,16.0,725.0,633.64,502.99
2016,2,22,12,15,963.5,85.0,4.1,16.0,727.0,664.5,528.29
2016,2,22,12,30,964.0,85.0,4.1,16.0,729.0,692.53,551.05
2016,2,22,12,45,960.0,86.0,4.15,16.0,722.5,715.72,569.97
2016,2,22,13,0,956.0,87.0,4.2,16.0,716.0,735.71,586.31
2016,2,22,13,15,952.5,86.5,4.15,16.0,702.0,751.23,598.31
2016,2,22,13,30,949.0,86.0,4.1,16.0,688.0,763.44,607.61
2016,2,22,13,45,942.0,85.0,4.1,16.0,666.0,769.29,612.56
2016,2,22,14,0,935.0,84.0,4.1,16.0,644.0,771.73,615.18
2016,2,22,14,15,925.5,82.5,3.95,16.0,614.5,768.45,613.15
2016,2,22,14,30,916.0,81.0,3.8,16.0,585.0,761.87,608.83
2016,2,22,14,45,790.0,98.5,3.65,16.0,513.5,694.41,559.18
2016,2,22,15,0,664.0,116.0,3.5,16.0,442.0,623.93,505.66
2016,2,22,15,15,755.0,94.0,3.15,15.5,435.5,658.25,534.31
2016,2,22,15,30,846.0,72.0,2.8,15.0,429.0,684.17,554.74
2016,2,22,15,45,815.5,68.5,2.45,14.5,382.0,646.76,526.69
2016,2,22,16,0,785.0,65.0,2.1,14.0,335.0,607.65,496.33
2016,2,22,16,15,741.5,60.5,1.95,13.0,285.5,557.79,458.49
2016,2,22,16,30,698.0,56.0,1.8,12.0,236.0,507.56,418.7
2016,2,22,16,45,627.5,49.5,1.7,11.5,185.5,439.58,362.28
2016,2,22,17,0,557.0,43.0,1.6,11.0,135.0,379.54,309.62
2016,2,22,17,15,436.0,33.5,1.6,10.5,90.0,288.96,229.26
2016,2,22,17,30,315.0,24.0,1.6,10.0,45.0,199.86,114.23
2016,2,22,17,45,157.5,12.0,1.6,10.0,22.5,79.54,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,74.0,5.5,1.4,6.5,7.5,0.0,0.0
2016,2,23,7,0,148.0,11.0,1.5,7.0,15.0,10.48,0.0
2016,2,23,7,15,309.0,23.0,1.6,7.5,54.0,18.36,7.36
2016,2,23,7,30,470.0,35.0,1.7,8.0,93.0,27.46,18.56
2016,2,23,7,45,558.0,43.0,1.8,8.5,142.0,32.48,23.66
2016,2,23,8,0,646.0,51.0,1.9,9.0,191.0,40.93,31.59
2016,2,23,8,15,614.0,64.5,1.75,9.0,224.0,46.3,36.63
2016,2,23,8,30,582.0,78.0,1.6,9.0,257.0,54.81,44.4
2016,2,23,8,45,626.5,80.0,1.45,9.5,300.0,53.88,43.42
2016,2,23,9,0,671.0,82.0,1.3,10.0,343.0,77.6,46.15
2016,2,23,9,15,774.5,78.5,1.3,10.5,412.5,126.48,70.99
2016,2,23,9,30,878.0,75.0,1.3,11.0,482.0,180.46,107.67
2016,2,23,9,45,897.0,77.0,1.35,11.5,522.0,237.85,155.81
2016,2,23,10,0,916.0,79.0,1.4,12.0,562.0,290.55,202.26
2016,2,23,10,15,928.0,80.5,1.4,12.5,595.5,341.31,247.74
2016,2,23,10,30,940.0,82.0,1.4,13.0,629.0,391.65,292.3
2016,2,23,10,45,948.5,83.5,1.45,13.5,655.0,440.01,334.48
2016,2,23,11,0,957.0,85.0,1.5,14.0,681.0,487.18,374.6
2016,2,23,11,15,962.0,86.0,1.45,14.5,699.5,530.88,410.47
2016,2,23,11,30,967.0,87.0,1.4,15.0,718.0,572.69,443.7
2016,2,23,11,45,967.5,88.0,1.35,15.5,727.5,609.99,472.54
2016,2,23,12,0,968.0,89.0,1.3,16.0,737.0,644.74,498.61
2016,2,23,12,15,968.0,89.5,1.25,16.0,739.0,676.01,522.38
2016,2,23,12,30,968.0,90.0,1.2,16.0,741.0,704.43,543.57
2016,2,23,12,45,962.5,91.0,1.15,16.5,733.5,726.78,559.0
2016,2,23,13,0,957.0,92.0,1.1,17.0,726.0,745.86,571.8
2016,2,23,13,15,952.0,91.5,1.1,17.0,711.0,760.42,582.36
2016,2,23,13,30,947.0,91.0,1.1,17.0,696.0,771.61,590.47
2016,2,23,13,45,937.5,90.5,1.1,17.0,672.5,776.22,594.2
2016,2,23,14,0,928.0,90.0,1.1,17.0,649.0,777.4,595.79
2016,2,23,14,15,916.5,88.0,1.05,17.0,619.0,772.12,592.45
2016,2,23,14,30,905.0,86.0,1.0,17.0,589.0,763.54,587.01
2016,2,23,14,45,888.5,84.5,0.95,17.0,552.0,753.61,580.77
2016,2,23,15,0,872.0,83.0,0.9,17.0,515.0,735.98,569.23
2016,2,23,15,15,740.0,96.0,0.85,16.5,441.5,653.27,512.25
2016,2,23,15,30,608.0,109.0,0.8,16.0,368.0,568.51,451.15
2016,2,23,15,45,569.5,105.5,0.8,16.0,327.5,529.81,423.57
2016,2,23,16,0,531.0,102.0,0.8,16.0,287.0,490.18,394.03
2016,2,23,16,15,499.5,90.5,0.85,15.5,244.5,442.35,358.62
2016,2,23,16,30,468.0,79.0,0.9,15.0,202.0,398.47,324.63
2016,2,23,16,45,407.0,68.0,1.0,14.5,158.5,338.58,276.17
2016,2,23,17,0,346.0,57.0,1.1,14.0,115.0,281.59,227.86
2016,2,23,17,15,263.5,41.5,1.1,13.5,77.0,210.99,165.92
2016,2,23,17,30,181.0,26.0,1.1,13.0,39.0,140.62,84.92
2016,2,23,17,45,90.5,13.0,1.1,13.0,19.5,51.83,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.5,6.0,0.3,8.5,7.0,0.0,0.0
2016,2,24,7,0,101.0,12.0,0.3,9.0,14.0,11.44,0.0
2016,2,24,7,15,241.5,25.5,0.35,9.0,50.5,20.5,9.76
2016,2,24,7,30,382.0,39.0,0.4,9.0,87.0,30.88,21.65
2016,2,24,7,45,471.0,48.0,0.45,9.5,134.0,36.57,27.34
2016,2,24,8,0,560.0,57.0,0.5,10.0,181.0,42.07,32.57
2016,2,24,8,15,615.0,63.5,0.55,10.5,229.5,45.2,35.48
2016,2,24,8,30,670.0,70.0,0.6,11.0,278.0,48.26,38.18
2016,2,24,8,45,712.5,73.5,0.7,11.5,326.0,48.88,38.61
2016,2,24,9,0,755.0,77.0,0.8,12.0,374.0,84.86,48.43
2016,2,24,9,15,780.5,80.5,0.85,12.5,417.5,132.04,74.15
2016,2,24,9,30,806.0,84.0,0.9,13.0,461.0,181.39,110.56
2016,2,24,9,45,828.5,85.5,0.95,13.5,500.5,230.34,151.31
2016,2,24,10,0,851.0,87.0,1.0,14.0,540.0,280.6,195.0
2016,2,24,10,15,864.0,89.0,0.95,14.5,572.5,329.53,238.03
2016,2,24,10,30,877.0,91.0,0.9,15.0,605.0,378.33,280.21
2016,2,24,10,45,886.0,92.5,0.85,15.5,630.5,428.04,321.95
2016,2,24,11,0,895.0,94.0,0.8,16.0,656.0,472.95,358.73
2016,2,24,11,15,900.5,95.0,0.75,16.0,674.0,514.53,392.56
2016,2,24,11,30,906.0,96.0,0.7,16.0,692.0,554.41,424.09
2016,2,24,11,45,908.0,96.5,0.65,16.5,701.5,590.02,450.78
2016,2,24,12,0,910.0,97.0,0.6,17.0,711.0,623.33,474.95
2016,2,24,12,15,910.5,97.5,0.65,17.0,712.5,653.29,498.17
2016,2,24,12,30,911.0,98.0,0.7,17.0,714.0,680.58,519.18
2016,2,24,12,45,907.5,98.0,0.8,17.5,707.5,701.97,535.49
2016,2,24,13,0,904.0,98.0,0.9,18.0,701.0,720.31,549.5
2016,2,24,13,15,899.0,97.0,1.0,18.0,686.5,733.49,560.46
2016,2,24,13,30,894.0,96.0,1.1,18.0,672.0,743.46,568.93
2016,2,24,13,45,886.5,94.5,1.2,18.0,650.0,747.89,573.71
2016,2,24,14,0,879.0,93.0,1.3,18.0,628.0,749.07,576.39
2016,2,24,14,15,867.5,91.5,1.35,17.5,598.5,748.62,578.62
2016,2,24,14,30,856.0,90.0,1.4,17.0,569.0,740.84,575.82
2016,2,24,14,45,840.0,87.5,1.45,17.0,533.0,725.56,566.74
2016,2,24,15,0,824.0,85.0,1.5,17.0,497.0,707.38,555.63
2016,2,24,15,15,802.0,82.0,1.4,17.0,456.0,681.62,537.67
2016,2,24,15,30,780.0,79.0,1.3,17.0,415.0,653.49,517.92
2016,2,24,15,45,748.5,75.0,1.25,17.0,369.0,615.6,490.88
2016,2,24,16,0,717.0,71.0,1.2,17.0,323.0,576.22,461.69
2016,2,24,16,15,672.5,66.0,1.15,16.0,275.0,530.06,427.89
2016,2,24,16,30,628.0,61.0,1.1,15.0,227.0,480.63,390.14
2016,2,24,16,45,560.5,53.5,1.05,14.5,179.0,415.21,337.31
2016,2,24,17,0,493.0,46.0,1.0,14.0,131.0,352.32,284.18
2016,2,24,17,15,382.5,35.5,1.0,13.5,88.0,267.06,210.61
2016,2,24,17,30,272.0,25.0,1.0,13.0,45.0,185.68,119.95
2016,2,24,17,45,136.0,12.5,1.05,12.5,22.5,71.64,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,2,25,7,0,93.0,13.0,0.7,10.0,16.0,12.39,0.0
2016,2,25,7,15,224.5,27.5,0.8,10.5,52.0,22.19,11.64
2016,2,25,7,30,356.0,42.0,0.9,11.0,88.0,33.44,23.75
2016,2,25,7,45,434.0,53.0,1.0,11.5,134.0,40.81,30.88
2016,2,25,8,0,512.0,64.0,1.1,12.0,180.0,47.87,37.47
2016,2,25,8,15,567.5,71.5,1.1,12.0,228.0,51.55,40.92
2016,2,25,8,30,623.0,79.0,1.1,12.0,276.0,55.13,44.15
2016,2,25,8,45,657.5,85.0,1.1,12.5,322.0,57.33,45.96
2016,2,25,9,0,692.0,91.0,1.1,13.0,368.0,91.37,53.85
2016,2,25,9,15,719.5,95.5,1.15,13.5,410.5,136.86,79.88
2016,2,25,9,30,747.0,100.0,1.2,14.0,453.0,184.77,115.64
2016,2,25,9,45,770.0,102.0,1.3,15.0,491.5,231.94,154.68
2016,2,25,10,0,793.0,104.0,1.4,16.0,530.0,284.59,199.59
2016,2,25,10,15,807.0,106.5,1.35,16.0,562.0,331.67,241.13
2016,2,25,10,30,821.0,109.0,1.3,16.0,594.0,378.86,282.27
2016,2,25,10,45,836.0,108.5,1.3,16.5,620.5,423.6,320.26
2016,2,25,11,0,851.0,108.0,1.3,17.0,647.0,467.98,356.97
2016,2,25,11,15,703.0,164.5,1.25,17.0,617.5,484.02,372.06
2016,2,25,11,30,555.0,221.0,1.2,17.0,588.0,488.59,376.94
2016,2,25,11,45,556.5,224.5,1.2,17.5,597.0,516.78,398.61
2016,2,25,12,0,558.0,228.0,1.2,18.0,606.0,543.66,418.62
2016,2,25,12,15,717.5,168.5,1.15,18.0,656.5,608.38,468.08
2016,2,25,12,30,877.0,109.0,1.1,18.0,707.0,675.18,518.1
2016,2,25,12,45,883.5,105.0,1.05,18.5,703.0,697.18,532.91
2016,2,25,13,0,890.0,101.0,1.0,19.0,699.0,717.91,546.94
2016,2,25,13,15,650.5,184.0,0.95,19.0,616.0,656.41,500.25
2016,2,25,13,30,411.0,267.0,0.9,19.0,533.0,571.08,436.49
2016,2,25,13,45,637.5,182.5,0.85,19.5,580.5,669.03,510.45
2016,2,25,14,0,864.0,98.0,0.8,20.0,628.0,751.69,568.56
2016,2,25,14,15,853.5,96.5,0.75,19.5,599.0,747.77,566.09
2016,2,25,14,30,843.0,95.0,0.7,19.0,570.0,740.7,562.69
2016,2,25,14,45,823.0,94.0,0.65,19.0,534.0,724.16,551.86
2016,2,25,15,0,803.0,93.0,0.6,19.0,498.0,704.83,539.24
2016,2,25,15,15,781.0,89.5,0.55,18.5,457.0,678.63,522.82
2016,2,25,15,30,759.0,86.0,0.5,18.0,416.0,650.08,504.62
2016,2,25,15,45,726.0,82.0,0.5,18.0,370.5,614.82,480.42
2016,2,25,16,0,693.0,78.0,0.5,18.0,325.0,575.2,452.31
2016,2,25,16,15,648.5,72.5,0.55,17.5,277.0,525.43,417.01
2016,2,25,16,30,604.0,67.0,0.6,17.0,229.0,475.71,380.08
2016,2,25,16,45,543.0,58.0,0.7,16.5,181.5,412.64,331.19
2016,2,25,17,0,482.0,49.0,0.8,16.0,134.0,351.68,281.24
2016,2,25,17,15,374.5,38.0,0.85,15.5,90.5,267.2,209.56
2016,2,25,17,30,267.0,27.0,0.9,15.0,47.0,187.77,125.67
2016,2,25,17,45,133.5,13.5,0.95,14.5,23.5,71.95,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.95,10.5,7.5,7.15,0.0
2016,2,26,7,0,0.0,15.0,0.9,11.0,15.0,14.3,0.0
2016,2,26,7,15,100.5,32.0,1.1,11.0,45.5,26.24,15.38
2016,2,26,7,30,201.0,49.0,1.3,11.0,76.0,37.73,27.58
2016,2,26,7,45,245.0,67.0,1.5,11.5,113.5,50.65,39.66
2016,2,26,8,0,289.0,85.0,1.7,12.0,151.0,63.03,51.01
2016,2,26,8,15,318.5,102.0,1.75,12.0,190.5,74.09,61.07
2016,2,26,8,30,348.0,119.0,1.8,12.0,230.0,84.69,70.51
2016,2,26,8,45,364.5,136.0,1.85,12.5,268.5,94.8,79.2
2016,2,26,9,0,381.0,153.0,1.9,13.0,307.0,127.25,91.52
2016,2,26,9,15,405.5,162.5,2.0,13.5,342.5,160.98,112.72
2016,2,26,9,30,430.0,172.0,2.1,14.0,378.0,197.08,139.86
2016,2,26,9,45,389.0,197.5,2.25,14.5,395.0,239.03,176.46
2016,2,26,10,0,348.0,223.0,2.4,15.0,412.0,271.74,205.73
2016,2,26,10,15,260.0,251.0,2.4,15.0,397.0,288.26,223.07
2016,2,26,10,30,172.0,279.0,2.4,15.0,382.0,299.62,234.96
2016,2,26,10,45,351.5,248.5,2.45,15.5,469.5,355.04,276.91
2016,2,26,11,0,531.0,218.0,2.5,16.0,557.0,425.56,331.56
2016,2,26,11,15,526.0,226.5,2.5,16.0,570.0,456.55,357.18
2016,2,26,11,30,521.0,235.0,2.5,16.0,583.0,486.12,381.33
2016,2,26,11,45,471.5,259.0,2.55,16.5,577.5,503.55,394.81
2016,2,26,12,0,422.0,283.0,2.6,17.0,572.0,514.8,403.12
2016,2,26,12,15,649.5,198.0,2.65,17.0,643.5,597.77,469.32
2016,2,26,12,30,877.0,113.0,2.7,17.0,715.0,683.24,536.63
2016,2,26,12,45,646.0,197.0,2.8,17.0,638.5,636.2,499.54
2016,2,26,13,0,415.0,281.0,2.9,17.0,562.0,568.48,446.74
2016,2,26,13,15,642.0,193.5,2.95,17.0,618.0,662.87,522.61
2016,2,26,13,30,869.0,106.0,3.0,17.0,674.0,747.62,588.87
2016,2,26,13,45,861.5,104.0,3.15,17.0,651.5,751.73,592.64
2016,2,26,14,0,854.0,102.0,3.3,17.0,629.0,752.6,594.79
2016,2,26,14,15,841.0,100.0,3.35,16.5,599.0,746.2,592.41
2016,2,26,14,30,828.0,98.0,3.4,16.0,569.0,736.68,587.86
2016,2,26,14,45,815.5,94.0,3.5,16.0,533.5,722.26,578.88
2016,2,26,15,0,803.0,90.0,3.6,16.0,498.0,704.95,567.75
2016,2,26,15,15,780.5,86.5,3.55,15.5,457.0,678.24,549.96
2016,2,26,15,30,758.0,83.0,3.5,15.0,416.0,649.23,530.23
2016,2,26,15,45,732.0,78.0,3.5,14.5,371.5,614.02,505.37
2016,2,26,16,0,706.0,73.0,3.5,14.0,327.0,580.58,480.55
2016,2,26,16,15,662.0,68.0,3.25,13.5,279.0,531.23,441.55
2016,2,26,16,30,618.0,63.0,3.0,13.0,231.0,481.94,401.34
2016,2,26,16,45,554.0,55.5,2.8,12.5,183.5,418.26,347.98
2016,2,26,17,0,490.0,48.0,2.6,12.0,136.0,356.88,294.45
2016,2,26,17,15,381.5,37.5,2.4,11.5,93.0,271.76,219.31
2016,2,26,17,30,273.0,27.0,2.2,11.0,50.0,193.34,136.77
2016,2,26,17,45,136.5,13.5,2.0,11.0,25.0,73.75,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,11.44,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,20.77,0.0
2016,2,27,7,15,230.5,31.5,1.3,9.5,64.0,24.63,14.66
2016,2,27,7,30,461.0,39.0,1.4,10.0,104.0,30.19,21.13
2016,2,27,7,45,541.5,46.5,1.55,10.5,152.0,34.62,25.53
2016,2,27,8,0,622.0,54.0,1.7,11.0,200.0,38.91,29.6
2016,2,27,8,15,671.5,59.0,1.65,11.0,249.5,45.0,35.2
2016,2,27,8,30,721.0,64.0,1.6,11.0,299.0,47.33,37.29
2016,2,27,8,45,754.5,68.0,1.55,11.5,346.5,48.75,38.43
2016,2,27,9,0,788.0,72.0,1.5,12.0,394.0,92.38,49.41
2016,2,27,9,15,811.5,75.0,1.5,12.5,438.0,141.12,79.02
2016,2,27,9,30,835.0,78.0,1.5,13.0,482.0,191.75,118.23
2016,2,27,9,45,851.5,81.0,1.5,13.5,520.5,242.54,161.76
2016,2,27,10,0,868.0,84.0,1.5,14.0,559.0,294.02,207.22
2016,2,27,10,15,880.5,85.5,1.5,14.0,591.5,347.79,255.01
2016,2,27,10,30,893.0,87.0,1.5,14.0,624.0,396.44,298.15
2016,2,27,10,45,901.5,88.5,1.5,14.5,649.5,442.97,338.19
2016,2,27,11,0,910.0,90.0,1.5,15.0,675.0,488.41,376.19
2016,2,27,11,15,677.5,179.5,1.5,15.0,621.5,491.78,382.0
2016,2,27,11,30,445.0,269.0,1.5,15.0,568.0,479.04,373.45
2016,2,27,11,45,685.5,181.0,1.5,15.5,649.0,555.75,433.44
2016,2,27,12,0,926.0,93.0,1.5,16.0,730.0,641.61,499.04
2016,2,27,12,15,926.5,93.0,1.55,16.0,732.0,671.49,522.11
2016,2,27,12,30,927.0,93.0,1.6,16.0,734.0,698.64,543.37
2016,2,27,12,45,715.5,170.5,1.7,16.0,663.0,660.27,514.26
2016,2,27,13,0,504.0,248.0,1.8,16.0,592.0,605.7,472.78
2016,2,27,13,15,478.0,253.5,1.75,16.0,574.0,605.98,473.51
2016,2,27,13,30,452.0,259.0,1.7,16.0,556.0,603.82,471.93
2016,2,27,13,45,666.0,178.5,1.7,16.0,600.0,692.0,541.29
2016,2,27,14,0,880.0,98.0,1.7,16.0,644.0,771.41,600.52
2016,2,27,14,15,671.0,155.0,1.7,16.0,560.0,685.19,537.45
2016,2,27,14,30,462.0,212.0,1.7,16.0,476.0,588.66,464.62
2016,2,27,14,45,481.5,192.5,1.75,16.0,453.0,584.04,463.95
2016,2,27,15,0,501.0,173.0,1.8,16.0,430.0,576.84,460.56
2016,2,27,15,15,471.5,163.0,1.65,15.5,389.0,542.0,435.23
2016,2,27,15,30,442.0,153.0,1.5,15.0,348.0,505.99,408.83
2016,2,27,15,45,596.5,111.0,1.35,15.0,345.0,564.62,456.18
2016,2,27,16,0,751.0,69.0,1.2,15.0,342.0,605.82,488.39
2016,2,27,16,15,709.0,64.0,1.15,14.0,293.0,556.06,451.43
2016,2,27,16,30,667.0,59.0,1.1,13.0,244.0,509.86,416.37
2016,2,27,16,45,609.0,52.0,1.05,12.5,195.0,448.63,367.02
2016,2,27,17,0,551.0,45.0,1.0,12.0,146.0,389.29,316.85
2016,2,27,17,15,443.0,36.0,1.05,11.5,101.0,303.73,243.39
2016,2,27,17,30,335.0,27.0,1.1,11.0,56.0,225.65,163.16
2016,2,27,17,45,167.5,13.5,1.15,11.0,28.0,88.15,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,8.5,5.5,5.24,0.0
2016,2,28,7,0,0.0,11.0,1.7,9.0,11.0,10.2,0.0
2016,2,28,7,15,0.0,30.0,1.9,9.5,30.0,27.3,17.24
2016,2,28,7,30,0.0,49.0,2.1,10.0,49.0,43.72,33.14
2016,2,28,7,45,9.5,69.0,2.3,10.5,71.0,60.73,48.91
2016,2,28,8,0,19.0,89.0,2.5,11.0,93.0,77.56,64.27
2016,2,28,8,15,25.0,109.0,2.45,11.0,116.0,90.41,75.9
2016,2,28,8,30,31.0,129.0,2.4,11.0,139.0,105.58,89.37
2016,2,28,8,45,36.5,147.0,2.4,11.5,161.0,119.13,101.0
2016,2,28,9,0,42.0,165.0,2.4,12.0,183.0,137.86,110.26
2016,2,28,9,15,38.5,179.5,2.4,12.0,197.5,153.9,122.95
2016,2,28,9,30,35.0,194.0,2.4,12.0,212.0,169.52,135.64
2016,2,28,9,45,97.0,223.5,2.4,12.5,276.5,209.97,165.87
2016,2,28,10,0,159.0,253.0,2.4,13.0,341.0,252.75,198.31
2016,2,28,10,15,192.5,266.5,2.4,13.5,379.0,285.83,224.22
2016,2,28,10,30,226.0,280.0,2.4,14.0,417.0,321.95,252.66
2016,2,28,10,45,214.0,294.0,2.4,14.5,428.0,342.92,269.67
2016,2,28,11,0,202.0,308.0,2.4,15.0,439.0,362.67,285.33
2016,2,28,11,15,355.0,276.0,2.45,15.0,513.5,421.6,331.91
2016,2,28,11,30,508.0,244.0,2.5,15.0,588.0,492.33,387.79
2016,2,28,11,45,513.0,246.0,2.55,15.0,598.0,519.82,409.87
2016,2,28,12,0,518.0,248.0,2.6,15.0,608.0,546.31,431.13
2016,2,28,12,15,408.0,285.0,2.6,15.0,569.0,529.1,417.57
2016,2,28,12,30,298.0,322.0,2.6,15.0,530.0,507.9,400.5
2016,2,28,12,45,246.5,327.0,2.6,15.0,498.0,485.07,383.13
2016,2,28,13,0,195.0,332.0,2.6,15.0,466.0,463.3,366.22
2016,2,28,13,15,363.0,280.5,2.55,15.0,523.0,546.23,433.27
2016,2,28,13,30,531.0,229.0,2.5,15.0,580.0,633.59,501.88
2016,2,28,13,45,408.5,255.5,2.45,15.0,521.0,571.4,453.36
2016,2,28,14,0,286.0,282.0,2.4,15.0,462.0,514.77,408.96
2016,2,28,14,15,398.0,240.0,2.35,15.0,477.0,559.1,446.28
2016,2,28,14,30,510.0,198.0,2.3,15.0,492.0,611.92,488.76
2016,2,28,14,45,337.0,215.5,2.25,15.0,405.0,492.64,395.95
2016,2,28,15,0,164.0,233.0,2.2,15.0,318.0,375.27,302.58
2016,2,28,15,15,360.0,181.0,2.0,14.5,348.0,471.42,383.77
2016,2,28,15,30,556.0,129.0,1.8,14.0,378.0,561.81,457.12
2016,2,28,15,45,428.5,134.5,1.6,14.0,314.5,472.23,385.54
2016,2,28,16,0,301.0,140.0,1.4,14.0,251.0,374.97,307.86
2016,2,28,16,15,271.5,125.5,1.3,13.5,215.0,334.69,276.43
2016,2,28,16,30,242.0,111.0,1.2,13.0,179.0,295.11,244.31
2016,2,28,16,45,216.0,91.5,1.15,13.0,143.0,251.8,207.94
2016,2,28,17,0,190.0,72.0,1.1,13.0,107.0,209.15,171.0
2016,2,28,17,15,143.0,52.0,1.1,12.5,74.0,155.34,123.95
2016,2,28,17,30,96.0,32.0,1.1,12.0,41.0,103.41,74.23
2016,2,28,17,45,48.0,16.0,1.15,11.5,20.5,36.99,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,100.5,9.5,1.65,7.5,14.5,9.05,0.0
2016,2,29,7,0,201.0,19.0,1.8,8.0,29.0,15.22,0.0
2016,2,29,7,15,332.5,30.5,1.85,8.5,70.5,23.92,14.96
2016,2,29,7,30,464.0,42.0,1.9,9.0,112.0,32.18,23.18
2016,2,29,7,45,551.5,48.5,2.0,9.5,162.0,35.66,26.68
2016,2,29,8,0,639.0,55.0,2.1,10.0,212.0,39.1,29.93
2016,2,29,8,15,687.0,60.0,2.05,10.5,262.0,45.2,35.45
2016,2,29,8,30,735.0,65.0,2.0,11.0,312.0,47.5,37.42
2016,2,29,8,45,769.0,68.5,2.0,12.0,360.5,55.76,44.58
2016,2,29,9,0,803.0,72.0,2.0,13.0,409.0,104.14,54.86
2016,2,29,9,15,825.5,75.5,2.0,13.5,452.5,154.37,88.13
2016,2,29,9,30,848.0,79.0,2.0,14.0,496.0,206.37,129.81
2016,2,29,9,45,858.0,83.5,2.05,14.5,533.5,257.94,174.87
2016,2,29,10,0,868.0,88.0,2.1,15.0,571.0,309.56,220.91
2016,2,29,10,15,879.5,90.0,2.05,15.0,603.5,363.65,268.91
2016,2,29,10,30,891.0,92.0,2.0,15.0,636.0,412.58,312.09
2016,2,29,10,45,898.5,93.5,1.95,15.5,661.0,458.82,351.59
2016,2,29,11,0,906.0,95.0,1.9,16.0,686.0,503.87,388.94
2016,2,29,11,15,911.0,95.5,1.95,16.0,703.5,545.39,423.67
2016,2,29,11,30,916.0,96.0,2.0,16.0,721.0,585.11,456.24
2016,2,29,11,45,925.5,93.5,2.1,16.5,732.5,622.6,485.86
2016,2,29,12,0,935.0,91.0,2.2,17.0,744.0,658.13,513.42
2016,2,29,12,15,936.0,91.0,2.25,17.0,746.0,688.54,537.38
2016,2,29,12,30,937.0,91.0,2.3,17.0,748.0,716.2,559.02
2016,2,29,12,45,938.5,89.5,2.35,17.5,742.0,739.84,576.16
2016,2,29,13,0,940.0,88.0,2.4,18.0,736.0,760.48,590.19
2016,2,29,13,15,936.0,87.0,2.3,18.0,721.5,774.56,599.74
2016,2,29,13,30,932.0,86.0,2.2,18.0,707.0,785.32,607.05
2016,2,29,13,45,710.0,158.0,2.15,18.0,622.5,713.23,554.89
2016,2,29,14,0,488.0,230.0,2.1,18.0,538.0,624.57,487.49
2016,2,29,14,15,690.0,157.0,1.95,18.0,570.0,711.0,555.13
2016,2,29,14,30,892.0,84.0,1.8,18.0,602.0,779.2,603.75
2016,2,29,14,45,870.5,84.0,1.65,18.5,564.5,761.52,589.37
2016,2,29,15,0,849.0,84.0,1.5,19.0,527.0,746.41,577.74
2016,2,29,15,15,828.5,81.0,1.35,18.5,485.0,720.68,560.73
2016,2,29,15,30,808.0,78.0,1.2,18.0,443.0,692.47,541.88
2016,2,29,15,45,775.5,75.5,1.05,18.0,396.0,654.12,514.47
2016,2,29,16,0,743.0,73.0,0.9,18.0,349.0,614.27,485.57
2016,2,29,16,15,701.5,68.0,0.85,17.5,300.0,564.36,449.5
2016,2,29,16,30,660.0,63.0,0.8,17.0,251.0,518.31,414.86
2016,2,29,16,45,588.5,57.5,0.8,16.5,200.5,450.17,362.01
2016,2,29,17,0,517.0,52.0,0.8,16.0,150.0,384.63,308.78
2016,2,29,17,15,413.5,41.5,0.75,16.0,105.0,299.32,236.89
2016,2,29,17,30,310.0,31.0,0.7,16.0,60.0,220.98,164.09
2016,2,29,17,45,155.0,15.5,0.7,16.0,30.0,106.9,0.0
2016,2,29,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,120.5,10.0,1.4,9.5,16.5,9.53,0.0
2016,3,1,7,0,241.0,20.0,1.4,10.0,33.0,16.0,2.0
2016,3,1,7,15,370.5,31.0,1.7,10.5,76.0,24.19,15.21
2016,3,1,7,30,500.0,42.0,2.0,11.0,119.0,31.99,22.85
2016,3,1,7,45,579.0,48.5,2.3,12.0,169.5,35.49,26.25
2016,3,1,8,0,658.0,55.0,2.6,13.0,220.0,42.68,32.76
2016,3,1,8,15,632.5,67.5,2.65,13.5,253.0,46.68,36.32
2016,3,1,8,30,607.0,80.0,2.7,14.0,286.0,54.02,42.75
2016,3,1,8,45,615.0,91.5,2.8,14.5,326.5,69.67,47.15
2016,3,1,9,0,623.0,103.0,2.9,15.0,367.0,114.94,68.87
2016,3,1,9,15,577.5,129.5,3.0,15.0,394.0,166.75,108.54
2016,3,1,9,30,532.0,156.0,3.1,15.0,421.0,213.17,148.67
2016,3,1,9,45,717.5,117.0,3.25,15.5,503.5,253.7,176.94
2016,3,1,10,0,903.0,78.0,3.4,16.0,586.0,319.84,228.82
2016,3,1,10,15,914.0,79.5,3.45,16.0,618.5,370.16,274.48
2016,3,1,10,30,925.0,81.0,3.5,16.0,651.0,419.99,319.13
2016,3,1,10,45,934.0,81.5,3.6,16.5,677.0,467.36,360.39
2016,3,1,11,0,943.0,82.0,3.7,17.0,703.0,513.59,399.65
2016,3,1,11,15,948.0,83.0,3.7,17.0,721.0,556.89,436.25
2016,3,1,11,30,953.0,84.0,3.7,17.0,739.0,598.31,470.53
2016,3,1,11,45,957.5,83.5,3.75,17.0,749.0,635.96,501.39
2016,3,1,12,0,962.0,83.0,3.8,17.0,759.0,671.28,529.93
2016,3,1,12,15,962.5,83.0,3.8,17.0,761.0,702.04,554.42
2016,3,1,12,30,963.0,83.0,3.8,17.0,763.0,729.94,576.43
2016,3,1,12,45,961.0,83.0,3.8,17.0,756.0,753.14,593.84
2016,3,1,13,0,959.0,83.0,3.8,17.0,749.0,773.17,608.58
2016,3,1,13,15,954.5,82.5,3.8,17.0,734.0,787.6,619.36
2016,3,1,13,30,950.0,82.0,3.8,17.0,719.0,798.66,627.86
2016,3,1,13,45,943.5,80.5,3.8,17.0,696.5,803.73,632.17
2016,3,1,14,0,937.0,79.0,3.8,17.0,674.0,805.35,634.19
2016,3,1,14,15,926.5,78.0,3.8,16.5,643.5,801.07,633.28
2016,3,1,14,30,916.0,77.0,3.8,16.0,613.0,793.46,630.12
2016,3,1,14,45,902.5,74.5,3.8,16.0,576.0,778.62,620.58
2016,3,1,15,0,889.0,72.0,3.8,16.0,539.0,760.7,608.87
2016,3,1,15,15,869.0,70.0,3.65,15.5,496.5,735.66,592.36
2016,3,1,15,30,849.0,68.0,3.5,15.0,454.0,708.12,573.87
2016,3,1,15,45,822.0,65.0,3.4,15.0,407.0,677.66,552.07
2016,3,1,16,0,795.0,62.0,3.3,15.0,360.0,639.93,524.34
2016,3,1,16,15,755.5,58.0,2.9,14.5,310.0,591.17,487.09
2016,3,1,16,30,716.0,54.0,2.5,14.0,260.0,541.97,447.46
2016,3,1,16,45,654.0,49.0,2.2,13.5,209.5,477.79,394.69
2016,3,1,17,0,592.0,44.0,1.9,13.0,159.0,415.39,341.29
2016,3,1,17,15,492.5,36.0,1.8,12.5,112.0,336.67,272.83
2016,3,1,17,30,393.0,28.0,1.7,12.0,65.0,260.4,199.91
2016,3,1,17,45,196.5,14.0,1.65,11.5,32.5,125.42,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.5,1.0,10.5,18.0,10.01,0.0
2016,3,2,7,0,259.0,21.0,1.1,11.0,36.0,16.76,4.22
2016,3,2,7,15,382.5,31.0,1.25,11.5,78.5,23.98,15.11
2016,3,2,7,30,506.0,41.0,1.4,12.0,121.0,30.87,21.83
2016,3,2,7,45,368.0,68.5,1.55,12.5,138.0,51.03,40.13
2016,3,2,8,0,230.0,96.0,1.7,13.0,155.0,73.75,60.49
2016,3,2,8,15,249.0,114.5,1.65,13.5,190.5,86.36,71.59
2016,3,2,8,30,268.0,133.0,1.6,14.0,226.0,98.5,82.02
2016,3,2,8,45,530.5,103.0,1.55,14.5,319.5,79.95,54.84
2016,3,2,9,0,793.0,73.0,1.5,15.0,413.0,111.69,58.96
2016,3,2,9,15,815.0,76.0,1.45,15.5,456.5,161.18,92.96
2016,3,2,9,30,837.0,79.0,1.4,16.0,500.0,212.37,134.31
2016,3,2,9,45,851.0,82.0,1.35,16.5,538.0,263.17,178.25
2016,3,2,10,0,865.0,85.0,1.3,17.0,576.0,319.25,226.85
2016,3,2,10,15,728.5,136.5,1.35,17.0,565.5,353.95,262.1
2016,3,2,10,30,592.0,188.0,1.4,17.0,555.0,384.36,291.54
2016,3,2,10,45,583.0,200.5,1.5,17.5,574.5,421.15,322.2
2016,3,2,11,0,574.0,213.0,1.6,18.0,594.0,456.86,351.11
2016,3,2,11,15,559.0,225.5,1.75,18.0,604.0,487.85,376.62
2016,3,2,11,30,544.0,238.0,1.9,18.0,614.0,516.66,399.96
2016,3,2,11,45,541.0,243.0,2.05,18.0,621.5,543.49,421.58
2016,3,2,12,0,538.0,248.0,2.2,18.0,629.0,568.78,441.76
2016,3,2,12,15,539.0,248.5,2.35,18.0,630.5,590.83,459.47
2016,3,2,12,30,540.0,249.0,2.5,18.0,632.0,611.3,475.89
2016,3,2,12,45,452.5,278.5,2.65,18.0,597.5,596.29,464.53
2016,3,2,13,0,365.0,308.0,2.8,18.0,563.0,571.24,445.63
2016,3,2,13,15,348.5,312.0,2.9,17.5,552.0,574.18,449.4
2016,3,2,13,30,332.0,316.0,3.0,17.0,541.0,575.56,451.83
2016,3,2,13,45,280.0,307.5,3.1,17.0,493.0,535.63,422.07
2016,3,2,14,0,228.0,299.0,3.2,17.0,445.0,484.32,383.56
2016,3,2,14,15,140.5,276.0,3.3,16.5,365.0,397.11,316.48
2016,3,2,14,30,53.0,253.0,3.4,16.0,285.0,298.39,238.39
2016,3,2,14,45,63.0,242.0,3.5,16.0,277.0,297.03,238.56
2016,3,2,15,0,73.0,231.0,3.6,16.0,269.0,295.41,238.25
2016,3,2,15,15,36.5,173.5,3.65,15.5,192.5,205.23,165.67
2016,3,2,15,30,0.0,116.0,3.7,15.0,116.0,110.45,87.3
2016,3,2,15,45,57.5,137.5,3.8,14.5,159.5,183.28,150.23
2016,3,2,16,0,115.0,159.0,3.9,14.0,203.0,262.47,217.4
2016,3,2,16,15,100.0,140.0,3.8,13.5,174.5,230.86,191.45
2016,3,2,16,30,85.0,121.0,3.7,13.0,146.0,189.71,157.31
2016,3,2,16,45,77.0,99.0,3.65,13.0,118.0,159.32,131.35
2016,3,2,17,0,69.0,77.0,3.6,13.0,90.0,137.53,111.99
2016,3,2,17,15,46.5,56.0,3.4,12.5,63.5,91.04,71.44
2016,3,2,17,30,24.0,35.0,3.2,12.0,37.0,53.39,37.67
2016,3,2,17,45,12.0,17.5,3.05,12.0,18.5,24.11,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,11.0,10.5,10.01,0.0
2016,3,3,7,0,0.0,21.0,0.9,11.0,21.0,19.38,7.32
2016,3,3,7,15,24.0,40.5,0.95,11.0,44.5,35.66,25.41
2016,3,3,7,30,48.0,60.0,1.0,11.0,68.0,51.73,40.52
2016,3,3,7,45,61.5,81.0,1.1,11.5,95.0,68.49,55.89
2016,3,3,8,0,75.0,102.0,1.2,12.0,122.0,84.89,70.62
2016,3,3,8,15,84.5,123.0,1.15,12.0,149.5,100.91,84.84
2016,3,3,8,30,94.0,144.0,1.1,12.0,177.0,110.98,93.56
2016,3,3,8,45,47.0,141.0,1.1,12.5,157.5,118.38,94.23
2016,3,3,9,0,0.0,138.0,1.1,13.0,138.0,122.75,98.2
2016,3,3,9,15,9.5,163.5,1.0,13.0,168.5,146.11,116.74
2016,3,3,9,30,19.0,189.0,0.9,13.0,199.0,170.72,135.99
2016,3,3,9,45,26.5,209.5,0.85,13.5,224.5,192.06,152.3
2016,3,3,10,0,34.0,230.0,0.8,14.0,250.0,208.86,164.9
2016,3,3,10,15,42.0,249.5,0.7,14.0,275.0,231.65,182.45
2016,3,3,10,30,50.0,269.0,0.6,14.0,300.0,255.49,200.63
2016,3,3,10,45,39.0,266.5,0.55,14.0,291.0,253.9,199.2
2016,3,3,11,0,28.0,264.0,0.5,14.0,282.0,250.87,196.68
2016,3,3,11,15,37.0,282.5,0.7,14.0,307.5,275.12,215.96
2016,3,3,11,30,46.0,301.0,0.9,14.0,333.0,300.43,235.87
2016,3,3,11,45,46.5,304.0,1.15,14.5,337.0,307.8,241.56
2016,3,3,12,0,47.0,307.0,1.4,15.0,341.0,315.09,247.24
2016,3,3,12,15,46.5,308.5,1.6,15.0,342.0,320.26,251.62
2016,3,3,12,30,46.0,310.0,1.8,15.0,343.0,325.29,255.9
2016,3,3,12,45,78.5,324.5,2.0,15.0,380.0,365.96,288.41
2016,3,3,13,0,111.0,339.0,2.2,15.0,417.0,408.42,322.04
2016,3,3,13,15,112.0,331.5,1.95,15.0,409.0,406.93,320.57
2016,3,3,13,30,113.0,324.0,1.7,15.0,401.0,404.97,318.96
2016,3,3,13,45,76.5,296.0,1.45,15.0,347.5,352.53,277.94
2016,3,3,14,0,40.0,268.0,1.2,15.0,294.0,298.51,235.49
2016,3,3,14,15,30.5,246.0,1.1,15.0,265.5,270.64,214.09
2016,3,3,14,30,21.0,224.0,1.0,15.0,237.0,233.12,184.78
2016,3,3,14,45,63.0,232.0,0.95,15.0,266.5,285.98,228.16
2016,3,3,15,0,105.0,240.0,0.9,15.0,296.0,330.23,263.85
