Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,15,59.0,203.0,0.8,14.5,234.5,255.74,204.96
2016,3,3,15,30,13.0,166.0,0.7,14.0,173.0,172.64,138.15
2016,3,3,15,45,13.0,152.5,0.6,14.0,158.5,160.0,128.53
2016,3,3,16,0,13.0,139.0,0.5,14.0,144.0,147.41,118.51
2016,3,3,16,15,7.5,121.0,0.5,13.5,124.0,125.98,101.15
2016,3,3,16,30,2.0,103.0,0.5,13.0,104.0,104.69,83.6
2016,3,3,16,45,1.0,83.5,0.55,13.0,84.0,84.53,66.58
2016,3,3,17,0,0.0,64.0,0.6,13.0,64.0,64.07,48.99
2016,3,3,17,15,0.0,45.5,0.65,13.0,45.5,44.98,32.32
2016,3,3,17,30,0.0,27.0,0.7,13.0,27.0,25.08,14.76
2016,3,3,17,45,0.0,13.5,0.75,13.0,13.5,12.52,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,0.95,11.5,8.0,7.63,0.0
2016,3,4,7,0,0.0,16.0,1.0,12.0,16.0,14.84,5.08
2016,3,4,7,15,0.0,33.5,1.1,12.0,33.5,30.84,21.25
2016,3,4,7,30,0.0,51.0,1.2,12.0,51.0,46.2,35.54
2016,3,4,7,45,0.0,70.5,1.3,12.5,70.5,62.94,50.79
2016,3,4,8,0,0.0,90.0,1.4,13.0,90.0,79.47,65.58
2016,3,4,8,15,4.0,108.5,1.5,13.5,110.0,95.08,79.25
2016,3,4,8,30,8.0,127.0,1.6,14.0,130.0,110.5,92.49
2016,3,4,8,45,4.5,136.0,1.75,14.5,138.0,119.45,95.18
2016,3,4,9,0,1.0,145.0,1.9,15.0,146.0,128.55,102.32
2016,3,4,9,15,0.5,140.5,2.05,15.0,141.0,126.51,100.36
2016,3,4,9,30,0.0,136.0,2.2,15.0,136.0,123.7,97.82
2016,3,4,9,45,7.5,171.5,2.35,15.5,176.0,156.45,123.9
2016,3,4,10,0,15.0,207.0,2.5,16.0,216.0,190.09,150.36
2016,3,4,10,15,7.5,186.5,2.6,16.0,191.0,172.08,135.77
2016,3,4,10,30,0.0,166.0,2.7,16.0,166.0,152.34,119.79
2016,3,4,10,45,0.0,131.5,2.85,16.0,131.5,121.82,94.91
2016,3,4,11,0,0.0,97.0,3.0,16.0,97.0,90.44,69.22
2016,3,4,11,15,0.0,125.5,2.9,16.0,125.5,116.67,90.58
2016,3,4,11,30,0.0,154.0,2.8,16.0,154.0,142.98,111.77
2016,3,4,11,45,0.0,87.5,2.7,16.0,87.5,81.63,61.79
2016,3,4,12,0,0.0,21.0,2.6,16.0,21.0,19.55,10.61
2016,3,4,12,15,2.0,100.5,2.6,15.5,102.0,95.09,73.08
2016,3,4,12,30,4.0,180.0,2.6,15.0,183.0,170.97,134.77
2016,3,4,12,45,2.0,130.5,2.6,15.0,132.0,123.38,96.14
2016,3,4,13,0,0.0,81.0,2.6,15.0,81.0,75.54,57.06
2016,3,4,13,15,0.0,79.0,2.7,15.0,79.0,73.67,55.6
2016,3,4,13,30,0.0,77.0,2.8,15.0,77.0,71.79,54.11
2016,3,4,13,45,0.0,85.5,2.9,15.0,85.5,79.72,60.74
2016,3,4,14,0,0.0,94.0,3.0,15.0,94.0,87.66,67.38
2016,3,4,14,15,6.0,151.0,2.95,14.5,154.5,147.4,116.95
2016,3,4,14,30,12.0,208.0,2.9,14.0,215.0,209.73,168.17
2016,3,4,14,45,23.5,212.0,2.9,14.0,225.5,224.18,180.47
2016,3,4,15,0,35.0,216.0,2.9,14.0,236.0,249.44,201.62
2016,3,4,15,15,23.5,191.5,2.55,14.0,204.0,205.96,166.36
2016,3,4,15,30,12.0,167.0,2.2,14.0,172.0,172.87,139.37
2016,3,4,15,45,6.0,148.0,1.85,14.0,150.5,149.86,120.58
2016,3,4,16,0,0.0,129.0,1.5,14.0,129.0,126.92,101.65
2016,3,4,16,15,0.0,111.5,1.35,13.5,111.5,109.85,87.82
2016,3,4,16,30,0.0,94.0,1.2,13.0,94.0,92.66,73.61
2016,3,4,16,45,0.0,75.5,1.05,13.0,75.5,74.12,57.85
2016,3,4,17,0,0.0,57.0,0.9,13.0,57.0,55.29,41.61
2016,3,4,17,15,0.0,40.5,1.0,13.0,40.5,38.46,26.89
2016,3,4,17,30,0.0,24.0,1.1,13.0,24.0,22.28,12.57
2016,3,4,17,45,0.0,12.0,1.2,13.0,12.0,11.12,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,13.0,1.0,0.92,0.0
2016,3,5,7,30,0.0,2.0,3.4,13.0,2.0,1.85,0.0
2016,3,5,7,45,0.0,3.0,3.55,13.5,3.0,2.78,0.0
2016,3,5,8,0,0.0,4.0,3.7,14.0,4.0,3.7,0.0
2016,3,5,8,15,0.0,5.0,3.85,14.0,5.0,4.63,0.0
2016,3,5,8,30,0.0,6.0,4.0,14.0,6.0,5.56,0.0
2016,3,5,8,45,0.0,47.5,4.2,14.0,47.5,44.14,32.1
2016,3,5,9,0,0.0,89.0,4.4,14.0,89.0,82.36,64.32
2016,3,5,9,15,0.0,90.5,4.5,14.0,90.5,83.98,65.47
2016,3,5,9,30,0.0,92.0,4.6,14.0,92.0,85.52,66.56
2016,3,5,9,45,0.0,116.5,4.7,14.5,116.5,107.43,84.49
2016,3,5,10,0,0.0,141.0,4.8,15.0,141.0,129.35,102.19
2016,3,5,10,15,0.0,115.0,4.9,15.0,115.0,106.59,83.22
2016,3,5,10,30,0.0,89.0,5.0,15.0,89.0,82.97,63.58
2016,3,5,10,45,10.5,171.5,5.15,15.5,178.5,162.39,128.4
2016,3,5,11,0,21.0,254.0,5.3,16.0,268.0,241.78,191.87
2016,3,5,11,15,20.5,258.5,5.4,16.0,272.5,247.6,196.32
2016,3,5,11,30,20.0,263.0,5.5,16.0,277.0,253.3,200.81
2016,3,5,11,45,22.0,270.0,5.6,16.5,285.5,262.69,207.9
2016,3,5,12,0,24.0,277.0,5.7,17.0,294.0,272.23,215.11
2016,3,5,12,15,15.5,239.5,5.6,17.0,250.5,233.57,184.28
2016,3,5,12,30,7.0,202.0,5.5,17.0,207.0,193.7,152.32
2016,3,5,12,45,3.5,145.0,5.4,17.0,147.5,138.09,107.56
2016,3,5,13,0,0.0,88.0,5.3,17.0,88.0,82.09,61.99
2016,3,5,13,15,0.0,86.0,5.2,16.5,86.0,80.21,60.65
2016,3,5,13,30,0.0,84.0,5.1,16.0,84.0,78.33,59.28
2016,3,5,13,45,0.0,107.0,5.05,15.5,107.0,100.0,77.32
2016,3,5,14,0,0.0,130.0,5.0,15.0,130.0,122.08,95.74
2016,3,5,14,15,0.0,87.5,5.4,15.0,87.5,81.56,62.45
2016,3,5,14,30,0.0,45.0,5.8,15.0,45.0,41.87,29.5
2016,3,5,14,45,0.0,38.0,6.2,15.0,38.0,35.34,24.1
2016,3,5,15,0,0.0,31.0,6.6,15.0,31.0,28.81,18.67
2016,3,5,15,15,0.0,32.0,6.95,14.5,32.0,29.73,19.55
2016,3,5,15,30,0.0,33.0,7.3,14.0,33.0,30.65,20.45
2016,3,5,15,45,0.0,20.5,7.65,14.0,20.5,19.02,10.6
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,7.42,0.69
2016,3,5,16,15,0.0,7.0,8.05,14.0,7.0,6.49,0.0
2016,3,5,16,30,0.0,6.0,8.1,14.0,6.0,5.56,0.0
2016,3,5,16,45,0.0,4.5,8.15,14.0,4.5,4.16,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,17.0,1.65,9.5,23.0,16.2,0.0
2016,3,6,7,0,147.0,34.0,1.7,10.0,46.0,26.75,15.69
2016,3,6,7,15,263.0,49.0,1.95,10.0,89.0,37.82,27.75
2016,3,6,7,30,379.0,64.0,2.2,10.0,132.0,48.46,37.95
2016,3,6,7,45,458.5,73.5,2.5,10.5,181.5,54.4,43.58
2016,3,6,8,0,538.0,83.0,2.8,11.0,231.0,60.89,49.48
2016,3,6,8,15,589.5,90.0,2.9,11.0,281.5,63.48,51.8
2016,3,6,8,30,641.0,97.0,3.0,11.0,332.0,66.02,53.98
2016,3,6,8,45,677.0,102.5,3.2,11.5,380.0,95.57,59.44
2016,3,6,9,0,713.0,108.0,3.4,12.0,428.0,142.36,85.7
2016,3,6,9,15,433.0,172.0,3.5,12.0,372.0,192.66,137.3
2016,3,6,9,30,153.0,236.0,3.6,12.0,316.0,222.17,173.97
2016,3,6,9,45,76.5,188.0,3.7,12.5,228.0,183.31,145.07
2016,3,6,10,0,0.0,140.0,3.8,13.0,140.0,128.53,102.07
2016,3,6,10,15,200.5,202.0,3.85,13.0,330.5,242.01,191.2
2016,3,6,10,30,401.0,264.0,3.9,13.0,521.0,385.64,304.2
2016,3,6,10,45,337.0,291.0,4.0,13.0,513.0,402.2,319.08
2016,3,6,11,0,273.0,318.0,4.1,13.0,505.0,413.16,328.99
2016,3,6,11,15,562.5,227.0,4.1,13.0,623.5,502.12,401.09
2016,3,6,11,30,852.0,136.0,4.1,13.0,742.0,611.16,488.69
2016,3,6,11,45,856.5,136.5,4.15,13.0,752.0,647.62,518.24
2016,3,6,12,0,861.0,137.0,4.2,13.0,762.0,682.06,546.15
2016,3,6,12,15,617.5,229.5,4.3,13.0,678.5,637.25,510.09
2016,3,6,12,30,374.0,322.0,4.4,13.0,595.0,572.32,457.5
2016,3,6,12,45,249.0,335.5,4.5,13.0,516.5,509.91,408.4
2016,3,6,13,0,124.0,349.0,4.6,13.0,438.0,435.44,348.61
2016,3,6,13,15,122.0,343.0,4.6,13.0,429.0,434.47,348.48
2016,3,6,13,30,120.0,337.0,4.6,13.0,420.0,432.89,347.67
2016,3,6,13,45,88.0,312.5,4.7,13.0,372.5,379.48,305.67
2016,3,6,14,0,56.0,288.0,4.8,13.0,325.0,332.44,268.19
2016,3,6,14,15,73.5,282.5,4.8,13.0,329.0,343.72,278.38
2016,3,6,14,30,91.0,277.0,4.8,13.0,333.0,354.99,288.46
2016,3,6,14,45,73.0,254.5,4.8,13.0,297.5,319.21,259.92
2016,3,6,15,0,55.0,232.0,4.8,13.0,262.0,282.98,230.84
2016,3,6,15,15,28.0,192.0,4.7,12.5,207.5,219.6,179.25
2016,3,6,15,30,1.0,152.0,4.6,12.0,153.0,148.38,120.09
2016,3,6,15,45,0.5,132.5,4.5,12.0,133.0,128.85,104.09
2016,3,6,16,0,0.0,113.0,4.4,12.0,113.0,109.19,87.77
2016,3,6,16,15,0.0,97.5,4.2,11.5,97.5,94.07,75.29
2016,3,6,16,30,0.0,82.0,4.0,11.0,82.0,78.86,62.51
2016,3,6,16,45,0.0,66.0,3.85,11.0,66.0,62.97,48.82
2016,3,6,17,0,0.0,50.0,3.7,11.0,50.0,46.91,34.81
2016,3,6,17,15,0.0,35.5,3.7,10.5,35.5,32.97,22.55
2016,3,6,17,30,0.0,21.0,3.7,10.0,21.0,19.48,10.57
2016,3,6,17,45,0.0,10.5,3.75,10.0,10.5,9.73,0.13
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,74.0,14.5,2.2,7.5,21.0,11.42,0.0
2016,3,7,7,0,148.0,29.0,2.3,8.0,42.0,22.55,12.95
2016,3,7,7,15,201.0,47.5,2.4,8.0,77.5,36.38,26.81
2016,3,7,7,30,254.0,66.0,2.5,8.0,113.0,49.65,39.38
2016,3,7,7,45,285.0,83.5,2.7,8.0,151.5,61.53,50.51
2016,3,7,8,0,316.0,101.0,2.9,8.0,190.0,72.87,60.94
2016,3,7,8,15,340.0,117.0,3.05,8.0,229.0,82.55,69.68
2016,3,7,8,30,364.0,133.0,3.2,8.0,268.0,91.79,77.87
2016,3,7,8,45,203.0,158.0,3.35,8.5,235.0,126.22,97.73
2016,3,7,9,0,42.0,183.0,3.5,9.0,202.0,155.63,125.83
2016,3,7,9,15,38.5,197.0,3.55,9.0,216.0,171.23,138.55
2016,3,7,9,30,35.0,211.0,3.6,9.0,230.0,186.4,151.09
2016,3,7,9,45,24.5,210.0,3.65,9.5,224.0,193.27,156.7
2016,3,7,10,0,14.0,209.0,3.7,10.0,218.0,192.13,155.57
2016,3,7,10,15,16.0,222.5,3.75,10.0,233.0,206.36,167.04
2016,3,7,10,30,18.0,236.0,3.8,10.0,248.0,220.85,178.67
2016,3,7,10,45,15.0,233.5,3.85,10.0,244.0,219.4,177.33
2016,3,7,11,0,12.0,231.0,3.9,10.0,240.0,217.43,175.58
2016,3,7,11,15,20.0,257.5,3.95,10.0,272.0,246.8,199.39
2016,3,7,11,30,28.0,284.0,4.0,10.0,304.0,276.41,223.25
2016,3,7,11,45,95.5,322.5,4.05,10.5,392.5,355.47,286.94
2016,3,7,12,0,163.0,361.0,4.1,11.0,481.0,441.89,355.27
2016,3,7,12,15,105.0,341.0,4.1,11.0,418.5,390.94,314.39
2016,3,7,12,30,47.0,321.0,4.1,11.0,356.0,337.51,271.3
2016,3,7,12,45,78.5,335.0,4.2,11.0,392.5,377.71,304.34
2016,3,7,13,0,110.0,349.0,4.3,11.0,429.0,419.63,338.37
2016,3,7,13,15,148.5,344.0,4.3,11.0,449.5,456.12,368.21
2016,3,7,13,30,187.0,339.0,4.3,11.0,470.0,487.12,393.79
2016,3,7,13,45,314.0,301.0,4.3,11.0,512.0,561.85,455.74
2016,3,7,14,0,441.0,263.0,4.3,11.0,554.0,637.46,517.44
2016,3,7,14,15,400.5,260.5,4.2,11.0,515.5,598.93,487.43
2016,3,7,14,30,360.0,258.0,4.1,11.0,477.0,568.08,463.52
2016,3,7,14,45,373.5,238.0,4.0,11.0,454.0,559.11,458.06
2016,3,7,15,0,387.0,218.0,3.9,11.0,431.0,548.11,450.95
2016,3,7,15,15,549.5,166.5,3.65,11.0,443.5,625.86,515.66
2016,3,7,15,30,712.0,115.0,3.4,11.0,456.0,689.96,567.85
2016,3,7,15,45,695.5,105.5,3.15,11.0,411.0,656.14,541.92
2016,3,7,16,0,679.0,96.0,2.9,11.0,366.0,620.34,514.36
2016,3,7,16,15,636.0,90.0,2.4,10.5,317.0,568.67,473.3
2016,3,7,16,30,593.0,84.0,1.9,10.0,268.0,516.94,431.15
2016,3,7,16,45,542.0,74.0,1.45,10.0,219.0,455.97,379.84
2016,3,7,17,0,491.0,64.0,1.0,10.0,170.0,396.43,328.09
2016,3,7,17,15,394.0,52.5,1.0,9.5,123.0,311.33,256.14
2016,3,7,17,30,297.0,41.0,1.0,9.0,76.0,232.32,186.11
2016,3,7,17,45,148.5,20.5,1.05,8.5,38.0,117.45,69.98
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,163.5,15.0,1.2,6.0,30.0,11.84,0.0
2016,3,8,7,0,327.0,30.0,1.3,7.0,60.0,23.96,14.6
2016,3,8,7,15,434.5,40.0,1.2,7.5,106.5,30.8,22.0
2016,3,8,7,30,542.0,50.0,1.1,8.0,153.0,37.35,28.35
2016,3,8,7,45,594.0,59.0,1.05,8.5,203.0,42.64,33.36
2016,3,8,8,0,646.0,68.0,1.0,9.0,253.0,47.68,37.95
2016,3,8,8,15,628.0,79.0,0.95,9.0,286.0,53.82,43.49
2016,3,8,8,30,610.0,90.0,0.9,9.0,319.0,59.58,48.6
2016,3,8,8,45,684.5,93.5,0.9,9.5,382.0,95.52,56.57
2016,3,8,9,0,759.0,97.0,0.9,10.0,445.0,145.48,85.63
2016,3,8,9,15,561.5,155.0,1.05,10.0,426.5,204.35,141.43
2016,3,8,9,30,364.0,213.0,1.2,10.0,408.0,246.05,185.05
2016,3,8,9,45,499.5,187.5,1.35,10.5,475.0,279.24,209.21
2016,3,8,10,0,635.0,162.0,1.5,11.0,542.0,329.12,248.78
2016,3,8,10,15,606.0,183.5,1.65,11.0,561.5,371.37,286.76
2016,3,8,10,30,577.0,205.0,1.8,11.0,581.0,409.68,320.6
2016,3,8,10,45,449.0,259.0,1.95,11.0,558.0,427.64,337.89
2016,3,8,11,0,321.0,313.0,2.1,11.0,535.0,435.7,345.78
2016,3,8,11,15,176.5,303.0,2.1,11.0,425.5,368.61,294.14
2016,3,8,11,30,32.0,293.0,2.1,11.0,316.0,286.96,229.06
2016,3,8,11,45,28.5,290.0,2.15,11.0,311.0,285.72,228.39
2016,3,8,12,0,25.0,287.0,2.2,11.0,306.0,282.57,225.89
2016,3,8,12,15,39.5,308.5,2.15,11.0,338.0,316.95,253.28
2016,3,8,12,30,54.0,330.0,2.1,11.0,370.0,351.26,280.31
2016,3,8,12,45,30.0,263.0,2.05,11.0,285.0,273.19,218.5
2016,3,8,13,0,6.0,196.0,2.0,11.0,200.0,188.64,150.55
2016,3,8,13,15,68.5,268.0,2.1,11.0,316.0,312.55,251.96
2016,3,8,13,30,131.0,340.0,2.2,11.0,432.0,445.59,356.76
2016,3,8,13,45,79.5,301.5,2.35,11.0,357.0,361.97,290.8
2016,3,8,14,0,28.0,263.0,2.5,11.0,282.0,284.25,228.82
2016,3,8,14,15,68.0,274.0,2.5,10.5,317.0,330.59,268.19
2016,3,8,14,30,108.0,285.0,2.5,10.0,352.0,377.79,307.65
2016,3,8,14,45,70.0,252.5,2.5,10.0,295.0,314.85,256.98
2016,3,8,15,0,32.0,220.0,2.5,10.0,238.0,251.49,205.45
2016,3,8,15,15,19.5,192.0,2.2,9.5,203.0,203.19,166.38
2016,3,8,15,30,7.0,164.0,1.9,9.0,168.0,165.47,135.4
2016,3,8,15,45,14.5,157.5,1.65,9.0,163.5,165.98,136.49
2016,3,8,16,0,22.0,151.0,1.4,9.0,159.0,166.59,137.53
2016,3,8,16,15,17.0,132.0,1.25,9.0,138.0,144.19,118.78
2016,3,8,16,30,12.0,113.0,1.1,9.0,117.0,121.87,99.9
2016,3,8,16,45,6.0,93.5,0.95,9.0,95.5,98.4,79.72
2016,3,8,17,0,0.0,74.0,0.8,9.0,74.0,75.02,59.31
2016,3,8,17,15,0.0,54.0,0.8,8.5,54.0,54.36,41.19
2016,3,8,17,30,0.0,34.0,0.8,8.0,34.0,32.87,22.13
2016,3,8,17,45,0.0,19.5,0.85,7.5,19.5,18.1,6.84
2016,3,8,18,0,0.0,5.0,0.9,7.0,5.0,4.77,0.0
2016,3,8,18,15,0.0,2.5,0.9,7.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,138.0,16.0,1.75,8.5,29.5,12.59,0.0
2016,3,9,7,0,276.0,32.0,1.9,9.0,59.0,25.55,16.09
2016,3,9,7,15,379.5,43.0,1.95,9.0,103.5,33.2,24.03
2016,3,9,7,30,483.0,54.0,2.0,9.0,148.0,40.49,31.07
2016,3,9,7,45,241.5,74.5,2.15,9.5,121.5,54.14,43.61
2016,3,9,8,0,0.0,95.0,2.3,10.0,95.0,84.16,70.63
2016,3,9,8,15,2.0,113.0,2.35,10.0,114.0,99.38,84.16
2016,3,9,8,30,4.0,131.0,2.4,10.0,133.0,114.42,97.34
2016,3,9,8,45,2.0,140.0,2.45,10.5,141.0,123.71,100.18
2016,3,9,9,0,0.0,149.0,2.5,11.0,149.0,132.63,107.22
2016,3,9,9,15,57.0,195.5,2.5,11.0,226.5,174.2,138.92
2016,3,9,9,30,114.0,242.0,2.5,11.0,304.0,221.5,175.28
2016,3,9,9,45,92.5,255.0,2.5,11.5,307.5,241.07,191.75
2016,3,9,10,0,71.0,268.0,2.5,12.0,311.0,252.72,201.5
2016,3,9,10,15,41.0,244.0,2.55,12.5,269.5,229.38,183.05
2016,3,9,10,30,11.0,220.0,2.6,13.0,228.0,204.54,163.05
2016,3,9,10,45,18.5,246.5,2.65,13.5,259.5,232.7,185.2
2016,3,9,11,0,26.0,273.0,2.7,14.0,291.0,261.8,207.77
2016,3,9,11,15,16.5,238.5,2.7,14.0,250.0,228.24,180.93
2016,3,9,11,30,7.0,204.0,2.7,14.0,209.0,192.87,152.57
2016,3,9,11,45,12.0,234.0,2.75,14.5,243.0,224.26,177.43
2016,3,9,12,0,17.0,264.0,2.8,15.0,277.0,256.34,202.45
2016,3,9,12,15,8.5,161.0,2.8,15.0,167.5,156.0,122.38
2016,3,9,12,30,0.0,58.0,2.8,15.0,58.0,54.07,39.23
2016,3,9,12,45,3.5,133.0,2.8,15.5,136.0,126.89,98.91
2016,3,9,13,0,7.0,208.0,2.8,16.0,214.0,200.85,158.1
2016,3,9,13,15,8.0,212.5,2.8,16.0,219.0,206.61,162.66
2016,3,9,13,30,9.0,217.0,2.8,16.0,224.0,212.49,167.52
2016,3,9,13,45,13.5,229.5,2.8,16.0,239.5,229.15,181.09
2016,3,9,14,0,18.0,242.0,2.8,16.0,255.0,246.28,195.02
2016,3,9,14,15,18.5,235.5,2.75,16.0,248.0,241.46,191.49
2016,3,9,14,30,19.0,229.0,2.7,16.0,241.0,236.65,188.05
2016,3,9,14,45,11.0,201.5,2.65,16.0,209.0,203.39,161.61
2016,3,9,15,0,3.0,174.0,2.6,16.0,177.0,169.97,134.82
2016,3,9,15,15,16.5,181.5,2.4,15.5,190.5,189.65,151.92
2016,3,9,15,30,30.0,189.0,2.2,15.0,204.0,220.31,177.8
2016,3,9,15,45,15.0,146.0,2.0,15.0,153.5,153.74,123.41
2016,3,9,16,0,0.0,103.0,1.8,15.0,103.0,98.32,77.42
2016,3,9,16,15,0.0,89.5,1.6,14.5,89.5,85.21,66.84
2016,3,9,16,30,0.0,76.0,1.4,14.0,76.0,72.05,55.96
2016,3,9,16,45,0.0,62.5,1.25,13.5,62.5,58.81,44.83
2016,3,9,17,0,0.0,49.0,1.1,13.0,49.0,45.55,33.45
2016,3,9,17,15,0.0,36.0,1.1,12.5,36.0,33.43,22.87
2016,3,9,17,30,0.0,23.0,1.1,12.0,23.0,21.34,12.2
2016,3,9,17,45,0.0,13.0,1.1,12.0,13.0,12.05,2.89
2016,3,9,18,0,0.0,3.0,1.1,12.0,3.0,2.86,0.0
2016,3,9,18,15,0.0,1.5,1.1,11.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,6,45,18.5,17.5,2.2,11.5,19.0,16.07,0.0
2016,3,10,7,0,37.0,35.0,2.4,12.0,38.0,29.98,19.83
2016,3,10,7,15,61.5,56.0,2.55,12.0,66.0,46.62,35.59
2016,3,10,7,30,86.0,77.0,2.7,12.0,94.0,62.76,50.56
2016,3,10,7,45,100.0,99.0,2.85,12.5,124.5,79.09,65.33
2016,3,10,8,0,114.0,121.0,3.0,13.0,155.0,94.91,79.34
2016,3,10,8,15,125.5,141.5,3.25,13.0,185.5,109.29,91.96
2016,3,10,8,30,137.0,162.0,3.5,13.0,216.0,123.42,104.17
2016,3,10,8,45,259.0,169.0,3.8,13.5,285.5,141.01,105.15
2016,3,10,9,0,381.0,176.0,4.1,14.0,355.0,178.08,127.22
2016,3,10,9,15,209.5,198.0,4.25,14.0,298.5,196.28,149.1
2016,3,10,9,30,38.0,220.0,4.4,14.0,242.0,195.22,155.42
2016,3,10,9,45,153.5,246.5,4.55,14.5,339.5,246.88,193.42
2016,3,10,10,0,269.0,273.0,4.7,15.0,437.0,311.47,242.9
2016,3,10,10,15,136.5,231.0,4.75,15.0,314.5,250.88,198.1
2016,3,10,10,30,4.0,189.0,4.8,15.0,192.0,174.65,138.31
2016,3,10,10,45,7.0,205.5,4.85,15.5,211.0,191.52,151.6
2016,3,10,11,0,10.0,222.0,4.9,16.0,230.0,208.8,165.02
2016,3,10,11,15,8.5,214.5,4.8,16.0,221.0,202.41,159.72
2016,3,10,11,30,7.0,207.0,4.7,16.0,212.0,195.68,154.2
2016,3,10,11,45,7.5,209.0,4.65,16.0,214.5,198.62,156.5
2016,3,10,12,0,8.0,211.0,4.6,16.0,217.0,201.58,158.83
2016,3,10,12,15,4.0,147.5,4.5,16.0,150.5,140.39,109.53
2016,3,10,12,30,0.0,84.0,4.4,16.0,84.0,78.38,59.03
2016,3,10,12,45,0.0,100.0,4.35,16.0,100.0,93.36,71.34
2016,3,10,13,0,0.0,116.0,4.3,16.0,116.0,108.42,83.66
2016,3,10,13,15,1.0,141.0,4.1,15.5,142.0,132.92,103.84
2016,3,10,13,30,2.0,166.0,3.9,15.0,168.0,157.79,124.31
2016,3,10,13,45,1.0,124.0,3.7,15.0,125.0,116.99,91.18
2016,3,10,14,0,0.0,82.0,3.5,15.0,82.0,76.45,57.98
2016,3,10,14,15,0.0,56.0,3.25,15.0,56.0,52.15,37.96
2016,3,10,14,30,0.0,30.0,3.0,15.0,30.0,27.9,17.79
2016,3,10,14,45,0.0,25.5,2.75,15.0,25.5,23.71,14.32
2016,3,10,15,0,0.0,21.0,2.5,15.0,21.0,19.51,10.84
2016,3,10,15,15,0.0,25.0,2.25,15.0,25.0,23.22,14.03
2016,3,10,15,30,0.0,29.0,2.0,15.0,29.0,26.94,17.23
2016,3,10,15,45,0.0,33.0,1.75,15.0,33.0,30.65,20.45
2016,3,10,16,0,0.0,37.0,1.5,15.0,37.0,34.36,23.68
2016,3,10,16,15,0.0,32.0,1.3,14.5,32.0,29.7,19.83
2016,3,10,16,30,0.0,27.0,1.1,14.0,27.0,25.05,15.93
2016,3,10,16,45,0.0,22.0,0.95,14.0,22.0,20.4,11.94
2016,3,10,17,0,0.0,17.0,0.8,14.0,17.0,15.75,7.9
2016,3,10,17,15,0.0,12.5,0.9,13.5,12.5,11.57,4.23
2016,3,10,17,30,0.0,8.0,1.0,13.0,8.0,7.4,0.54
2016,3,10,17,45,0.0,4.5,1.1,13.0,4.5,4.16,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,1.25,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.9,11.0,2.0,1.85,0.0
2016,3,11,7,0,0.0,4.0,4.1,11.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,7.0,4.25,11.0,7.0,6.48,0.12
2016,3,11,7,30,0.0,10.0,4.4,11.0,10.0,9.26,2.71
2016,3,11,7,45,0.0,13.5,4.6,11.0,13.5,12.51,5.7
2016,3,11,8,0,0.0,17.0,4.8,11.0,17.0,15.76,8.67
2016,3,11,8,15,0.0,20.5,4.7,11.0,20.5,19.01,11.61
2016,3,11,8,30,0.0,24.0,4.6,11.0,24.0,22.27,14.52
2016,3,11,8,45,0.0,39.5,4.55,11.0,39.5,36.69,26.02
2016,3,11,9,0,0.0,55.0,4.5,11.0,55.0,51.15,38.31
2016,3,11,9,15,0.0,100.5,4.6,11.0,100.5,92.97,73.7
2016,3,11,9,30,0.0,146.0,4.7,11.0,146.0,132.82,106.94
2016,3,11,9,45,18.0,197.5,4.8,11.0,208.5,182.3,147.19
2016,3,11,10,0,36.0,249.0,4.9,11.0,271.0,227.74,183.88
2016,3,11,10,15,18.0,201.0,5.0,11.0,212.0,189.44,152.66
2016,3,11,10,30,0.0,153.0,5.1,11.0,153.0,141.07,112.79
2016,3,11,10,45,0.0,122.5,5.25,11.5,122.5,113.77,89.85
2016,3,11,11,0,0.0,92.0,5.4,12.0,92.0,85.83,66.38
2016,3,11,11,15,2.0,136.5,5.5,12.0,138.0,127.95,101.27
2016,3,11,11,30,4.0,181.0,5.6,12.0,184.0,170.22,135.95
2016,3,11,11,45,25.5,255.0,5.75,12.0,274.5,252.62,203.28
2016,3,11,12,0,47.0,329.0,5.9,12.0,365.0,337.79,271.91
2016,3,11,12,15,143.0,348.0,5.85,12.0,456.0,429.07,346.38
2016,3,11,12,30,239.0,367.0,5.8,12.0,547.0,523.74,422.56
2016,3,11,12,45,337.5,336.0,5.75,12.5,587.0,581.88,469.39
2016,3,11,13,0,436.0,305.0,5.7,13.0,627.0,643.69,518.67
2016,3,11,13,15,277.5,325.5,5.7,12.5,529.0,547.58,442.37
2016,3,11,13,30,119.0,346.0,5.7,12.0,431.0,444.06,358.6
2016,3,11,13,45,96.5,328.0,5.7,12.0,395.5,404.05,327.23
2016,3,11,14,0,74.0,310.0,5.7,12.0,360.0,371.03,300.91
2016,3,11,14,15,76.0,297.0,5.8,11.5,346.5,362.39,295.36
2016,3,11,14,30,78.0,284.0,5.9,11.0,333.0,353.35,289.42
2016,3,11,14,45,94.5,271.0,6.0,11.0,327.0,355.6,292.59
2016,3,11,15,0,111.0,258.0,6.1,11.0,321.0,357.32,295.35
2016,3,11,15,15,55.5,186.5,5.95,10.5,218.0,234.74,194.27
2016,3,11,15,30,0.0,115.0,5.8,10.0,115.0,108.97,87.61
2016,3,11,15,45,0.0,112.0,5.65,10.0,112.0,106.59,85.94
2016,3,11,16,0,0.0,109.0,5.5,10.0,109.0,104.45,84.36
2016,3,11,16,15,0.0,95.0,5.2,9.5,95.0,90.86,73.07
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,77.21,61.57
2016,3,11,16,45,262.5,72.5,4.6,9.0,133.0,275.97,237.35
2016,3,11,17,0,525.0,64.0,4.3,9.0,185.0,424.47,361.65
2016,3,11,17,15,432.5,54.0,4.1,8.5,137.0,341.02,287.64
2016,3,11,17,30,340.0,44.0,3.9,8.0,89.0,263.08,216.84
2016,3,11,17,45,187.5,29.0,3.75,8.0,52.0,156.9,113.39
2016,3,11,18,0,35.0,14.0,3.6,8.0,15.0,29.26,0.0
2016,3,11,18,15,17.5,7.0,3.55,8.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,23.5,20.5,2.6,8.5,23.5,18.04,4.99
2016,3,12,7,0,47.0,41.0,2.9,9.0,47.0,34.68,24.58
2016,3,12,7,15,82.0,63.5,3.05,9.0,79.0,52.21,41.19
2016,3,12,7,30,117.0,86.0,3.2,9.0,111.0,69.23,57.07
2016,3,12,7,45,142.5,108.0,3.4,9.0,146.5,85.41,71.96
2016,3,12,8,0,168.0,130.0,3.6,9.0,182.0,101.1,86.13
2016,3,12,8,15,199.5,146.0,3.7,9.0,217.5,112.64,96.33
2016,3,12,8,30,231.0,162.0,3.8,9.0,253.0,120.24,96.04
2016,3,12,8,45,132.0,175.0,3.95,9.5,228.5,146.5,115.1
2016,3,12,9,0,33.0,188.0,4.1,10.0,204.0,161.0,129.97
2016,3,12,9,15,103.0,220.0,4.2,10.0,276.0,201.89,160.63
2016,3,12,9,30,173.0,252.0,4.3,10.0,348.0,245.04,193.69
2016,3,12,9,45,120.5,263.0,4.4,10.5,332.0,252.11,201.46
2016,3,12,10,0,68.0,274.0,4.5,11.0,316.0,258.32,207.79
2016,3,12,10,15,42.0,255.5,4.45,11.0,282.0,240.3,193.62
2016,3,12,10,30,16.0,237.0,4.4,11.0,248.0,221.88,178.78
2016,3,12,10,45,33.5,274.5,4.35,11.0,298.0,261.25,210.51
2016,3,12,11,0,51.0,312.0,4.3,11.0,348.0,306.39,246.61
2016,3,12,11,15,25.5,190.5,4.35,11.0,208.5,189.6,152.2
2016,3,12,11,30,0.0,69.0,4.4,11.0,69.0,64.35,48.49
2016,3,12,11,45,29.0,205.0,4.5,11.5,227.0,209.17,168.33
2016,3,12,12,0,58.0,341.0,4.6,12.0,385.0,356.45,285.95
2016,3,12,12,15,169.0,351.0,4.7,12.0,479.0,450.63,362.2
2016,3,12,12,30,280.0,361.0,4.8,12.0,573.0,552.97,443.88
2016,3,12,12,45,144.0,287.0,4.9,12.0,396.0,387.06,312.74
2016,3,12,13,0,8.0,213.0,5.0,12.0,219.0,206.48,165.16
2016,3,12,13,15,6.5,201.5,4.95,12.0,206.5,194.97,156.13
2016,3,12,13,30,5.0,190.0,4.9,12.0,194.0,183.27,146.7
2016,3,12,13,45,18.0,232.0,4.85,12.0,245.0,235.31,189.68
2016,3,12,14,0,31.0,274.0,4.8,12.0,296.0,298.45,241.14
2016,3,12,14,15,22.0,245.5,4.65,12.0,260.5,254.47,205.63
2016,3,12,14,30,13.0,217.0,4.5,12.0,225.0,219.54,177.36
2016,3,12,14,45,6.5,149.5,4.4,12.0,153.5,147.16,118.1
2016,3,12,15,0,0.0,82.0,4.3,12.0,82.0,76.39,59.09
2016,3,12,15,15,0.0,72.5,4.2,12.0,72.5,67.5,51.79
2016,3,12,15,30,0.0,63.0,4.1,12.0,63.0,58.61,44.42
2016,3,12,15,45,19.0,113.5,4.0,12.0,121.5,128.36,104.28
2016,3,12,16,0,38.0,164.0,3.9,12.0,180.0,202.82,167.28
2016,3,12,16,15,30.5,144.0,3.8,11.5,156.0,176.54,145.65
2016,3,12,16,30,23.0,124.0,3.7,11.0,132.0,141.48,116.39
2016,3,12,16,45,15.0,103.5,3.65,11.0,108.0,115.32,94.0
2016,3,12,17,0,7.0,83.0,3.6,11.0,84.0,89.35,71.42
2016,3,12,17,15,3.5,61.5,3.6,11.0,62.0,64.77,49.86
2016,3,12,17,30,0.0,40.0,3.6,11.0,40.0,39.6,27.68
2016,3,12,17,45,0.0,23.0,3.6,11.0,23.0,21.36,10.75
2016,3,12,18,0,0.0,6.0,3.6,11.0,6.0,5.72,0.0
2016,3,12,18,15,0.0,3.0,3.6,11.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.0,1.5,1.39,0.0
2016,3,13,7,0,0.0,3.0,3.1,11.0,3.0,2.77,0.0
2016,3,13,7,15,0.0,5.0,3.1,11.0,5.0,4.62,0.0
2016,3,13,7,30,0.0,7.0,3.1,11.0,7.0,6.48,0.21
2016,3,13,7,45,0.0,9.5,3.15,11.5,9.5,8.8,2.33
2016,3,13,8,0,0.0,12.0,3.2,12.0,12.0,11.12,4.43
2016,3,13,8,15,0.0,14.5,3.25,12.0,14.5,13.44,6.52
2016,3,13,8,30,0.0,17.0,3.3,12.0,17.0,15.77,7.97
2016,3,13,8,45,0.0,68.0,3.4,12.0,68.0,63.27,48.61
2016,3,13,9,0,0.0,119.0,3.5,12.0,119.0,108.51,86.63
2016,3,13,9,15,0.0,96.5,3.6,12.0,96.5,89.51,70.38
2016,3,13,9,30,0.0,74.0,3.7,12.0,74.0,68.91,52.87
2016,3,13,9,45,1.0,125.5,3.85,12.0,126.5,115.96,92.09
2016,3,13,10,0,2.0,177.0,4.0,12.0,179.0,161.89,129.79
2016,3,13,10,15,7.5,203.5,4.05,12.0,209.0,187.93,150.74
2016,3,13,10,30,13.0,230.0,4.1,12.0,239.0,214.7,172.24
2016,3,13,10,45,8.5,205.5,4.15,12.0,211.5,192.53,154.05
2016,3,13,11,0,4.0,181.0,4.2,12.0,184.0,169.18,134.91
2016,3,13,11,15,3.0,172.0,4.3,12.0,174.0,161.02,128.17
2016,3,13,11,30,2.0,163.0,4.4,12.0,164.0,152.6,121.21
2016,3,13,11,45,3.0,171.5,4.55,12.5,173.5,161.42,128.16
2016,3,13,12,0,4.0,180.0,4.7,13.0,183.0,170.36,135.2
2016,3,13,12,15,5.5,194.5,4.85,13.0,199.0,185.38,147.44
2016,3,13,12,30,7.0,209.0,5.0,13.0,215.0,200.64,159.87
2016,3,13,12,45,5.0,192.0,5.15,13.0,196.5,183.72,146.18
2016,3,13,13,0,3.0,175.0,5.3,13.0,178.0,166.53,132.25
2016,3,13,13,15,3.0,176.0,5.15,13.0,179.0,167.84,133.42
2016,3,13,13,30,3.0,177.0,5.0,13.0,180.0,169.17,134.61
2016,3,13,13,45,7.0,201.5,4.9,13.0,207.0,196.61,157.24
2016,3,13,14,0,11.0,226.0,4.8,13.0,234.0,224.77,180.37
2016,3,13,14,15,74.5,262.5,4.7,13.0,310.5,324.56,263.06
2016,3,13,14,30,138.0,299.0,4.6,13.0,387.0,430.0,348.45
2016,3,13,14,45,71.0,238.5,4.5,13.0,283.5,300.85,244.43
2016,3,13,15,0,4.0,178.0,4.4,13.0,180.0,174.64,140.31
2016,3,13,15,15,2.0,136.0,4.25,13.0,137.0,131.08,104.74
2016,3,13,15,30,0.0,94.0,4.1,13.0,94.0,87.96,68.92
2016,3,13,15,45,0.0,109.5,3.95,13.0,109.5,103.92,82.61
2016,3,13,16,0,0.0,125.0,3.8,13.0,125.0,121.26,97.42
2016,3,13,16,15,0.0,108.5,3.65,12.5,108.5,105.15,84.25
2016,3,13,16,30,0.0,92.0,3.5,12.0,92.0,88.93,70.81
2016,3,13,16,45,0.0,76.0,3.4,12.0,76.0,73.15,57.38
2016,3,13,17,0,0.0,60.0,3.3,12.0,60.0,57.22,43.62
2016,3,13,17,15,0.0,44.5,3.25,12.0,44.5,41.65,29.99
2016,3,13,17,30,0.0,29.0,3.2,12.0,29.0,26.92,17.01
2016,3,13,17,45,0.0,17.0,3.2,12.0,17.0,15.76,6.62
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,4.77,0.0
2016,3,13,18,15,0.0,2.5,3.05,11.5,2.5,2.38,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
