Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,8.58,0.0
2016,3,14,6,45,89.5,28.5,2.35,8.5,39.0,23.46,11.56
2016,3,14,7,0,179.0,48.0,2.5,9.0,69.0,38.67,28.39
2016,3,14,7,15,249.5,65.5,2.55,9.0,111.5,49.72,39.12
2016,3,14,7,30,320.0,83.0,2.6,9.0,154.0,61.73,50.42
2016,3,14,7,45,369.5,97.5,2.7,9.5,200.0,70.88,58.77
2016,3,14,8,0,419.0,112.0,2.8,10.0,246.0,79.6,66.51
2016,3,14,8,15,483.5,112.5,2.85,10.0,291.0,77.86,64.83
2016,3,14,8,30,548.0,113.0,2.9,10.0,336.0,88.62,61.99
2016,3,14,8,45,511.5,139.0,2.95,10.5,367.0,138.67,92.98
2016,3,14,9,0,475.0,165.0,3.0,11.0,398.0,184.4,128.97
2016,3,14,9,15,396.0,201.5,2.95,11.0,407.5,226.75,167.72
2016,3,14,9,30,317.0,238.0,2.9,11.0,417.0,265.81,204.17
2016,3,14,9,45,367.0,244.0,2.9,11.5,464.0,305.66,236.31
2016,3,14,10,0,417.0,250.0,2.9,12.0,511.0,346.02,269.25
2016,3,14,10,15,362.0,279.0,2.85,12.0,513.5,376.42,296.12
2016,3,14,10,30,307.0,308.0,2.8,12.0,516.0,397.66,314.62
2016,3,14,10,45,317.5,317.5,2.8,12.0,540.0,429.38,340.44
2016,3,14,11,0,328.0,327.0,2.8,12.0,564.0,461.57,366.26
2016,3,14,11,15,233.5,347.5,2.75,12.0,518.0,445.28,353.54
2016,3,14,11,30,139.0,368.0,2.7,12.0,472.0,419.64,332.96
2016,3,14,11,45,340.0,321.0,2.7,12.5,579.5,516.38,410.15
2016,3,14,12,0,541.0,274.0,2.7,13.0,687.0,626.48,495.33
2016,3,14,12,15,434.0,314.0,2.65,13.0,645.5,609.82,480.73
2016,3,14,12,30,327.0,354.0,2.6,13.0,604.0,583.29,459.19
2016,3,14,12,45,356.0,342.0,2.6,13.5,612.0,606.47,476.99
2016,3,14,13,0,385.0,330.0,2.6,14.0,620.0,629.29,494.13
2016,3,14,13,15,280.0,343.0,2.65,14.0,551.5,571.06,449.3
2016,3,14,13,30,175.0,356.0,2.7,14.0,483.0,500.8,395.05
2016,3,14,13,45,123.0,334.5,2.75,14.0,422.5,442.49,350.57
2016,3,14,14,0,71.0,313.0,2.8,14.0,362.0,372.44,296.11
2016,3,14,14,15,446.5,219.0,2.85,13.5,506.0,615.14,494.19
2016,3,14,14,30,822.0,125.0,2.9,13.0,650.0,825.55,655.0
2016,3,14,14,45,804.5,122.5,2.95,13.0,612.0,807.21,641.55
2016,3,14,15,0,787.0,120.0,3.0,13.0,574.0,789.85,630.8
2016,3,14,15,15,765.5,116.0,2.95,12.5,531.0,761.53,612.52
2016,3,14,15,30,744.0,112.0,2.9,12.0,488.0,730.94,592.44
2016,3,14,15,45,711.5,108.0,2.9,12.0,440.0,689.93,563.41
2016,3,14,16,0,679.0,104.0,2.9,12.0,392.0,647.63,532.96
2016,3,14,16,15,638.0,98.0,2.7,11.5,342.0,595.95,493.88
2016,3,14,16,30,597.0,92.0,2.5,11.0,292.0,544.11,453.57
2016,3,14,16,45,537.0,83.5,2.35,11.0,241.0,477.21,399.24
2016,3,14,17,0,477.0,75.0,2.2,11.0,190.0,412.15,344.72
2016,3,14,17,15,388.0,63.0,2.25,10.5,142.0,327.87,273.4
2016,3,14,17,30,299.0,51.0,2.3,10.0,94.0,252.34,206.79
2016,3,14,17,45,179.0,34.0,2.35,9.5,56.5,161.18,121.93
2016,3,14,18,0,59.0,17.0,2.4,9.0,19.0,55.77,0.0
2016,3,14,18,15,29.5,8.5,2.45,8.5,9.5,20.58,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.4,6.0,13.0,10.48,0.0
2016,3,15,6,45,206.0,26.0,1.55,6.5,49.5,20.32,10.24
2016,3,15,7,0,355.0,41.0,1.7,7.0,86.0,32.43,23.25
2016,3,15,7,15,446.0,51.0,1.7,7.5,134.0,38.81,29.6
2016,3,15,7,30,537.0,61.0,1.7,8.0,182.0,44.92,35.43
2016,3,15,7,45,603.0,66.5,1.7,8.5,234.5,46.94,37.32
2016,3,15,8,0,669.0,72.0,1.7,9.0,287.0,48.97,39.08
2016,3,15,8,15,707.0,76.5,1.75,9.5,338.0,50.1,39.95
2016,3,15,8,30,745.0,81.0,1.8,10.0,389.0,77.55,47.12
2016,3,15,8,45,775.5,84.0,1.9,11.0,437.5,124.96,70.15
2016,3,15,9,0,806.0,87.0,2.0,12.0,486.0,175.45,106.17
2016,3,15,9,15,825.5,90.0,2.05,12.5,529.5,226.68,148.92
2016,3,15,9,30,845.0,93.0,2.1,13.0,573.0,279.33,195.23
2016,3,15,9,45,861.0,94.5,2.2,13.5,611.5,330.86,241.37
2016,3,15,10,0,877.0,96.0,2.3,14.0,650.0,387.63,291.15
2016,3,15,10,15,887.5,97.5,2.35,14.0,682.0,437.3,335.04
2016,3,15,10,30,898.0,99.0,2.4,14.0,714.0,486.43,377.52
2016,3,15,10,45,906.5,99.5,2.5,14.5,739.0,532.95,416.36
2016,3,15,11,0,915.0,100.0,2.6,15.0,764.0,578.28,453.25
2016,3,15,11,15,920.0,101.0,2.65,15.0,781.5,620.69,487.67
2016,3,15,11,30,925.0,102.0,2.7,15.0,799.0,661.24,519.98
2016,3,15,11,45,928.0,102.0,2.75,15.0,808.0,697.55,548.57
2016,3,15,12,0,931.0,102.0,2.8,15.0,817.0,731.48,574.96
2016,3,15,12,15,931.5,102.0,2.8,15.0,818.0,761.14,596.83
2016,3,15,12,30,932.0,102.0,2.8,15.0,819.0,788.0,615.96
2016,3,15,12,45,934.5,99.5,2.8,15.5,812.5,810.96,631.14
2016,3,15,13,0,937.0,97.0,2.8,16.0,806.0,830.91,644.21
2016,3,15,13,15,933.5,96.0,2.75,16.0,791.0,844.54,653.77
2016,3,15,13,30,930.0,95.0,2.7,16.0,776.0,854.84,661.13
2016,3,15,13,45,924.0,94.0,2.7,16.0,752.5,859.75,665.24
2016,3,15,14,0,918.0,93.0,2.7,16.0,729.0,861.29,667.17
2016,3,15,14,15,909.0,91.5,2.65,16.0,698.5,856.46,664.45
2016,3,15,14,30,900.0,90.0,2.6,16.0,668.0,848.34,659.61
2016,3,15,14,45,887.0,88.0,2.55,16.0,631.0,833.18,649.95
2016,3,15,15,0,874.0,86.0,2.5,16.0,594.0,815.0,638.28
2016,3,15,15,15,856.5,83.5,2.35,15.5,551.0,795.93,626.48
2016,3,15,15,30,839.0,81.0,2.2,15.0,508.0,768.23,608.41
2016,3,15,15,45,816.0,77.5,2.05,15.0,460.5,732.73,583.46
2016,3,15,16,0,793.0,74.0,1.9,15.0,413.0,695.31,556.87
2016,3,15,16,15,759.0,70.0,1.7,14.5,362.0,647.76,522.92
2016,3,15,16,30,725.0,66.0,1.5,14.0,311.0,599.46,487.59
2016,3,15,16,45,675.5,60.5,1.35,13.5,259.0,538.76,440.89
2016,3,15,17,0,626.0,55.0,1.2,13.0,207.0,483.63,396.22
2016,3,15,17,15,546.0,47.0,1.2,12.0,157.0,405.22,332.35
2016,3,15,17,30,466.0,39.0,1.2,11.0,107.0,331.58,269.04
2016,3,15,17,45,324.0,27.5,1.25,10.5,65.5,227.94,174.2
2016,3,15,18,0,182.0,16.0,1.3,10.0,24.0,121.42,0.0
2016,3,15,18,15,91.0,8.0,1.3,9.5,12.0,46.35,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.5,1.45,6.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,13.0,1.7,7.0,16.0,12.39,0.0
2016,3,16,6,45,267.0,25.5,1.95,8.0,54.5,20.1,10.57
2016,3,16,7,0,418.0,38.0,2.2,9.0,93.0,29.4,20.45
2016,3,16,7,15,506.0,46.5,2.3,9.5,143.0,34.63,25.62
2016,3,16,7,30,594.0,55.0,2.4,10.0,193.0,39.64,30.37
2016,3,16,7,45,649.0,61.0,2.5,10.5,245.5,42.35,32.86
2016,3,16,8,0,704.0,67.0,2.6,11.0,298.0,49.5,39.23
2016,3,16,8,15,740.5,71.5,2.7,11.5,349.0,51.07,40.47
2016,3,16,8,30,777.0,76.0,2.8,12.0,400.0,78.31,44.6
2016,3,16,8,45,803.5,79.5,2.9,12.5,449.0,127.68,70.18
2016,3,16,9,0,830.0,83.0,3.0,13.0,498.0,179.67,108.33
2016,3,16,9,15,848.5,85.5,2.95,13.5,542.0,231.63,152.15
2016,3,16,9,30,867.0,88.0,2.9,14.0,586.0,284.87,199.26
2016,3,16,9,45,881.0,90.0,2.9,14.5,624.5,342.61,250.48
2016,3,16,10,0,895.0,92.0,2.9,15.0,663.0,394.93,296.8
2016,3,16,10,15,904.5,93.5,2.85,15.0,694.5,445.03,340.99
2016,3,16,10,30,914.0,95.0,2.8,15.0,726.0,494.47,383.52
2016,3,16,10,45,921.5,96.0,2.8,15.5,751.0,541.6,422.5
2016,3,16,11,0,929.0,97.0,2.8,16.0,776.0,587.43,459.32
2016,3,16,11,15,933.0,98.0,2.8,16.0,792.5,629.77,493.39
2016,3,16,11,30,937.0,99.0,2.8,16.0,809.0,670.14,525.21
2016,3,16,11,45,939.5,99.0,2.8,16.5,817.5,706.46,552.4
2016,3,16,12,0,942.0,99.0,2.8,17.0,826.0,740.35,577.22
2016,3,16,12,15,941.5,99.0,2.8,17.0,826.5,769.52,598.15
2016,3,16,12,30,941.0,99.0,2.8,17.0,827.0,795.81,616.69
2016,3,16,12,45,943.5,96.0,2.85,17.5,820.0,818.38,631.75
2016,3,16,13,0,946.0,93.0,2.9,18.0,813.0,837.88,644.7
2016,3,16,13,15,941.5,92.5,2.9,18.0,797.0,851.24,654.34
2016,3,16,13,30,937.0,92.0,2.9,18.0,781.0,861.22,661.81
2016,3,16,13,45,931.0,90.5,2.9,18.0,757.5,865.53,665.47
2016,3,16,14,0,925.0,89.0,2.9,18.0,734.0,866.41,666.96
2016,3,16,14,15,915.5,87.5,2.85,18.0,703.0,861.01,663.88
2016,3,16,14,30,906.0,86.0,2.8,18.0,672.0,852.3,658.68
2016,3,16,14,45,893.5,84.0,2.75,18.0,634.5,837.34,649.23
2016,3,16,15,0,881.0,82.0,2.7,18.0,597.0,819.33,637.76
2016,3,16,15,15,864.0,80.0,2.5,17.5,554.0,794.83,621.9
2016,3,16,15,30,847.0,78.0,2.3,17.0,511.0,773.95,608.59
2016,3,16,15,45,823.5,74.5,2.15,17.0,463.5,737.75,583.29
2016,3,16,16,0,800.0,71.0,2.0,17.0,416.0,699.65,556.45
2016,3,16,16,15,767.0,67.5,1.75,16.5,365.5,653.09,523.22
2016,3,16,16,30,734.0,64.0,1.5,16.0,315.0,605.75,488.61
2016,3,16,16,45,685.5,58.5,1.25,15.5,263.0,545.28,442.18
2016,3,16,17,0,637.0,53.0,1.0,15.0,211.0,485.79,394.22
2016,3,16,17,15,560.0,46.0,1.05,14.5,160.5,413.85,335.84
2016,3,16,17,30,483.0,39.0,1.1,14.0,110.0,342.37,274.78
2016,3,16,17,45,347.0,28.0,1.15,13.5,68.0,241.18,183.87
2016,3,16,18,0,211.0,17.0,1.2,13.0,26.0,137.71,0.0
2016,3,16,18,15,105.5,8.5,1.2,12.5,13.0,53.25,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.5,7.0,1.2,9.5,10.0,6.67,0.0
2016,3,17,6,30,175.0,14.0,1.3,10.0,20.0,11.07,0.0
2016,3,17,6,45,324.0,25.5,1.45,10.5,60.5,19.93,10.72
2016,3,17,7,0,473.0,37.0,1.6,11.0,101.0,28.31,19.4
2016,3,17,7,15,556.0,44.5,1.75,11.5,152.0,32.75,23.78
2016,3,17,7,30,639.0,52.0,1.9,12.0,203.0,40.56,30.97
2016,3,17,7,45,690.5,57.5,2.05,12.5,256.5,43.31,33.45
2016,3,17,8,0,742.0,63.0,2.2,13.0,310.0,45.99,35.76
2016,3,17,8,15,776.5,67.0,2.2,13.5,362.0,47.31,36.79
2016,3,17,8,30,811.0,71.0,2.2,14.0,414.0,79.58,42.48
2016,3,17,8,45,835.0,74.0,2.25,14.5,462.5,130.29,69.75
2016,3,17,9,0,859.0,77.0,2.3,15.0,511.0,183.29,109.07
2016,3,17,9,15,877.0,79.5,2.25,15.5,555.5,242.84,158.98
2016,3,17,9,30,895.0,82.0,2.2,16.0,600.0,297.1,206.53
2016,3,17,9,45,907.5,84.5,2.15,16.5,638.5,350.53,253.83
2016,3,17,10,0,920.0,87.0,2.1,17.0,677.0,404.02,300.38
2016,3,17,10,15,929.0,88.5,2.05,17.0,709.0,455.07,344.55
2016,3,17,10,30,938.0,90.0,2.0,17.0,741.0,505.37,386.89
2016,3,17,10,45,944.5,91.0,2.0,17.5,766.0,553.0,425.41
2016,3,17,11,0,951.0,92.0,2.0,18.0,791.0,599.2,461.63
2016,3,17,11,15,955.0,92.5,1.95,18.5,808.0,641.87,493.92
2016,3,17,11,30,959.0,93.0,1.9,19.0,825.0,682.51,523.73
2016,3,17,11,45,960.5,93.5,1.9,19.5,833.5,719.29,550.3
2016,3,17,12,0,962.0,94.0,1.9,20.0,842.0,753.53,574.34
2016,3,17,12,15,962.0,94.0,1.85,20.0,842.5,783.51,594.32
2016,3,17,12,30,962.0,94.0,1.8,20.0,843.0,810.58,612.21
2016,3,17,12,45,960.0,94.0,1.8,20.0,835.0,833.08,627.44
2016,3,17,13,0,958.0,94.0,1.8,20.0,827.0,852.37,640.59
2016,3,17,13,15,954.0,93.0,1.75,20.0,811.0,865.73,649.33
2016,3,17,13,30,950.0,92.0,1.7,20.0,795.0,875.69,655.91
2016,3,17,13,45,943.5,91.0,1.7,20.5,771.0,880.16,658.28
2016,3,17,14,0,937.0,90.0,1.7,21.0,747.0,881.17,658.54
2016,3,17,14,15,927.5,88.5,1.65,20.5,715.5,875.71,656.6
2016,3,17,14,30,918.0,87.0,1.6,20.0,684.0,866.9,652.59
2016,3,17,14,45,905.5,85.0,1.55,20.0,646.0,851.78,643.24
2016,3,17,15,0,893.0,83.0,1.5,20.0,608.0,833.58,631.94
2016,3,17,15,15,876.0,80.5,1.4,20.0,564.5,808.24,615.25
2016,3,17,15,30,859.0,78.0,1.3,20.0,521.0,786.5,601.1
2016,3,17,15,45,835.5,75.0,1.25,20.0,473.0,750.54,577.54
2016,3,17,16,0,812.0,72.0,1.2,20.0,425.0,712.66,552.45
2016,3,17,16,15,779.5,68.0,1.1,19.5,373.5,665.38,520.64
2016,3,17,16,30,747.0,64.0,1.0,19.0,322.0,617.26,487.41
2016,3,17,16,45,699.0,59.0,0.95,18.5,269.5,557.12,443.95
2016,3,17,17,0,651.0,54.0,0.9,18.0,217.0,497.87,398.45
2016,3,17,17,15,574.0,46.5,0.9,17.0,165.5,424.53,340.48
2016,3,17,17,30,497.0,39.0,0.9,16.0,114.0,351.57,279.68
2016,3,17,17,45,362.5,28.0,0.95,15.5,71.5,250.02,190.35
2016,3,17,18,0,228.0,17.0,1.0,15.0,29.0,147.32,18.19
2016,3,17,18,15,114.0,8.5,0.95,14.5,14.5,57.17,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.0,2.0,8.5,11.5,7.63,0.0
2016,3,18,6,30,172.0,16.0,2.3,9.0,23.0,12.77,0.0
2016,3,18,6,45,314.0,28.0,2.6,10.0,64.0,22.01,12.78
2016,3,18,7,0,456.0,40.0,2.9,11.0,105.0,30.75,21.59
2016,3,18,7,15,539.0,48.0,2.85,11.0,156.0,35.48,26.29
2016,3,18,7,30,622.0,56.0,2.8,11.0,207.0,40.03,30.62
2016,3,18,7,45,360.0,96.5,2.75,11.5,188.5,69.14,56.81
2016,3,18,8,0,98.0,137.0,2.7,12.0,170.0,106.25,89.64
2016,3,18,8,15,118.0,160.0,2.7,12.0,206.0,121.83,103.13
2016,3,18,8,30,138.0,183.0,2.7,12.0,242.0,146.26,114.84
2016,3,18,8,45,242.0,193.0,2.7,12.5,311.0,168.92,126.52
2016,3,18,9,0,346.0,203.0,2.7,13.0,380.0,209.47,153.91
2016,3,18,9,15,610.0,147.0,2.7,13.0,491.0,236.26,166.19
2016,3,18,9,30,874.0,91.0,2.7,13.0,602.0,297.82,211.11
2016,3,18,9,45,886.0,94.0,2.75,13.5,640.0,356.18,262.96
2016,3,18,10,0,898.0,97.0,2.8,14.0,678.0,408.99,309.69
2016,3,18,10,15,908.0,98.5,2.8,14.0,710.5,459.53,354.17
2016,3,18,10,30,918.0,100.0,2.8,14.0,743.0,509.44,397.04
2016,3,18,10,45,923.5,102.0,2.8,14.5,767.5,556.68,435.95
2016,3,18,11,0,929.0,104.0,2.8,15.0,792.0,602.47,472.58
2016,3,18,11,15,933.5,105.0,2.8,15.0,809.0,645.13,506.77
2016,3,18,11,30,938.0,106.0,2.8,15.0,826.0,685.87,538.75
2016,3,18,11,45,937.0,108.0,2.85,15.5,834.0,721.81,565.73
2016,3,18,12,0,936.0,110.0,2.9,16.0,842.0,755.15,590.26
2016,3,18,12,15,936.5,110.5,2.9,16.0,842.5,785.4,611.91
2016,3,18,12,30,937.0,111.0,2.9,16.0,843.0,812.84,631.29
2016,3,18,12,45,928.5,113.5,2.9,16.0,833.5,832.44,645.13
2016,3,18,13,0,920.0,116.0,2.9,16.0,824.0,848.72,656.77
2016,3,18,13,15,916.0,115.0,2.9,16.0,808.0,861.75,666.26
2016,3,18,13,30,912.0,114.0,2.9,16.0,792.0,871.5,673.6
2016,3,18,13,45,905.0,112.5,2.95,16.0,768.0,874.95,677.05
2016,3,18,14,0,898.0,111.0,3.0,16.0,744.0,875.05,678.34
2016,3,18,14,15,888.0,109.0,3.05,15.5,712.5,874.72,680.81
2016,3,18,14,30,878.0,107.0,3.1,15.0,681.0,865.47,677.09
2016,3,18,14,45,868.5,103.0,3.15,15.0,644.0,851.17,668.66
2016,3,18,15,0,859.0,99.0,3.2,15.0,607.0,833.73,658.08
2016,3,18,15,15,841.0,96.0,3.2,14.5,563.5,807.56,642.11
2016,3,18,15,30,823.0,93.0,3.2,14.0,520.0,778.81,624.15
2016,3,18,15,45,690.0,108.0,3.2,14.0,443.5,683.49,554.84
2016,3,18,16,0,557.0,123.0,3.2,14.0,367.0,586.85,481.59
2016,3,18,16,15,518.0,117.0,3.0,13.5,322.5,534.19,441.9
2016,3,18,16,30,479.0,111.0,2.8,13.0,278.0,487.55,405.54
2016,3,18,16,45,445.0,96.5,2.6,12.5,232.5,434.59,363.29
2016,3,18,17,0,411.0,82.0,2.4,12.0,187.0,382.41,320.22
2016,3,18,17,15,355.0,67.0,2.3,11.5,143.0,317.61,265.07
2016,3,18,17,30,299.0,52.0,2.2,11.0,99.0,256.22,210.79
2016,3,18,17,45,149.5,38.5,2.15,10.5,62.0,141.99,110.44
2016,3,18,18,0,0.0,25.0,2.1,10.0,25.0,28.7,3.12
2016,3,18,18,15,0.0,12.5,2.1,9.5,12.5,11.91,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.5,9.5,9.5,9.05,0.0
2016,3,19,6,30,0.0,19.0,1.7,10.0,19.0,17.31,0.0
2016,3,19,6,45,95.5,35.5,1.95,10.5,49.5,29.02,18.95
2016,3,19,7,0,191.0,52.0,2.2,11.0,80.0,41.84,31.47
2016,3,19,7,15,229.5,71.0,2.25,11.0,118.0,56.0,44.7
2016,3,19,7,30,268.0,90.0,2.3,11.0,156.0,69.65,57.26
2016,3,19,7,45,299.0,106.5,2.35,11.5,196.0,81.05,67.43
2016,3,19,8,0,330.0,123.0,2.4,12.0,236.0,92.01,76.97
2016,3,19,8,15,287.0,150.5,2.4,12.0,260.0,109.5,92.23
2016,3,19,8,30,244.0,178.0,2.4,12.0,284.0,142.35,108.17
2016,3,19,8,45,217.5,203.0,2.45,12.5,305.5,181.66,137.82
2016,3,19,9,0,191.0,228.0,2.5,13.0,327.0,211.37,162.11
2016,3,19,9,15,219.5,246.0,2.5,13.5,368.5,245.24,188.33
2016,3,19,9,30,248.0,264.0,2.5,14.0,410.0,276.32,212.85
2016,3,19,9,45,554.5,180.5,2.5,14.5,534.5,319.47,241.07
2016,3,19,10,0,861.0,97.0,2.5,15.0,659.0,399.89,302.39
2016,3,19,10,15,870.5,99.0,2.5,15.0,690.0,448.85,345.04
2016,3,19,10,30,880.0,101.0,2.5,15.0,721.0,497.22,386.28
2016,3,19,10,45,884.0,104.0,2.5,15.5,744.0,542.86,423.58
2016,3,19,11,0,888.0,107.0,2.5,16.0,767.0,587.02,458.62
2016,3,19,11,15,601.0,234.0,2.5,16.0,685.5,567.48,443.0
2016,3,19,11,30,314.0,361.0,2.5,16.0,604.0,527.26,409.99
2016,3,19,11,45,281.0,372.5,2.55,16.0,591.5,532.4,414.19
2016,3,19,12,0,248.0,384.0,2.6,16.0,579.0,532.69,414.31
2016,3,19,12,15,377.5,340.5,2.65,16.0,637.5,601.01,468.24
2016,3,19,12,30,507.0,297.0,2.7,16.0,696.0,676.2,526.23
2016,3,19,12,45,364.5,339.0,2.75,16.0,624.0,618.44,481.35
2016,3,19,13,0,222.0,381.0,2.8,16.0,552.0,552.73,430.39
2016,3,19,13,15,560.0,242.5,2.8,16.0,663.5,710.76,556.29
2016,3,19,13,30,898.0,104.0,2.8,16.0,775.0,853.33,661.3
2016,3,19,13,45,615.5,211.0,2.8,16.0,664.5,749.29,584.9
2016,3,19,14,0,333.0,318.0,2.8,16.0,554.0,618.59,483.99
2016,3,19,14,15,317.5,306.5,2.8,15.5,524.0,598.7,471.69
2016,3,19,14,30,302.0,295.0,2.8,15.0,494.0,577.35,457.46
2016,3,19,14,45,250.0,284.5,2.8,15.0,443.0,525.42,418.28
2016,3,19,15,0,198.0,274.0,2.8,15.0,392.0,461.06,369.29
2016,3,19,15,15,197.0,254.0,2.85,15.0,364.5,439.34,354.04
2016,3,19,15,30,196.0,234.0,2.9,15.0,337.0,416.63,337.65
2016,3,19,15,45,301.5,195.0,2.95,15.0,336.5,465.46,379.87
2016,3,19,16,0,407.0,156.0,3.0,15.0,336.0,508.64,416.87
2016,3,19,16,15,390.5,140.0,2.85,14.5,296.0,470.12,387.6
2016,3,19,16,30,374.0,124.0,2.7,14.0,256.0,430.94,357.51
2016,3,19,16,45,360.5,105.0,2.6,13.5,215.5,389.69,325.02
2016,3,19,17,0,347.0,86.0,2.5,13.0,175.0,347.85,290.79
2016,3,19,17,15,307.5,69.0,2.4,12.5,135.0,292.61,243.7
2016,3,19,17,30,268.0,52.0,2.3,12.0,95.0,239.38,196.58
2016,3,19,17,45,196.0,35.5,2.2,11.5,60.5,172.41,135.32
2016,3,19,18,0,124.0,19.0,2.1,11.0,26.0,100.58,35.65
2016,3,19,18,15,62.0,9.5,2.1,10.5,13.0,36.06,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,10.5,7.0,6.67,0.0
2016,3,20,6,30,0.0,14.0,1.2,11.0,14.0,12.99,0.0
2016,3,20,6,45,6.0,33.0,1.35,11.5,34.0,30.0,19.98
2016,3,20,7,0,12.0,52.0,1.5,12.0,54.0,46.49,35.53
2016,3,20,7,15,23.5,73.5,1.65,12.0,79.0,62.79,50.62
2016,3,20,7,30,35.0,95.0,1.8,12.0,104.0,79.75,66.05
2016,3,20,7,45,42.5,116.0,2.0,12.5,129.0,95.99,80.4
2016,3,20,8,0,50.0,137.0,2.2,13.0,154.0,111.86,94.13
2016,3,20,8,15,117.5,161.5,2.25,13.0,210.5,123.01,103.64
2016,3,20,8,30,185.0,186.0,2.3,13.0,267.0,153.11,117.94
2016,3,20,8,45,212.5,206.0,2.4,13.5,309.0,184.66,139.76
2016,3,20,9,0,240.0,226.0,2.5,14.0,351.0,212.77,160.48
2016,3,20,9,15,237.5,247.0,2.65,14.0,379.5,251.32,192.31
2016,3,20,9,30,235.0,268.0,2.8,14.0,408.0,283.16,218.99
2016,3,20,9,45,142.0,275.0,2.95,14.5,361.0,275.36,215.88
2016,3,20,10,0,49.0,282.0,3.1,15.0,314.0,262.49,207.38
2016,3,20,10,15,40.5,284.0,3.3,15.0,311.5,266.16,210.46
2016,3,20,10,30,32.0,286.0,3.5,15.0,309.0,268.66,212.45
2016,3,20,10,45,18.5,237.5,3.7,15.5,251.0,226.75,178.86
2016,3,20,11,0,5.0,189.0,3.9,16.0,193.0,177.34,139.05
2016,3,20,11,15,20.5,256.5,4.1,16.0,272.5,248.34,195.74
2016,3,20,11,30,36.0,324.0,4.3,16.0,352.0,320.33,252.29
2016,3,20,11,45,29.5,312.0,4.55,16.5,335.0,309.07,242.94
2016,3,20,12,0,23.0,300.0,4.8,17.0,318.0,295.13,231.68
2016,3,20,12,15,14.0,240.5,4.9,16.5,251.5,234.84,184.62
2016,3,20,12,30,5.0,181.0,5.0,16.0,185.0,173.13,135.66
2016,3,20,12,45,6.0,193.0,5.15,16.0,198.0,185.66,145.9
2016,3,20,13,0,7.0,205.0,5.3,16.0,211.0,198.38,156.22
2016,3,20,13,15,76.5,287.0,5.3,15.5,345.0,341.59,272.63
2016,3,20,13,30,146.0,369.0,5.3,15.0,479.0,494.72,393.82
2016,3,20,13,45,73.0,234.5,5.35,15.0,289.5,291.29,233.61
2016,3,20,14,0,0.0,100.0,5.4,15.0,100.0,93.4,71.71
2016,3,20,14,15,0.0,57.5,5.3,15.0,57.5,53.57,39.01
2016,3,20,14,30,0.0,15.0,5.2,15.0,15.0,13.95,6.03
2016,3,20,14,45,0.0,78.0,5.15,15.0,78.0,72.68,55.12
2016,3,20,15,0,0.0,141.0,5.1,15.0,141.0,133.71,105.73
2016,3,20,15,15,0.0,115.0,4.85,14.5,115.0,108.3,85.11
2016,3,20,15,30,0.0,89.0,4.6,14.0,89.0,82.96,64.37
2016,3,20,15,45,22.0,133.5,4.45,14.0,143.5,152.6,123.57
2016,3,20,16,0,44.0,178.0,4.3,14.0,198.0,223.36,182.93
2016,3,20,16,15,40.0,158.0,4.0,13.5,174.5,199.45,163.66
2016,3,20,16,30,36.0,138.0,3.7,13.0,151.0,175.44,144.21
2016,3,20,16,45,29.0,117.0,3.45,13.0,126.5,148.01,121.2
2016,3,20,17,0,22.0,96.0,3.2,13.0,102.0,120.62,97.83
2016,3,20,17,15,12.0,75.0,2.95,12.5,78.5,84.72,66.95
2016,3,20,17,30,2.0,54.0,2.7,12.0,55.0,56.75,42.48
2016,3,20,17,45,1.0,34.5,2.5,12.0,35.0,35.33,23.4
2016,3,20,18,0,0.0,15.0,2.3,12.0,15.0,13.92,1.2
2016,3,20,18,15,0.0,7.5,2.25,12.0,7.5,7.15,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,8.0,10.0,1.4,9.5,10.5,9.53,0.0
2016,3,21,6,30,16.0,20.0,1.5,10.0,21.0,18.2,3.25
2016,3,21,6,45,73.0,40.0,1.65,10.5,51.0,33.87,23.6
2016,3,21,7,0,130.0,60.0,1.8,11.0,81.0,47.69,36.82
2016,3,21,7,15,164.5,81.5,2.0,11.0,117.5,63.4,51.41
2016,3,21,7,30,199.0,103.0,2.2,11.0,154.0,78.53,65.24
2016,3,21,7,45,235.0,119.0,2.4,11.5,192.5,89.35,74.82
2016,3,21,8,0,271.0,135.0,2.6,12.0,231.0,99.75,83.79
2016,3,21,8,15,445.0,121.5,2.8,12.0,306.5,82.39,68.2
2016,3,21,8,30,619.0,108.0,3.0,12.0,382.0,108.35,66.5
2016,3,21,8,45,686.0,109.0,3.2,12.5,444.0,152.87,93.53
2016,3,21,9,0,753.0,110.0,3.4,13.0,506.0,204.47,132.57
2016,3,21,9,15,773.0,114.0,3.6,13.0,549.0,254.84,176.4
2016,3,21,9,30,793.0,118.0,3.8,13.0,592.0,311.39,226.69
2016,3,21,9,45,434.5,209.0,4.05,13.0,471.0,308.99,238.39
2016,3,21,10,0,76.0,300.0,4.3,13.0,350.0,287.27,228.88
2016,3,21,10,15,64.5,307.0,4.45,13.0,351.0,295.34,235.68
2016,3,21,10,30,53.0,314.0,4.6,13.0,352.0,302.1,241.17
2016,3,21,10,45,26.5,179.5,4.85,13.5,198.5,177.59,141.0
2016,3,21,11,0,0.0,45.0,5.1,14.0,45.0,41.94,29.31
2016,3,21,11,15,13.0,175.5,5.25,14.0,186.0,170.49,135.09
2016,3,21,11,30,26.0,306.0,5.4,14.0,327.0,298.6,237.74
2016,3,21,11,45,17.5,262.5,5.6,14.0,276.5,255.25,202.96
2016,3,21,12,0,9.0,219.0,5.8,14.0,226.0,210.37,166.92
2016,3,21,12,15,9.0,219.0,5.85,14.0,226.5,211.17,167.63
2016,3,21,12,30,9.0,219.0,5.9,14.0,227.0,211.92,168.28
2016,3,21,12,45,133.5,301.0,6.0,14.5,406.0,398.74,320.22
2016,3,21,13,0,258.0,383.0,6.1,15.0,585.0,592.24,471.65
2016,3,21,13,15,261.0,372.5,5.95,14.5,573.0,594.12,473.77
2016,3,21,13,30,264.0,362.0,5.8,14.0,561.0,594.78,475.63
2016,3,21,13,45,171.0,346.5,5.65,14.0,474.0,498.86,399.8
2016,3,21,14,0,78.0,331.0,5.5,14.0,387.0,398.94,319.64
2016,3,21,14,15,59.0,304.0,5.4,14.0,345.5,357.54,287.15
2016,3,21,14,30,40.0,277.0,5.3,14.0,304.0,315.37,253.6
2016,3,21,14,45,20.0,219.5,5.25,14.0,233.0,229.06,184.19
2016,3,21,15,0,0.0,162.0,5.2,14.0,162.0,154.72,123.25
2016,3,21,15,15,0.0,113.5,5.0,13.5,113.5,106.8,84.16
2016,3,21,15,30,0.0,65.0,4.8,13.0,65.0,60.49,45.69
2016,3,21,15,45,0.0,105.0,4.65,13.0,105.0,99.04,78.38
2016,3,21,16,0,0.0,145.0,4.5,13.0,145.0,141.89,114.56
2016,3,21,16,15,37.0,145.0,4.3,12.5,158.5,181.06,149.12
2016,3,21,16,30,74.0,145.0,4.1,12.0,172.0,211.25,175.94
2016,3,21,16,45,255.5,118.5,3.9,11.5,189.5,325.34,275.31
2016,3,21,17,0,437.0,92.0,3.7,11.0,207.0,415.4,351.18
2016,3,21,17,15,357.0,78.5,3.4,10.5,158.5,336.7,283.28
2016,3,21,17,30,277.0,65.0,3.1,10.0,110.0,263.46,218.7
2016,3,21,17,45,197.5,45.5,2.85,10.0,71.5,188.74,150.62
2016,3,21,18,0,118.0,26.0,2.6,10.0,33.0,111.6,57.0
2016,3,21,18,15,59.0,13.0,2.45,9.5,16.5,38.39,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,104.0,11.5,1.4,7.5,18.0,10.96,0.0
2016,3,22,6,30,208.0,23.0,1.6,8.0,36.0,18.61,5.7
2016,3,22,6,45,343.0,34.5,1.85,8.5,80.0,27.08,18.07
2016,3,22,7,0,478.0,46.0,2.1,9.0,124.0,35.12,25.95
2016,3,22,7,15,555.0,54.0,2.25,9.5,176.0,39.63,30.34
2016,3,22,7,30,632.0,62.0,2.4,10.0,228.0,43.96,34.37
2016,3,22,7,45,683.0,67.0,2.55,10.5,281.5,45.67,35.86
2016,3,22,8,0,734.0,72.0,2.7,11.0,335.0,52.23,41.64
2016,3,22,8,15,767.0,76.0,2.7,11.0,387.0,57.61,46.33
2016,3,22,8,30,800.0,80.0,2.7,11.0,439.0,106.63,58.03
2016,3,22,8,45,827.0,82.5,2.7,11.5,488.0,157.25,91.03
2016,3,22,9,0,854.0,85.0,2.7,12.0,537.0,210.48,133.7
2016,3,22,9,15,871.0,87.5,2.7,12.0,581.0,263.83,180.79
2016,3,22,9,30,888.0,90.0,2.7,12.0,625.0,323.89,234.53
2016,3,22,9,45,904.0,90.0,2.75,12.5,664.5,376.28,281.65
2016,3,22,10,0,920.0,90.0,2.8,13.0,704.0,428.99,328.22
2016,3,22,10,15,929.0,91.5,2.75,13.0,735.5,480.08,372.9
2016,3,22,10,30,938.0,93.0,2.7,13.0,767.0,530.4,415.73
2016,3,22,10,45,945.0,93.5,2.7,13.0,791.5,577.79,455.32
2016,3,22,11,0,952.0,94.0,2.7,13.0,816.0,623.78,492.8
2016,3,22,11,15,955.5,95.0,2.7,13.0,832.5,666.49,526.91
2016,3,22,11,30,959.0,96.0,2.7,13.0,849.0,707.13,558.7
2016,3,22,11,45,961.5,95.5,2.75,13.0,857.0,743.44,587.01
2016,3,22,12,0,964.0,95.0,2.8,13.0,865.0,777.22,611.83
2016,3,22,12,15,964.0,95.0,2.85,13.0,865.0,806.97,633.23
2016,3,22,12,30,964.0,95.0,2.9,13.0,865.0,833.78,652.56
2016,3,22,12,45,959.5,96.0,3.0,13.5,856.0,855.02,667.09
2016,3,22,13,0,955.0,97.0,3.1,14.0,847.0,872.97,679.38
2016,3,22,13,15,951.0,96.5,3.15,14.0,830.5,886.44,689.56
2016,3,22,13,30,947.0,96.0,3.2,14.0,814.0,896.53,697.53
2016,3,22,13,45,941.0,94.5,3.3,14.0,790.0,900.45,701.66
2016,3,22,14,0,935.0,93.0,3.4,14.0,766.0,900.92,703.55
2016,3,22,14,15,926.0,91.5,3.4,13.5,734.5,895.41,702.04
2016,3,22,14,30,917.0,90.0,3.4,13.0,703.0,886.55,698.32
2016,3,22,14,45,906.0,87.5,3.45,13.0,665.0,871.62,689.4
2016,3,22,15,0,895.0,85.0,3.5,13.0,627.0,853.57,678.32
2016,3,22,15,15,879.0,82.5,3.3,13.0,583.5,828.43,660.71
2016,3,22,15,30,863.0,80.0,3.1,13.0,540.0,800.66,641.22
2016,3,22,15,45,839.5,77.5,2.95,13.0,491.5,770.96,620.53
2016,3,22,16,0,816.0,75.0,2.8,13.0,443.0,732.93,593.47
2016,3,22,16,15,784.5,71.0,2.55,12.5,391.5,685.51,559.47
2016,3,22,16,30,753.0,67.0,2.3,12.0,340.0,637.19,524.06
2016,3,22,16,45,708.0,62.0,2.05,12.0,287.0,577.92,478.18
2016,3,22,17,0,663.0,57.0,1.8,12.0,234.0,519.36,430.08
2016,3,22,17,15,590.5,50.0,1.8,11.0,182.0,447.56,371.66
2016,3,22,17,30,518.0,43.0,1.8,10.0,130.0,375.72,310.18
2016,3,22,17,45,392.5,33.0,1.8,9.5,85.0,276.92,222.49
2016,3,22,18,0,267.0,23.0,1.8,9.0,40.0,182.0,105.6
2016,3,22,18,15,133.5,11.5,1.85,9.0,20.0,70.12,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,73.5,11.5,2.05,5.5,16.5,10.96,0.0
2016,3,23,6,30,147.0,23.0,2.3,6.0,33.0,17.99,6.84
2016,3,23,6,45,225.0,39.5,2.55,7.0,70.0,30.44,21.27
2016,3,23,7,0,303.0,56.0,2.8,8.0,107.0,42.38,32.63
2016,3,23,7,15,350.5,71.5,2.9,8.5,150.5,52.97,42.57
2016,3,23,7,30,398.0,87.0,3.0,9.0,194.0,63.06,51.83
2016,3,23,7,45,437.5,97.5,3.1,9.5,238.0,68.98,57.08
2016,3,23,8,0,477.0,108.0,3.2,10.0,282.0,74.6,61.91
2016,3,23,8,15,573.5,102.5,3.2,10.5,341.5,73.66,52.96
2016,3,23,8,30,670.0,97.0,3.2,11.0,401.0,109.74,64.07
2016,3,23,8,45,758.5,93.0,3.2,11.5,471.5,161.53,97.4
2016,3,23,9,0,847.0,89.0,3.2,12.0,542.0,216.77,139.53
2016,3,23,9,15,864.5,91.5,3.2,12.5,586.5,269.94,186.35
2016,3,23,9,30,882.0,94.0,3.2,13.0,631.0,329.8,239.5
2016,3,23,9,45,896.0,96.0,3.2,13.5,669.5,382.95,287.07
2016,3,23,10,0,910.0,98.0,3.2,14.0,708.0,436.3,333.87
2016,3,23,10,15,919.0,99.5,3.2,14.0,740.0,487.0,378.16
2016,3,23,10,30,928.0,101.0,3.2,14.0,772.0,536.95,420.72
2016,3,23,10,45,753.0,179.5,3.2,14.5,735.5,552.3,434.13
2016,3,23,11,0,578.0,258.0,3.2,15.0,699.0,557.88,438.09
2016,3,23,11,15,573.0,267.5,3.1,15.0,712.0,591.2,464.08
2016,3,23,11,30,568.0,277.0,3.0,15.0,725.0,623.01,488.21
2016,3,23,11,45,601.0,267.0,2.95,15.5,746.0,661.35,516.67
2016,3,23,12,0,634.0,257.0,2.9,16.0,767.0,700.61,545.28
2016,3,23,12,15,660.0,245.0,2.85,16.0,775.0,732.38,569.1
2016,3,23,12,30,686.0,233.0,2.8,16.0,783.0,763.2,592.07
2016,3,23,12,45,809.0,173.0,2.8,16.5,816.0,819.95,634.13
2016,3,23,13,0,932.0,113.0,2.8,17.0,849.0,874.4,670.9
2016,3,23,13,15,927.5,112.0,2.75,17.0,832.5,886.76,679.09
2016,3,23,13,30,923.0,111.0,2.7,17.0,816.0,895.78,685.45
2016,3,23,13,45,912.5,112.0,2.65,17.0,790.5,898.47,687.59
2016,3,23,14,0,902.0,113.0,2.6,17.0,765.0,897.81,687.62
2016,3,23,14,15,892.0,111.0,2.5,16.5,733.0,891.08,684.5
2016,3,23,14,30,882.0,109.0,2.4,16.0,701.0,887.54,683.77
2016,3,23,14,45,866.5,107.0,2.35,16.0,662.5,869.92,672.49
2016,3,23,15,0,851.0,105.0,2.3,16.0,624.0,849.3,659.32
2016,3,23,15,15,832.5,102.0,2.2,15.5,580.0,822.24,642.45
2016,3,23,15,30,814.0,99.0,2.1,15.0,536.0,792.65,623.71
2016,3,23,15,45,789.5,95.0,2.05,15.0,487.5,754.83,598.14
2016,3,23,16,0,765.0,91.0,2.0,15.0,439.0,715.2,570.98
2016,3,23,16,15,671.5,90.5,1.8,14.5,370.5,631.22,510.19
2016,3,23,16,30,578.0,90.0,1.6,14.0,302.0,546.06,446.23
2016,3,23,16,45,512.5,87.5,1.4,13.5,254.0,481.03,395.6
2016,3,23,17,0,447.0,85.0,1.2,13.0,206.0,415.31,342.7
2016,3,23,17,15,387.0,71.5,1.2,12.0,159.5,347.66,287.86
2016,3,23,17,30,327.0,58.0,1.2,11.0,113.0,283.77,233.52
2016,3,23,17,45,231.0,42.0,1.3,10.5,74.0,201.67,161.32
2016,3,23,18,0,135.0,26.0,1.4,10.0,35.0,122.04,74.14
2016,3,23,18,15,67.5,13.0,1.45,9.5,17.5,42.47,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.0,13.0,1.35,7.5,19.5,12.39,0.0
2016,3,24,6,30,192.0,26.0,1.6,8.0,39.0,20.38,9.54
2016,3,24,6,45,303.5,39.5,1.85,9.0,82.0,31.18,21.86
