Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,0,415.0,53.0,2.1,10.0,125.0,40.82,31.04
2016,3,24,7,15,489.5,62.5,2.05,10.5,175.5,46.31,36.29
2016,3,24,7,30,564.0,72.0,2.0,11.0,226.0,51.55,41.09
2016,3,24,7,45,601.5,81.5,2.0,11.5,276.5,56.42,45.38
2016,3,24,8,0,639.0,91.0,2.0,12.0,327.0,61.0,49.29
2016,3,24,8,15,675.0,97.0,2.05,12.5,378.0,74.27,49.67
2016,3,24,8,30,711.0,103.0,2.1,13.0,429.0,120.78,70.32
2016,3,24,8,45,715.5,116.0,2.15,13.5,473.5,172.62,107.32
2016,3,24,9,0,720.0,129.0,2.2,14.0,518.0,224.93,150.3
2016,3,24,9,15,741.0,133.0,2.2,14.5,561.0,274.12,192.5
2016,3,24,9,30,762.0,137.0,2.2,15.0,604.0,325.01,236.79
2016,3,24,9,45,782.0,138.0,2.2,15.5,642.5,374.56,279.81
2016,3,24,10,0,802.0,139.0,2.2,16.0,681.0,429.25,325.92
2016,3,24,10,15,813.5,141.0,2.15,16.0,712.0,477.22,366.45
2016,3,24,10,30,825.0,143.0,2.1,16.0,743.0,524.96,405.74
2016,3,24,10,45,837.0,143.0,2.1,16.5,768.5,570.74,441.9
2016,3,24,11,0,849.0,143.0,2.1,17.0,794.0,615.85,476.53
2016,3,24,11,15,854.0,144.5,2.1,17.0,810.5,657.12,508.33
2016,3,24,11,30,859.0,146.0,2.1,17.0,827.0,696.74,538.26
2016,3,24,11,45,852.0,152.0,2.1,17.0,833.5,730.52,563.28
2016,3,24,12,0,845.0,158.0,2.1,17.0,840.0,761.63,585.97
2016,3,24,12,15,706.0,223.0,2.1,17.0,793.0,748.95,574.77
2016,3,24,12,30,567.0,288.0,2.1,17.0,746.0,725.4,555.82
2016,3,24,12,45,730.5,207.5,2.15,17.5,791.5,797.24,610.44
2016,3,24,13,0,894.0,127.0,2.2,18.0,837.0,861.15,654.56
2016,3,24,13,15,890.0,126.0,2.2,18.0,820.5,873.46,662.82
2016,3,24,13,30,886.0,125.0,2.2,18.0,804.0,882.57,669.53
2016,3,24,13,45,879.5,123.0,2.25,18.0,780.0,891.17,676.52
2016,3,24,14,0,873.0,121.0,2.3,18.0,756.0,890.98,677.67
2016,3,24,14,15,862.5,119.5,2.3,17.5,724.5,884.61,675.64
2016,3,24,14,30,852.0,118.0,2.3,17.0,693.0,875.03,671.58
2016,3,24,14,45,832.5,118.0,2.3,17.0,654.5,856.35,660.06
2016,3,24,15,0,813.0,118.0,2.3,17.0,616.0,834.82,646.68
2016,3,24,15,15,794.0,114.5,2.15,17.0,572.5,807.19,627.79
2016,3,24,15,30,775.0,111.0,2.0,17.0,529.0,781.25,610.13
2016,3,24,15,45,738.5,110.0,1.95,17.0,479.5,738.43,581.07
2016,3,24,16,0,702.0,109.0,1.9,17.0,430.0,694.44,550.89
2016,3,24,16,15,666.5,102.5,1.8,16.5,379.0,643.94,515.97
2016,3,24,16,30,631.0,96.0,1.7,16.0,328.0,593.02,479.22
2016,3,24,16,45,598.0,85.0,1.6,15.5,278.0,538.58,438.45
2016,3,24,17,0,565.0,74.0,1.5,15.0,228.0,484.38,396.21
2016,3,24,17,15,493.0,64.0,1.6,14.0,177.5,407.89,335.46
2016,3,24,17,30,421.0,54.0,1.7,13.0,127.0,335.36,274.78
2016,3,24,17,45,322.5,39.5,1.8,12.5,84.0,248.87,199.09
2016,3,24,18,0,224.0,25.0,1.9,12.0,41.0,166.91,107.87
2016,3,24,18,15,112.0,12.5,2.15,11.5,20.5,62.1,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,115.5,14.0,0.95,8.0,23.0,13.34,0.0
2016,3,25,6,30,231.0,28.0,1.0,8.0,46.0,22.69,12.16
2016,3,25,6,45,333.0,41.5,1.1,8.5,89.5,32.8,23.47
2016,3,25,7,0,435.0,55.0,1.2,9.0,133.0,42.36,32.64
2016,3,25,7,15,507.0,64.0,1.35,9.0,184.0,47.34,37.49
2016,3,25,7,30,579.0,73.0,1.5,9.0,235.0,52.11,41.95
2016,3,25,7,45,634.5,78.0,1.7,9.5,288.0,53.37,42.98
2016,3,25,8,0,690.0,83.0,1.9,10.0,341.0,54.64,43.94
2016,3,25,8,15,723.5,87.5,1.95,10.5,391.5,71.76,44.79
2016,3,25,8,30,757.0,92.0,2.0,11.0,442.0,125.16,71.89
2016,3,25,8,45,790.5,92.0,2.05,12.0,491.5,172.57,104.42
2016,3,25,9,0,824.0,92.0,2.1,13.0,541.0,223.35,145.53
2016,3,25,9,15,841.5,95.0,2.1,13.5,584.5,275.84,191.53
2016,3,25,9,30,859.0,98.0,2.1,14.0,628.0,329.47,239.07
2016,3,25,9,45,872.5,99.5,2.15,14.5,666.0,386.43,288.85
2016,3,25,10,0,886.0,101.0,2.2,15.0,704.0,438.06,333.48
2016,3,25,10,15,896.0,103.0,2.2,15.5,735.5,488.49,375.89
2016,3,25,10,30,906.0,105.0,2.2,16.0,767.0,538.3,416.51
2016,3,25,10,45,908.5,108.5,2.25,16.5,790.5,584.58,453.42
2016,3,25,11,0,911.0,112.0,2.3,17.0,814.0,629.2,488.03
2016,3,25,11,15,915.0,113.0,2.3,17.0,830.5,670.69,520.19
2016,3,25,11,30,919.0,114.0,2.3,17.0,847.0,710.24,550.24
2016,3,25,11,45,922.5,113.5,2.35,17.5,855.5,745.95,576.24
2016,3,25,12,0,926.0,113.0,2.4,18.0,864.0,779.32,599.06
2016,3,25,12,15,926.0,113.0,2.4,18.0,864.0,808.04,618.84
2016,3,25,12,30,926.0,113.0,2.4,18.0,864.0,833.95,636.67
2016,3,25,12,45,933.5,107.5,2.45,18.0,858.0,857.47,653.29
2016,3,25,13,0,941.0,102.0,2.5,18.0,852.0,878.05,667.97
2016,3,25,13,15,937.0,101.0,2.5,18.0,835.5,890.61,676.87
2016,3,25,13,30,933.0,100.0,2.5,18.0,819.0,899.82,683.66
2016,3,25,13,45,928.0,98.0,2.5,18.0,794.5,903.72,687.02
2016,3,25,14,0,923.0,96.0,2.5,18.0,770.0,904.22,688.23
2016,3,25,14,15,913.5,94.5,2.45,18.0,738.5,898.0,684.61
2016,3,25,14,30,904.0,93.0,2.4,18.0,707.0,888.48,678.92
2016,3,25,14,45,891.5,91.0,2.4,18.0,668.5,872.64,669.44
2016,3,25,15,0,879.0,89.0,2.4,18.0,630.0,853.77,658.0
2016,3,25,15,15,862.0,86.5,2.35,17.5,586.5,827.71,642.38
2016,3,25,15,30,845.0,84.0,2.3,17.0,543.0,805.67,629.58
2016,3,25,15,45,818.0,82.0,2.25,17.0,494.0,767.34,603.79
2016,3,25,16,0,791.0,80.0,2.2,17.0,445.0,727.3,576.58
2016,3,25,16,15,759.5,76.0,2.05,16.5,393.5,680.07,543.99
2016,3,25,16,30,728.0,72.0,1.9,16.0,342.0,632.01,510.04
2016,3,25,16,45,677.5,67.5,1.8,15.5,289.0,573.75,467.39
2016,3,25,17,0,627.0,63.0,1.7,15.0,236.0,513.34,420.25
2016,3,25,17,15,556.0,55.5,1.7,14.0,184.5,438.21,360.42
2016,3,25,17,30,485.0,48.0,1.7,13.0,133.0,367.03,300.71
2016,3,25,17,45,366.0,37.0,1.75,12.5,88.5,270.52,216.97
2016,3,25,18,0,247.0,26.0,1.8,12.0,44.0,181.25,122.2
2016,3,25,18,15,123.5,13.0,1.85,11.5,22.0,68.03,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.5,12.5,2.5,9.5,25.5,11.91,0.0
2016,3,26,6,30,325.0,25.0,2.7,10.0,51.0,19.64,10.17
2016,3,26,6,45,433.0,34.0,2.95,10.5,97.0,25.76,17.11
2016,3,26,7,0,541.0,43.0,3.2,11.0,143.0,31.6,22.75
2016,3,26,7,15,605.5,49.5,3.25,11.5,194.5,38.35,29.01
2016,3,26,7,30,670.0,56.0,3.3,12.0,246.0,42.04,32.37
2016,3,26,7,45,711.5,60.5,3.4,12.5,298.0,43.86,33.91
2016,3,26,8,0,753.0,65.0,3.5,13.0,350.0,45.64,35.35
2016,3,26,8,15,782.0,69.0,3.55,13.5,401.0,68.12,37.9
2016,3,26,8,30,811.0,73.0,3.6,14.0,452.0,118.19,62.35
2016,3,26,8,45,830.5,76.0,3.7,14.5,499.0,169.18,99.06
2016,3,26,9,0,850.0,79.0,3.8,15.0,546.0,228.36,148.32
2016,3,26,9,15,865.0,81.5,3.75,15.5,589.0,280.81,194.72
2016,3,26,9,30,880.0,84.0,3.7,16.0,632.0,334.0,242.31
2016,3,26,9,45,889.0,87.0,3.7,16.5,668.5,386.05,288.68
2016,3,26,10,0,898.0,90.0,3.7,17.0,705.0,437.81,333.77
2016,3,26,10,15,906.0,91.5,3.65,17.0,735.5,487.35,376.55
2016,3,26,10,30,914.0,93.0,3.6,17.0,766.0,536.04,417.54
2016,3,26,10,45,921.0,93.0,3.6,17.5,789.5,581.82,454.53
2016,3,26,11,0,928.0,93.0,3.6,18.0,813.0,626.21,489.4
2016,3,26,11,15,931.0,94.0,3.5,18.0,828.0,667.45,521.63
2016,3,26,11,30,934.0,95.0,3.4,18.0,843.0,706.63,551.56
2016,3,26,11,45,935.5,95.0,3.35,18.5,850.5,741.61,576.58
2016,3,26,12,0,937.0,95.0,3.3,19.0,858.0,774.08,598.09
2016,3,26,12,15,936.5,95.0,3.15,19.0,858.0,802.4,617.12
2016,3,26,12,30,936.0,95.0,3.0,19.0,858.0,827.84,633.99
2016,3,26,12,45,919.5,102.5,2.95,19.0,845.5,844.98,645.63
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,858.61,654.95
2016,3,26,13,15,898.5,109.5,2.8,19.0,817.0,870.7,662.98
2016,3,26,13,30,894.0,109.0,2.7,19.0,801.0,879.58,668.86
2016,3,26,13,45,875.5,113.5,2.65,19.0,774.0,878.47,668.37
2016,3,26,14,0,857.0,118.0,2.6,19.0,747.0,880.3,670.15
2016,3,26,14,15,607.0,206.5,2.6,18.5,643.0,766.59,591.65
2016,3,26,14,30,357.0,295.0,2.6,18.0,539.0,632.53,491.74
2016,3,26,14,45,574.0,206.0,2.6,18.0,573.0,735.6,574.34
2016,3,26,15,0,791.0,117.0,2.6,18.0,607.0,820.54,637.25
2016,3,26,15,15,671.5,141.0,2.55,17.5,537.0,744.34,584.4
2016,3,26,15,30,552.0,165.0,2.5,17.0,467.0,658.98,523.58
2016,3,26,15,45,518.5,157.5,2.45,17.0,421.0,615.49,492.53
2016,3,26,16,0,485.0,150.0,2.4,17.0,375.0,571.53,460.28
2016,3,26,16,15,458.5,135.5,2.35,16.5,329.0,524.43,426.14
2016,3,26,16,30,432.0,121.0,2.3,16.0,283.0,477.07,390.87
2016,3,26,16,45,399.5,107.5,2.3,15.5,240.0,426.88,352.25
2016,3,26,17,0,367.0,94.0,2.3,15.0,197.0,377.58,312.94
2016,3,26,17,15,321.0,78.0,2.45,14.5,154.0,317.95,263.73
2016,3,26,17,30,275.0,62.0,2.6,14.0,111.0,260.99,214.73
2016,3,26,17,45,196.5,45.0,2.8,13.5,74.0,188.21,150.72
2016,3,26,18,0,118.0,28.0,3.0,13.0,37.0,120.28,82.12
2016,3,26,18,15,59.0,14.0,3.15,12.5,18.5,40.07,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,146.0,14.5,2.55,9.5,27.0,11.49,0.0
2016,3,27,6,30,292.0,29.0,2.7,10.0,54.0,23.14,13.45
2016,3,27,6,45,398.0,40.0,2.9,10.5,100.0,30.88,21.7
2016,3,27,7,0,504.0,51.0,3.1,11.0,146.0,38.22,28.71
2016,3,27,7,15,573.0,58.5,3.1,11.0,198.5,42.15,32.52
2016,3,27,7,30,642.0,66.0,3.1,11.0,251.0,45.91,36.0
2016,3,27,7,45,679.0,73.5,3.1,11.5,303.0,49.39,39.03
2016,3,27,8,0,716.0,81.0,3.1,12.0,355.0,52.65,41.78
2016,3,27,8,15,748.5,85.0,3.2,12.0,407.0,83.71,49.91
2016,3,27,8,30,781.0,89.0,3.3,12.0,459.0,132.4,75.16
2016,3,27,8,45,803.5,93.0,3.4,12.5,507.0,183.12,112.46
2016,3,27,9,0,826.0,97.0,3.5,13.0,555.0,235.99,156.87
2016,3,27,9,15,843.5,100.0,3.6,13.0,599.0,288.71,204.04
2016,3,27,9,30,861.0,103.0,3.7,13.0,643.0,342.58,252.84
2016,3,27,9,45,873.0,105.5,3.85,13.5,680.5,394.99,299.82
2016,3,27,10,0,885.0,108.0,4.0,14.0,718.0,451.86,349.25
2016,3,27,10,15,895.0,110.0,4.05,14.0,750.0,502.31,393.13
2016,3,27,10,30,905.0,112.0,4.1,14.0,782.0,552.13,435.48
2016,3,27,10,45,911.0,113.5,4.2,14.5,806.0,598.51,473.5
2016,3,27,11,0,917.0,115.0,4.3,15.0,830.0,643.48,509.51
2016,3,27,11,15,921.5,116.0,4.3,15.0,846.5,685.46,543.02
2016,3,27,11,30,926.0,117.0,4.3,15.0,863.0,725.53,574.42
2016,3,27,11,45,927.0,118.5,4.35,15.0,871.5,761.53,602.52
2016,3,27,12,0,928.0,120.0,4.4,15.0,880.0,795.06,627.21
2016,3,27,12,15,928.5,120.0,4.4,15.0,880.0,824.19,648.15
2016,3,27,12,30,929.0,120.0,4.4,15.0,880.0,850.52,667.08
2016,3,27,12,45,927.5,119.5,4.4,15.0,872.0,871.84,682.44
2016,3,27,13,0,926.0,119.0,4.4,15.0,864.0,890.06,695.69
2016,3,27,13,15,922.0,118.0,4.4,15.0,847.5,902.5,704.94
2016,3,27,13,30,918.0,117.0,4.4,15.0,831.0,911.63,712.0
2016,3,27,13,45,757.5,177.5,4.45,15.0,754.5,856.77,673.71
2016,3,27,14,0,597.0,238.0,4.5,15.0,678.0,784.31,620.19
2016,3,27,14,15,739.0,176.0,4.5,15.0,698.0,851.54,673.06
2016,3,27,14,30,881.0,114.0,4.5,15.0,718.0,904.69,712.29
2016,3,27,14,45,719.0,154.5,4.55,15.0,630.0,811.73,646.02
2016,3,27,15,0,557.0,195.0,4.6,15.0,542.0,708.92,569.9
2016,3,27,15,15,466.0,205.5,4.55,14.5,482.5,640.26,518.52
2016,3,27,15,30,375.0,216.0,4.5,14.0,423.0,559.88,457.02
2016,3,27,15,45,410.5,187.5,4.5,13.5,395.5,564.56,464.07
2016,3,27,16,0,446.0,159.0,4.5,13.0,368.0,552.98,458.22
2016,3,27,16,15,373.5,150.5,4.35,12.5,312.0,479.15,399.77
2016,3,27,16,30,301.0,142.0,4.2,12.0,256.0,395.55,332.48
2016,3,27,16,45,261.0,128.0,4.1,11.5,216.0,344.71,291.06
2016,3,27,17,0,221.0,114.0,4.0,11.0,176.0,296.02,250.21
2016,3,27,17,15,189.0,92.5,3.95,10.5,138.0,244.34,206.0
2016,3,27,17,30,157.0,71.0,3.9,10.0,100.0,194.14,161.78
2016,3,27,17,45,105.5,50.5,3.85,10.0,67.0,136.44,109.79
2016,3,27,18,0,54.0,30.0,3.8,10.0,34.0,72.04,48.99
2016,3,27,18,15,27.0,15.0,3.75,10.0,17.0,26.6,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.0,14.0,3.5,6.5,31.5,10.89,0.0
2016,3,28,6,30,376.0,28.0,3.7,7.0,63.0,22.02,13.03
2016,3,28,6,45,489.5,36.5,3.95,7.5,112.5,27.61,19.12
2016,3,28,7,0,603.0,45.0,4.2,8.0,162.0,36.06,27.14
2016,3,28,7,15,665.0,51.0,4.4,8.0,216.0,39.38,30.4
2016,3,28,7,30,727.0,57.0,4.6,8.0,270.0,42.61,33.42
2016,3,28,7,45,769.5,61.0,4.8,8.5,325.0,44.03,34.61
2016,3,28,8,0,812.0,65.0,5.0,9.0,380.0,45.44,35.72
2016,3,28,8,15,839.5,68.0,5.05,9.0,432.5,77.49,40.98
2016,3,28,8,30,867.0,71.0,5.1,9.0,485.0,136.91,75.69
2016,3,28,8,45,887.0,73.5,5.15,9.5,534.0,190.56,116.55
2016,3,28,9,0,907.0,76.0,5.2,10.0,583.0,245.86,164.45
2016,3,28,9,15,921.5,78.5,5.2,10.0,627.5,301.21,215.38
2016,3,28,9,30,936.0,81.0,5.2,10.0,672.0,357.2,267.48
2016,3,28,9,45,946.0,82.5,5.25,10.5,710.0,411.15,317.11
2016,3,28,10,0,956.0,84.0,5.3,11.0,748.0,464.8,365.41
2016,3,28,10,15,963.5,85.5,5.3,11.0,779.0,516.77,411.8
2016,3,28,10,30,971.0,87.0,5.3,11.0,810.0,567.76,456.23
2016,3,28,10,45,975.5,88.0,5.35,11.5,833.5,615.44,496.21
2016,3,28,11,0,980.0,89.0,5.4,12.0,857.0,661.43,533.8
2016,3,28,11,15,982.5,90.0,5.45,12.0,873.0,704.26,569.09
2016,3,28,11,30,985.0,91.0,5.5,12.0,889.0,744.87,602.03
2016,3,28,11,45,985.5,92.0,5.55,12.5,896.5,781.67,629.25
2016,3,28,12,0,986.0,93.0,5.6,13.0,904.0,815.79,653.5
2016,3,28,12,15,985.0,93.0,5.55,13.0,903.0,844.96,674.75
2016,3,28,12,30,984.0,93.0,5.5,13.0,902.0,871.07,693.73
2016,3,28,12,45,965.0,102.0,5.45,13.0,888.5,888.48,706.33
2016,3,28,13,0,946.0,111.0,5.4,13.0,875.0,902.15,716.32
2016,3,28,13,15,746.0,195.5,5.3,13.0,791.0,844.58,673.79
2016,3,28,13,30,546.0,280.0,5.2,13.0,707.0,769.09,613.6
2016,3,28,13,45,517.0,278.5,5.1,13.0,673.0,751.93,601.03
2016,3,28,14,0,488.0,277.0,5.0,13.0,639.0,732.32,586.31
2016,3,28,14,15,250.0,252.0,4.85,13.0,437.5,491.58,398.16
2016,3,28,14,30,12.0,227.0,4.7,13.0,236.0,228.71,183.05
2016,3,28,14,45,6.0,129.5,4.6,13.0,134.0,127.15,100.73
2016,3,28,15,0,0.0,32.0,4.5,13.0,32.0,29.77,19.5
2016,3,28,15,15,0.0,55.0,4.3,12.5,55.0,51.19,37.75
2016,3,28,15,30,0.0,78.0,4.1,12.0,78.0,72.64,56.08
2016,3,28,15,45,403.0,80.5,3.95,12.0,270.0,439.67,370.98
2016,3,28,16,0,806.0,83.0,3.8,12.0,462.0,749.88,614.67
2016,3,28,16,15,774.5,79.0,3.4,11.5,410.0,701.85,577.19
2016,3,28,16,30,743.0,75.0,3.0,11.0,358.0,652.94,540.78
2016,3,28,16,45,701.5,69.0,2.7,11.0,304.5,598.18,498.3
2016,3,28,17,0,660.0,63.0,2.4,11.0,251.0,540.45,451.18
2016,3,28,17,15,591.5,56.0,2.3,10.5,198.5,465.63,389.63
2016,3,28,17,30,523.0,49.0,2.2,10.0,146.0,394.5,328.42
2016,3,28,17,45,411.0,38.5,2.1,9.5,99.5,299.73,245.12
2016,3,28,18,0,299.0,28.0,2.0,9.0,53.0,214.44,158.46
2016,3,28,18,15,149.5,14.0,2.05,8.5,26.5,81.81,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,192.0,14.5,2.0,5.5,33.0,11.2,0.0
2016,3,29,6,30,384.0,29.0,2.4,6.0,66.0,22.73,13.97
2016,3,29,6,45,492.5,37.0,2.8,7.0,115.5,27.84,19.44
2016,3,29,7,0,601.0,45.0,3.2,8.0,165.0,35.81,26.97
2016,3,29,7,15,662.0,51.0,3.35,8.5,218.5,39.14,30.15
2016,3,29,7,30,723.0,57.0,3.5,9.0,272.0,42.38,33.09
2016,3,29,7,45,765.5,60.5,3.65,9.5,327.0,43.41,33.91
2016,3,29,8,0,808.0,64.0,3.8,10.0,382.0,44.45,34.68
2016,3,29,8,15,835.5,67.5,3.7,10.5,434.5,81.15,41.95
2016,3,29,8,30,863.0,71.0,3.6,11.0,487.0,140.85,77.82
2016,3,29,8,45,883.0,73.5,3.55,11.5,536.0,194.33,118.75
2016,3,29,9,0,903.0,76.0,3.5,12.0,585.0,249.46,166.16
2016,3,29,9,15,918.0,78.0,3.35,12.0,629.0,304.34,215.9
2016,3,29,9,30,933.0,80.0,3.2,12.0,673.0,359.89,266.52
2016,3,29,9,45,943.0,82.0,3.05,12.5,711.0,414.08,314.9
2016,3,29,10,0,953.0,84.0,2.9,13.0,749.0,467.99,361.66
2016,3,29,10,15,960.5,85.0,2.85,13.0,780.5,519.36,405.93
2016,3,29,10,30,968.0,86.0,2.8,13.0,812.0,569.72,448.14
2016,3,29,10,45,973.0,87.5,2.75,13.5,835.5,617.93,486.59
2016,3,29,11,0,978.0,89.0,2.7,14.0,859.0,664.5,522.57
2016,3,29,11,15,981.0,89.5,2.65,14.0,875.0,707.06,555.55
2016,3,29,11,30,984.0,90.0,2.6,14.0,891.0,747.41,586.15
2016,3,29,11,45,984.0,91.0,2.6,14.5,898.5,783.74,611.04
2016,3,29,12,0,984.0,92.0,2.6,15.0,906.0,817.35,633.29
2016,3,29,12,15,983.5,92.0,2.6,15.0,905.0,846.75,653.64
2016,3,29,12,30,983.0,92.0,2.6,15.0,904.0,873.12,671.89
2016,3,29,12,45,978.5,93.0,2.6,15.0,894.5,894.11,686.43
2016,3,29,13,0,974.0,94.0,2.6,15.0,885.0,911.75,698.78
2016,3,29,13,15,490.5,147.0,2.55,15.0,545.5,580.46,460.26
2016,3,29,13,30,7.0,200.0,2.5,15.0,206.0,194.93,152.34
2016,3,29,13,45,477.0,147.0,2.5,15.0,502.0,585.84,469.94
2016,3,29,14,0,947.0,94.0,2.5,15.0,798.0,936.01,720.6
2016,3,29,14,15,704.5,179.0,2.45,14.5,691.0,829.74,644.88
2016,3,29,14,30,462.0,264.0,2.4,14.0,584.0,705.81,553.71
2016,3,29,14,45,680.0,176.5,2.4,14.0,619.0,806.72,633.9
2016,3,29,15,0,898.0,89.0,2.4,14.0,654.0,881.43,687.48
2016,3,29,15,15,881.5,86.5,2.3,14.0,609.5,855.09,668.99
2016,3,29,15,30,865.0,84.0,2.2,14.0,565.0,826.15,649.64
2016,3,29,15,45,841.0,81.5,2.15,14.0,515.5,795.4,629.35
2016,3,29,16,0,817.0,79.0,2.1,14.0,466.0,756.09,602.65
2016,3,29,16,15,786.0,75.5,1.9,13.5,414.0,708.64,569.55
2016,3,29,16,30,755.0,72.0,1.7,13.0,362.0,660.29,535.1
2016,3,29,16,45,710.0,67.0,1.55,12.5,308.0,599.75,490.76
2016,3,29,17,0,665.0,62.0,1.4,12.0,254.0,544.24,447.93
2016,3,29,17,15,598.0,55.0,1.4,11.0,201.0,469.97,389.31
2016,3,29,17,30,531.0,48.0,1.4,10.0,148.0,399.34,330.51
2016,3,29,17,45,416.0,38.0,1.45,9.5,101.0,302.9,247.18
2016,3,29,18,0,301.0,28.0,1.5,9.0,54.0,216.16,162.01
2016,3,29,18,15,150.5,14.0,1.6,8.5,27.0,82.64,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.0,2.05,7.5,31.5,14.11,0.0
2016,3,30,6,30,262.0,36.0,2.3,8.0,63.0,27.99,18.57
2016,3,30,6,45,364.0,48.5,2.6,8.5,109.5,37.84,28.32
2016,3,30,7,0,466.0,61.0,2.9,9.0,156.0,46.21,36.29
2016,3,30,7,15,532.5,69.5,2.95,9.5,208.0,50.56,40.39
2016,3,30,7,30,599.0,78.0,3.0,10.0,260.0,54.72,44.12
2016,3,30,7,45,648.5,83.0,3.05,10.5,313.5,55.84,44.97
2016,3,30,8,0,698.0,88.0,3.1,11.0,367.0,56.95,45.75
2016,3,30,8,15,729.5,93.0,3.05,11.0,418.0,94.62,54.5
2016,3,30,8,30,761.0,98.0,3.0,11.0,469.0,143.77,83.96
2016,3,30,8,45,788.5,100.0,3.0,11.5,517.5,198.37,126.23
2016,3,30,9,0,816.0,102.0,3.0,12.0,566.0,250.09,170.28
2016,3,30,9,15,833.0,105.0,3.0,12.0,609.5,302.3,217.26
2016,3,30,9,30,850.0,108.0,3.0,12.0,653.0,355.61,265.42
2016,3,30,9,45,864.5,109.5,3.05,12.5,690.5,407.6,311.56
2016,3,30,10,0,879.0,111.0,3.1,13.0,728.0,464.18,360.13
2016,3,30,10,15,888.0,112.5,3.1,13.0,759.0,513.44,402.5
2016,3,30,10,30,897.0,114.0,3.1,13.0,790.0,561.98,443.22
2016,3,30,10,45,904.5,115.0,3.1,13.5,814.0,608.31,480.35
2016,3,30,11,0,912.0,116.0,3.1,14.0,838.0,653.35,515.45
2016,3,30,11,15,916.0,116.5,3.05,14.0,854.0,694.23,547.35
2016,3,30,11,30,920.0,117.0,3.0,14.0,870.0,733.16,577.11
2016,3,30,11,45,922.0,117.0,3.0,14.5,877.5,768.08,602.11
2016,3,30,12,0,924.0,117.0,3.0,15.0,885.0,800.56,623.88
2016,3,30,12,15,924.0,117.0,3.0,15.0,884.5,828.94,643.78
2016,3,30,12,30,924.0,117.0,3.0,15.0,884.0,854.51,661.71
2016,3,30,12,45,925.5,114.5,3.0,15.0,876.0,875.92,676.76
2016,3,30,13,0,927.0,112.0,3.0,15.0,868.0,894.3,689.79
2016,3,30,13,15,923.0,111.0,3.0,15.0,851.5,906.38,698.54
2016,3,30,13,30,919.0,110.0,3.0,15.0,835.0,915.15,705.18
2016,3,30,13,45,913.0,108.5,3.0,15.5,810.5,918.33,706.77
2016,3,30,14,0,907.0,107.0,3.0,16.0,786.0,918.16,706.24
2016,3,30,14,15,898.0,105.5,3.0,15.5,754.0,912.04,704.39
2016,3,30,14,30,889.0,104.0,3.0,15.0,722.0,902.68,700.46
2016,3,30,14,45,876.5,101.5,3.05,15.0,683.5,886.01,690.57
2016,3,30,15,0,864.0,99.0,3.1,15.0,645.0,873.22,683.54
2016,3,30,15,15,847.0,96.0,3.15,14.5,601.0,846.4,667.74
2016,3,30,15,30,830.0,93.0,3.2,14.0,557.0,817.01,650.01
2016,3,30,15,45,807.0,89.5,3.3,14.0,508.5,779.79,625.36
2016,3,30,16,0,784.0,86.0,3.4,14.0,460.0,740.73,598.95
2016,3,30,16,15,752.5,82.0,3.45,13.5,408.5,692.99,566.25
2016,3,30,16,30,721.0,78.0,3.5,13.0,357.0,648.34,535.04
2016,3,30,16,45,675.5,72.5,3.6,12.5,304.0,588.14,490.61
2016,3,30,17,0,630.0,67.0,3.7,12.0,251.0,528.95,444.05
2016,3,30,17,15,563.0,59.5,3.8,11.5,199.0,455.08,383.14
2016,3,30,17,30,496.0,52.0,3.9,11.0,147.0,384.82,322.48
2016,3,30,17,45,384.0,41.0,4.0,10.5,101.0,289.85,238.76
2016,3,30,18,0,272.0,30.0,4.1,10.0,55.0,204.26,155.58
2016,3,30,18,15,136.0,15.0,4.1,9.5,27.5,97.13,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,148.5,18.5,2.3,9.0,34.5,14.47,1.63
2016,3,31,6,30,297.0,37.0,2.5,9.0,69.0,29.7,20.15
2016,3,31,6,45,395.0,48.5,2.7,9.5,116.5,37.56,28.01
2016,3,31,7,0,493.0,60.0,2.9,10.0,164.0,45.02,35.1
2016,3,31,7,15,258.5,87.5,2.9,10.0,143.5,67.82,55.9
2016,3,31,7,30,24.0,115.0,2.9,10.0,123.0,95.61,80.89
2016,3,31,7,45,31.0,136.0,2.95,10.5,147.5,111.53,94.75
2016,3,31,8,0,38.0,157.0,3.0,11.0,172.0,127.07,108.03
2016,3,31,8,15,30.0,170.5,3.0,11.5,183.5,141.69,113.86
2016,3,31,8,30,22.0,184.0,3.0,12.0,195.0,162.88,130.81
2016,3,31,8,45,174.0,211.5,3.0,12.5,310.5,198.08,152.33
2016,3,31,9,0,326.0,239.0,3.0,13.0,426.0,257.1,194.29
2016,3,31,9,15,599.0,170.0,3.0,13.0,544.5,291.59,215.45
2016,3,31,9,30,872.0,101.0,3.0,13.0,663.0,360.83,268.66
2016,3,31,9,45,887.0,101.5,3.0,13.5,701.5,418.21,318.73
2016,3,31,10,0,902.0,102.0,3.0,14.0,740.0,470.4,363.65
2016,3,31,10,15,910.5,103.5,3.0,14.0,770.5,520.39,406.41
2016,3,31,10,30,919.0,105.0,3.0,14.0,801.0,569.57,447.4
2016,3,31,10,45,926.0,105.0,3.05,14.5,824.5,615.56,484.23
2016,3,31,11,0,933.0,105.0,3.1,15.0,848.0,660.15,519.01
2016,3,31,11,15,936.5,106.0,3.2,15.0,864.0,701.79,551.92
2016,3,31,11,30,940.0,107.0,3.3,15.0,880.0,741.39,582.76
2016,3,31,11,45,942.5,107.0,3.4,15.5,887.5,777.14,608.21
2016,3,31,12,0,945.0,107.0,3.5,16.0,895.0,810.43,631.06
2016,3,31,12,15,944.5,106.5,3.6,16.0,894.0,838.32,651.18
2016,3,31,12,30,944.0,106.0,3.7,16.0,893.0,863.28,669.32
2016,3,31,12,45,948.0,102.0,3.8,16.0,885.5,885.43,685.55
2016,3,31,13,0,952.0,98.0,3.9,16.0,878.0,904.5,699.73
2016,3,31,13,15,948.0,97.5,4.0,16.0,861.0,917.16,709.55
2016,3,31,13,30,944.0,97.0,4.1,16.0,844.0,926.45,717.18
2016,3,31,13,45,937.0,96.5,4.2,16.0,819.0,929.72,720.75
2016,3,31,14,0,930.0,96.0,4.3,16.0,794.0,929.57,722.11
2016,3,31,14,15,921.5,94.5,4.4,15.5,762.5,923.64,721.24
2016,3,31,14,30,913.0,93.0,4.5,15.0,731.0,914.39,718.15
2016,3,31,14,45,900.0,91.5,4.6,15.0,692.5,897.99,708.61
2016,3,31,15,0,887.0,90.0,4.7,15.0,654.0,878.58,696.94
2016,3,31,15,15,871.5,87.5,4.75,14.5,610.5,853.03,681.74
2016,3,31,15,30,856.0,85.0,4.8,14.0,567.0,831.65,669.53
2016,3,31,15,45,833.5,82.5,4.85,14.0,518.0,795.38,644.74
2016,3,31,16,0,811.0,80.0,4.9,14.0,469.0,757.2,618.25
2016,3,31,16,15,782.0,76.5,4.85,13.5,417.5,711.19,585.92
2016,3,31,16,30,753.0,73.0,4.8,13.0,366.0,664.19,552.08
2016,3,31,16,45,710.5,68.0,4.8,12.5,313.0,605.17,507.82
2016,3,31,17,0,668.0,63.0,4.8,12.0,260.0,551.01,465.17
2016,3,31,17,15,604.5,56.0,4.6,11.5,207.5,478.43,404.28
2016,3,31,17,30,541.0,49.0,4.4,11.0,155.0,409.22,343.77
2016,3,31,17,45,433.0,39.5,4.25,10.5,107.5,316.18,261.17
2016,3,31,18,0,325.0,30.0,4.1,10.0,60.0,231.99,179.05
2016,3,31,18,15,162.5,15.0,3.95,9.5,30.0,110.62,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,179.0,17.5,2.5,8.5,37.5,13.44,2.6
2016,4,1,6,30,358.0,35.0,2.7,9.0,75.0,27.55,18.43
2016,4,1,6,45,452.0,44.5,2.95,9.5,123.0,33.7,24.61
2016,4,1,7,0,546.0,54.0,3.2,10.0,171.0,39.57,30.21
2016,4,1,7,15,605.5,61.0,3.25,10.5,223.5,43.01,33.42
2016,4,1,7,30,665.0,68.0,3.3,11.0,276.0,46.29,36.34
2016,4,1,7,45,704.5,73.5,3.35,11.5,329.0,48.21,37.92
2016,4,1,8,0,744.0,79.0,3.4,12.0,382.0,55.38,44.14
2016,4,1,8,15,772.0,83.0,3.4,12.0,433.0,102.09,56.43
2016,4,1,8,30,800.0,87.0,3.4,12.0,484.0,152.22,88.21
2016,4,1,8,45,820.5,90.0,3.4,12.5,531.5,203.21,128.69
2016,4,1,9,0,841.0,93.0,3.4,13.0,579.0,256.07,174.54
2016,4,1,9,15,856.5,95.5,3.4,13.0,622.0,308.8,222.26
2016,4,1,9,30,872.0,98.0,3.4,13.0,665.0,367.89,275.1
2016,4,1,9,45,883.0,100.5,3.45,13.5,702.0,419.95,321.26
2016,4,1,10,0,894.0,103.0,3.5,14.0,739.0,471.91,366.2
2016,4,1,10,15,902.5,104.5,3.5,14.0,769.5,521.5,408.75
2016,4,1,10,30,911.0,106.0,3.5,14.0,800.0,570.28,449.57
2016,4,1,10,45,917.5,106.5,3.5,14.5,823.5,616.05,486.19
2016,4,1,11,0,924.0,107.0,3.5,15.0,847.0,660.4,520.72
2016,4,1,11,15,927.5,108.0,3.45,15.0,862.5,701.65,552.86
2016,4,1,11,30,931.0,109.0,3.4,15.0,878.0,740.88,582.82
2016,4,1,11,45,933.0,109.0,3.4,15.0,885.5,775.93,608.35
2016,4,1,12,0,935.0,109.0,3.4,15.0,893.0,808.52,631.42
2016,4,1,12,15,935.0,109.0,3.35,15.0,892.0,836.94,651.19
2016,4,1,12,30,935.0,109.0,3.3,15.0,891.0,862.52,668.91
2016,4,1,12,45,936.5,106.5,3.3,15.5,883.5,883.9,682.72
2016,4,1,13,0,938.0,104.0,3.3,16.0,876.0,902.2,694.42
2016,4,1,13,15,934.5,103.0,3.3,16.0,859.0,914.57,703.38
2016,4,1,13,30,931.0,102.0,3.3,16.0,842.0,923.61,710.2
2016,4,1,13,45,925.5,100.5,3.35,16.0,818.0,927.01,713.62
2016,4,1,14,0,920.0,99.0,3.4,16.0,794.0,927.03,714.89
2016,4,1,14,15,911.5,97.5,3.45,15.5,762.0,921.04,713.47
2016,4,1,14,30,903.0,96.0,3.5,15.0,730.0,911.77,709.91
2016,4,1,14,45,892.0,94.0,3.55,15.0,692.0,896.57,700.94
2016,4,1,15,0,881.0,92.0,3.6,15.0,654.0,878.33,689.92
2016,4,1,15,15,865.5,89.5,3.65,14.5,610.5,852.78,674.93
2016,4,1,15,30,850.0,87.0,3.7,14.0,567.0,831.5,662.97
2016,4,1,15,45,829.0,84.0,3.75,14.0,519.0,795.87,639.07
2016,4,1,16,0,808.0,81.0,3.8,14.0,471.0,758.28,613.48
2016,4,1,16,15,779.5,77.0,3.75,13.5,419.5,712.0,581.55
2016,4,1,16,30,751.0,73.0,3.7,13.0,368.0,664.74,548.11
2016,4,1,16,45,709.0,68.0,3.65,12.5,315.0,606.0,504.63
2016,4,1,17,0,667.0,63.0,3.6,12.0,262.0,552.03,462.79
2016,4,1,17,15,604.5,56.0,3.4,11.5,209.5,479.93,403.22
2016,4,1,17,30,542.0,49.0,3.2,11.0,157.0,411.14,343.89
2016,4,1,17,45,439.0,39.5,3.05,10.5,109.5,320.54,264.18
2016,4,1,18,0,336.0,30.0,2.9,10.0,62.0,238.39,185.25
2016,4,1,18,15,168.0,15.0,2.85,9.5,31.0,114.38,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.5,18.5,1.45,8.5,39.5,14.17,4.15
2016,4,2,6,30,357.0,37.0,1.6,9.0,79.0,29.16,19.99
2016,4,2,6,45,444.5,47.5,1.8,9.5,126.5,36.12,26.85
2016,4,2,7,0,532.0,58.0,2.0,10.0,174.0,42.72,33.11
2016,4,2,7,15,266.0,83.0,1.9,10.0,141.0,59.67,48.59
2016,4,2,7,30,0.0,108.0,1.8,10.0,108.0,94.94,80.25
2016,4,2,7,45,4.5,126.0,1.7,10.5,128.0,110.15,93.39
2016,4,2,8,0,9.0,144.0,1.6,11.0,148.0,125.36,106.28
2016,4,2,8,15,17.5,167.0,1.5,11.5,175.5,146.44,117.8
2016,4,2,8,30,26.0,190.0,1.4,12.0,203.0,168.67,134.85
2016,4,2,8,45,61.0,225.0,1.35,12.5,259.5,197.42,155.92
2016,4,2,9,0,96.0,260.0,1.3,13.0,316.0,237.86,186.44
2016,4,2,9,15,467.0,188.0,1.25,13.5,490.5,275.84,205.51
2016,4,2,9,30,838.0,116.0,1.2,14.0,665.0,370.26,273.87
2016,4,2,9,45,841.0,123.5,1.2,14.5,700.0,422.45,318.15
2016,4,2,10,0,844.0,131.0,1.2,15.0,735.0,473.96,360.76
2016,4,2,10,15,691.0,201.0,1.2,15.0,709.0,500.02,383.74
2016,4,2,10,30,538.0,271.0,1.2,15.0,683.0,515.46,396.69
2016,4,2,10,45,701.5,207.5,1.2,15.5,761.5,581.57,447.29
2016,4,2,11,0,865.0,144.0,1.2,16.0,840.0,660.0,505.69
2016,4,2,11,15,869.5,145.0,1.25,16.0,855.5,700.79,535.93
2016,4,2,11,30,874.0,146.0,1.3,16.0,871.0,739.83,564.76
2016,4,2,11,45,876.5,146.0,1.4,16.5,878.5,774.55,589.59
2016,4,2,12,0,879.0,146.0,1.5,17.0,886.0,807.01,611.55
2016,4,2,12,15,878.5,145.5,1.6,17.0,885.0,834.22,630.81
2016,4,2,12,30,878.0,145.0,1.7,17.0,884.0,858.69,648.32
2016,4,2,12,45,889.0,136.5,1.8,17.5,878.0,877.28,660.7
2016,4,2,13,0,900.0,128.0,1.9,18.0,872.0,897.31,674.17
2016,4,2,13,15,895.5,127.0,1.95,18.0,854.5,908.56,682.53
2016,4,2,13,30,891.0,126.0,2.0,18.0,837.0,916.58,688.95
2016,4,2,13,45,883.0,125.0,2.15,18.0,812.0,918.28,692.34
2016,4,2,14,0,875.0,124.0,2.3,18.0,787.0,923.43,698.21
2016,4,2,14,15,865.0,122.0,2.35,17.5,755.0,916.09,696.04
2016,4,2,14,30,855.0,120.0,2.4,17.0,723.0,905.55,691.89
2016,4,2,14,45,838.5,119.0,2.5,17.0,684.0,887.3,681.65
2016,4,2,15,0,822.0,118.0,2.6,17.0,645.0,866.18,669.46
2016,4,2,15,15,804.0,115.0,2.6,16.5,601.5,838.86,653.31
2016,4,2,15,30,786.0,112.0,2.6,16.0,558.0,809.09,635.33
2016,4,2,15,45,757.5,109.0,2.65,16.0,509.5,772.81,611.59
2016,4,2,16,0,729.0,106.0,2.7,16.0,461.0,731.12,583.55
2016,4,2,16,15,696.5,101.0,2.6,15.5,410.0,682.79,550.29
2016,4,2,16,30,664.0,96.0,2.5,15.0,359.0,633.88,515.84
2016,4,2,16,45,613.0,90.0,2.45,14.5,306.0,570.33,468.53
2016,4,2,17,0,562.0,84.0,2.4,14.0,253.0,508.08,420.16
2016,4,2,17,15,495.5,74.0,2.3,13.5,202.0,433.13,359.54
2016,4,2,17,30,429.0,64.0,2.2,13.0,151.0,361.65,299.33
2016,4,2,17,45,322.5,50.5,2.15,12.5,105.0,267.88,218.67
2016,4,2,18,0,216.0,37.0,2.1,12.0,59.0,185.36,143.11
2016,4,2,18,15,108.0,18.5,2.2,11.5,29.5,89.93,4.4
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,60.0,10.0,2.0,7.0,11.0,9.53,0.0
2016,4,3,6,15,204.0,25.0,2.1,7.5,47.0,20.03,9.29
2016,4,3,6,30,348.0,40.0,2.2,8.0,83.0,31.71,22.42
2016,4,3,6,45,443.5,50.0,2.3,8.5,132.0,38.1,28.78
2016,4,3,7,0,539.0,60.0,2.4,9.0,181.0,44.19,34.59
2016,4,3,7,15,295.5,94.0,2.35,9.5,163.0,67.83,56.05
2016,4,3,7,30,52.0,128.0,2.3,10.0,145.0,104.87,89.12
2016,4,3,7,45,59.5,149.5,2.3,10.5,172.0,120.92,102.94
2016,4,3,8,0,67.0,171.0,2.3,11.0,199.0,137.78,111.35
2016,4,3,8,15,66.0,192.0,2.3,11.5,222.5,160.08,127.49
2016,4,3,8,30,65.0,213.0,2.3,12.0,246.0,182.48,144.68
2016,4,3,8,45,110.5,240.5,2.3,12.5,303.0,217.67,170.66
2016,4,3,9,0,156.0,268.0,2.3,13.0,360.0,251.33,195.75
2016,4,3,9,15,514.5,187.0,2.3,13.0,520.5,290.79,217.76
2016,4,3,9,30,873.0,106.0,2.3,13.0,681.0,377.44,282.4
2016,4,3,9,45,884.5,108.5,2.35,13.5,718.0,435.09,332.03
