Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,0,896.0,111.0,2.4,14.0,755.0,487.4,376.43
2016,4,3,10,15,904.5,112.5,2.4,14.5,786.0,537.12,417.48
2016,4,3,10,30,913.0,114.0,2.4,15.0,817.0,586.03,456.61
2016,4,3,10,45,917.5,116.0,2.45,15.5,840.0,632.05,492.62
2016,4,3,11,0,922.0,118.0,2.5,16.0,863.0,676.52,526.49
2016,4,3,11,15,737.0,213.0,2.55,16.0,816.0,678.06,526.26
2016,4,3,11,30,552.0,308.0,2.6,16.0,769.0,667.41,516.23
2016,4,3,11,45,543.5,315.0,2.65,16.5,771.5,692.07,533.88
2016,4,3,12,0,535.0,322.0,2.7,17.0,774.0,714.86,549.65
2016,4,3,12,15,731.0,223.0,2.75,17.0,840.5,797.46,613.84
2016,4,3,12,30,927.0,124.0,2.8,17.0,907.0,877.38,671.1
2016,4,3,12,45,921.5,125.5,2.9,17.0,897.0,896.81,684.77
2016,4,3,13,0,916.0,127.0,3.0,17.0,887.0,913.05,696.89
2016,4,3,13,15,911.5,126.0,3.05,17.0,869.5,924.44,705.46
2016,4,3,13,30,907.0,125.0,3.1,17.0,852.0,932.55,711.95
2016,4,3,13,45,896.0,126.0,3.2,17.0,826.0,933.69,714.17
2016,4,3,14,0,885.0,127.0,3.3,17.0,800.0,938.4,719.07
2016,4,3,14,15,875.0,125.0,3.35,16.5,768.0,931.03,716.72
2016,4,3,14,30,865.0,123.0,3.4,16.0,736.0,920.41,712.3
2016,4,3,14,45,848.5,122.0,3.5,16.0,697.0,902.01,701.51
2016,4,3,15,0,832.0,121.0,3.6,16.0,658.0,880.71,688.71
2016,4,3,15,15,814.5,117.5,3.6,15.5,613.5,853.04,672.02
2016,4,3,15,30,797.0,114.0,3.6,15.0,569.0,822.87,653.41
2016,4,3,15,45,774.0,109.5,3.6,15.0,520.5,789.13,630.81
2016,4,3,16,0,751.0,105.0,3.6,15.0,472.0,749.55,603.61
2016,4,3,16,15,719.0,99.5,3.45,14.5,420.5,700.31,569.19
2016,4,3,16,30,687.0,94.0,3.3,14.0,369.0,650.43,533.55
2016,4,3,16,45,644.5,87.0,3.2,13.5,316.0,590.93,489.25
2016,4,3,17,0,602.0,80.0,3.1,13.0,263.0,532.2,443.26
2016,4,3,17,15,536.5,71.0,2.95,12.0,210.5,457.5,383.02
2016,4,3,17,30,471.0,62.0,2.8,11.0,158.0,386.15,322.92
2016,4,3,17,45,372.0,49.5,2.7,10.5,111.5,296.25,244.51
2016,4,3,18,0,273.0,37.0,2.6,10.0,65.0,214.89,169.0
2016,4,3,18,15,136.5,18.5,2.6,9.5,32.5,104.15,21.07
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,12.39,0.0
2016,4,4,6,15,180.5,27.0,2.2,9.5,50.0,21.11,10.77
2016,4,4,6,30,361.0,41.0,2.3,10.0,87.0,32.38,22.9
2016,4,4,6,45,457.0,50.5,2.4,10.5,137.0,38.28,28.75
2016,4,4,7,0,553.0,60.0,2.5,11.0,187.0,43.94,34.1
2016,4,4,7,15,613.0,67.0,2.4,11.5,241.0,47.17,37.06
2016,4,4,7,30,673.0,74.0,2.3,12.0,295.0,50.25,39.74
2016,4,4,7,45,715.0,79.0,2.25,12.5,349.0,51.6,40.78
2016,4,4,8,0,757.0,84.0,2.2,13.0,403.0,70.34,45.86
2016,4,4,8,15,785.0,88.0,2.25,13.5,455.0,118.35,65.69
2016,4,4,8,30,813.0,92.0,2.3,14.0,507.0,169.49,100.26
2016,4,4,8,45,832.5,95.5,2.4,14.5,555.0,221.58,142.49
2016,4,4,9,0,852.0,99.0,2.5,15.0,603.0,275.43,189.18
2016,4,4,9,15,867.5,102.0,2.55,15.0,646.0,329.26,237.3
2016,4,4,9,30,883.0,105.0,2.6,15.0,689.0,383.96,285.94
2016,4,4,9,45,892.0,108.0,2.7,15.5,726.0,441.55,335.52
2016,4,4,10,0,901.0,111.0,2.8,16.0,763.0,493.52,379.55
2016,4,4,10,15,909.5,112.5,2.75,16.0,793.5,543.44,421.21
2016,4,4,10,30,918.0,114.0,2.7,16.0,824.0,592.54,461.05
2016,4,4,10,45,921.5,116.5,2.7,16.5,847.0,638.59,496.77
2016,4,4,11,0,925.0,119.0,2.7,17.0,870.0,682.99,530.24
2016,4,4,11,15,928.5,119.5,2.7,17.0,885.0,723.81,561.33
2016,4,4,11,30,932.0,120.0,2.7,17.0,900.0,762.6,590.33
2016,4,4,11,45,931.5,121.5,2.7,17.5,906.5,797.19,613.46
2016,4,4,12,0,931.0,123.0,2.7,18.0,913.0,829.21,634.28
2016,4,4,12,15,930.5,123.0,2.65,18.0,912.0,857.12,652.99
2016,4,4,12,30,930.0,123.0,2.6,18.0,911.0,882.17,669.7
2016,4,4,12,45,932.5,119.5,2.6,18.0,903.0,903.35,684.19
2016,4,4,13,0,935.0,116.0,2.6,18.0,895.0,921.47,696.68
2016,4,4,13,15,930.5,115.0,2.6,18.0,877.5,932.88,704.75
2016,4,4,13,30,926.0,114.0,2.6,18.0,860.0,940.95,710.74
2016,4,4,13,45,917.5,114.0,2.6,18.0,834.0,943.17,712.95
2016,4,4,14,0,909.0,114.0,2.6,18.0,808.0,942.04,713.1
2016,4,4,14,15,899.0,112.0,2.7,18.0,775.0,934.13,709.69
2016,4,4,14,30,889.0,110.0,2.8,18.0,742.0,922.97,704.2
2016,4,4,14,45,874.0,108.5,2.95,18.0,702.5,911.92,699.25
2016,4,4,15,0,859.0,107.0,3.1,18.0,663.0,890.97,687.4
2016,4,4,15,15,841.5,104.0,3.15,17.5,618.5,863.33,671.44
2016,4,4,15,30,824.0,101.0,3.2,17.0,574.0,833.17,653.54
2016,4,4,15,45,798.5,98.5,3.25,17.0,525.0,794.64,628.14
2016,4,4,16,0,773.0,96.0,3.3,17.0,476.0,754.38,601.15
2016,4,4,16,15,742.0,91.0,3.05,16.5,424.0,709.65,570.07
2016,4,4,16,30,711.0,86.0,2.8,16.0,372.0,660.38,534.97
2016,4,4,16,45,665.0,80.5,2.55,15.5,318.5,599.36,489.99
2016,4,4,17,0,619.0,75.0,2.3,15.0,265.0,539.36,443.4
2016,4,4,17,15,552.5,67.5,2.05,14.0,212.5,465.13,384.27
2016,4,4,17,30,486.0,60.0,1.8,13.0,160.0,394.31,325.43
2016,4,4,17,45,382.5,48.5,1.55,12.5,113.0,302.19,246.42
2016,4,4,18,0,279.0,37.0,1.3,12.0,66.0,218.16,170.41
2016,4,4,18,15,139.5,18.5,1.3,11.5,33.0,106.35,33.16
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.5,6.5,2.15,8.5,8.5,0.0,0.0
2016,4,5,6,0,117.0,13.0,2.2,9.0,17.0,12.39,0.0
2016,4,5,6,15,270.5,26.0,2.35,9.5,56.0,20.55,10.89
2016,4,5,6,30,424.0,39.0,2.5,10.0,95.0,30.29,21.15
2016,4,5,6,45,510.0,48.0,2.65,10.5,145.5,35.88,26.64
2016,4,5,7,0,596.0,57.0,2.8,11.0,196.0,41.21,31.66
2016,4,5,7,15,652.0,63.0,2.85,11.5,250.5,43.78,34.01
2016,4,5,7,30,708.0,69.0,2.9,12.0,305.0,50.97,40.38
2016,4,5,7,45,751.0,72.5,3.0,12.5,360.0,51.58,40.74
2016,4,5,8,0,794.0,76.0,3.1,13.0,415.0,68.42,41.06
2016,4,5,8,15,820.0,79.5,3.15,13.5,467.0,118.02,63.15
2016,4,5,8,30,846.0,83.0,3.2,14.0,519.0,170.47,99.6
2016,4,5,8,45,866.5,85.5,3.25,14.5,567.5,223.73,143.38
2016,4,5,9,0,887.0,88.0,3.3,15.0,616.0,285.14,196.63
2016,4,5,9,15,901.0,90.0,3.4,15.5,659.0,339.12,244.94
2016,4,5,9,30,915.0,92.0,3.5,16.0,702.0,393.65,293.36
2016,4,5,9,45,924.0,94.5,3.65,16.5,739.0,446.97,340.02
2016,4,5,10,0,933.0,97.0,3.8,17.0,776.0,499.9,385.18
2016,4,5,10,15,940.5,98.0,3.9,17.5,806.5,550.22,427.02
2016,4,5,10,30,948.0,99.0,4.0,18.0,837.0,599.55,466.91
2016,4,5,10,45,952.0,100.5,4.1,18.5,859.5,646.09,503.61
2016,4,5,11,0,956.0,102.0,4.2,19.0,882.0,690.94,538.1
2016,4,5,11,15,959.0,102.5,4.2,19.0,897.0,732.35,570.03
2016,4,5,11,30,962.0,103.0,4.2,19.0,912.0,771.61,599.29
2016,4,5,11,45,963.5,103.0,4.2,19.5,919.0,806.99,622.98
2016,4,5,12,0,965.0,103.0,4.2,20.0,926.0,839.78,644.66
2016,4,5,12,15,964.5,103.0,4.1,20.0,925.0,868.26,663.99
2016,4,5,12,30,964.0,103.0,4.0,20.0,924.0,893.78,681.2
2016,4,5,12,45,962.0,102.5,3.9,20.0,914.0,914.47,695.06
2016,4,5,13,0,960.0,102.0,3.8,20.0,904.0,931.93,706.73
2016,4,5,13,15,955.5,101.0,3.65,20.0,886.5,943.4,714.05
2016,4,5,13,30,951.0,100.0,3.5,20.0,869.0,951.44,719.12
2016,4,5,13,45,944.5,99.0,3.4,20.5,843.5,954.27,719.72
2016,4,5,14,0,938.0,98.0,3.3,21.0,818.0,953.65,718.14
2016,4,5,14,15,929.0,96.5,3.15,21.0,785.0,946.85,713.54
2016,4,5,14,30,920.0,95.0,3.0,21.0,752.0,936.72,706.84
2016,4,5,14,45,907.0,93.5,2.95,21.0,713.0,919.8,696.44
2016,4,5,15,0,894.0,92.0,2.9,21.0,674.0,899.87,684.11
2016,4,5,15,15,878.0,89.5,2.75,20.5,629.0,873.33,667.84
2016,4,5,15,30,862.0,87.0,2.6,20.0,584.0,844.2,649.77
2016,4,5,15,45,840.5,84.0,2.5,20.0,535.0,814.45,630.3
2016,4,5,16,0,819.0,81.0,2.4,20.0,486.0,775.8,604.38
2016,4,5,16,15,790.0,77.0,2.15,19.5,434.0,728.4,571.99
2016,4,5,16,30,761.0,73.0,1.9,19.0,382.0,680.04,538.31
2016,4,5,16,45,720.0,68.5,1.65,18.5,328.0,621.79,496.44
2016,4,5,17,0,679.0,64.0,1.4,18.0,274.0,568.06,456.57
2016,4,5,17,15,618.0,57.5,1.35,17.0,221.0,496.41,402.03
2016,4,5,17,30,557.0,51.0,1.3,16.0,168.0,427.92,347.2
2016,4,5,17,45,457.5,42.0,1.3,15.5,119.5,338.16,272.18
2016,4,5,18,0,358.0,33.0,1.3,15.0,71.0,256.3,199.07
2016,4,5,18,15,179.0,16.5,1.3,14.5,35.5,126.48,50.85
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,58.0,7.0,1.2,11.5,9.0,6.67,0.0
2016,4,6,6,0,116.0,14.0,1.2,12.0,18.0,11.02,0.0
2016,4,6,6,15,259.5,27.5,1.35,12.5,57.0,21.73,12.09
2016,4,6,6,30,403.0,41.0,1.5,13.0,96.0,31.85,22.33
2016,4,6,6,45,491.0,50.0,1.65,14.0,146.5,37.35,27.6
2016,4,6,7,0,579.0,59.0,1.8,15.0,197.0,42.61,32.4
2016,4,6,7,15,634.5,65.0,1.9,15.5,251.0,45.1,34.62
2016,4,6,7,30,690.0,71.0,2.0,16.0,305.0,47.49,36.64
2016,4,6,7,45,729.0,76.0,2.15,16.5,359.0,54.13,42.31
2016,4,6,8,0,768.0,81.0,2.3,17.0,413.0,75.51,44.45
2016,4,6,8,15,795.5,85.0,2.35,17.5,464.5,124.3,67.32
2016,4,6,8,30,823.0,89.0,2.4,18.0,516.0,176.12,103.4
2016,4,6,8,45,843.5,92.0,2.5,18.5,564.5,228.61,146.07
2016,4,6,9,0,864.0,95.0,2.6,19.0,613.0,282.94,192.79
2016,4,6,9,15,879.0,97.5,2.65,19.5,656.0,342.68,244.45
2016,4,6,9,30,894.0,100.0,2.7,20.0,699.0,396.93,291.33
2016,4,6,9,45,905.0,102.0,2.75,20.5,736.5,449.63,336.13
2016,4,6,10,0,916.0,104.0,2.8,21.0,774.0,502.16,379.54
2016,4,6,10,15,923.5,105.5,2.75,21.0,804.5,552.14,420.33
2016,4,6,10,30,931.0,107.0,2.7,21.0,835.0,601.17,459.25
2016,4,6,10,45,935.5,108.5,2.7,21.5,858.0,647.29,494.21
2016,4,6,11,0,940.0,110.0,2.7,22.0,881.0,691.8,527.0
2016,4,6,11,15,943.0,111.0,2.65,22.0,896.0,733.08,557.43
2016,4,6,11,30,946.0,112.0,2.6,22.0,911.0,772.25,585.37
2016,4,6,11,45,946.5,112.5,2.55,22.5,917.5,806.87,607.27
2016,4,6,12,0,947.0,113.0,2.5,23.0,924.0,838.91,627.17
2016,4,6,12,15,946.0,113.0,2.5,23.0,922.0,866.55,645.57
2016,4,6,12,30,945.0,113.0,2.5,23.0,920.0,891.28,662.02
2016,4,6,12,45,940.0,114.0,2.5,23.5,910.0,910.59,673.6
2016,4,6,13,0,935.0,115.0,2.5,24.0,900.0,926.68,683.12
2016,4,6,13,15,930.5,114.0,2.45,24.0,882.0,937.9,690.41
2016,4,6,13,30,926.0,113.0,2.4,24.0,864.0,945.79,695.66
2016,4,6,13,45,918.0,112.0,2.4,24.0,838.0,947.2,697.27
2016,4,6,14,0,910.0,111.0,2.4,24.0,812.0,945.24,696.88
2016,4,6,14,15,664.5,202.0,2.35,24.0,703.0,836.4,624.74
2016,4,6,14,30,419.0,293.0,2.3,24.0,594.0,709.8,533.21
2016,4,6,14,45,642.0,198.5,2.25,24.5,631.5,813.24,611.28
2016,4,6,15,0,865.0,104.0,2.2,25.0,669.0,897.62,667.23
2016,4,6,15,15,848.5,101.0,2.1,24.5,625.0,870.55,650.28
2016,4,6,15,30,832.0,98.0,2.0,24.0,581.0,840.92,632.59
2016,4,6,15,45,708.5,116.0,1.9,24.0,503.0,748.46,570.19
2016,4,6,16,0,585.0,134.0,1.8,24.0,425.0,654.58,505.54
2016,4,6,16,15,515.5,132.5,1.65,23.5,369.0,578.88,452.06
2016,4,6,16,30,446.0,131.0,1.5,23.0,313.0,511.94,403.25
2016,4,6,16,45,408.0,120.0,1.35,23.0,269.0,459.18,363.75
2016,4,6,17,0,370.0,109.0,1.2,23.0,225.0,407.77,324.13
2016,4,6,17,15,333.5,91.5,1.2,22.0,181.5,350.94,280.91
2016,4,6,17,30,297.0,74.0,1.2,21.0,138.0,295.91,237.09
2016,4,6,17,45,238.0,56.5,1.2,20.5,98.5,230.25,182.29
2016,4,6,18,0,179.0,39.0,1.2,20.0,59.0,169.15,128.8
2016,4,6,18,15,89.5,19.5,1.2,20.0,29.5,85.72,37.84
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,2.4,11.5,5.5,5.24,0.0
2016,4,7,6,0,0.0,11.0,2.5,12.0,11.0,10.2,0.0
2016,4,7,6,15,15.0,30.5,2.75,12.5,32.5,27.33,17.02
2016,4,7,6,30,30.0,50.0,3.0,13.0,54.0,43.62,32.67
2016,4,7,6,45,47.0,72.5,3.3,13.5,82.0,61.7,49.23
2016,4,7,7,0,64.0,95.0,3.6,14.0,110.0,79.38,65.18
2016,4,7,7,15,79.5,116.0,3.8,14.0,140.0,95.7,79.75
2016,4,7,7,30,95.0,137.0,4.0,14.0,170.0,106.35,89.05
2016,4,7,7,45,93.0,160.0,4.2,14.5,196.5,128.51,108.06
2016,4,7,8,0,91.0,183.0,4.4,15.0,223.0,149.35,118.01
2016,4,7,8,15,56.5,188.5,4.4,15.0,214.5,159.86,125.87
2016,4,7,8,30,22.0,194.0,4.4,15.0,206.0,173.05,137.51
2016,4,7,8,45,180.0,223.5,4.4,15.5,331.5,215.73,165.05
2016,4,7,9,0,338.0,253.0,4.4,16.0,457.0,282.81,213.73
2016,4,7,9,15,389.5,257.5,4.35,16.0,508.5,323.77,246.79
2016,4,7,9,30,441.0,262.0,4.3,16.0,560.0,364.15,279.98
2016,4,7,9,45,408.0,290.0,4.3,16.5,577.0,404.69,313.69
2016,4,7,10,0,375.0,318.0,4.3,17.0,594.0,436.6,339.59
2016,4,7,10,15,411.0,316.5,4.25,17.0,630.0,472.17,368.25
2016,4,7,10,30,447.0,315.0,4.2,17.0,666.0,514.57,401.81
2016,4,7,10,45,491.0,311.0,4.2,17.0,707.0,561.96,438.95
2016,4,7,11,0,535.0,307.0,4.2,17.0,748.0,612.01,477.67
2016,4,7,11,15,506.0,322.5,4.2,17.0,745.5,632.55,493.13
2016,4,7,11,30,477.0,338.0,4.2,17.0,743.0,650.09,506.11
2016,4,7,11,45,484.5,334.0,4.2,17.0,748.0,674.26,524.6
2016,4,7,12,0,492.0,330.0,4.2,17.0,753.0,697.45,542.19
2016,4,7,12,15,688.0,234.0,4.15,17.0,824.5,784.3,610.47
2016,4,7,12,30,884.0,138.0,4.1,17.0,896.0,868.2,671.79
2016,4,7,12,45,658.5,244.5,4.1,17.0,806.0,811.48,629.24
2016,4,7,13,0,433.0,351.0,4.1,17.0,716.0,736.2,569.69
2016,4,7,13,15,474.5,329.0,4.1,17.0,721.5,763.42,591.65
2016,4,7,13,30,516.0,307.0,4.1,17.0,727.0,789.21,611.98
2016,4,7,13,45,522.5,292.5,4.1,17.0,707.5,789.34,613.14
2016,4,7,14,0,529.0,278.0,4.1,17.0,688.0,787.11,612.86
2016,4,7,14,15,538.5,260.5,4.1,16.5,663.0,781.99,611.89
2016,4,7,14,30,548.0,243.0,4.1,16.0,638.0,774.29,609.14
2016,4,7,14,45,650.5,194.5,4.1,16.0,639.0,818.5,645.33
2016,4,7,15,0,753.0,146.0,4.1,16.0,640.0,852.63,671.23
2016,4,7,15,15,551.5,192.0,4.05,15.5,541.0,714.9,570.97
2016,4,7,15,30,350.0,238.0,4.0,15.0,442.0,575.02,463.37
2016,4,7,15,45,272.0,227.5,4.0,15.0,378.5,494.42,401.33
2016,4,7,16,0,194.0,217.0,4.0,15.0,315.0,403.25,329.36
2016,4,7,16,15,133.0,192.5,3.85,14.5,256.0,324.85,266.8
2016,4,7,16,30,72.0,168.0,3.7,14.0,197.0,237.12,195.03
2016,4,7,16,45,61.5,146.5,3.55,14.0,169.0,205.42,169.2
2016,4,7,17,0,51.0,125.0,3.4,14.0,141.0,174.02,143.04
2016,4,7,17,15,40.0,102.5,3.2,13.5,113.5,141.21,115.42
2016,4,7,17,30,29.0,80.0,3.0,13.0,86.0,108.58,87.38
2016,4,7,17,45,14.5,58.5,2.9,13.0,61.5,69.57,53.36
2016,4,7,18,0,0.0,37.0,2.8,13.0,37.0,37.85,25.49
2016,4,7,18,15,0.0,18.5,2.75,12.5,18.5,17.18,4.32
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.3,10.5,5.5,5.24,0.0
2016,4,8,6,0,0.0,11.0,1.4,11.0,11.0,10.2,0.0
2016,4,8,6,15,0.5,30.0,1.65,11.5,30.0,27.43,17.51
2016,4,8,6,30,1.0,49.0,1.9,12.0,49.0,43.96,33.2
2016,4,8,6,45,12.0,70.0,2.15,12.5,73.0,61.86,49.63
2016,4,8,7,0,23.0,91.0,2.4,13.0,97.0,76.81,63.17
2016,4,8,7,15,33.5,112.5,2.45,13.0,123.0,93.5,78.07
2016,4,8,7,30,44.0,134.0,2.5,13.0,149.0,109.83,92.37
2016,4,8,7,45,25.0,141.5,2.55,13.5,150.5,116.61,97.88
2016,4,8,8,0,6.0,149.0,2.6,14.0,152.0,130.79,104.56
2016,4,8,8,15,3.0,94.5,2.6,14.0,96.0,87.69,68.35
2016,4,8,8,30,0.0,40.0,2.6,14.0,40.0,37.18,25.88
2016,4,8,8,45,20.0,144.0,2.65,14.5,156.0,130.75,102.76
2016,4,8,9,0,40.0,248.0,2.7,15.0,272.0,219.64,173.51
2016,4,8,9,15,25.0,233.0,2.75,15.0,248.5,215.43,170.2
2016,4,8,9,30,10.0,218.0,2.8,15.0,225.0,200.31,158.21
2016,4,8,9,45,8.5,208.5,2.9,15.0,214.5,193.1,152.27
2016,4,8,10,0,7.0,199.0,3.0,15.0,204.0,185.3,145.85
2016,4,8,10,15,27.0,272.0,3.05,15.0,293.5,255.99,201.86
2016,4,8,10,30,47.0,345.0,3.1,15.0,383.0,332.34,261.2
2016,4,8,10,45,32.5,318.5,3.15,15.0,345.0,306.2,240.49
2016,4,8,11,0,18.0,292.0,3.2,15.0,307.0,279.65,219.58
2016,4,8,11,15,16.0,279.5,3.3,15.0,293.0,268.79,211.1
2016,4,8,11,30,14.0,267.0,3.4,15.0,279.0,257.46,202.19
2016,4,8,11,45,70.0,350.5,3.5,15.5,411.0,378.4,296.95
2016,4,8,12,0,126.0,434.0,3.6,16.0,543.0,507.07,394.33
2016,4,8,12,15,212.0,425.0,3.65,16.0,608.0,576.52,447.97
2016,4,8,12,30,298.0,416.0,3.7,16.0,673.0,654.38,507.38
2016,4,8,12,45,341.0,396.5,3.75,16.0,687.5,684.54,530.79
2016,4,8,13,0,384.0,377.0,3.8,16.0,702.0,714.54,554.36
2016,4,8,13,15,302.0,390.5,3.85,16.0,643.5,667.06,518.16
2016,4,8,13,30,220.0,404.0,3.9,16.0,585.0,607.35,472.97
2016,4,8,13,45,267.0,381.5,3.95,16.0,594.0,643.19,501.94
2016,4,8,14,0,314.0,359.0,4.0,16.0,603.0,668.51,522.83
2016,4,8,14,15,372.0,324.5,4.05,16.0,602.5,689.27,541.03
2016,4,8,14,30,430.0,290.0,4.1,16.0,602.0,719.13,565.77
2016,4,8,14,45,232.5,278.0,4.15,16.0,445.5,518.11,412.1
2016,4,8,15,0,35.0,266.0,4.2,16.0,289.0,304.85,242.16
2016,4,8,15,15,17.5,183.0,4.2,15.5,194.5,191.43,152.61
2016,4,8,15,30,0.0,100.0,4.2,15.0,100.0,93.54,72.51
2016,4,8,15,45,0.0,86.0,4.2,15.0,86.0,80.12,61.66
2016,4,8,16,0,0.0,72.0,4.2,15.0,72.0,67.02,50.91
2016,4,8,16,15,0.0,87.0,4.1,14.5,87.0,81.33,63.24
2016,4,8,16,30,0.0,102.0,4.0,14.0,102.0,97.33,77.06
2016,4,8,16,45,0.0,87.0,3.9,14.0,87.0,82.63,64.84
2016,4,8,17,0,0.0,72.0,3.8,14.0,72.0,67.86,52.44
2016,4,8,17,15,0.0,57.5,3.6,13.5,57.5,53.54,40.32
2016,4,8,17,30,0.0,43.0,3.4,13.0,43.0,39.95,28.62
2016,4,8,17,45,0.0,30.5,3.25,13.0,30.5,28.31,18.39
2016,4,8,18,0,0.0,18.0,3.1,13.0,18.0,16.69,8.15
2016,4,8,18,15,0.0,9.0,3.0,12.5,9.0,8.33,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.4,11.0,1.5,1.39,0.0
2016,4,9,6,30,0.0,3.0,2.5,11.0,3.0,2.77,0.0
2016,4,9,6,45,0.0,4.5,2.65,11.5,4.5,4.16,0.0
2016,4,9,7,0,0.0,6.0,2.8,12.0,6.0,5.55,0.0
2016,4,9,7,15,0.0,8.0,2.85,12.0,8.0,7.41,1.07
2016,4,9,7,30,0.0,10.0,2.9,12.0,10.0,9.27,2.74
2016,4,9,7,45,0.0,71.5,2.95,12.0,71.5,66.53,54.17
2016,4,9,8,0,0.0,133.0,3.0,12.0,133.0,118.41,95.2
2016,4,9,8,15,0.0,100.0,3.0,12.0,100.0,92.21,72.81
2016,4,9,8,30,0.0,67.0,3.0,12.0,67.0,62.36,47.44
2016,4,9,8,45,2.0,123.0,3.0,12.5,124.5,113.41,89.85
2016,4,9,9,0,4.0,179.0,3.0,13.0,182.0,162.59,129.76
2016,4,9,9,15,8.0,202.5,3.0,13.0,208.5,184.99,147.48
2016,4,9,9,30,12.0,226.0,3.0,13.0,235.0,207.96,165.63
2016,4,9,9,45,6.0,181.5,3.0,13.0,186.0,168.6,133.62
2016,4,9,10,0,0.0,137.0,3.0,13.0,137.0,126.85,99.52
2016,4,9,10,15,0.0,134.0,3.0,13.0,134.0,124.3,97.33
2016,4,9,10,30,0.0,131.0,3.0,13.0,131.0,121.71,95.08
2016,4,9,10,45,3.5,163.0,3.05,13.5,166.0,153.18,120.38
2016,4,9,11,0,7.0,195.0,3.1,14.0,201.0,185.05,145.67
2016,4,9,11,15,9.0,213.5,3.05,14.0,221.0,204.02,160.68
2016,4,9,11,30,11.0,232.0,3.0,14.0,241.0,223.28,175.88
2016,4,9,11,45,6.5,192.0,2.95,14.0,197.5,183.8,144.29
2016,4,9,12,0,2.0,152.0,2.9,14.0,154.0,143.53,111.91
2016,4,9,12,15,11.0,230.5,2.85,14.0,240.5,224.56,176.97
2016,4,9,12,30,20.0,309.0,2.8,14.0,327.0,307.04,241.62
2016,4,9,12,45,27.0,330.0,2.8,14.5,353.5,340.6,267.1
2016,4,9,13,0,34.0,351.0,2.8,15.0,380.0,370.5,289.74
2016,4,9,13,15,33.0,343.0,2.8,15.0,370.5,364.93,285.58
2016,4,9,13,30,32.0,335.0,2.8,15.0,361.0,359.07,281.39
2016,4,9,13,45,16.0,220.5,2.85,15.0,233.5,223.71,176.07
2016,4,9,14,0,0.0,106.0,2.9,15.0,106.0,99.19,76.01
2016,4,9,14,15,0.0,83.5,2.9,14.5,83.5,77.92,58.98
2016,4,9,14,30,0.0,61.0,2.9,14.0,61.0,56.86,41.81
2016,4,9,14,45,0.0,44.0,2.9,14.0,44.0,40.98,28.69
2016,4,9,15,0,0.0,27.0,2.9,14.0,27.0,25.12,15.48
2016,4,9,15,15,0.0,76.5,2.85,14.0,76.5,71.28,54.19
2016,4,9,15,30,0.0,126.0,2.8,14.0,126.0,119.15,94.05
2016,4,9,15,45,1.5,143.5,2.75,14.0,144.5,138.7,110.47
2016,4,9,16,0,3.0,161.0,2.7,14.0,163.0,159.49,127.98
2016,4,9,16,15,1.5,126.5,2.5,13.5,127.5,123.06,98.33
2016,4,9,16,30,0.0,92.0,2.3,13.0,92.0,86.88,68.42
2016,4,9,16,45,0.0,79.0,2.1,13.0,79.0,74.21,57.93
2016,4,9,17,0,0.0,66.0,1.9,13.0,66.0,61.5,47.22
2016,4,9,17,15,0.0,53.5,1.7,12.5,53.5,49.73,37.25
2016,4,9,17,30,0.0,41.0,1.5,12.0,41.0,38.08,27.18
2016,4,9,17,45,0.0,29.5,1.35,12.0,29.5,27.38,17.74
2016,4,9,18,0,0.0,18.0,1.2,12.0,18.0,16.68,8.26
2016,4,9,18,15,0.0,10.0,1.2,12.0,10.0,9.26,0.51
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.91,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.5,1.9,11.0,5.5,5.09,0.0
2016,4,10,6,30,0.0,9.0,2.0,11.0,9.0,8.33,1.79
2016,4,10,6,45,0.0,13.5,2.1,11.5,13.5,12.5,5.65
2016,4,10,7,0,0.0,18.0,2.2,12.0,18.0,16.68,9.47
2016,4,10,7,15,0.0,23.0,2.2,12.0,23.0,21.33,13.69
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,25.98,17.87
2016,4,10,7,45,0.0,32.0,2.2,12.0,32.0,29.71,21.16
2016,4,10,8,0,0.0,36.0,2.2,12.0,36.0,33.44,23.12
2016,4,10,8,15,0.0,52.0,2.2,12.0,52.0,48.35,35.74
2016,4,10,8,30,0.0,68.0,2.2,12.0,68.0,63.3,48.25
2016,4,10,8,45,0.0,93.5,2.2,12.5,93.5,87.06,67.9
2016,4,10,9,0,0.0,119.0,2.2,13.0,119.0,109.89,86.47
2016,4,10,9,15,0.5,141.5,2.25,13.0,142.0,130.21,102.9
2016,4,10,9,30,1.0,164.0,2.3,13.0,165.0,150.63,119.29
2016,4,10,9,45,3.0,177.0,2.35,13.0,179.5,163.47,129.41
2016,4,10,10,0,5.0,190.0,2.4,13.0,194.0,176.57,139.76
2016,4,10,10,15,8.0,213.0,2.45,13.0,219.5,199.34,157.84
2016,4,10,10,30,11.0,236.0,2.5,13.0,245.0,222.54,176.16
2016,4,10,10,45,11.0,236.0,2.55,13.5,245.5,223.78,176.61
2016,4,10,11,0,11.0,236.0,2.6,14.0,246.0,224.93,177.09
2016,4,10,11,15,8.5,206.5,2.65,14.0,214.5,197.33,155.09
2016,4,10,11,30,6.0,177.0,2.7,14.0,183.0,169.06,132.5
2016,4,10,11,45,9.5,215.5,2.8,14.0,224.5,207.88,163.58
2016,4,10,12,0,13.0,254.0,2.9,14.0,266.0,247.23,194.7
2016,4,10,12,15,13.5,253.5,3.0,14.0,265.5,248.21,195.45
2016,4,10,12,30,14.0,253.0,3.1,14.0,265.0,249.15,196.32
2016,4,10,12,45,10.5,224.0,3.25,14.0,233.5,219.57,172.99
2016,4,10,13,0,7.0,195.0,3.4,14.0,202.0,189.54,149.17
2016,4,10,13,15,10.5,228.0,3.5,14.0,237.0,224.74,177.55
2016,4,10,13,30,14.0,261.0,3.6,14.0,272.0,260.61,206.2
2016,4,10,13,45,11.5,241.5,3.7,14.0,251.0,240.17,190.13
2016,4,10,14,0,9.0,222.0,3.8,14.0,230.0,219.49,173.91
2016,4,10,14,15,8.0,213.5,3.8,13.5,220.0,210.85,167.58
2016,4,10,14,30,7.0,205.0,3.8,13.0,210.0,202.15,161.16
2016,4,10,14,45,3.5,144.0,3.8,13.0,146.5,139.17,110.15
2016,4,10,15,0,0.0,83.0,3.8,13.0,83.0,77.38,59.25
2016,4,10,15,15,2.5,132.5,3.75,12.5,134.0,127.45,101.33
2016,4,10,15,30,5.0,182.0,3.7,12.0,185.0,180.41,145.59
2016,4,10,15,45,2.5,144.5,3.7,12.0,146.0,140.53,112.86
2016,4,10,16,0,0.0,107.0,3.7,12.0,107.0,100.94,80.06
2016,4,10,16,15,0.0,88.5,3.6,12.0,88.5,82.79,65.04
2016,4,10,16,30,0.0,70.0,3.5,12.0,70.0,65.13,50.26
2016,4,10,16,45,0.0,60.5,3.45,12.0,60.5,56.26,42.83
2016,4,10,17,0,0.0,51.0,3.4,12.0,51.0,47.39,35.31
2016,4,10,17,15,190.0,64.0,3.15,11.5,106.5,208.69,177.41
2016,4,10,17,30,380.0,77.0,2.9,11.0,162.0,353.37,297.87
2016,4,10,17,45,297.0,62.0,2.65,11.0,117.5,273.1,226.72
2016,4,10,18,0,214.0,47.0,2.4,11.0,73.0,199.81,160.64
2016,4,10,18,15,107.0,28.5,2.25,10.5,41.5,103.17,66.22
2016,4,10,18,30,0.0,10.0,2.1,10.0,10.0,9.53,0.0
2016,4,10,18,45,0.0,5.0,2.0,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,11.5,0.9,9.5,15.0,10.96,0.0
2016,4,11,6,0,109.0,23.0,0.9,10.0,30.0,18.07,4.73
2016,4,11,6,15,219.0,39.5,1.05,10.0,69.5,30.6,20.97
2016,4,11,6,30,329.0,56.0,1.2,10.0,109.0,42.63,32.54
2016,4,11,6,45,408.0,67.0,1.35,10.5,157.5,49.84,39.41
2016,4,11,7,0,487.0,78.0,1.5,11.0,206.0,57.4,46.33
2016,4,11,7,15,540.0,86.5,1.55,11.5,257.5,61.15,49.63
2016,4,11,7,30,593.0,95.0,1.6,12.0,309.0,64.69,52.61
2016,4,11,7,45,627.5,102.5,1.65,12.5,359.5,67.16,54.54
2016,4,11,8,0,662.0,110.0,1.7,13.0,410.0,104.92,64.06
2016,4,11,8,15,690.0,115.5,1.7,13.0,459.5,150.03,91.14
2016,4,11,8,30,718.0,121.0,1.7,13.0,509.0,198.26,127.97
2016,4,11,8,45,506.5,195.5,1.75,13.5,481.0,253.75,183.27
2016,4,11,9,0,295.0,270.0,1.8,14.0,453.0,290.9,221.77
2016,4,11,9,15,194.0,294.5,1.8,14.0,418.5,303.98,235.95
2016,4,11,9,30,93.0,319.0,1.8,14.0,384.0,306.01,239.9
2016,4,11,9,45,59.0,303.5,1.8,14.5,346.0,288.08,226.0
2016,4,11,10,0,25.0,288.0,1.8,15.0,308.0,271.23,212.57
2016,4,11,10,15,68.5,339.0,1.8,15.0,394.0,334.04,261.12
2016,4,11,10,30,112.0,390.0,1.8,15.0,480.0,407.44,316.76
2016,4,11,10,45,92.5,392.0,1.85,15.0,468.0,406.19,315.34
2016,4,11,11,0,73.0,394.0,1.9,15.0,456.0,402.94,312.69
2016,4,11,11,15,158.0,411.0,1.9,15.0,546.5,481.7,373.14
2016,4,11,11,30,243.0,428.0,1.9,15.0,637.0,568.82,438.22
2016,4,11,11,45,218.5,434.5,1.95,15.5,624.0,569.69,437.31
2016,4,11,12,0,194.0,441.0,2.0,16.0,611.0,568.56,435.49
2016,4,11,12,15,533.5,291.0,2.05,16.0,756.0,721.38,554.83
2016,4,11,12,30,873.0,141.0,2.1,16.0,901.0,873.25,664.9
2016,4,11,12,45,855.0,150.0,2.2,16.0,888.0,893.04,678.02
2016,4,11,13,0,837.0,159.0,2.3,16.0,875.0,905.0,687.28
2016,4,11,13,15,574.0,271.5,2.35,16.0,757.5,800.86,613.06
2016,4,11,13,30,311.0,384.0,2.4,16.0,640.0,680.45,522.07
2016,4,11,13,45,306.5,375.0,2.5,16.0,621.5,674.8,520.12
2016,4,11,14,0,302.0,366.0,2.6,16.0,603.0,667.68,516.26
2016,4,11,14,15,295.5,351.5,2.65,15.5,575.5,651.42,506.59
2016,4,11,14,30,289.0,337.0,2.7,15.0,548.0,633.69,495.83
2016,4,11,14,45,287.5,319.5,2.8,15.0,520.5,615.81,484.37
2016,4,11,15,0,286.0,302.0,2.9,15.0,493.0,596.49,471.76
2016,4,11,15,15,237.0,286.0,2.9,15.0,437.0,522.16,416.21
2016,4,11,15,30,188.0,270.0,2.9,15.0,381.0,461.61,370.15
2016,4,11,15,45,269.0,234.5,2.95,15.0,379.5,502.37,405.51
2016,4,11,16,0,350.0,199.0,3.0,15.0,378.0,524.36,426.0
2016,4,11,16,15,325.0,185.0,2.95,14.5,338.0,482.06,394.42
2016,4,11,16,30,300.0,171.0,2.9,14.0,298.0,440.15,362.81
2016,4,11,16,45,427.5,130.5,2.9,14.0,284.5,490.65,406.4
2016,4,11,17,0,555.0,90.0,2.9,14.0,271.0,522.43,433.74
2016,4,11,17,15,494.5,80.5,2.7,13.5,220.5,450.76,375.48
2016,4,11,17,30,434.0,71.0,2.5,13.0,170.0,379.7,316.27
2016,4,11,17,45,356.0,57.5,2.35,12.5,124.5,301.54,249.09
2016,4,11,18,0,278.0,44.0,2.2,12.0,79.0,229.82,184.96
2016,4,11,18,15,159.0,27.5,2.2,11.5,45.5,137.96,93.11
2016,4,11,18,30,40.0,11.0,2.2,11.0,12.0,28.29,0.0
2016,4,11,18,45,20.0,5.5,2.2,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,12.0,2.6,9.5,15.5,11.44,0.0
2016,4,12,6,0,105.0,24.0,2.8,10.0,31.0,18.81,6.67
2016,4,12,6,15,206.5,41.0,2.85,10.0,70.0,31.69,22.0
2016,4,12,6,30,308.0,58.0,2.9,10.0,109.0,44.04,33.82
2016,4,12,6,45,389.5,69.0,3.0,10.5,157.5,51.2,40.63
2016,4,12,7,0,471.0,80.0,3.1,11.0,206.0,58.79,47.58
2016,4,12,7,15,235.5,65.5,3.1,11.0,128.5,45.34,35.47
2016,4,12,7,30,0.0,51.0,3.1,11.0,51.0,47.39,37.26
2016,4,12,7,45,3.5,103.0,3.1,11.5,104.5,93.42,78.13
2016,4,12,8,0,7.0,155.0,3.1,12.0,158.0,136.42,109.94
2016,4,12,8,15,50.0,197.0,3.1,12.0,223.5,168.06,133.79
2016,4,12,8,30,93.0,239.0,3.1,12.0,289.0,211.12,166.68
2016,4,12,8,45,52.5,224.5,3.1,12.5,253.0,201.09,159.64
2016,4,12,9,0,12.0,210.0,3.1,13.0,217.0,190.95,152.35
2016,4,12,9,15,68.5,269.0,3.1,13.0,316.0,252.0,199.93
2016,4,12,9,30,125.0,328.0,3.1,13.0,415.0,319.08,252.16
2016,4,12,9,45,107.0,341.0,3.15,13.5,418.5,338.41,267.14
2016,4,12,10,0,89.0,354.0,3.2,14.0,422.0,349.48,275.42
2016,4,12,10,15,195.0,366.0,3.3,14.0,520.5,417.78,328.89
2016,4,12,10,30,301.0,378.0,3.4,14.0,619.0,497.07,390.56
2016,4,12,10,45,181.5,382.5,3.5,14.0,529.0,449.9,353.78
2016,4,12,11,0,62.0,387.0,3.6,14.0,439.0,390.14,306.44
2016,4,12,11,15,149.5,408.5,3.65,14.0,537.5,474.39,372.81
2016,4,12,11,30,237.0,430.0,3.7,14.0,636.0,567.24,444.18
2016,4,12,11,45,245.0,427.0,3.8,14.5,641.0,585.03,456.85
2016,4,12,12,0,253.0,424.0,3.9,15.0,646.0,602.53,469.62
2016,4,12,12,15,386.0,374.5,3.95,15.0,712.0,677.66,529.06
2016,4,12,12,30,519.0,325.0,4.0,15.0,778.0,761.97,594.1
2016,4,12,12,45,501.5,332.5,4.05,15.0,766.5,771.0,600.3
2016,4,12,13,0,484.0,340.0,4.1,15.0,755.0,777.73,605.31
2016,4,12,13,15,441.5,349.0,4.1,15.0,722.0,761.36,592.95
2016,4,12,13,30,399.0,358.0,4.1,15.0,689.0,734.3,573.08
2016,4,12,13,45,599.0,261.0,4.15,15.0,741.0,837.08,654.62
2016,4,12,14,0,799.0,164.0,4.2,15.0,793.0,922.08,718.11
2016,4,12,14,15,789.0,161.5,4.25,14.5,762.0,913.7,714.17
2016,4,12,14,30,779.0,159.0,4.3,14.0,731.0,907.39,712.74
2016,4,12,14,45,629.0,200.5,4.35,14.0,647.0,814.16,646.73
2016,4,12,15,0,479.0,242.0,4.4,14.0,563.0,716.66,572.96
2016,4,12,15,15,597.5,192.5,4.4,14.0,566.5,768.03,616.5
2016,4,12,15,30,716.0,143.0,4.4,14.0,570.0,808.98,649.11
2016,4,12,15,45,628.0,147.5,4.45,14.0,500.0,726.94,589.48
2016,4,12,16,0,540.0,152.0,4.5,14.0,430.0,640.69,524.94
2016,4,12,16,15,521.5,139.0,4.45,13.5,385.0,598.55,494.68
2016,4,12,16,30,503.0,126.0,4.4,13.0,340.0,555.61,462.85
2016,4,12,16,45,441.0,123.5,4.35,12.5,293.0,492.99,413.4
2016,4,12,17,0,379.0,121.0,4.3,12.0,246.0,433.29,365.02
2016,4,12,17,15,332.0,104.5,4.15,11.5,200.0,370.01,312.67
2016,4,12,17,30,285.0,88.0,4.0,11.0,154.0,298.51,252.06
2016,4,12,17,45,221.0,69.5,3.85,11.0,112.5,229.28,191.01
2016,4,12,18,0,157.0,51.0,3.7,11.0,71.0,165.03,133.07
2016,4,12,18,15,78.5,30.5,3.7,10.5,40.5,93.71,63.85
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,3.7,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.2,8.5,18.0,12.87,0.0
2016,4,13,6,0,130.0,27.0,2.4,9.0,36.0,21.21,9.52
2016,4,13,6,15,243.5,42.5,2.55,9.5,77.5,32.83,23.17
2016,4,13,6,30,357.0,58.0,2.7,10.0,119.0,43.99,33.82
2016,4,13,6,45,443.5,67.5,2.9,10.5,170.0,50.93,40.41
2016,4,13,7,0,530.0,77.0,3.1,11.0,221.0,55.94,45.02
2016,4,13,7,15,582.5,84.5,3.1,11.5,274.0,58.94,47.63
2016,4,13,7,30,635.0,92.0,3.1,12.0,327.0,61.78,49.98
2016,4,13,7,45,673.5,98.0,3.15,12.5,380.0,64.22,51.9
2016,4,13,8,0,712.0,104.0,3.2,13.0,433.0,109.38,63.96
2016,4,13,8,15,739.0,108.5,3.25,13.0,483.5,156.47,93.9
2016,4,13,8,30,766.0,113.0,3.3,13.0,534.0,206.52,133.35
2016,4,13,8,45,788.0,116.0,3.35,13.5,581.5,262.37,181.04
2016,4,13,9,0,810.0,119.0,3.4,14.0,629.0,314.47,226.99
2016,4,13,9,15,825.0,122.0,3.4,14.0,670.5,366.1,273.31
2016,4,13,9,30,840.0,125.0,3.4,14.0,712.0,418.58,319.73
2016,4,13,9,45,863.5,121.0,3.4,14.5,751.0,469.39,363.25
2016,4,13,10,0,887.0,117.0,3.4,15.0,790.0,525.19,409.41
2016,4,13,10,15,894.0,118.5,3.45,15.0,819.0,573.35,449.52
2016,4,13,10,30,901.0,120.0,3.5,15.0,848.0,620.55,487.94
2016,4,13,10,45,905.0,122.0,3.55,15.5,870.0,665.2,522.59
2016,4,13,11,0,909.0,124.0,3.6,16.0,892.0,708.28,555.18
2016,4,13,11,15,912.0,125.0,3.65,16.0,906.0,748.03,585.71
2016,4,13,11,30,915.0,126.0,3.7,16.0,920.0,785.77,613.37
2016,4,13,11,45,912.5,128.5,3.75,16.0,925.5,818.54,636.63
2016,4,13,12,0,910.0,131.0,3.8,16.0,931.0,848.7,658.02
2016,4,13,12,15,909.5,131.0,3.85,16.0,929.0,875.45,677.0
2016,4,13,12,30,909.0,131.0,3.9,16.0,927.0,899.43,694.08
2016,4,13,12,45,903.5,132.5,3.95,16.0,916.5,917.68,707.22
2016,4,13,13,0,898.0,134.0,4.0,16.0,906.0,932.82,718.34
2016,4,13,13,15,893.5,133.0,4.0,16.0,888.5,943.25,726.01
2016,4,13,13,30,889.0,132.0,4.0,16.0,871.0,950.48,731.63
2016,4,13,13,45,876.5,134.0,4.05,16.0,844.5,950.27,732.51
2016,4,13,14,0,864.0,136.0,4.1,16.0,818.0,954.47,736.68
