Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,15,613.0,228.0,4.1,15.5,702.5,829.19,648.93
2016,4,13,14,30,362.0,320.0,4.1,15.0,587.0,683.51,538.47
2016,4,13,14,45,583.0,227.0,4.15,15.0,631.0,797.65,631.08
2016,4,13,15,0,804.0,134.0,4.2,15.0,675.0,891.97,702.03
2016,4,13,15,15,787.5,130.0,4.15,14.5,631.5,864.19,684.02
2016,4,13,15,30,771.0,126.0,4.1,14.0,588.0,838.84,668.58
2016,4,13,15,45,746.0,122.5,4.1,14.0,540.0,800.11,642.13
2016,4,13,16,0,721.0,119.0,4.1,14.0,492.0,759.84,614.3
2016,4,13,16,15,690.5,113.0,3.95,13.5,441.0,710.95,580.08
2016,4,13,16,30,660.0,107.0,3.8,13.0,390.0,661.42,544.71
2016,4,13,16,45,615.0,100.5,3.7,13.0,337.0,600.24,498.18
2016,4,13,17,0,570.0,94.0,3.6,13.0,284.0,540.0,450.48
2016,4,13,17,15,509.5,84.5,3.4,12.0,232.0,467.41,392.52
2016,4,13,17,30,449.0,75.0,3.2,11.0,180.0,395.99,333.27
2016,4,13,17,45,353.0,62.5,3.0,10.5,132.0,307.77,257.05
2016,4,13,18,0,257.0,50.0,2.8,10.0,84.0,227.69,185.58
2016,4,13,18,15,145.0,31.5,2.7,9.5,49.0,139.97,100.35
2016,4,13,18,30,33.0,13.0,2.6,9.0,14.0,27.22,0.0
2016,4,13,18,45,16.5,6.5,2.55,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,77.5,14.5,2.0,8.5,20.5,13.82,0.0
2016,4,14,6,0,155.0,29.0,2.2,9.0,41.0,22.78,11.61
2016,4,14,6,15,274.5,43.5,2.35,9.0,84.0,33.56,23.97
2016,4,14,6,30,394.0,58.0,2.5,9.0,127.0,43.92,33.96
2016,4,14,6,45,470.5,68.5,2.65,9.5,178.5,51.57,41.19
2016,4,14,7,0,547.0,79.0,2.8,10.0,230.0,57.42,46.54
2016,4,14,7,15,613.5,74.5,2.9,10.0,277.0,50.64,40.42
2016,4,14,7,30,680.0,70.0,3.0,10.0,324.0,49.66,39.44
2016,4,14,7,45,661.5,87.5,3.1,10.5,364.5,59.41,47.99
2016,4,14,8,0,643.0,105.0,3.2,11.0,405.0,109.0,65.43
2016,4,14,8,15,661.5,114.5,3.25,11.5,452.5,155.28,96.56
2016,4,14,8,30,680.0,124.0,3.3,12.0,500.0,203.67,135.37
2016,4,14,8,45,665.5,143.5,3.35,12.5,537.5,254.57,180.32
2016,4,14,9,0,651.0,163.0,3.4,13.0,575.0,304.04,224.58
2016,4,14,9,15,739.5,149.0,3.45,13.0,646.0,358.55,270.67
2016,4,14,9,30,828.0,135.0,3.5,13.0,717.0,425.81,327.21
2016,4,14,9,45,847.0,133.5,3.55,13.5,754.5,476.26,370.47
2016,4,14,10,0,866.0,132.0,3.6,14.0,792.0,527.47,413.27
2016,4,14,10,15,873.5,134.0,3.7,14.0,821.0,576.1,453.91
2016,4,14,10,30,881.0,136.0,3.8,14.0,850.0,623.95,493.0
2016,4,14,10,45,519.5,280.5,3.9,14.0,704.5,567.21,447.97
2016,4,14,11,0,158.0,425.0,4.0,14.0,559.0,484.61,380.13
2016,4,14,11,15,516.0,290.0,4.1,14.0,738.0,624.39,494.02
2016,4,14,11,30,874.0,155.0,4.2,14.0,917.0,786.54,621.18
2016,4,14,11,45,860.5,165.0,4.35,14.5,919.5,817.74,642.43
2016,4,14,12,0,847.0,175.0,4.5,15.0,922.0,845.92,662.21
2016,4,14,12,15,512.0,310.0,4.6,15.0,761.5,726.96,570.1
2016,4,14,12,30,177.0,445.0,4.7,15.0,601.0,581.15,453.73
2016,4,14,12,45,238.0,430.0,4.85,15.0,637.0,628.58,492.42
2016,4,14,13,0,299.0,415.0,5.0,15.0,673.0,684.5,536.39
2016,4,14,13,15,327.0,400.0,5.05,15.0,677.0,704.89,552.88
2016,4,14,13,30,355.0,385.0,5.1,15.0,681.0,724.29,568.88
2016,4,14,13,45,205.5,370.0,5.15,15.0,540.5,568.85,449.76
2016,4,14,14,0,56.0,355.0,5.2,15.0,400.0,408.73,323.3
2016,4,14,14,15,445.5,247.5,5.2,14.5,579.0,692.79,555.64
2016,4,14,14,30,835.0,140.0,5.2,14.0,758.0,937.53,742.29
2016,4,14,14,45,822.0,137.5,5.25,14.0,719.5,919.94,729.77
2016,4,14,15,0,809.0,135.0,5.3,14.0,681.0,899.49,716.83
2016,4,14,15,15,791.5,131.0,5.25,13.5,637.0,870.68,698.47
2016,4,14,15,30,774.0,127.0,5.2,13.0,593.0,844.39,681.92
2016,4,14,15,45,763.0,118.0,5.2,13.0,546.5,810.93,658.87
2016,4,14,16,0,752.0,109.0,5.2,13.0,500.0,775.2,633.92
2016,4,14,16,15,722.0,104.0,5.1,12.5,448.5,727.01,599.75
2016,4,14,16,30,692.0,99.0,5.0,12.0,397.0,678.12,564.42
2016,4,14,16,45,656.0,91.5,4.9,12.0,344.5,621.39,521.02
2016,4,14,17,0,620.0,84.0,4.8,12.0,292.0,565.06,476.24
2016,4,14,17,15,561.0,76.0,4.55,11.5,239.5,493.49,417.47
2016,4,14,17,30,502.0,68.0,4.3,11.0,187.0,424.8,359.1
2016,4,14,17,45,414.0,57.0,4.05,10.5,138.5,339.1,284.48
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,259.57,212.97
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,148.64,109.01
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,16.2,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,129.0,13.5,2.2,6.5,23.5,12.87,0.0
2016,4,15,6,0,258.0,27.0,2.4,7.0,47.0,21.67,11.55
2016,4,15,6,15,376.0,38.5,2.85,7.5,93.0,29.98,21.04
2016,4,15,6,30,494.0,50.0,3.3,8.0,139.0,37.86,28.67
2016,4,15,6,45,562.5,58.0,3.75,8.5,191.0,42.21,32.87
2016,4,15,7,0,631.0,66.0,4.2,9.0,243.0,46.36,36.69
2016,4,15,7,15,679.0,72.0,4.4,9.5,298.0,48.66,38.68
2016,4,15,7,30,727.0,78.0,4.6,10.0,353.0,50.83,40.47
2016,4,15,7,45,755.5,84.0,4.8,10.5,406.5,66.91,45.64
2016,4,15,8,0,784.0,90.0,5.0,11.0,460.0,115.71,65.27
2016,4,15,8,15,809.0,94.0,4.9,11.5,511.5,165.75,98.78
2016,4,15,8,30,834.0,98.0,4.8,12.0,563.0,218.5,141.5
2016,4,15,8,45,850.0,102.0,4.75,12.5,610.0,271.69,188.36
2016,4,15,9,0,866.0,106.0,4.7,13.0,657.0,326.22,237.44
2016,4,15,9,15,880.0,108.5,4.65,13.5,700.0,379.94,285.77
2016,4,15,9,30,894.0,111.0,4.6,14.0,743.0,439.4,337.65
2016,4,15,9,45,909.0,111.0,4.55,14.5,780.5,492.04,382.98
2016,4,15,10,0,924.0,111.0,4.5,15.0,818.0,544.82,427.14
2016,4,15,10,15,931.0,112.5,4.55,15.0,848.0,594.53,468.83
2016,4,15,10,30,938.0,114.0,4.6,15.0,878.0,643.21,508.76
2016,4,15,10,45,945.0,113.5,4.65,15.5,900.5,688.94,544.59
2016,4,15,11,0,952.0,113.0,4.7,16.0,923.0,733.19,578.46
2016,4,15,11,15,954.5,114.0,4.75,16.0,937.0,773.96,610.01
2016,4,15,11,30,957.0,115.0,4.8,16.0,951.0,812.59,637.93
2016,4,15,11,45,960.5,113.5,4.9,16.5,958.0,847.36,661.99
2016,4,15,12,0,964.0,112.0,5.0,17.0,965.0,879.65,684.18
2016,4,15,12,15,962.5,112.0,5.05,17.0,962.0,906.62,703.57
2016,4,15,12,30,961.0,112.0,5.1,17.0,959.0,930.6,720.91
2016,4,15,12,45,962.0,109.0,5.15,17.0,949.5,950.72,735.6
2016,4,15,13,0,963.0,106.0,5.2,17.0,940.0,967.65,748.18
2016,4,15,13,15,958.0,105.5,5.2,17.0,921.0,978.45,756.22
2016,4,15,13,30,953.0,105.0,5.2,17.0,902.0,985.86,762.04
2016,4,15,13,45,948.0,103.0,5.25,17.5,876.0,988.27,763.4
2016,4,15,14,0,943.0,101.0,5.3,18.0,850.0,987.24,762.51
2016,4,15,14,15,934.0,99.5,5.25,17.5,817.0,979.65,759.42
2016,4,15,14,30,925.0,98.0,5.2,17.0,784.0,968.75,754.15
2016,4,15,14,45,913.0,96.0,5.2,17.0,744.5,951.33,743.27
2016,4,15,15,0,901.0,94.0,5.2,17.0,705.0,930.89,730.33
2016,4,15,15,15,886.5,91.5,5.0,17.0,660.5,904.76,712.04
2016,4,15,15,30,872.0,89.0,4.8,17.0,616.0,876.03,691.93
2016,4,15,15,45,852.0,86.0,4.65,17.0,567.0,846.76,671.78
2016,4,15,16,0,832.0,83.0,4.5,17.0,518.0,808.28,644.81
2016,4,15,16,15,806.0,79.5,4.2,16.5,466.0,762.63,612.75
2016,4,15,16,30,780.0,76.0,3.9,16.0,414.0,715.87,579.87
2016,4,15,16,45,746.5,71.0,3.6,15.5,360.5,660.9,539.98
2016,4,15,17,0,713.0,66.0,3.3,15.0,307.0,605.95,499.06
2016,4,15,17,15,660.0,60.0,3.05,14.5,253.0,541.12,448.39
2016,4,15,17,30,607.0,54.0,2.8,14.0,199.0,475.17,393.95
2016,4,15,17,45,527.5,46.0,2.55,13.5,149.0,393.97,324.83
2016,4,15,18,0,448.0,38.0,2.3,13.0,99.0,318.67,257.82
2016,4,15,18,15,306.5,26.0,2.25,12.5,59.5,214.47,159.15
2016,4,15,18,30,165.0,14.0,2.2,12.0,20.0,106.84,0.0
2016,4,15,18,45,82.5,7.0,2.2,11.5,10.0,6.67,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,135.5,14.0,2.65,8.5,25.0,13.34,0.0
2016,4,16,6,0,271.0,28.0,2.9,9.0,50.0,22.41,12.51
2016,4,16,6,15,380.5,39.0,2.9,9.5,95.5,30.21,21.13
2016,4,16,6,30,490.0,50.0,2.9,10.0,141.0,37.6,28.24
2016,4,16,6,45,557.5,58.5,2.95,11.0,193.0,42.39,32.72
2016,4,16,7,0,625.0,67.0,3.0,12.0,245.0,46.93,36.76
2016,4,16,7,15,671.5,73.0,3.0,12.5,299.0,49.19,38.69
2016,4,16,7,30,718.0,79.0,3.0,13.0,353.0,51.32,40.42
2016,4,16,7,45,751.0,83.5,3.0,13.5,406.5,69.75,45.11
2016,4,16,8,0,784.0,88.0,3.0,14.0,460.0,117.5,64.97
2016,4,16,8,15,808.0,92.0,2.95,14.5,511.5,167.47,98.69
2016,4,16,8,30,832.0,96.0,2.9,15.0,563.0,220.03,140.96
2016,4,16,8,45,849.5,99.0,2.9,16.0,610.0,272.65,186.24
2016,4,16,9,0,867.0,102.0,2.9,17.0,657.0,326.73,233.45
2016,4,16,9,15,880.5,104.5,2.85,17.5,699.0,385.94,284.68
2016,4,16,9,30,894.0,107.0,2.8,18.0,741.0,439.62,330.59
2016,4,16,9,45,905.5,108.0,2.75,18.5,778.0,491.47,373.89
2016,4,16,10,0,917.0,109.0,2.7,19.0,815.0,543.14,415.68
2016,4,16,10,15,924.0,110.5,2.7,19.0,844.0,592.44,455.39
2016,4,16,10,30,931.0,112.0,2.7,19.0,873.0,640.73,493.29
2016,4,16,10,45,939.0,111.0,2.7,19.5,896.0,686.25,527.3
2016,4,16,11,0,947.0,110.0,2.7,20.0,919.0,730.38,559.39
2016,4,16,11,15,950.0,111.0,2.75,20.0,933.0,771.2,589.33
2016,4,16,11,30,953.0,112.0,2.8,20.0,947.0,809.92,616.03
2016,4,16,11,45,956.5,110.5,2.85,20.5,954.0,844.44,638.49
2016,4,16,12,0,960.0,109.0,2.9,21.0,961.0,876.5,659.14
2016,4,16,12,15,959.5,109.0,2.9,21.0,959.0,904.06,677.59
2016,4,16,12,30,959.0,109.0,2.9,21.0,957.0,928.7,694.1
2016,4,16,12,45,957.5,108.0,2.9,21.0,947.0,948.44,707.38
2016,4,16,13,0,956.0,107.0,2.9,21.0,937.0,965.0,718.64
2016,4,16,13,15,952.0,106.0,2.85,21.0,919.0,976.04,725.92
2016,4,16,13,30,948.0,105.0,2.8,21.0,901.0,983.7,731.12
2016,4,16,13,45,942.5,103.5,2.75,21.0,875.5,986.07,732.97
2016,4,16,14,0,937.0,102.0,2.7,21.0,850.0,985.04,732.74
2016,4,16,14,15,928.5,100.5,2.65,21.0,817.0,977.85,728.6
2016,4,16,14,30,920.0,99.0,2.6,21.0,784.0,967.38,722.48
2016,4,16,14,45,910.5,96.5,2.55,21.0,745.5,951.67,713.01
2016,4,16,15,0,901.0,94.0,2.5,21.0,707.0,932.88,701.62
2016,4,16,15,15,886.5,91.5,2.35,21.0,662.5,906.69,684.41
2016,4,16,15,30,872.0,89.0,2.2,21.0,618.0,877.89,665.51
2016,4,16,15,45,852.5,86.5,2.1,21.0,569.5,849.6,647.4
2016,4,16,16,0,833.0,84.0,2.0,21.0,521.0,812.08,622.8
2016,4,16,16,15,807.0,80.5,1.85,20.5,469.0,766.34,592.95
2016,4,16,16,30,781.0,77.0,1.7,20.0,417.0,719.48,561.81
2016,4,16,16,45,734.0,74.5,1.6,19.5,361.5,657.32,519.17
2016,4,16,17,0,687.0,72.0,1.5,19.0,306.0,600.34,479.13
2016,4,16,17,15,633.5,65.5,1.45,18.0,253.0,531.75,428.84
2016,4,16,17,30,580.0,59.0,1.4,17.0,200.0,465.67,377.55
2016,4,16,17,45,476.0,52.0,1.35,16.5,149.0,371.99,301.05
2016,4,16,18,0,372.0,45.0,1.3,16.0,98.0,285.75,227.69
2016,4,16,18,15,245.5,30.5,1.3,15.5,59.5,189.38,139.84
2016,4,16,18,30,119.0,16.0,1.3,15.0,21.0,87.45,0.0
2016,4,16,18,45,59.5,8.0,1.3,15.0,10.5,32.09,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,111.0,15.5,0.65,12.0,25.0,12.23,0.0
2016,4,17,6,0,222.0,31.0,0.7,12.0,50.0,24.21,14.22
2016,4,17,6,15,324.0,44.5,0.7,12.5,94.0,35.05,25.21
2016,4,17,6,30,426.0,58.0,0.7,13.0,138.0,44.51,34.1
2016,4,17,6,45,493.0,68.0,0.7,13.5,188.5,50.24,39.44
2016,4,17,7,0,560.0,78.0,0.7,14.0,239.0,55.66,44.28
2016,4,17,7,15,608.0,85.0,0.55,14.0,292.0,58.26,46.55
2016,4,17,7,30,656.0,92.0,0.4,14.0,345.0,60.7,48.59
2016,4,17,7,45,691.0,97.5,0.3,14.5,398.0,76.44,49.06
2016,4,17,8,0,726.0,103.0,0.2,15.0,451.0,122.38,69.64
2016,4,17,8,15,751.0,107.5,0.4,15.5,501.0,170.22,102.01
2016,4,17,8,30,776.0,112.0,0.6,16.0,551.0,226.28,146.48
2016,4,17,8,45,797.0,115.0,0.8,17.0,598.0,276.77,188.87
2016,4,17,9,0,818.0,118.0,1.0,18.0,645.0,329.17,233.51
2016,4,17,9,15,832.0,121.0,1.15,18.5,686.5,380.85,277.81
2016,4,17,9,30,846.0,124.0,1.3,19.0,728.0,433.25,321.85
2016,4,17,9,45,863.0,123.5,1.5,19.5,765.0,484.51,364.2
2016,4,17,10,0,880.0,123.0,1.7,20.0,802.0,539.93,408.47
2016,4,17,10,15,887.5,124.5,1.75,20.5,831.5,587.87,445.56
2016,4,17,10,30,895.0,126.0,1.8,21.0,861.0,634.9,480.93
2016,4,17,10,45,903.0,125.5,1.9,21.5,883.5,679.44,513.92
2016,4,17,11,0,911.0,125.0,2.0,22.0,906.0,722.68,545.22
2016,4,17,11,15,914.5,126.0,2.0,22.0,920.0,762.59,573.87
2016,4,17,11,30,918.0,127.0,2.0,22.0,934.0,800.52,599.24
2016,4,17,11,45,921.5,126.0,2.0,22.5,941.0,834.5,620.46
2016,4,17,12,0,925.0,125.0,2.0,23.0,948.0,866.15,639.96
2016,4,17,12,15,924.5,124.5,1.95,23.0,946.0,892.45,656.56
2016,4,17,12,30,924.0,124.0,1.9,23.0,944.0,915.93,671.29
2016,4,17,12,45,925.0,121.5,1.9,23.5,935.0,935.85,682.95
2016,4,17,13,0,926.0,119.0,1.9,24.0,926.0,952.73,692.68
2016,4,17,13,15,922.0,118.0,1.75,24.0,908.0,963.47,698.07
2016,4,17,13,30,918.0,117.0,1.6,24.0,890.0,970.94,701.36
2016,4,17,13,45,915.0,114.0,1.5,24.0,865.5,973.96,702.54
2016,4,17,14,0,912.0,111.0,1.4,24.0,841.0,973.66,701.71
2016,4,17,14,15,903.5,109.5,1.2,24.0,808.5,966.55,695.07
2016,4,17,14,30,895.0,108.0,1.0,24.0,776.0,956.23,686.38
2016,4,17,14,45,886.5,104.0,0.85,24.0,738.5,940.02,674.86
2016,4,17,15,0,878.0,100.0,0.7,24.0,701.0,920.75,661.51
2016,4,17,15,15,863.5,97.5,0.5,24.0,656.5,894.91,643.07
2016,4,17,15,30,849.0,95.0,0.3,24.0,612.0,873.93,627.93
2016,4,17,15,45,832.0,91.0,0.2,24.0,564.5,839.19,606.16
2016,4,17,16,0,815.0,87.0,0.1,24.0,517.0,802.38,583.4
2016,4,17,16,15,789.0,83.0,0.2,23.5,465.5,756.44,558.25
2016,4,17,16,30,763.0,79.0,0.3,23.0,414.0,709.43,531.78
2016,4,17,16,45,728.5,74.0,0.45,23.0,360.5,654.09,498.16
2016,4,17,17,0,694.0,69.0,0.6,23.0,307.0,602.77,465.71
2016,4,17,17,15,643.0,63.0,0.7,22.0,254.0,536.16,420.53
2016,4,17,17,30,592.0,57.0,0.8,21.0,201.0,471.88,373.52
2016,4,17,17,45,512.0,48.5,0.95,20.0,151.5,389.99,309.96
2016,4,17,18,0,432.0,40.0,1.1,19.0,102.0,314.02,247.19
2016,4,17,18,15,304.0,27.5,1.15,18.0,62.5,215.98,159.78
2016,4,17,18,30,176.0,15.0,1.2,17.0,23.0,115.31,0.0
2016,4,17,18,45,88.0,7.5,1.25,16.5,11.5,43.48,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,1.05,12.5,28.5,11.79,0.0
2016,4,18,6,0,290.0,30.0,1.0,13.0,57.0,23.88,14.17
2016,4,18,6,15,394.0,41.5,1.1,13.5,103.0,32.06,22.53
2016,4,18,6,30,498.0,53.0,1.2,14.0,149.0,39.81,29.82
2016,4,18,6,45,566.5,60.5,1.35,14.5,201.5,43.65,33.41
2016,4,18,7,0,635.0,68.0,1.5,15.0,254.0,47.31,36.68
2016,4,18,7,15,680.0,74.0,1.3,15.5,308.5,49.55,38.55
2016,4,18,7,30,725.0,80.0,1.1,16.0,363.0,51.65,40.22
2016,4,18,7,45,756.5,85.0,0.95,16.5,416.5,77.62,46.76
2016,4,18,8,0,788.0,90.0,0.8,17.0,470.0,126.12,69.28
2016,4,18,8,15,811.5,93.5,0.65,17.5,521.0,175.92,103.28
2016,4,18,8,30,835.0,97.0,0.5,18.0,572.0,228.25,144.57
2016,4,18,8,45,853.0,100.0,0.4,19.0,619.0,281.16,188.34
2016,4,18,9,0,871.0,103.0,0.3,20.0,666.0,335.58,233.26
2016,4,18,9,15,884.0,105.0,0.45,20.5,708.0,394.36,282.25
2016,4,18,9,30,897.0,107.0,0.6,21.0,750.0,447.56,326.22
2016,4,18,9,45,910.5,107.0,0.8,21.5,787.0,499.54,368.63
2016,4,18,10,0,924.0,107.0,1.0,22.0,824.0,551.5,409.95
2016,4,18,10,15,930.5,108.5,1.05,22.0,853.0,600.72,447.98
2016,4,18,10,30,937.0,110.0,1.1,22.0,882.0,648.86,484.25
2016,4,18,10,45,942.0,110.5,1.15,22.5,904.0,693.92,516.54
2016,4,18,11,0,947.0,111.0,1.2,23.0,926.0,737.37,546.88
2016,4,18,11,15,949.5,112.0,1.15,23.0,940.0,777.7,573.75
2016,4,18,11,30,952.0,113.0,1.1,23.0,954.0,815.89,597.61
2016,4,18,11,45,952.5,113.0,1.1,23.5,959.5,849.32,617.58
2016,4,18,12,0,953.0,113.0,1.1,24.0,965.0,880.15,635.73
2016,4,18,12,15,952.0,113.0,1.05,24.0,962.5,907.01,651.71
2016,4,18,12,30,951.0,113.0,1.0,24.0,960.0,930.96,665.78
2016,4,18,12,45,945.5,114.5,0.95,24.5,948.5,949.41,675.06
2016,4,18,13,0,940.0,116.0,0.9,25.0,937.0,964.64,682.37
2016,4,18,13,15,935.0,115.5,0.95,24.5,919.0,975.05,691.36
2016,4,18,13,30,930.0,115.0,1.0,24.0,901.0,982.15,698.52
2016,4,18,13,45,919.5,116.0,1.1,24.0,874.0,982.4,701.15
2016,4,18,14,0,909.0,117.0,1.2,24.0,847.0,979.35,701.87
2016,4,18,14,15,900.0,115.0,1.3,24.0,814.5,971.26,699.51
2016,4,18,14,30,891.0,113.0,1.4,24.0,782.0,959.97,695.17
2016,4,18,14,45,871.0,114.5,1.5,24.0,741.0,947.02,689.8
2016,4,18,15,0,851.0,116.0,1.6,24.0,700.0,923.85,677.77
2016,4,18,15,15,835.0,113.0,1.65,23.5,656.0,896.57,663.68
2016,4,18,15,30,819.0,110.0,1.7,23.0,612.0,866.79,647.76
2016,4,18,15,45,790.0,109.5,1.75,23.0,562.0,826.37,623.15
2016,4,18,16,0,761.0,109.0,1.8,23.0,512.0,788.98,600.3
2016,4,18,16,15,663.5,112.5,1.8,22.0,439.0,695.64,539.16
2016,4,18,16,30,566.0,116.0,1.8,21.0,366.0,605.15,477.65
2016,4,18,16,45,506.5,115.5,1.8,20.5,318.0,537.3,428.92
2016,4,18,17,0,447.0,115.0,1.8,20.0,270.0,478.77,385.2
2016,4,18,17,15,408.0,99.5,1.75,19.0,223.0,418.7,339.83
2016,4,18,17,30,369.0,84.0,1.7,18.0,176.0,360.54,293.96
2016,4,18,17,45,307.5,68.0,1.7,17.0,132.0,290.63,236.48
2016,4,18,18,0,246.0,52.0,1.7,16.0,88.0,225.48,180.68
2016,4,18,18,15,123.0,36.0,1.75,15.5,54.0,123.79,92.07
2016,4,18,18,30,0.0,20.0,1.8,15.0,20.0,21.02,0.0
2016,4,18,18,45,0.0,10.0,1.85,14.5,10.0,9.53,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,125.0,17.0,1.05,11.5,29.0,13.37,0.0
2016,4,19,6,0,250.0,34.0,1.0,12.0,58.0,26.5,16.68
2016,4,19,6,15,351.0,46.5,1.1,12.5,103.0,36.43,26.53
2016,4,19,6,30,452.0,59.0,1.2,13.0,148.0,44.89,34.49
2016,4,19,6,45,529.5,66.0,1.35,13.5,201.0,48.02,37.47
2016,4,19,7,0,607.0,73.0,1.5,14.0,254.0,51.07,40.18
2016,4,19,7,15,652.0,79.5,1.4,14.5,307.5,53.5,42.21
2016,4,19,7,30,697.0,86.0,1.3,15.0,361.0,55.77,44.01
2016,4,19,7,45,736.0,89.0,1.25,15.5,415.0,77.58,45.47
2016,4,19,8,0,775.0,92.0,1.2,16.0,469.0,129.94,72.56
2016,4,19,8,15,798.5,96.0,1.1,16.5,519.5,179.48,107.28
2016,4,19,8,30,822.0,100.0,1.0,17.0,570.0,231.55,149.14
2016,4,19,8,45,841.5,102.0,0.9,17.5,617.0,283.34,193.05
2016,4,19,9,0,861.0,104.0,0.8,18.0,664.0,336.79,238.5
2016,4,19,9,15,874.5,106.5,0.75,18.5,706.0,395.58,287.37
2016,4,19,9,30,888.0,109.0,0.7,19.0,748.0,448.88,330.75
2016,4,19,9,45,893.0,113.5,0.7,20.0,783.0,500.28,370.95
2016,4,19,10,0,898.0,118.0,0.7,21.0,818.0,550.96,408.99
2016,4,19,10,15,905.5,119.5,0.75,21.5,847.0,599.56,445.44
2016,4,19,10,30,913.0,121.0,0.8,22.0,876.0,647.23,480.13
2016,4,19,10,45,912.0,126.0,0.85,22.5,896.5,691.41,511.34
2016,4,19,11,0,911.0,131.0,0.9,23.0,917.0,733.64,540.42
2016,4,19,11,15,914.0,132.0,0.95,23.0,931.0,773.13,568.18
2016,4,19,11,30,917.0,133.0,1.0,23.0,945.0,810.61,592.76
2016,4,19,11,45,912.0,137.0,1.1,23.0,949.5,842.41,614.26
2016,4,19,12,0,907.0,141.0,1.2,23.0,954.0,871.51,634.05
2016,4,19,12,15,719.0,246.5,1.2,23.0,890.0,848.33,617.52
2016,4,19,12,30,531.0,352.0,1.2,23.0,826.0,809.04,587.44
2016,4,19,12,45,468.5,365.0,1.3,23.0,780.5,783.64,571.46
2016,4,19,13,0,406.0,378.0,1.4,23.0,735.0,754.42,552.37
2016,4,19,13,15,377.5,383.5,1.45,23.0,710.0,738.8,542.6
2016,4,19,13,30,349.0,389.0,1.5,23.0,685.0,727.56,535.43
2016,4,19,13,45,283.5,391.5,1.6,23.0,627.5,677.13,501.07
2016,4,19,14,0,218.0,394.0,1.7,23.0,570.0,613.53,457.27
2016,4,19,14,15,293.0,360.5,1.75,22.5,587.0,664.49,497.52
2016,4,19,14,30,368.0,327.0,1.8,22.0,604.0,701.67,527.46
2016,4,19,14,45,219.5,317.5,1.9,22.0,481.0,542.45,412.99
2016,4,19,15,0,71.0,308.0,2.0,22.0,358.0,384.38,294.82
2016,4,19,15,15,81.5,291.5,2.15,21.5,345.0,378.11,292.96
2016,4,19,15,30,92.0,275.0,2.3,21.0,332.0,371.17,289.81
2016,4,19,15,45,71.0,246.5,2.45,20.5,288.5,322.08,253.24
2016,4,19,16,0,50.0,218.0,2.6,20.0,245.0,273.25,216.15
2016,4,19,16,15,57.0,199.5,2.8,19.0,227.0,259.78,207.62
2016,4,19,16,30,64.0,181.0,3.0,18.0,209.0,245.7,198.23
2016,4,19,16,45,56.5,159.5,3.2,17.5,182.0,216.25,175.24
2016,4,19,17,0,49.0,138.0,3.4,17.0,155.0,186.92,151.87
2016,4,19,17,15,40.5,115.5,3.5,16.5,128.5,155.71,126.32
2016,4,19,17,30,32.0,93.0,3.6,16.0,102.0,124.6,100.24
2016,4,19,17,45,21.5,72.0,3.75,15.5,77.0,94.44,74.36
2016,4,19,18,0,11.0,51.0,3.9,15.0,52.0,59.06,43.8
2016,4,19,18,15,5.5,31.5,3.75,14.5,32.0,34.66,22.09
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,11.13,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,5.72,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,32.0,12.89,0.0
2016,4,20,6,0,306.0,33.0,1.1,11.0,64.0,26.3,16.8
2016,4,20,6,15,408.0,44.0,1.25,11.5,111.0,33.91,24.48
2016,4,20,6,30,510.0,55.0,1.4,12.0,158.0,41.13,31.3
2016,4,20,6,45,574.5,62.5,1.6,13.0,210.5,44.9,34.76
2016,4,20,7,0,639.0,70.0,1.8,14.0,263.0,48.5,37.88
2016,4,20,7,15,682.5,76.0,1.8,14.5,317.0,50.67,39.68
2016,4,20,7,30,726.0,82.0,1.8,15.0,371.0,52.69,41.28
2016,4,20,7,45,757.0,86.5,1.8,15.5,424.5,85.23,49.79
2016,4,20,8,0,788.0,91.0,1.8,16.0,478.0,133.47,74.38
2016,4,20,8,15,810.5,95.0,1.8,16.5,528.0,183.6,110.31
2016,4,20,8,30,833.0,99.0,1.8,17.0,578.0,236.14,153.23
2016,4,20,8,45,854.5,99.5,1.8,17.5,625.5,287.8,197.7
2016,4,20,9,0,876.0,100.0,1.8,18.0,673.0,347.38,248.76
2016,4,20,9,15,888.0,102.0,1.85,18.0,714.5,399.96,294.7
2016,4,20,9,30,900.0,104.0,1.9,18.0,756.0,452.85,340.02
2016,4,20,9,45,917.5,101.5,1.95,18.5,793.0,504.6,382.67
2016,4,20,10,0,935.0,99.0,2.0,19.0,830.0,556.65,424.31
2016,4,20,10,15,941.0,100.5,2.05,19.0,859.0,605.89,463.49
2016,4,20,10,30,947.0,102.0,2.1,19.0,888.0,653.99,500.84
2016,4,20,10,45,946.5,106.0,2.2,19.5,908.0,698.82,534.18
2016,4,20,11,0,946.0,110.0,2.3,20.0,928.0,741.65,565.27
2016,4,20,11,15,948.0,111.0,2.4,20.0,942.0,781.42,593.86
2016,4,20,11,30,950.0,112.0,2.5,20.0,956.0,819.03,619.92
2016,4,20,11,45,937.5,121.0,2.6,20.0,958.0,850.34,641.61
2016,4,20,12,0,925.0,130.0,2.7,20.0,960.0,878.48,661.18
2016,4,20,12,15,924.0,130.0,2.75,20.0,957.5,904.69,679.11
2016,4,20,12,30,923.0,130.0,2.8,20.0,955.0,928.08,695.19
2016,4,20,12,45,920.0,129.5,2.9,20.0,944.5,946.31,708.28
2016,4,20,13,0,917.0,129.0,3.0,20.0,934.0,961.44,719.45
2016,4,20,13,15,912.0,128.0,3.1,20.0,915.5,971.1,727.09
2016,4,20,13,30,907.0,127.0,3.2,20.0,897.0,977.5,732.73
2016,4,20,13,45,898.5,126.5,3.3,20.0,871.0,977.91,734.49
2016,4,20,14,0,890.0,126.0,3.4,20.0,845.0,975.08,734.24
2016,4,20,14,15,881.0,124.0,3.5,19.5,812.0,967.01,731.96
2016,4,20,14,30,872.0,122.0,3.6,19.0,779.0,963.64,733.04
2016,4,20,14,45,858.5,120.0,3.7,19.0,740.0,945.34,722.52
2016,4,20,15,0,845.0,118.0,3.8,19.0,701.0,924.15,710.1
2016,4,20,15,15,829.0,114.5,3.85,18.5,657.0,896.27,694.01
2016,4,20,15,30,813.0,111.0,3.9,18.0,613.0,865.92,676.05
2016,4,20,15,45,795.0,106.5,3.95,18.0,565.0,830.41,652.91
2016,4,20,16,0,777.0,102.0,4.0,18.0,517.0,792.94,628.11
2016,4,20,16,15,553.0,135.5,3.85,17.5,416.0,634.5,512.02
2016,4,20,16,30,329.0,169.0,3.7,17.0,315.0,464.51,378.97
2016,4,20,16,45,306.0,152.5,3.6,16.5,275.0,419.8,345.48
2016,4,20,17,0,283.0,136.0,3.5,16.0,235.0,375.73,311.05
2016,4,20,17,15,415.0,100.5,3.15,15.0,219.5,426.08,354.61
2016,4,20,17,30,547.0,65.0,2.8,14.0,204.0,456.36,379.71
2016,4,20,17,45,471.0,55.0,2.45,13.5,155.0,376.3,311.42
2016,4,20,18,0,395.0,45.0,2.1,13.0,106.0,301.77,245.97
2016,4,20,18,15,197.5,36.0,1.95,12.5,66.5,172.2,132.96
2016,4,20,18,30,0.0,27.0,1.8,12.0,27.0,32.44,3.2
2016,4,20,18,45,0.0,13.5,1.65,12.0,13.5,12.87,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,0.6,12.0,16.0,14.85,0.71
2016,4,21,6,0,0.0,32.0,0.6,12.0,32.0,29.25,19.42
2016,4,21,6,15,10.5,52.5,0.7,12.5,55.0,46.92,35.91
2016,4,21,6,30,21.0,73.0,0.8,13.0,78.0,62.51,50.19
2016,4,21,6,45,31.0,95.0,0.95,13.5,104.0,79.83,65.72
2016,4,21,7,0,41.0,117.0,1.1,14.0,130.0,96.78,80.57
2016,4,21,7,15,50.0,138.5,1.2,14.0,157.0,113.04,94.66
2016,4,21,7,30,59.0,160.0,1.3,14.0,184.0,128.93,108.19
2016,4,21,7,45,50.5,178.0,1.45,14.5,200.5,146.12,115.63
2016,4,21,8,0,42.0,196.0,1.6,15.0,217.0,164.58,129.57
2016,4,21,8,15,78.5,228.0,1.7,15.0,272.0,198.44,154.74
2016,4,21,8,30,115.0,260.0,1.8,15.0,327.0,229.25,177.61
2016,4,21,8,45,86.0,271.5,1.95,15.5,324.0,248.28,193.55
2016,4,21,9,0,57.0,283.0,2.1,16.0,321.0,256.51,200.59
2016,4,21,9,15,70.5,309.0,2.2,16.0,359.0,287.79,224.8
2016,4,21,9,30,84.0,335.0,2.3,16.0,397.0,320.79,250.24
2016,4,21,9,45,48.5,290.5,2.4,16.0,326.5,276.72,216.37
2016,4,21,10,0,13.0,246.0,2.5,16.0,256.0,230.63,180.38
2016,4,21,10,15,127.0,327.0,2.55,16.0,432.5,356.26,278.8
2016,4,21,10,30,241.0,408.0,2.6,16.0,609.0,501.02,388.53
2016,4,21,10,45,159.5,411.5,2.7,16.5,546.5,467.29,361.38
2016,4,21,11,0,78.0,415.0,2.8,17.0,484.0,428.39,330.54
2016,4,21,11,15,91.5,429.0,2.85,17.0,510.5,457.27,352.6
2016,4,21,11,30,105.0,443.0,2.9,17.0,537.0,487.27,375.09
2016,4,21,11,45,109.5,443.0,2.95,17.0,541.0,498.38,383.46
2016,4,21,12,0,114.0,443.0,3.0,17.0,545.0,512.19,393.92
2016,4,21,12,15,188.5,444.0,3.1,17.0,613.5,584.26,449.18
2016,4,21,12,30,263.0,445.0,3.2,17.0,682.0,664.58,509.34
2016,4,21,12,45,277.5,436.0,3.35,17.5,683.5,680.68,520.82
2016,4,21,13,0,292.0,427.0,3.5,18.0,685.0,696.04,532.18
2016,4,21,13,15,380.5,383.5,3.6,18.0,712.0,743.43,569.78
2016,4,21,13,30,469.0,340.0,3.7,18.0,739.0,799.32,612.85
2016,4,21,13,45,349.0,368.0,3.85,18.0,660.0,715.15,550.61
2016,4,21,14,0,229.0,396.0,4.0,18.0,581.0,626.88,484.64
2016,4,21,14,15,137.0,360.0,4.1,17.5,469.5,506.4,395.18
2016,4,21,14,30,45.0,324.0,4.2,17.0,358.0,372.03,291.92
2016,4,21,14,45,32.5,287.5,4.3,17.0,311.5,323.42,255.0
2016,4,21,15,0,20.0,251.0,4.4,17.0,265.0,262.54,207.56
2016,4,21,15,15,27.0,248.0,4.45,17.0,265.5,279.69,222.08
2016,4,21,15,30,34.0,245.0,4.5,17.0,266.0,285.08,227.23
2016,4,21,15,45,22.0,213.0,4.55,17.0,226.5,228.75,182.54
2016,4,21,16,0,10.0,181.0,4.6,17.0,187.0,185.77,148.04
2016,4,21,16,15,36.5,182.0,4.5,16.5,199.0,221.77,179.17
2016,4,21,16,30,63.0,183.0,4.4,16.0,211.0,247.13,201.51
2016,4,21,16,45,58.0,161.0,4.3,15.5,184.5,218.93,179.15
2016,4,21,17,0,53.0,139.0,4.2,15.0,158.0,190.66,156.41
2016,4,21,17,15,46.0,117.0,3.85,14.5,131.5,160.94,131.85
2016,4,21,17,30,39.0,95.0,3.5,14.0,105.0,131.24,106.79
2016,4,21,17,45,27.5,74.0,3.2,14.0,80.0,100.18,79.8
2016,4,21,18,0,16.0,53.0,2.9,14.0,55.0,69.2,52.64
2016,4,21,18,15,8.0,34.0,2.65,13.5,35.0,38.85,25.93
2016,4,21,18,30,0.0,15.0,2.4,13.0,15.0,13.92,0.0
2016,4,21,18,45,0.0,7.5,2.2,12.5,7.5,7.15,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.5,3.6,12.0,14.5,13.45,1.57
2016,4,22,6,0,0.0,29.0,3.7,12.0,29.0,26.87,17.44
2016,4,22,6,15,0.0,49.0,3.65,12.0,49.0,44.3,33.65
2016,4,22,6,30,0.0,69.0,3.6,12.0,69.0,61.47,49.48
2016,4,22,6,45,6.0,89.5,3.6,12.5,91.5,78.85,65.17
2016,4,22,7,0,12.0,110.0,3.6,13.0,114.0,96.07,80.38
2016,4,22,7,15,18.0,130.0,3.75,13.0,137.0,112.77,94.99
2016,4,22,7,30,24.0,150.0,3.9,13.0,160.0,129.31,109.23
2016,4,22,7,45,148.0,177.5,4.1,13.0,250.0,143.13,111.57
2016,4,22,8,0,272.0,205.0,4.3,13.0,340.0,177.84,132.51
2016,4,22,8,15,291.0,224.5,4.5,13.0,382.5,213.12,159.38
2016,4,22,8,30,310.0,244.0,4.7,13.0,425.0,250.67,189.78
2016,4,22,8,45,203.5,273.0,4.95,13.5,396.0,272.74,212.36
2016,4,22,9,0,97.0,302.0,5.2,14.0,367.0,283.39,224.24
2016,4,22,9,15,226.5,309.5,5.45,14.0,471.5,338.06,266.08
2016,4,22,9,30,356.0,317.0,5.7,14.0,576.0,406.09,319.86
2016,4,22,9,45,184.0,281.5,5.95,14.0,416.0,326.93,259.89
2016,4,22,10,0,12.0,246.0,6.2,14.0,256.0,230.22,182.75
2016,4,22,10,15,8.5,209.5,6.3,14.0,217.0,197.29,156.19
2016,4,22,10,30,5.0,173.0,6.4,14.0,178.0,163.1,128.4
2016,4,22,10,45,62.0,303.5,6.55,14.0,358.0,314.97,251.07
2016,4,22,11,0,119.0,434.0,6.7,14.0,538.0,471.06,373.85
2016,4,22,11,15,78.5,407.0,6.65,13.5,476.5,428.76,340.48
2016,4,22,11,30,38.0,380.0,6.6,13.0,415.0,380.09,302.02
2016,4,22,11,45,39.0,385.5,6.55,13.0,421.5,390.33,310.09
2016,4,22,12,0,40.0,391.0,6.5,13.0,428.0,400.65,318.14
2016,4,22,12,15,26.5,323.5,6.5,13.0,348.0,329.37,261.93
2016,4,22,12,30,13.0,256.0,6.5,13.0,268.0,251.77,200.07
2016,4,22,12,45,64.0,348.5,6.5,13.0,405.0,392.9,313.85
2016,4,22,13,0,115.0,441.0,6.5,13.0,542.0,542.84,431.39
2016,4,22,13,15,203.5,425.5,6.3,12.5,600.5,615.34,490.57
2016,4,22,13,30,292.0,410.0,6.1,12.0,659.0,698.62,557.37
2016,4,22,13,45,335.5,383.5,5.95,12.0,662.5,719.46,574.69
2016,4,22,14,0,379.0,357.0,5.8,12.0,666.0,738.69,591.02
2016,4,22,14,15,610.5,245.5,5.65,12.0,719.5,857.86,687.92
2016,4,22,14,30,842.0,134.0,5.5,12.0,773.0,952.36,758.87
2016,4,22,14,45,551.5,226.5,5.4,12.5,636.5,779.38,627.58
2016,4,22,15,0,261.0,319.0,5.3,13.0,500.0,598.84,481.95
2016,4,22,15,15,225.0,301.5,5.3,13.0,451.0,533.35,432.45
2016,4,22,15,30,189.0,284.0,5.3,13.0,402.0,481.59,392.28
2016,4,22,15,45,208.0,259.0,5.3,13.0,379.0,469.33,384.69
2016,4,22,16,0,227.0,234.0,5.3,13.0,356.0,455.14,375.37
2016,4,22,16,15,234.0,209.0,5.2,12.5,324.5,442.39,367.08
2016,4,22,16,30,241.0,184.0,5.1,12.0,293.0,414.42,346.52
2016,4,22,16,45,224.0,164.5,5.0,12.0,256.0,373.58,313.7
2016,4,22,17,0,207.0,145.0,4.9,12.0,219.0,333.06,280.57
2016,4,22,17,15,191.5,123.0,4.55,11.5,182.5,290.74,245.56
2016,4,22,17,30,176.0,101.0,4.2,11.0,146.0,248.73,209.9
2016,4,22,17,45,146.0,80.0,3.9,10.5,111.5,199.78,167.15
2016,4,22,18,0,116.0,59.0,3.6,10.0,77.0,152.51,124.95
2016,4,22,18,15,66.5,39.5,3.35,9.5,49.0,89.91,68.9
2016,4,22,18,30,17.0,20.0,3.1,9.0,21.0,29.75,8.28
2016,4,22,18,45,8.5,10.0,2.85,9.0,10.5,13.12,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.7,9.5,36.0,14.3,3.28
2016,4,23,6,0,317.0,37.0,1.9,10.0,72.0,29.44,19.99
2016,4,23,6,15,413.0,47.0,2.05,10.0,119.0,35.97,26.59
2016,4,23,6,30,509.0,57.0,2.2,10.0,166.0,42.19,32.58
2016,4,23,6,45,569.0,64.5,2.35,10.5,217.5,45.9,36.05
2016,4,23,7,0,629.0,72.0,2.5,11.0,269.0,49.43,39.18
2016,4,23,7,15,671.0,77.5,2.4,11.5,322.0,51.15,40.58
2016,4,23,7,30,713.0,83.0,2.3,12.0,375.0,52.76,41.81
2016,4,23,7,45,740.5,88.5,2.25,12.5,427.0,95.3,54.95
2016,4,23,8,0,768.0,94.0,2.2,13.0,479.0,143.31,82.78
2016,4,23,8,15,790.0,98.0,2.25,13.0,528.5,192.38,120.07
2016,4,23,8,30,812.0,102.0,2.3,13.0,578.0,243.8,163.71
2016,4,23,8,45,826.0,106.0,2.35,13.5,623.0,295.28,209.26
2016,4,23,9,0,840.0,110.0,2.4,14.0,668.0,347.87,255.89
2016,4,23,9,15,852.5,112.5,2.4,14.0,708.5,399.57,301.72
2016,4,23,9,30,865.0,115.0,2.4,14.0,749.0,456.65,350.66
2016,4,23,9,45,881.5,113.0,2.45,14.5,785.0,506.71,392.55
2016,4,23,10,0,898.0,111.0,2.5,15.0,821.0,557.02,433.49
2016,4,23,10,15,904.5,112.5,2.6,15.0,849.5,604.75,472.36
2016,4,23,10,30,911.0,114.0,2.7,15.0,878.0,651.46,509.58
2016,4,23,10,45,915.0,115.0,2.8,15.5,898.5,694.9,542.62
2016,4,23,11,0,919.0,116.0,2.9,16.0,919.0,736.73,573.72
2016,4,23,11,15,921.5,117.0,2.9,16.0,932.5,775.69,601.69
2016,4,23,11,30,924.0,118.0,2.9,16.0,946.0,812.58,627.26
2016,4,23,11,45,923.5,119.0,2.95,16.5,951.0,844.91,648.58
2016,4,23,12,0,923.0,120.0,3.0,17.0,956.0,874.71,668.05
2016,4,23,12,15,922.5,119.5,3.05,17.0,953.5,900.45,685.95
2016,4,23,12,30,922.0,119.0,3.1,17.0,951.0,923.4,702.0
2016,4,23,12,45,916.5,120.0,3.15,17.0,940.0,940.46,714.1
2016,4,23,13,0,911.0,121.0,3.2,17.0,929.0,954.41,724.22
2016,4,23,13,15,906.5,120.5,3.3,17.0,911.0,964.61,732.32
