Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,30,902.0,120.0,3.4,17.0,893.0,971.63,738.39
2016,4,23,13,45,891.0,121.0,3.55,17.0,866.0,970.9,739.68
2016,4,23,14,0,880.0,122.0,3.7,17.0,839.0,967.0,738.94
2016,4,23,14,15,730.5,185.5,3.8,16.5,765.0,909.57,702.04
2016,4,23,14,30,581.0,249.0,3.9,16.0,691.0,833.12,649.21
2016,4,23,14,45,401.5,287.0,4.0,16.0,586.0,706.03,554.49
2016,4,23,15,0,222.0,325.0,4.1,16.0,481.0,556.42,440.11
2016,4,23,15,15,508.0,219.5,4.1,15.5,545.5,726.03,578.54
2016,4,23,15,30,794.0,114.0,4.1,15.0,610.0,857.03,679.16
2016,4,23,15,45,768.0,112.5,4.1,15.0,561.5,818.23,651.8
2016,4,23,16,0,742.0,111.0,4.1,15.0,513.0,782.47,627.62
2016,4,23,16,15,371.0,111.5,4.05,14.5,312.5,452.08,374.06
2016,4,23,16,30,0.0,112.0,4.0,14.0,112.0,106.95,84.52
2016,4,23,16,45,296.5,102.5,4.0,14.0,209.0,365.69,307.59
2016,4,23,17,0,593.0,93.0,4.0,14.0,306.0,567.04,472.75
2016,4,23,17,15,539.0,85.0,3.9,13.5,255.0,498.81,417.29
2016,4,23,17,30,485.0,77.0,3.8,13.0,204.0,433.06,363.26
2016,4,23,17,45,402.5,66.5,3.7,12.5,156.0,348.11,291.29
2016,4,23,18,0,320.0,56.0,3.6,12.0,108.0,273.64,225.77
2016,4,23,18,15,211.5,40.0,3.55,11.5,69.0,185.42,146.69
2016,4,23,18,30,103.0,24.0,3.5,11.0,30.0,89.78,41.91
2016,4,23,18,45,51.5,12.0,3.5,11.0,15.0,33.26,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,103.5,23.0,2.55,9.5,35.0,17.96,6.63
2016,4,24,6,0,207.0,46.0,2.9,10.0,70.0,35.72,25.54
2016,4,24,6,15,299.5,60.5,2.9,10.0,115.5,46.0,35.57
2016,4,24,6,30,392.0,75.0,2.9,10.0,161.0,55.84,44.89
2016,4,24,6,45,334.0,99.5,2.9,10.5,186.5,72.49,59.99
2016,4,24,7,0,276.0,124.0,2.9,11.0,212.0,92.78,78.04
2016,4,24,7,15,320.0,135.0,2.85,11.0,254.5,99.77,84.1
2016,4,24,7,30,364.0,146.0,2.8,11.0,297.0,98.51,82.73
2016,4,24,7,45,546.5,129.0,2.8,11.5,388.5,113.98,75.39
2016,4,24,8,0,729.0,112.0,2.8,12.0,480.0,150.42,90.31
2016,4,24,8,15,753.5,116.5,2.8,12.5,530.0,198.65,127.21
2016,4,24,8,30,778.0,121.0,2.8,13.0,580.0,249.52,170.14
2016,4,24,8,45,807.0,120.0,2.8,13.5,628.5,304.76,218.06
2016,4,24,9,0,836.0,119.0,2.8,14.0,677.0,356.98,263.88
2016,4,24,9,15,850.0,121.5,2.7,14.5,718.5,409.04,309.24
2016,4,24,9,30,864.0,124.0,2.6,15.0,760.0,461.76,353.92
2016,4,24,9,45,878.0,124.0,2.55,15.5,796.5,516.91,399.13
2016,4,24,10,0,892.0,124.0,2.5,16.0,833.0,567.54,439.61
2016,4,24,10,15,899.5,125.5,2.5,16.0,861.5,615.63,478.03
2016,4,24,10,30,907.0,127.0,2.5,16.0,890.0,662.8,514.77
2016,4,24,10,45,590.5,277.0,2.5,16.5,779.0,626.35,484.04
2016,4,24,11,0,274.0,427.0,2.5,17.0,668.0,570.22,437.09
2016,4,24,11,15,597.5,279.5,2.7,17.0,814.0,689.41,532.17
2016,4,24,11,30,921.0,132.0,2.9,17.0,960.0,825.28,634.46
2016,4,24,11,45,917.5,135.0,3.15,17.0,964.0,857.05,656.91
2016,4,24,12,0,914.0,138.0,3.4,17.0,968.0,886.18,678.39
2016,4,24,12,15,913.0,138.0,3.6,17.0,966.0,911.93,697.27
2016,4,24,12,30,912.0,138.0,3.8,17.0,964.0,934.92,714.33
2016,4,24,12,45,700.5,248.5,4.05,17.0,879.0,885.14,680.5
2016,4,24,13,0,489.0,359.0,4.3,17.0,794.0,816.8,627.85
2016,4,24,13,15,487.0,349.0,4.45,16.5,775.0,817.77,631.9
2016,4,24,13,30,485.0,339.0,4.6,16.0,756.0,816.52,633.95
2016,4,24,13,45,422.5,352.5,4.8,16.0,708.0,779.85,607.62
2016,4,24,14,0,360.0,366.0,5.0,16.0,660.0,731.82,572.85
2016,4,24,14,15,568.5,272.0,5.1,15.5,716.0,845.29,665.22
2016,4,24,14,30,777.0,178.0,5.2,15.0,772.0,947.4,744.54
2016,4,24,14,45,750.0,181.0,5.3,15.0,731.0,923.11,728.44
2016,4,24,15,0,723.0,184.0,5.4,15.0,690.0,896.41,711.3
2016,4,24,15,15,704.0,179.0,5.45,14.5,646.5,866.15,692.47
2016,4,24,15,30,685.0,174.0,5.5,14.0,603.0,833.76,671.87
2016,4,24,15,45,668.5,165.0,5.55,14.0,557.0,797.31,646.71
2016,4,24,16,0,652.0,156.0,5.6,14.0,511.0,759.07,619.93
2016,4,24,16,15,620.5,148.5,5.55,13.5,460.0,708.52,583.89
2016,4,24,16,30,589.0,141.0,5.5,13.0,409.0,653.32,543.05
2016,4,24,16,45,564.5,127.5,5.45,12.5,359.0,601.51,504.05
2016,4,24,17,0,540.0,114.0,5.4,12.0,309.0,549.64,463.85
2016,4,24,17,15,484.0,103.0,5.25,11.5,257.0,479.44,406.67
2016,4,24,17,30,428.0,92.0,5.1,11.0,205.0,412.45,350.38
2016,4,24,17,45,358.5,77.0,4.95,11.0,157.5,335.88,283.68
2016,4,24,18,0,289.0,62.0,4.8,11.0,110.0,264.72,219.94
2016,4,24,18,15,189.0,44.0,4.65,10.5,70.5,179.72,143.3
2016,4,24,18,30,89.0,26.0,4.5,10.0,31.0,87.24,45.5
2016,4,24,18,45,44.5,13.0,4.4,10.0,15.5,31.33,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,5,15,55.0,5.0,3.6,6.0,6.5,0.0,0.0
2016,4,25,5,30,110.0,10.0,3.8,6.0,13.0,9.53,0.0
2016,4,25,5,45,270.0,22.0,4.05,6.5,49.5,17.3,7.06
2016,4,25,6,0,430.0,34.0,4.3,7.0,86.0,26.33,17.67
2016,4,25,6,15,519.5,42.0,4.55,7.5,135.5,31.3,22.7
2016,4,25,6,30,609.0,50.0,4.8,8.0,185.0,36.05,27.27
2016,4,25,6,45,664.5,56.0,5.05,8.5,239.0,42.65,33.36
2016,4,25,7,0,720.0,62.0,5.3,9.0,293.0,45.7,36.07
2016,4,25,7,15,758.5,66.5,5.4,9.5,348.0,47.34,37.41
2016,4,25,7,30,797.0,71.0,5.5,10.0,403.0,48.9,38.62
2016,4,25,7,45,824.0,74.5,5.65,10.5,456.5,94.52,49.82
2016,4,25,8,0,851.0,78.0,5.8,11.0,510.0,145.41,81.14
2016,4,25,8,15,871.5,81.0,5.8,11.5,561.0,204.91,128.43
2016,4,25,8,30,892.0,84.0,5.8,12.0,612.0,259.26,175.76
2016,4,25,8,45,907.5,86.0,5.8,12.5,659.5,313.3,224.88
2016,4,25,9,0,923.0,88.0,5.8,13.0,707.0,368.39,275.11
2016,4,25,9,15,934.0,90.0,5.8,13.0,748.5,422.67,324.77
2016,4,25,9,30,945.0,92.0,5.8,13.0,790.0,477.11,373.63
2016,4,25,9,45,953.0,93.5,5.85,13.5,825.5,529.67,419.22
2016,4,25,10,0,961.0,95.0,5.9,14.0,861.0,581.65,463.09
2016,4,25,10,15,966.5,96.0,5.9,14.0,889.5,630.99,504.56
2016,4,25,10,30,972.0,97.0,5.9,14.0,918.0,679.1,544.09
2016,4,25,10,45,976.0,98.0,5.9,14.5,939.0,724.79,579.83
2016,4,25,11,0,980.0,99.0,5.9,15.0,960.0,768.72,613.13
2016,4,25,11,15,982.0,99.5,5.8,15.0,973.5,808.81,641.98
2016,4,25,11,30,984.0,100.0,5.7,15.0,987.0,846.64,668.92
2016,4,25,11,45,982.5,101.5,5.65,15.0,991.5,880.2,692.81
2016,4,25,12,0,981.0,103.0,5.6,15.0,996.0,911.01,714.62
2016,4,25,12,15,980.0,103.0,5.45,15.0,993.5,937.95,732.97
2016,4,25,12,30,979.0,103.0,5.3,15.0,991.0,961.92,749.08
2016,4,25,12,45,969.5,106.5,5.2,15.5,978.0,978.66,758.91
2016,4,25,13,0,960.0,110.0,5.1,16.0,965.0,992.03,766.4
2016,4,25,13,15,955.5,109.5,4.95,16.0,946.5,1002.61,773.07
2016,4,25,13,30,951.0,109.0,4.8,16.0,928.0,1009.85,777.46
2016,4,25,13,45,945.0,108.0,4.65,16.0,902.0,1011.79,778.26
2016,4,25,14,0,939.0,107.0,4.5,16.0,876.0,1010.36,776.85
2016,4,25,14,15,930.5,105.0,4.4,16.0,843.0,1002.15,771.35
2016,4,25,14,30,922.0,103.0,4.3,16.0,810.0,990.67,763.76
2016,4,25,14,45,911.0,101.5,4.2,16.0,771.0,974.24,753.29
2016,4,25,15,0,900.0,100.0,4.1,16.0,732.0,954.82,740.8
2016,4,25,15,15,885.5,97.5,4.0,16.0,687.0,928.24,723.35
2016,4,25,15,30,871.0,95.0,3.9,16.0,642.0,899.09,704.13
2016,4,25,15,45,852.5,91.5,3.8,16.0,593.5,870.34,685.18
2016,4,25,16,0,834.0,88.0,3.7,16.0,545.0,832.02,659.22
2016,4,25,16,15,809.0,84.5,3.5,15.5,493.0,786.57,628.52
2016,4,25,16,30,784.0,81.0,3.3,15.0,441.0,739.97,596.49
2016,4,25,16,45,748.0,77.0,3.15,14.5,386.5,683.52,556.54
2016,4,25,17,0,712.0,73.0,3.0,14.0,332.0,627.25,515.69
2016,4,25,17,15,663.0,67.0,2.8,13.0,278.5,564.51,468.88
2016,4,25,17,30,614.0,61.0,2.6,12.0,225.0,499.97,417.38
2016,4,25,17,45,534.0,54.0,2.45,11.5,174.0,417.8,348.56
2016,4,25,18,0,454.0,47.0,2.3,11.0,123.0,341.24,281.78
2016,4,25,18,15,333.5,35.5,2.35,10.5,80.5,244.76,196.09
2016,4,25,18,30,213.0,24.0,2.4,10.0,38.0,153.52,90.39
2016,4,25,18,45,106.5,12.0,2.45,10.0,19.0,56.96,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,34.5,6.0,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,69.0,12.0,1.3,7.0,13.0,11.44,0.0
2016,4,26,5,45,206.0,26.0,1.35,7.5,47.5,20.35,9.97
2016,4,26,6,0,343.0,40.0,1.4,8.0,82.0,31.63,22.4
2016,4,26,6,15,433.0,50.0,1.55,8.5,129.5,38.06,28.78
2016,4,26,6,30,523.0,60.0,1.7,9.0,177.0,44.18,34.59
2016,4,26,6,45,574.5,68.5,1.85,10.0,228.5,48.61,38.6
2016,4,26,7,0,626.0,77.0,2.0,11.0,280.0,52.78,42.19
2016,4,26,7,15,667.0,82.5,2.05,11.5,332.5,54.33,43.41
2016,4,26,7,30,708.0,88.0,2.1,12.0,385.0,56.83,45.41
2016,4,26,7,45,546.0,139.0,2.2,12.5,385.5,126.52,84.04
2016,4,26,8,0,384.0,190.0,2.3,13.0,386.0,185.1,132.69
2016,4,26,8,15,591.0,150.0,2.3,13.0,485.5,203.94,138.28
2016,4,26,8,30,798.0,110.0,2.3,13.0,585.0,256.06,174.98
2016,4,26,8,45,804.5,118.0,2.35,13.5,628.5,308.05,221.1
2016,4,26,9,0,811.0,126.0,2.4,14.0,672.0,360.41,267.38
2016,4,26,9,15,679.5,187.5,2.4,14.0,663.5,400.5,305.65
2016,4,26,9,30,548.0,249.0,2.4,14.0,655.0,433.32,335.54
2016,4,26,9,45,688.0,200.5,2.4,14.5,734.5,488.82,379.73
2016,4,26,10,0,828.0,152.0,2.4,15.0,814.0,560.13,435.69
2016,4,26,10,15,651.0,242.5,2.45,15.0,774.0,574.83,447.32
2016,4,26,10,30,474.0,333.0,2.5,15.0,734.0,577.59,448.54
2016,4,26,10,45,475.0,344.0,2.6,15.0,754.5,612.98,475.73
2016,4,26,11,0,476.0,355.0,2.7,15.0,775.0,647.85,501.94
2016,4,26,11,15,415.0,387.0,2.85,15.0,757.5,655.09,506.76
2016,4,26,11,30,354.0,419.0,3.0,15.0,740.0,658.32,508.48
2016,4,26,11,45,286.5,440.0,3.2,15.5,701.0,641.29,494.52
2016,4,26,12,0,219.0,461.0,3.4,16.0,662.0,617.54,475.46
2016,4,26,12,15,299.0,434.5,3.5,16.0,707.5,676.02,520.95
2016,4,26,12,30,379.0,408.0,3.6,16.0,753.0,734.16,565.46
2016,4,26,12,45,608.0,289.0,3.7,16.0,835.0,843.98,651.17
2016,4,26,13,0,837.0,170.0,3.8,16.0,917.0,947.81,726.98
2016,4,26,13,15,832.0,168.5,3.85,16.0,899.0,956.61,733.06
2016,4,26,13,30,827.0,167.0,3.9,16.0,881.0,962.34,737.92
2016,4,26,13,45,831.5,158.0,3.95,16.0,858.5,966.21,741.64
2016,4,26,14,0,836.0,149.0,4.0,16.0,836.0,966.86,743.3
2016,4,26,14,15,827.0,147.0,4.05,15.5,804.5,958.95,740.55
2016,4,26,14,30,818.0,145.0,4.1,15.0,773.0,948.03,735.84
2016,4,26,14,45,806.5,141.5,4.15,15.0,735.5,930.2,724.99
2016,4,26,15,0,795.0,138.0,4.2,15.0,698.0,909.58,712.24
2016,4,26,15,15,778.5,134.5,4.2,14.5,655.0,881.74,695.38
2016,4,26,15,30,762.0,131.0,4.2,14.0,612.0,856.55,680.37
2016,4,26,15,45,743.5,125.5,4.2,14.0,565.0,820.47,655.95
2016,4,26,16,0,725.0,120.0,4.2,14.0,518.0,782.64,630.13
2016,4,26,16,15,696.5,115.0,4.2,13.5,467.5,735.61,598.2
2016,4,26,16,30,668.0,110.0,4.2,13.0,417.0,687.89,565.08
2016,4,26,16,45,635.5,102.0,4.25,13.0,366.0,633.17,524.87
2016,4,26,17,0,603.0,94.0,4.3,13.0,315.0,578.69,483.31
2016,4,26,17,15,551.0,86.0,4.2,12.5,263.5,511.23,429.64
2016,4,26,17,30,499.0,78.0,4.1,12.0,212.0,446.11,376.05
2016,4,26,17,45,421.5,67.5,4.0,11.5,164.0,362.74,305.33
2016,4,26,18,0,344.0,57.0,3.9,11.0,116.0,289.67,240.94
2016,4,26,18,15,239.0,42.0,3.85,10.5,76.0,202.77,163.1
2016,4,26,18,30,134.0,27.0,3.8,10.0,36.0,120.59,74.42
2016,4,26,18,45,67.0,13.5,3.8,10.0,18.0,41.63,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,61.0,12.0,2.8,9.0,14.0,11.44,0.0
2016,4,27,5,45,191.0,26.5,3.1,9.5,48.0,20.68,10.6
2016,4,27,6,0,321.0,41.0,3.4,10.0,82.0,32.32,22.84
2016,4,27,6,15,410.0,51.5,3.45,10.0,129.0,39.17,29.58
2016,4,27,6,30,499.0,62.0,3.5,10.0,176.0,45.66,35.77
2016,4,27,6,45,249.5,62.0,3.6,10.5,119.0,43.89,34.23
2016,4,27,7,0,0.0,62.0,3.7,11.0,62.0,57.66,46.57
2016,4,27,7,15,0.0,75.5,3.8,11.0,75.5,70.04,57.56
2016,4,27,7,30,0.0,89.0,3.9,11.0,89.0,82.0,68.05
2016,4,27,7,45,23.5,148.0,4.0,11.5,160.0,126.63,101.36
2016,4,27,8,0,47.0,207.0,4.1,12.0,231.0,175.42,140.05
2016,4,27,8,15,23.5,150.0,4.15,12.0,162.0,134.64,106.81
2016,4,27,8,30,0.0,93.0,4.2,12.0,93.0,86.66,67.57
2016,4,27,8,45,112.5,202.5,4.3,12.5,279.0,200.1,157.42
2016,4,27,9,0,225.0,312.0,4.4,13.0,465.0,328.12,257.65
2016,4,27,9,15,115.5,251.5,4.5,13.0,330.5,256.43,203.2
2016,4,27,9,30,6.0,191.0,4.6,13.0,196.0,177.17,140.58
2016,4,27,9,45,4.0,173.5,4.75,13.0,177.5,161.53,127.8
2016,4,27,10,0,2.0,156.0,4.9,13.0,159.0,145.29,114.42
2016,4,27,10,15,7.0,202.0,5.0,13.0,209.0,189.98,150.59
2016,4,27,10,30,12.0,248.0,5.1,13.0,259.0,235.18,186.78
2016,4,27,10,45,8.0,204.0,5.2,13.0,211.5,193.96,153.46
2016,4,27,11,0,4.0,160.0,5.3,13.0,164.0,151.56,119.08
2016,4,27,11,15,148.0,300.5,5.35,13.0,435.0,385.74,309.47
2016,4,27,11,30,292.0,441.0,5.4,13.0,706.0,631.36,499.82
2016,4,27,11,45,341.5,423.0,5.5,13.0,734.5,670.53,530.29
2016,4,27,12,0,391.0,405.0,5.6,13.0,763.0,711.18,562.64
2016,4,27,12,15,641.5,278.5,5.6,13.0,864.5,826.31,655.88
2016,4,27,12,30,892.0,152.0,5.6,13.0,966.0,936.39,738.84
2016,4,27,12,45,652.0,268.0,5.6,13.0,859.5,864.92,684.61
2016,4,27,13,0,412.0,384.0,5.6,13.0,753.0,773.72,610.76
2016,4,27,13,15,423.0,371.0,5.5,13.0,743.5,783.05,618.72
2016,4,27,13,30,434.0,358.0,5.4,13.0,734.0,790.59,624.95
2016,4,27,13,45,648.0,252.5,5.35,13.5,795.5,896.61,708.84
2016,4,27,14,0,862.0,147.0,5.3,14.0,857.0,990.99,776.43
2016,4,27,14,15,851.5,145.0,5.15,14.0,824.0,981.59,769.12
2016,4,27,14,30,841.0,143.0,5.0,14.0,791.0,969.1,760.38
2016,4,27,14,45,828.0,140.0,4.9,14.0,752.0,950.19,747.56
2016,4,27,15,0,815.0,137.0,4.8,14.0,713.0,928.45,732.85
2016,4,27,15,15,407.5,81.0,4.65,14.0,369.0,482.38,396.11
2016,4,27,15,30,0.0,25.0,4.5,14.0,25.0,23.25,13.86
2016,4,27,15,45,96.5,134.0,4.4,14.0,187.5,228.98,188.54
2016,4,27,16,0,193.0,243.0,4.3,14.0,350.0,437.95,358.19
2016,4,27,16,15,238.5,213.5,4.05,13.5,333.0,452.83,371.86
2016,4,27,16,30,284.0,184.0,3.8,13.0,316.0,450.05,372.52
2016,4,27,16,45,253.0,164.0,3.55,13.0,271.5,396.17,329.44
2016,4,27,17,0,222.0,144.0,3.3,13.0,227.0,343.41,286.71
2016,4,27,17,15,193.5,126.0,3.15,12.5,190.0,296.46,248.44
2016,4,27,17,30,165.0,108.0,3.0,12.0,153.0,240.27,201.56
2016,4,27,17,45,271.5,81.5,2.9,12.0,136.5,278.42,233.61
2016,4,27,18,0,378.0,55.0,2.8,12.0,120.0,306.61,253.95
2016,4,27,18,15,269.5,41.0,2.8,11.5,79.0,217.3,174.5
2016,4,27,18,30,161.0,27.0,2.8,11.0,38.0,134.37,86.95
2016,4,27,18,45,80.5,13.5,2.85,10.5,19.0,47.57,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,48.5,7.0,2.15,7.5,8.5,6.67,0.0
2016,4,28,5,30,97.0,14.0,2.4,8.0,17.0,13.34,0.0
2016,4,28,5,45,233.5,27.0,2.7,8.5,53.0,21.46,11.69
2016,4,28,6,0,370.0,40.0,3.0,9.0,89.0,31.22,22.04
2016,4,28,6,15,456.5,49.0,3.0,9.5,136.5,36.79,27.54
2016,4,28,6,30,543.0,58.0,3.0,10.0,184.0,42.09,32.57
2016,4,28,6,45,602.0,64.0,3.0,10.5,236.5,44.61,34.89
2016,4,28,7,0,661.0,70.0,3.0,11.0,289.0,47.01,36.98
2016,4,28,7,15,700.0,75.0,3.05,11.5,342.0,48.48,38.13
2016,4,28,7,30,739.0,80.0,3.1,12.0,395.0,62.21,50.18
2016,4,28,7,45,769.0,83.5,3.2,13.0,447.5,107.15,58.66
2016,4,28,8,0,799.0,87.0,3.3,14.0,500.0,155.58,89.86
2016,4,28,8,15,820.0,90.0,3.35,14.5,549.5,205.4,129.47
2016,4,28,8,30,841.0,93.0,3.4,15.0,599.0,257.4,174.29
2016,4,28,8,45,858.0,95.0,3.45,15.5,645.5,315.88,225.64
2016,4,28,9,0,875.0,97.0,3.5,16.0,692.0,368.91,272.59
2016,4,28,9,15,887.5,99.0,3.5,16.5,732.5,421.25,318.32
2016,4,28,9,30,900.0,101.0,3.5,17.0,773.0,473.95,363.17
2016,4,28,9,45,916.5,98.5,3.55,17.5,810.5,524.94,405.6
2016,4,28,10,0,933.0,96.0,3.6,18.0,848.0,576.13,446.99
2016,4,28,10,15,939.5,97.5,3.65,18.0,876.5,624.99,486.34
2016,4,28,10,30,946.0,99.0,3.7,18.0,905.0,672.77,523.95
2016,4,28,10,45,949.0,101.0,3.75,18.5,925.5,717.39,557.36
2016,4,28,11,0,952.0,103.0,3.8,19.0,946.0,760.26,588.29
2016,4,28,11,15,954.5,103.5,3.85,19.0,960.0,799.49,615.83
2016,4,28,11,30,957.0,104.0,3.9,19.0,974.0,836.58,641.72
2016,4,28,11,45,956.5,105.5,3.95,19.0,979.0,869.89,664.87
2016,4,28,12,0,956.0,107.0,4.0,19.0,984.0,900.6,686.19
2016,4,28,12,15,955.5,107.0,4.05,19.0,982.0,927.17,704.65
2016,4,28,12,30,955.0,107.0,4.1,19.0,980.0,950.87,721.19
2016,4,28,12,45,953.5,106.5,4.15,19.5,970.0,970.2,733.42
2016,4,28,13,0,952.0,106.0,4.2,20.0,960.0,986.41,743.6
2016,4,28,13,15,948.5,105.0,4.2,19.5,942.0,997.06,752.67
2016,4,28,13,30,945.0,104.0,4.2,19.0,924.0,1004.4,759.69
2016,4,28,13,45,937.5,104.0,4.2,19.0,898.0,1005.69,761.31
2016,4,28,14,0,930.0,104.0,4.2,19.0,872.0,1003.67,760.87
2016,4,28,14,15,922.5,102.5,4.15,19.0,840.0,996.77,756.95
2016,4,28,14,30,915.0,101.0,4.1,19.0,808.0,986.64,751.0
2016,4,28,14,45,900.5,101.5,4.1,19.0,768.5,969.04,740.35
2016,4,28,15,0,886.0,102.0,4.1,19.0,729.0,948.63,727.87
2016,4,28,15,15,872.0,99.5,4.1,18.5,685.5,922.6,712.88
2016,4,28,15,30,858.0,97.0,4.1,18.0,642.0,901.68,701.47
2016,4,28,15,45,832.5,96.5,4.15,17.5,592.5,862.99,677.47
2016,4,28,16,0,807.0,96.0,4.2,17.0,543.0,822.65,651.99
2016,4,28,16,15,782.5,92.0,4.25,16.5,492.0,777.61,622.52
2016,4,28,16,30,758.0,88.0,4.3,16.0,441.0,731.46,591.76
2016,4,28,16,45,717.0,85.0,4.35,15.5,387.0,677.12,553.86
2016,4,28,17,0,676.0,82.0,4.4,15.0,333.0,619.78,512.42
2016,4,28,17,15,627.5,75.5,4.45,14.0,280.5,553.9,462.94
2016,4,28,17,30,579.0,69.0,4.5,13.0,228.0,490.09,412.12
2016,4,28,17,45,499.5,61.0,4.55,12.5,177.0,407.83,342.86
2016,4,28,18,0,420.0,53.0,4.6,12.0,126.0,331.02,275.6
2016,4,28,18,15,308.0,40.0,4.55,11.5,84.0,237.99,192.64
2016,4,28,18,30,196.0,27.0,4.5,11.0,42.0,152.09,102.87
2016,4,28,18,45,98.0,13.5,4.5,10.5,21.0,55.3,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,7.15,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,13.85,0.0
2016,4,29,5,45,106.0,34.5,2.55,8.5,49.0,28.17,17.53
2016,4,29,6,0,212.0,54.0,2.8,9.0,83.0,41.67,31.35
2016,4,29,6,15,297.5,69.0,2.8,9.0,128.5,52.11,41.42
2016,4,29,6,30,383.0,84.0,2.8,9.0,174.0,62.09,50.83
2016,4,29,6,45,454.0,93.0,2.85,9.5,225.5,67.07,55.36
2016,4,29,7,0,525.0,102.0,2.9,10.0,277.0,71.82,59.5
2016,4,29,7,15,569.0,109.5,2.9,10.0,329.0,74.81,62.04
2016,4,29,7,30,613.0,117.0,2.9,10.0,381.0,85.52,61.86
2016,4,29,7,45,648.5,122.5,2.95,10.5,432.5,126.05,78.67
2016,4,29,8,0,684.0,128.0,3.0,11.0,484.0,170.75,108.35
2016,4,29,8,15,708.5,133.0,3.05,11.0,532.5,217.14,145.66
2016,4,29,8,30,733.0,138.0,3.1,11.0,581.0,266.19,188.15
2016,4,29,8,45,752.5,141.5,3.2,11.5,626.0,315.13,231.59
2016,4,29,9,0,772.0,145.0,3.3,12.0,671.0,365.81,276.44
2016,4,29,9,15,786.0,148.0,3.35,12.0,711.0,420.32,324.25
2016,4,29,9,30,800.0,151.0,3.4,12.0,751.0,470.23,367.61
2016,4,29,9,45,827.5,144.0,3.45,12.5,789.5,518.69,408.29
2016,4,29,10,0,855.0,137.0,3.5,13.0,828.0,568.65,449.14
2016,4,29,10,15,862.5,139.0,3.55,13.0,856.0,616.02,487.75
2016,4,29,10,30,870.0,141.0,3.6,13.0,884.0,664.04,525.93
2016,4,29,10,45,875.5,142.0,3.65,13.5,905.0,706.63,558.33
2016,4,29,11,0,881.0,143.0,3.7,14.0,926.0,747.82,588.99
2016,4,29,11,15,884.0,144.0,3.85,14.5,939.5,785.62,616.3
2016,4,29,11,30,887.0,145.0,4.0,15.0,953.0,821.51,641.14
2016,4,29,11,45,888.5,145.5,4.2,15.5,959.0,853.72,663.43
2016,4,29,12,0,890.0,146.0,4.4,16.0,965.0,883.65,684.38
2016,4,29,12,15,890.0,145.5,4.5,16.0,963.0,908.96,702.85
2016,4,29,12,30,890.0,145.0,4.6,16.0,961.0,931.65,719.56
2016,4,29,12,45,886.0,146.0,4.75,16.0,950.5,949.4,733.32
2016,4,29,13,0,882.0,147.0,4.9,16.0,940.0,964.21,745.16
2016,4,29,13,15,878.0,146.0,4.9,16.0,922.0,974.08,752.52
2016,4,29,13,30,874.0,145.0,4.9,16.0,904.0,980.86,757.87
2016,4,29,13,45,866.0,144.0,4.95,16.0,878.5,988.86,764.64
2016,4,29,14,0,858.0,143.0,5.0,16.0,853.0,985.92,763.86
2016,4,29,14,15,849.0,141.0,5.0,16.0,821.0,977.82,759.26
2016,4,29,14,30,840.0,139.0,5.0,16.0,789.0,966.65,752.64
2016,4,29,14,45,828.0,136.0,5.0,16.0,751.0,948.57,741.25
2016,4,29,15,0,816.0,133.0,5.0,16.0,713.0,927.67,727.94
2016,4,29,15,15,800.5,130.0,4.95,16.0,670.0,900.89,710.1
2016,4,29,15,30,785.0,127.0,4.9,16.0,627.0,871.72,690.54
2016,4,29,15,45,765.0,122.5,4.85,16.0,580.0,839.49,668.71
2016,4,29,16,0,745.0,118.0,4.8,16.0,533.0,800.95,642.09
2016,4,29,16,15,718.5,113.0,4.7,15.5,482.5,754.93,610.51
2016,4,29,16,30,692.0,108.0,4.6,15.0,432.0,708.06,577.79
2016,4,29,16,45,660.5,101.0,4.55,14.5,380.5,654.42,539.32
2016,4,29,17,0,629.0,94.0,4.5,14.0,329.0,600.88,499.81
2016,4,29,17,15,578.5,86.5,4.4,13.5,277.0,533.89,446.98
2016,4,29,17,30,528.0,79.0,4.3,13.0,225.0,469.07,394.1
2016,4,29,17,45,457.5,68.5,4.2,12.5,176.0,391.15,328.4
2016,4,29,18,0,387.0,58.0,4.1,12.0,127.0,316.86,263.53
2016,4,29,18,15,277.5,44.0,4.05,11.5,85.0,226.28,183.16
2016,4,29,18,30,168.0,30.0,4.0,11.0,43.0,144.67,100.35
2016,4,29,18,45,84.0,15.0,4.0,10.5,21.5,50.82,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.0,3.1,9.5,10.5,7.63,0.0
2016,4,30,5,30,127.0,16.0,3.3,10.0,21.0,12.61,0.0
2016,4,30,5,45,262.5,28.5,3.5,10.5,59.0,22.55,13.04
2016,4,30,6,0,398.0,41.0,3.7,11.0,97.0,31.79,22.44
2016,4,30,6,15,482.0,50.0,4.0,11.5,146.0,37.34,27.85
2016,4,30,6,30,566.0,59.0,4.3,12.0,195.0,42.62,32.79
2016,4,30,6,45,623.0,65.0,4.6,12.5,248.0,45.12,35.05
2016,4,30,7,0,680.0,71.0,4.9,13.0,301.0,47.51,37.09
2016,4,30,7,15,717.5,76.0,5.1,13.5,355.0,54.13,42.82
2016,4,30,7,30,755.0,81.0,5.3,14.0,409.0,68.64,43.34
2016,4,30,7,45,783.5,85.0,5.5,14.5,461.5,114.8,62.68
2016,4,30,8,0,812.0,89.0,5.7,15.0,514.0,164.28,96.01
2016,4,30,8,15,832.0,92.0,5.75,15.0,563.5,214.62,137.06
2016,4,30,8,30,852.0,95.0,5.8,15.0,613.0,267.02,183.19
2016,4,30,8,45,868.5,97.0,5.85,15.5,659.0,325.86,235.52
2016,4,30,9,0,885.0,99.0,5.9,16.0,705.0,379.23,283.41
2016,4,30,9,15,896.0,101.0,5.9,16.5,745.5,431.44,329.76
2016,4,30,9,30,907.0,103.0,5.9,17.0,786.0,483.84,375.16
2016,4,30,9,45,921.5,101.5,5.95,17.5,822.0,534.99,418.51
2016,4,30,10,0,936.0,100.0,6.0,18.0,858.0,586.17,460.74
2016,4,30,10,15,941.5,101.0,5.95,18.0,885.5,634.08,500.06
2016,4,30,10,30,947.0,102.0,5.9,18.0,913.0,680.79,537.55
2016,4,30,10,45,951.0,103.0,5.9,18.5,934.0,725.12,571.48
2016,4,30,11,0,955.0,104.0,5.9,19.0,955.0,767.76,602.72
2016,4,30,11,15,957.0,104.5,5.8,19.0,967.5,806.61,630.21
2016,4,30,11,30,959.0,105.0,5.7,19.0,980.0,843.27,655.9
2016,4,30,11,45,959.5,105.0,5.65,19.0,985.0,875.93,678.77
2016,4,30,12,0,960.0,105.0,5.6,19.0,990.0,906.01,699.74
2016,4,30,12,15,959.0,105.0,5.45,19.0,987.0,932.1,717.21
2016,4,30,12,30,958.0,105.0,5.3,19.0,984.0,955.29,732.55
2016,4,30,12,45,953.5,105.5,5.2,19.5,973.0,972.82,742.77
2016,4,30,13,0,949.0,106.0,5.1,20.0,962.0,987.15,750.79
2016,4,30,13,15,945.0,105.5,5.0,20.0,943.5,997.7,757.73
2016,4,30,13,30,941.0,105.0,4.9,20.0,925.0,1004.98,762.51
2016,4,30,13,45,936.5,103.0,4.8,20.5,900.0,1006.9,762.24
2016,4,30,14,0,932.0,101.0,4.7,21.0,875.0,1005.49,759.83
2016,4,30,14,15,924.5,99.5,4.6,21.0,842.5,998.45,755.25
2016,4,30,14,30,917.0,98.0,4.5,21.0,810.0,988.2,748.64
2016,4,30,14,45,907.0,96.0,4.45,21.0,772.0,971.89,738.48
2016,4,30,15,0,897.0,94.0,4.4,21.0,734.0,952.61,726.5
2016,4,30,15,15,884.0,91.5,4.25,20.5,690.0,927.15,711.21
2016,4,30,15,30,871.0,89.0,4.1,20.0,646.0,899.12,694.11
2016,4,30,15,45,853.5,86.5,4.0,20.0,598.5,864.72,671.39
2016,4,30,16,0,836.0,84.0,3.9,20.0,551.0,835.66,652.4
2016,4,30,16,15,813.0,80.5,3.7,19.5,500.0,791.62,623.16
2016,4,30,16,30,790.0,77.0,3.5,19.0,449.0,746.36,592.65
2016,4,30,16,45,758.5,73.0,3.3,19.0,396.0,692.99,554.44
2016,4,30,17,0,727.0,69.0,3.1,19.0,343.0,639.55,515.44
2016,4,30,17,15,682.0,64.0,2.95,18.5,290.0,575.7,468.48
2016,4,30,17,30,637.0,59.0,2.8,18.0,237.0,517.62,423.18
2016,4,30,17,45,569.0,52.0,2.65,17.5,186.0,441.32,361.02
2016,4,30,18,0,501.0,45.0,2.5,17.0,135.0,369.73,300.15
2016,4,30,18,15,391.0,35.0,2.45,16.5,91.5,277.37,220.33
2016,4,30,18,30,281.0,25.0,2.4,16.0,48.0,195.03,136.81
2016,4,30,18,45,140.5,12.5,2.4,15.5,24.0,73.25,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.5,1.8,10.5,11.5,8.1,0.0
2016,5,1,5,30,140.0,17.0,1.9,11.0,23.0,13.4,0.0
2016,5,1,5,45,271.5,29.0,2.05,11.5,61.0,22.86,13.46
2016,5,1,6,0,403.0,41.0,2.2,12.0,99.0,31.61,22.25
2016,5,1,6,15,485.5,49.5,2.15,12.5,147.5,36.73,27.24
2016,5,1,6,30,568.0,58.0,2.1,13.0,196.0,41.61,31.79
2016,5,1,6,45,620.5,64.5,2.1,13.5,248.5,44.55,34.43
2016,5,1,7,0,673.0,71.0,2.1,14.0,301.0,47.33,36.8
2016,5,1,7,15,710.0,76.0,1.9,14.5,354.0,53.93,42.49
2016,5,1,7,30,747.0,81.0,1.7,15.0,407.0,71.08,43.52
2016,5,1,7,45,773.5,85.0,1.5,16.0,458.5,116.71,63.39
2016,5,1,8,0,800.0,89.0,1.3,17.0,510.0,165.44,95.98
2016,5,1,8,15,820.0,92.5,1.2,17.5,559.5,215.53,135.74
2016,5,1,8,30,840.0,96.0,1.1,18.0,609.0,267.7,179.71
2016,5,1,8,45,855.0,98.5,1.05,18.5,654.0,325.84,229.09
2016,5,1,9,0,870.0,101.0,1.0,19.0,699.0,378.39,273.59
2016,5,1,9,15,881.5,103.0,1.0,19.5,739.0,430.0,316.59
2016,5,1,9,30,893.0,105.0,1.0,20.0,779.0,481.86,358.47
2016,5,1,9,45,901.5,107.0,1.0,20.5,813.5,532.31,397.93
2016,5,1,10,0,910.0,109.0,1.0,21.0,848.0,582.3,435.7
2016,5,1,10,15,916.0,110.5,0.95,21.5,876.0,629.77,469.97
2016,5,1,10,30,922.0,112.0,0.9,22.0,904.0,676.14,502.22
2016,5,1,10,45,926.0,113.0,0.9,22.5,924.5,719.47,531.88
2016,5,1,11,0,930.0,114.0,0.9,23.0,945.0,761.16,559.29
2016,5,1,11,15,932.5,114.5,0.8,23.0,958.0,799.5,582.21
2016,5,1,11,30,935.0,115.0,0.7,23.0,971.0,835.76,603.3
2016,5,1,11,45,935.5,115.5,0.65,23.0,976.0,868.18,622.43
2016,5,1,12,0,936.0,116.0,0.6,23.0,981.0,898.12,639.8
2016,5,1,12,15,935.5,116.0,0.6,23.0,978.5,924.12,655.6
2016,5,1,12,30,935.0,116.0,0.6,23.0,976.0,947.32,669.7
2016,5,1,12,45,933.0,115.0,0.6,23.5,965.5,965.3,679.34
2016,5,1,13,0,931.0,114.0,0.6,24.0,955.0,980.2,687.19
2016,5,1,13,15,927.0,113.5,0.75,23.5,936.5,990.59,698.35
2016,5,1,13,30,923.0,113.0,0.9,23.0,918.0,997.77,707.66
2016,5,1,13,45,915.5,112.0,1.05,23.0,892.5,997.86,711.28
2016,5,1,14,0,908.0,111.0,1.2,23.0,867.0,994.7,712.9
2016,5,1,14,15,900.0,109.5,1.35,23.0,835.0,987.32,711.83
2016,5,1,14,30,892.0,108.0,1.5,23.0,803.0,976.81,708.72
2016,5,1,14,45,880.0,106.5,1.65,23.0,764.5,959.48,701.13
2016,5,1,15,0,868.0,105.0,1.8,23.0,726.0,939.31,691.58
2016,5,1,15,15,854.0,102.5,1.85,22.5,682.5,913.49,678.3
2016,5,1,15,30,840.0,100.0,1.9,22.0,639.0,892.96,668.47
2016,5,1,15,45,819.5,97.5,2.0,22.0,591.0,856.56,646.96
2016,5,1,16,0,799.0,95.0,2.1,22.0,543.0,818.35,623.92
2016,5,1,16,15,774.5,91.5,2.15,21.5,492.5,774.04,596.88
2016,5,1,16,30,750.0,88.0,2.2,21.0,442.0,728.65,568.4
2016,5,1,16,45,714.0,83.5,2.3,20.5,389.0,676.25,534.24
2016,5,1,17,0,678.0,79.0,2.4,20.0,336.0,620.68,496.47
2016,5,1,17,15,631.0,73.0,2.35,19.0,284.0,556.25,450.4
2016,5,1,17,30,584.0,67.0,2.3,18.0,232.0,493.8,402.77
2016,5,1,17,45,512.5,59.0,2.25,17.0,182.0,416.06,340.63
2016,5,1,18,0,441.0,51.0,2.2,16.0,132.0,343.24,279.71
2016,5,1,18,15,335.0,39.5,2.25,15.0,89.5,253.58,202.78
2016,5,1,18,30,229.0,28.0,2.3,14.0,47.0,173.95,124.92
2016,5,1,18,45,114.5,14.0,2.4,13.5,23.5,63.55,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.5,9.0,1.15,9.5,11.5,8.58,0.0
2016,5,2,5,30,97.0,18.0,1.3,10.0,23.0,14.15,0.0
2016,5,2,5,45,210.0,33.5,1.5,10.5,59.5,26.05,16.41
2016,5,2,6,0,323.0,49.0,1.7,11.0,96.0,37.49,27.61
2016,5,2,6,15,404.5,60.0,1.75,11.5,143.0,45.83,35.52
2016,5,2,6,30,486.0,71.0,1.8,12.0,190.0,52.45,41.66
2016,5,2,6,45,243.0,80.5,1.85,12.5,140.0,56.85,45.59
2016,5,2,7,0,0.0,90.0,1.9,13.0,90.0,81.57,67.45
2016,5,2,7,15,42.0,135.5,1.85,13.5,154.0,112.53,94.32
2016,5,2,7,30,84.0,181.0,1.8,14.0,218.0,147.05,116.63
2016,5,2,7,45,56.5,191.0,1.75,14.5,217.5,160.66,126.34
2016,5,2,8,0,29.0,201.0,1.7,15.0,217.0,170.94,134.81
2016,5,2,8,15,181.5,227.5,1.65,15.0,338.0,215.61,163.92
2016,5,2,8,30,334.0,254.0,1.6,15.0,459.0,276.2,206.86
2016,5,2,8,45,468.5,228.5,1.6,15.5,539.0,310.13,231.06
2016,5,2,9,0,603.0,203.0,1.6,16.0,619.0,362.45,271.38
2016,5,2,9,15,577.0,229.5,1.55,16.5,646.0,408.27,309.3
2016,5,2,9,30,551.0,256.0,1.5,17.0,673.0,450.33,342.93
2016,5,2,9,45,712.5,190.5,1.5,17.5,755.0,504.31,384.87
2016,5,2,10,0,874.0,125.0,1.5,18.0,837.0,578.61,441.55
2016,5,2,10,15,880.5,126.5,1.5,18.0,864.5,624.83,476.89
2016,5,2,10,30,887.0,128.0,1.5,18.0,892.0,670.06,510.82
2016,5,2,10,45,890.5,130.0,1.5,18.5,912.0,712.55,540.94
2016,5,2,11,0,894.0,132.0,1.5,19.0,932.0,753.48,569.18
2016,5,2,11,15,897.0,132.5,1.5,19.0,945.0,791.0,594.27
2016,5,2,11,30,900.0,133.0,1.5,19.0,958.0,826.58,617.64
2016,5,2,11,45,898.0,135.5,1.55,19.5,962.5,857.83,637.35
2016,5,2,12,0,896.0,138.0,1.6,20.0,967.0,886.63,655.36
2016,5,2,12,15,895.0,137.5,1.7,20.0,964.5,910.95,672.27
2016,5,2,12,30,894.0,137.0,1.8,20.0,962.0,932.58,687.52
2016,5,2,12,45,887.5,139.0,1.9,20.5,950.0,948.82,698.01
2016,5,2,13,0,881.0,141.0,2.0,21.0,938.0,962.07,706.66
2016,5,2,13,15,876.0,140.5,2.15,21.0,920.0,971.25,714.67
2016,5,2,13,30,871.0,140.0,2.3,21.0,902.0,977.36,720.8
2016,5,2,13,45,858.5,141.5,2.45,21.0,875.5,975.26,721.63
2016,5,2,14,0,846.0,143.0,2.6,21.0,849.0,978.58,726.18
2016,5,2,14,15,836.5,141.5,2.75,20.5,817.0,970.43,724.52
2016,5,2,14,30,827.0,140.0,2.9,20.0,785.0,959.27,720.96
2016,5,2,14,45,676.0,191.5,3.05,20.0,702.0,874.47,665.56
2016,5,2,15,0,525.0,243.0,3.2,20.0,619.0,779.51,599.29
2016,5,2,15,15,638.5,189.5,3.3,19.5,620.0,826.35,638.96
2016,5,2,15,30,752.0,136.0,3.4,19.0,621.0,860.54,666.26
2016,5,2,15,45,719.5,136.5,3.5,19.0,572.0,819.13,638.92
2016,5,2,16,0,687.0,137.0,3.6,19.0,523.0,776.6,610.91
2016,5,2,16,15,616.0,135.0,3.6,18.0,457.5,698.11,557.53
2016,5,2,16,30,545.0,133.0,3.6,17.0,392.0,615.33,498.8
2016,5,2,16,45,477.5,128.0,3.6,16.5,336.0,541.52,443.39
2016,5,2,17,0,410.0,123.0,3.6,16.0,280.0,470.93,388.76
2016,5,2,17,15,349.5,116.0,3.5,15.5,236.0,406.63,337.52
2016,5,2,17,30,289.0,109.0,3.4,15.0,192.0,334.82,278.86
2016,5,2,17,45,238.5,91.0,3.35,14.5,150.0,272.09,226.2
2016,5,2,18,0,188.0,73.0,3.3,14.0,108.0,213.15,175.21
2016,5,2,18,15,128.0,52.5,3.25,13.5,73.0,149.14,118.97
2016,5,2,18,30,68.0,32.0,3.2,13.0,38.0,80.09,56.16
2016,5,2,18,45,34.0,16.0,3.15,12.5,19.0,36.23,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.25,10.0,10.0,9.53,0.0
2016,5,3,5,30,0.0,20.0,1.4,10.0,20.0,18.23,0.0
2016,5,3,5,45,81.5,39.0,1.6,10.5,51.0,32.92,22.41
2016,5,3,6,0,163.0,58.0,1.8,11.0,82.0,46.22,35.36
2016,5,3,6,15,216.5,76.5,1.7,11.0,122.5,59.92,48.21
2016,5,3,6,30,270.0,95.0,1.6,11.0,163.0,73.16,60.4
2016,5,3,6,45,335.5,102.5,1.5,11.5,206.5,73.28,60.47
2016,5,3,7,0,401.0,110.0,1.4,12.0,250.0,76.65,63.29
2016,5,3,7,15,262.0,147.5,1.4,12.0,245.0,107.37,90.27
2016,5,3,7,30,123.0,185.0,1.4,12.0,240.0,143.8,113.8
2016,5,3,7,45,246.5,193.5,1.4,12.5,320.0,162.69,121.43
2016,5,3,8,0,370.0,202.0,1.4,13.0,400.0,202.06,145.96
2016,5,3,8,15,380.0,221.5,1.55,13.0,441.0,241.02,177.17
2016,5,3,8,30,390.0,241.0,1.7,13.0,482.0,281.28,210.6
2016,5,3,8,45,402.0,258.5,1.85,13.5,522.5,321.87,244.18
2016,5,3,9,0,414.0,276.0,2.0,14.0,563.0,357.52,273.81
2016,5,3,9,15,407.0,296.0,2.15,14.5,591.5,395.49,305.11
2016,5,3,9,30,400.0,316.0,2.3,15.0,620.0,438.26,339.23
2016,5,3,9,45,411.5,325.0,2.45,15.5,650.0,469.69,364.18
2016,5,3,10,0,423.0,334.0,2.6,16.0,680.0,507.4,393.4
2016,5,3,10,15,344.0,376.5,2.55,16.0,664.0,524.59,405.92
2016,5,3,10,30,265.0,419.0,2.5,16.0,648.0,530.59,409.44
2016,5,3,10,45,300.5,422.0,2.5,16.5,687.0,573.76,441.15
2016,5,3,11,0,336.0,425.0,2.5,17.0,726.0,619.31,473.94
2016,5,3,11,15,365.5,414.0,2.35,17.0,746.0,650.16,496.14
2016,5,3,11,30,395.0,403.0,2.2,17.0,766.0,681.9,518.77
2016,5,3,11,45,404.5,401.5,2.1,17.0,775.0,707.54,536.52
2016,5,3,12,0,414.0,400.0,2.0,17.0,784.0,732.94,553.89
2016,5,3,12,15,265.5,432.0,1.95,17.0,678.0,649.18,491.23
2016,5,3,12,30,117.0,464.0,1.9,17.0,572.0,555.11,420.42
2016,5,3,12,45,213.5,449.5,1.85,17.0,644.0,636.63,482.24
