Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,15,903.5,111.5,6.1,15.5,858.0,1006.66,787.73
2016,5,13,14,30,897.0,110.0,6.1,15.0,827.0,997.41,783.87
2016,5,13,14,45,891.0,106.5,6.1,15.0,791.0,983.42,775.2
2016,5,13,15,0,885.0,103.0,6.1,15.0,755.0,966.42,764.48
2016,5,13,15,15,873.0,100.5,6.0,14.5,713.0,942.05,749.32
2016,5,13,15,30,861.0,98.0,5.9,14.0,671.0,915.15,732.32
2016,5,13,15,45,850.0,93.5,5.85,14.0,625.5,884.44,711.35
2016,5,13,16,0,839.0,89.0,5.8,14.0,580.0,858.97,694.25
2016,5,13,16,15,818.0,85.5,5.65,13.5,530.0,816.43,664.93
2016,5,13,16,30,797.0,82.0,5.5,13.0,480.0,772.57,634.29
2016,5,13,16,45,775.5,76.5,5.35,13.0,429.0,724.8,598.99
2016,5,13,17,0,754.0,71.0,5.2,13.0,378.0,676.29,562.53
2016,5,13,17,15,715.5,66.5,5.0,12.5,325.5,616.27,516.96
2016,5,13,17,30,677.0,62.0,4.8,12.0,273.0,557.34,470.82
2016,5,13,17,45,625.0,55.5,4.65,12.0,222.5,492.81,416.14
2016,5,13,18,0,573.0,49.0,4.5,12.0,172.0,427.79,359.19
2016,5,13,18,15,484.0,41.0,4.25,11.5,125.5,343.94,285.12
2016,5,13,18,30,395.0,33.0,4.0,11.0,79.0,267.7,214.54
2016,5,13,18,45,246.0,21.5,3.75,10.5,45.5,162.53,97.83
2016,5,13,19,0,97.0,10.0,3.5,10.0,12.0,49.67,0.0
2016,5,13,19,15,48.5,5.0,3.4,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.0,10.5,7.5,7.15,0.0
2016,5,14,5,30,0.0,15.0,2.3,11.0,15.0,13.9,5.53
2016,5,14,5,45,0.0,28.0,2.6,11.5,28.0,25.99,17.21
2016,5,14,6,0,0.0,41.0,2.9,12.0,41.0,38.1,28.41
2016,5,14,6,15,0.0,56.0,2.95,12.0,56.0,51.56,40.77
2016,5,14,6,30,0.0,71.0,3.0,12.0,71.0,64.83,52.81
2016,5,14,6,45,0.0,86.5,3.05,12.5,86.5,78.39,64.79
2016,5,14,7,0,0.0,102.0,3.1,13.0,102.0,91.84,76.44
2016,5,14,7,15,0.0,111.5,3.1,13.5,111.5,100.46,83.62
2016,5,14,7,30,0.0,121.0,3.1,14.0,121.0,109.39,86.76
2016,5,14,7,45,0.0,134.0,3.1,14.5,134.0,121.17,96.05
2016,5,14,8,0,0.0,147.0,3.1,15.0,147.0,132.99,105.24
2016,5,14,8,15,0.0,150.0,3.05,15.0,150.0,136.39,107.66
2016,5,14,8,30,0.0,153.0,3.0,15.0,153.0,139.64,109.98
2016,5,14,8,45,15.5,216.5,2.95,15.5,227.5,199.41,157.25
2016,5,14,9,0,31.0,280.0,2.9,16.0,302.0,252.08,197.97
2016,5,14,9,15,198.0,309.0,2.9,16.0,463.0,342.6,266.94
2016,5,14,9,30,365.0,338.0,2.9,16.0,624.0,449.79,348.82
2016,5,14,9,45,634.5,224.5,2.95,16.5,746.0,510.86,396.81
2016,5,14,10,0,904.0,111.0,3.0,17.0,868.0,604.9,470.4
2016,5,14,10,15,549.0,275.5,3.1,17.0,740.0,568.79,441.47
2016,5,14,10,30,194.0,440.0,3.2,17.0,612.0,512.61,394.94
2016,5,14,10,45,558.0,278.0,3.3,17.5,786.0,629.98,489.08
2016,5,14,11,0,922.0,116.0,3.4,18.0,960.0,778.3,601.47
2016,5,14,11,15,924.0,116.5,3.5,18.0,972.5,815.23,626.71
2016,5,14,11,30,926.0,117.0,3.6,18.0,985.0,850.12,651.21
2016,5,14,11,45,925.0,119.0,3.7,18.5,989.5,881.71,672.09
2016,5,14,12,0,924.0,121.0,3.8,19.0,994.0,910.86,691.21
2016,5,14,12,15,923.5,120.5,3.9,19.0,991.5,935.56,708.58
2016,5,14,12,30,923.0,120.0,4.0,19.0,989.0,957.57,724.2
2016,5,14,12,45,911.5,126.0,4.1,19.0,976.5,972.89,735.34
2016,5,14,13,0,900.0,132.0,4.2,19.0,964.0,985.11,744.52
2016,5,14,13,15,896.0,131.0,4.3,19.0,946.0,994.48,751.9
2016,5,14,13,30,892.0,130.0,4.4,19.0,928.0,1000.78,757.36
2016,5,14,13,45,885.0,129.0,4.55,19.0,903.0,1001.08,759.64
2016,5,14,14,0,878.0,128.0,4.7,19.0,878.0,998.27,759.92
2016,5,14,14,15,870.0,126.5,4.8,18.5,847.0,990.91,758.23
2016,5,14,14,30,862.0,125.0,4.9,18.0,816.0,980.57,754.55
2016,5,14,14,45,604.0,222.5,5.0,18.0,696.0,848.18,661.96
2016,5,14,15,0,346.0,320.0,5.1,18.0,576.0,687.56,539.33
2016,5,14,15,15,311.0,307.5,5.1,17.5,527.5,639.78,505.88
2016,5,14,15,30,276.0,295.0,5.1,17.0,479.0,591.84,471.22
2016,5,14,15,45,520.0,204.5,5.15,17.0,520.5,720.92,577.73
2016,5,14,16,0,764.0,114.0,5.2,17.0,562.0,823.33,657.59
2016,5,14,16,15,740.0,109.5,5.1,16.5,512.5,783.53,630.11
2016,5,14,16,30,716.0,105.0,5.0,16.0,463.0,738.47,599.03
2016,5,14,16,45,592.5,114.0,4.9,16.0,389.0,629.84,517.18
2016,5,14,17,0,469.0,123.0,4.8,16.0,315.0,521.74,431.8
2016,5,14,17,15,423.0,115.0,4.55,15.5,270.0,463.49,385.8
2016,5,14,17,30,377.0,107.0,4.3,15.0,225.0,407.74,340.44
2016,5,14,17,45,341.0,90.5,4.1,14.5,182.5,350.69,293.18
2016,5,14,18,0,305.0,74.0,3.9,14.0,140.0,295.86,246.28
2016,5,14,18,15,242.5,58.0,3.6,13.5,101.5,229.51,188.2
2016,5,14,18,30,180.0,42.0,3.3,13.0,63.0,168.56,133.21
2016,5,14,18,45,90.0,26.0,3.0,12.5,36.5,86.25,51.79
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,9.53,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,15.5,1.55,10.5,24.0,12.22,0.0
2016,5,15,5,30,189.0,31.0,1.8,11.0,48.0,24.22,14.07
2016,5,15,5,45,295.5,43.0,2.05,11.5,88.5,32.98,23.38
2016,5,15,6,0,402.0,55.0,2.3,12.0,129.0,42.12,32.01
2016,5,15,6,15,472.0,64.0,2.15,12.5,177.5,47.18,36.8
2016,5,15,6,30,542.0,73.0,2.0,13.0,226.0,51.98,41.14
2016,5,15,6,45,595.0,78.5,1.9,13.5,277.5,53.61,42.5
2016,5,15,7,0,648.0,84.0,1.8,14.0,329.0,55.17,43.71
2016,5,15,7,15,682.5,89.0,1.75,14.5,380.5,61.5,49.07
2016,5,15,7,30,717.0,94.0,1.7,15.0,432.0,103.77,57.93
2016,5,15,7,45,746.5,97.0,1.65,15.5,483.0,153.36,89.88
2016,5,15,8,0,776.0,100.0,1.6,16.0,534.0,200.47,125.81
2016,5,15,8,15,795.5,103.5,1.65,16.5,582.0,249.02,166.63
2016,5,15,8,30,815.0,107.0,1.7,17.0,630.0,299.57,210.32
2016,5,15,8,45,832.0,108.5,1.8,17.5,674.5,349.48,253.78
2016,5,15,9,0,849.0,110.0,1.9,18.0,719.0,406.39,301.93
2016,5,15,9,15,860.5,112.0,1.95,18.0,758.0,456.37,344.43
2016,5,15,9,30,872.0,114.0,2.0,18.0,797.0,506.61,386.14
2016,5,15,9,45,893.0,109.0,2.1,18.5,834.0,556.02,425.67
2016,5,15,10,0,914.0,104.0,2.2,19.0,871.0,606.0,464.61
2016,5,15,10,15,920.0,105.5,2.3,19.0,898.0,652.77,501.03
2016,5,15,10,30,926.0,107.0,2.4,19.0,925.0,698.46,535.91
2016,5,15,10,45,930.5,108.0,2.55,19.5,945.5,741.41,567.4
2016,5,15,11,0,935.0,109.0,2.7,20.0,966.0,782.78,595.56
2016,5,15,11,15,937.5,109.5,2.9,20.0,979.0,820.44,622.25
2016,5,15,11,30,940.0,110.0,3.1,20.0,992.0,856.06,647.49
2016,5,15,11,45,940.0,111.0,3.3,20.5,997.0,887.88,668.84
2016,5,15,12,0,940.0,112.0,3.5,21.0,1002.0,917.25,688.47
2016,5,15,12,15,939.5,111.5,3.65,21.0,999.5,942.19,706.12
2016,5,15,12,30,939.0,111.0,3.8,21.0,997.0,964.39,722.01
2016,5,15,12,45,941.0,108.5,3.95,21.0,988.0,984.09,736.31
2016,5,15,13,0,943.0,106.0,4.1,21.0,979.0,1000.83,748.74
2016,5,15,13,15,939.5,105.5,4.2,20.5,961.5,1011.3,758.22
2016,5,15,13,30,936.0,105.0,4.3,20.0,944.0,1018.58,765.76
2016,5,15,13,45,930.0,104.5,4.4,20.0,919.0,1020.23,768.19
2016,5,15,14,0,924.0,104.0,4.5,20.0,894.0,1018.67,768.88
2016,5,15,14,15,917.0,102.5,4.55,20.0,863.0,1011.87,765.77
2016,5,15,14,30,910.0,101.0,4.6,20.0,832.0,1001.95,760.68
2016,5,15,14,45,900.5,99.0,4.7,20.0,794.5,986.01,751.98
2016,5,15,15,0,891.0,97.0,4.8,20.0,757.0,967.16,741.32
2016,5,15,15,15,878.5,95.0,4.9,19.5,714.5,942.72,728.16
2016,5,15,15,30,866.0,93.0,5.0,19.0,672.0,915.77,713.09
2016,5,15,15,45,849.0,91.0,5.1,18.5,625.0,882.43,693.21
2016,5,15,16,0,832.0,89.0,5.2,18.0,578.0,854.69,677.13
2016,5,15,16,15,810.5,85.5,5.2,17.5,528.5,811.91,649.07
2016,5,15,16,30,789.0,82.0,5.2,17.0,479.0,767.86,619.63
2016,5,15,16,45,757.5,79.0,5.25,17.0,426.5,715.48,582.27
2016,5,15,17,0,726.0,76.0,5.3,17.0,374.0,663.03,544.04
2016,5,15,17,15,686.5,71.0,5.15,16.5,322.0,606.27,501.77
2016,5,15,17,30,647.0,66.0,5.0,16.0,270.0,547.51,456.15
2016,5,15,17,45,584.5,60.5,4.9,15.5,219.5,474.97,396.72
2016,5,15,18,0,522.0,55.0,4.8,15.0,169.0,406.39,338.36
2016,5,15,18,15,433.0,46.0,4.55,14.5,123.5,323.17,265.79
2016,5,15,18,30,344.0,37.0,4.3,14.0,78.0,247.41,197.22
2016,5,15,18,45,205.0,24.0,4.1,13.5,45.5,149.0,96.36
2016,5,15,19,0,66.0,11.0,3.9,13.0,13.0,38.01,0.0
2016,5,15,19,15,33.0,5.5,3.8,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,100.5,15.5,1.7,10.5,24.5,12.2,0.0
2016,5,16,5,30,201.0,31.0,1.9,11.0,49.0,24.19,14.24
2016,5,16,5,45,298.0,43.0,2.1,11.5,89.0,32.93,23.37
2016,5,16,6,0,395.0,55.0,2.3,12.0,129.0,41.96,31.89
2016,5,16,6,15,463.5,64.0,2.2,12.5,176.5,47.03,36.67
2016,5,16,6,30,532.0,73.0,2.1,13.0,224.0,51.82,41.0
2016,5,16,6,45,582.0,79.5,2.05,13.5,275.0,54.25,43.07
2016,5,16,7,0,632.0,86.0,2.0,14.0,326.0,56.53,44.9
2016,5,16,7,15,666.5,91.5,2.15,14.5,377.0,64.73,44.28
2016,5,16,7,30,701.0,97.0,2.3,15.0,428.0,106.58,60.32
2016,5,16,7,45,731.0,99.5,2.45,16.0,479.0,149.65,87.3
2016,5,16,8,0,761.0,102.0,2.6,17.0,530.0,201.18,126.96
2016,5,16,8,15,781.0,105.5,2.65,17.5,577.0,249.05,167.32
2016,5,16,8,30,801.0,109.0,2.7,18.0,624.0,298.96,210.61
2016,5,16,8,45,819.0,110.5,2.8,18.5,668.5,348.46,253.81
2016,5,16,9,0,837.0,112.0,2.9,19.0,713.0,399.39,297.61
2016,5,16,9,15,848.5,114.0,2.95,19.5,752.0,454.35,343.46
2016,5,16,9,30,860.0,116.0,3.0,20.0,791.0,503.98,384.15
2016,5,16,9,45,878.0,113.0,3.05,20.5,826.5,552.93,423.28
2016,5,16,10,0,896.0,110.0,3.1,21.0,862.0,602.24,461.62
2016,5,16,10,15,902.5,111.0,3.15,21.0,889.5,648.09,497.29
2016,5,16,10,30,909.0,112.0,3.2,21.0,917.0,692.92,531.46
2016,5,16,10,45,914.0,113.0,3.25,21.5,937.0,735.52,562.27
2016,5,16,11,0,919.0,114.0,3.3,22.0,957.0,776.63,589.91
2016,5,16,11,15,921.5,114.5,3.35,22.0,970.0,813.72,615.35
2016,5,16,11,30,924.0,115.0,3.4,22.0,983.0,848.81,639.31
2016,5,16,11,45,926.0,115.0,3.5,22.5,989.0,880.9,660.15
2016,5,16,12,0,928.0,115.0,3.6,23.0,995.0,910.68,679.34
2016,5,16,12,15,928.0,114.5,3.7,23.0,992.5,935.78,696.68
2016,5,16,12,30,928.0,114.0,3.8,23.0,990.0,958.2,712.3
2016,5,16,12,45,927.0,113.5,3.9,23.0,980.5,976.89,725.51
2016,5,16,13,0,926.0,113.0,4.0,23.0,971.0,992.65,736.89
2016,5,16,13,15,922.5,112.0,4.05,23.0,953.5,1002.49,744.14
2016,5,16,13,30,919.0,111.0,4.1,23.0,936.0,1009.19,749.47
2016,5,16,13,45,915.0,109.0,4.15,23.0,912.0,1011.2,751.81
2016,5,16,14,0,911.0,107.0,4.2,23.0,888.0,1010.02,752.19
2016,5,16,14,15,904.0,105.5,4.2,22.5,857.0,1003.28,750.15
2016,5,16,14,30,897.0,104.0,4.2,22.0,826.0,993.45,746.18
2016,5,16,14,45,884.5,103.5,4.25,22.0,788.5,976.43,736.28
2016,5,16,15,0,872.0,103.0,4.3,22.0,751.0,956.65,724.59
2016,5,16,15,15,859.5,101.0,4.25,21.5,708.5,932.57,710.83
2016,5,16,15,30,847.0,99.0,4.2,21.0,666.0,906.04,695.33
2016,5,16,15,45,826.0,97.5,4.2,21.0,619.0,877.92,677.59
2016,5,16,16,0,805.0,96.0,4.2,21.0,572.0,840.21,652.92
2016,5,16,16,15,783.0,93.0,4.15,20.5,523.0,798.34,626.05
2016,5,16,16,30,761.0,90.0,4.1,20.0,474.0,755.28,597.85
2016,5,16,16,45,729.5,86.0,4.05,20.0,422.0,702.52,560.78
2016,5,16,17,0,698.0,82.0,4.0,20.0,370.0,653.67,525.96
2016,5,16,17,15,657.5,76.5,3.95,19.0,318.5,593.21,483.16
2016,5,16,17,30,617.0,71.0,3.9,18.0,267.0,534.17,439.07
2016,5,16,17,45,557.0,64.5,3.9,17.5,217.5,463.06,382.1
2016,5,16,18,0,497.0,58.0,3.9,17.0,168.0,395.7,325.92
2016,5,16,18,15,408.5,48.5,3.9,16.0,123.0,313.06,255.67
2016,5,16,18,30,320.0,39.0,3.9,15.0,78.0,237.78,189.0
2016,5,16,18,45,188.0,25.5,3.95,14.5,46.0,141.94,94.1
2016,5,16,19,0,56.0,12.0,4.0,14.0,14.0,34.88,0.0
2016,5,16,19,15,28.0,6.0,4.0,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,2.7,12.5,27.5,11.31,0.0
2016,5,17,5,30,282.0,29.0,3.0,13.0,55.0,23.03,13.29
2016,5,17,5,45,387.0,38.5,3.3,14.0,98.0,29.54,20.17
2016,5,17,6,0,492.0,48.0,3.6,15.0,141.0,35.73,25.99
2016,5,17,6,15,558.0,55.0,3.55,15.5,191.0,39.43,29.47
2016,5,17,6,30,624.0,62.0,3.5,16.0,241.0,42.95,32.62
2016,5,17,6,45,671.5,67.0,3.5,16.5,293.5,44.69,34.08
2016,5,17,7,0,719.0,72.0,3.5,17.0,346.0,51.13,39.6
2016,5,17,7,15,751.0,76.0,3.6,17.5,399.0,61.3,39.07
2016,5,17,7,30,783.0,80.0,3.7,18.0,452.0,105.84,55.79
2016,5,17,7,45,808.0,83.0,3.85,19.0,503.5,152.5,85.34
2016,5,17,8,0,833.0,86.0,4.0,20.0,555.0,202.02,123.5
2016,5,17,8,15,850.5,89.0,4.0,20.5,603.5,259.47,171.72
2016,5,17,8,30,868.0,92.0,4.0,21.0,652.0,311.52,216.9
2016,5,17,8,45,882.0,94.0,4.05,21.5,696.5,363.09,261.95
2016,5,17,9,0,896.0,96.0,4.1,22.0,741.0,415.55,307.04
2016,5,17,9,15,906.5,98.0,4.1,22.0,780.5,467.21,351.17
2016,5,17,9,30,917.0,100.0,4.1,22.0,820.0,519.0,394.34
2016,5,17,9,45,924.5,101.5,4.1,22.5,853.5,568.74,434.08
2016,5,17,10,0,932.0,103.0,4.1,23.0,887.0,617.9,472.21
2016,5,17,10,15,937.5,104.5,4.0,23.0,914.0,665.05,508.48
2016,5,17,10,30,943.0,106.0,3.9,23.0,941.0,711.06,542.98
2016,5,17,10,45,946.5,107.0,3.85,23.5,961.0,753.9,573.45
2016,5,17,11,0,950.0,108.0,3.8,24.0,981.0,795.06,600.24
2016,5,17,11,15,952.0,108.5,3.7,24.0,993.5,832.78,625.27
2016,5,17,11,30,954.0,109.0,3.6,24.0,1006.0,868.39,648.62
2016,5,17,11,45,954.0,109.5,3.5,24.5,1011.0,900.1,667.82
2016,5,17,12,0,954.0,110.0,3.4,25.0,1016.0,929.31,685.13
2016,5,17,12,15,953.5,109.5,3.3,25.0,1013.0,954.53,700.99
2016,5,17,12,30,953.0,109.0,3.2,25.0,1010.0,976.97,714.97
2016,5,17,12,45,951.5,108.0,3.15,25.5,999.5,995.09,725.08
2016,5,17,13,0,950.0,107.0,3.1,26.0,989.0,1010.17,733.24
2016,5,17,13,15,946.0,106.5,3.05,26.0,971.0,1020.24,739.68
2016,5,17,13,30,942.0,106.0,3.0,26.0,953.0,1027.1,744.19
2016,5,17,13,45,936.0,105.0,3.0,26.0,927.5,1028.27,745.62
2016,5,17,14,0,930.0,104.0,3.0,26.0,902.0,1026.2,745.14
2016,5,17,14,15,922.5,102.5,3.0,26.0,870.5,1018.91,741.46
2016,5,17,14,30,915.0,101.0,3.0,26.0,839.0,1008.49,735.91
2016,5,17,14,45,905.5,99.5,3.0,26.0,801.5,993.08,727.24
2016,5,17,15,0,896.0,98.0,3.0,26.0,764.0,974.77,716.8
2016,5,17,15,15,883.5,95.5,2.95,25.5,721.5,949.73,702.95
2016,5,17,15,30,871.0,93.0,2.9,25.0,679.0,922.14,687.41
2016,5,17,15,45,855.5,90.5,2.85,25.0,632.0,889.48,667.05
2016,5,17,16,0,840.0,88.0,2.8,25.0,585.0,862.31,650.36
2016,5,17,16,15,606.0,137.5,2.75,24.5,480.5,704.2,542.73
2016,5,17,16,30,372.0,187.0,2.7,24.0,376.0,531.67,416.19
2016,5,17,16,45,555.5,130.5,2.65,24.0,378.5,621.17,488.11
2016,5,17,17,0,739.0,74.0,2.6,24.0,381.0,672.34,527.01
2016,5,17,17,15,700.5,69.5,2.4,23.0,329.0,612.8,485.27
2016,5,17,17,30,662.0,65.0,2.2,22.0,277.0,558.18,446.34
2016,5,17,17,45,603.0,59.0,2.05,21.0,226.0,486.55,391.53
2016,5,17,18,0,544.0,53.0,1.9,20.0,175.0,418.63,337.24
2016,5,17,18,15,459.0,44.5,1.95,19.0,129.0,337.12,270.2
2016,5,17,18,30,374.0,36.0,2.0,18.0,83.0,262.75,205.9
2016,5,17,18,45,236.5,24.0,2.05,17.5,49.0,166.18,111.98
2016,5,17,19,0,99.0,12.0,2.1,17.0,15.0,53.05,0.0
2016,5,17,19,15,49.5,6.0,2.05,16.5,7.5,5.72,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,123.5,15.5,1.5,13.5,27.0,12.16,0.0
2016,5,18,5,30,247.0,31.0,1.8,14.0,54.0,24.8,14.83
2016,5,18,5,45,346.0,42.0,2.15,14.5,96.0,32.6,22.83
2016,5,18,6,0,445.0,53.0,2.5,15.0,138.0,39.97,29.76
2016,5,18,6,15,510.5,61.0,2.55,15.0,186.5,44.29,33.86
2016,5,18,6,30,576.0,69.0,2.6,15.0,235.0,48.38,37.6
2016,5,18,6,45,621.0,75.0,2.65,15.5,285.5,50.59,39.46
2016,5,18,7,0,666.0,81.0,2.7,16.0,336.0,52.65,41.1
2016,5,18,7,15,698.5,86.0,2.65,16.5,387.5,64.19,41.07
2016,5,18,7,30,731.0,91.0,2.6,17.0,439.0,112.68,62.99
2016,5,18,7,45,756.0,94.5,2.6,18.0,489.0,157.04,91.36
2016,5,18,8,0,781.0,98.0,2.6,19.0,539.0,204.28,127.74
2016,5,18,8,15,799.0,101.5,2.6,19.5,586.0,252.69,168.52
2016,5,18,8,30,817.0,105.0,2.6,20.0,633.0,302.92,211.89
2016,5,18,8,45,830.0,108.0,2.6,20.5,676.0,352.76,255.07
2016,5,18,9,0,843.0,111.0,2.6,21.0,719.0,403.52,298.26
2016,5,18,9,15,854.0,113.0,2.6,21.5,757.5,458.49,343.48
2016,5,18,9,30,865.0,115.0,2.6,22.0,796.0,508.06,383.47
2016,5,18,9,45,877.0,114.5,2.65,22.5,829.5,556.1,421.37
2016,5,18,10,0,889.0,114.0,2.7,23.0,863.0,604.02,458.09
2016,5,18,10,15,895.0,115.5,2.8,23.0,889.5,649.62,493.25
2016,5,18,10,30,901.0,117.0,2.9,23.0,916.0,694.19,526.96
2016,5,18,10,45,902.5,119.5,3.0,23.5,935.0,735.29,556.46
2016,5,18,11,0,904.0,122.0,3.1,24.0,954.0,774.68,582.97
2016,5,18,11,15,906.0,122.5,3.2,24.0,966.5,810.84,607.79
2016,5,18,11,30,908.0,123.0,3.3,24.0,979.0,845.03,631.2
2016,5,18,11,45,908.0,124.0,3.4,24.5,983.5,875.89,651.04
2016,5,18,12,0,908.0,125.0,3.5,25.0,988.0,904.43,669.24
2016,5,18,12,15,907.5,125.0,3.55,25.0,985.5,929.14,685.9
2016,5,18,12,30,907.0,125.0,3.6,25.0,983.0,951.24,700.87
2016,5,18,12,45,904.5,125.0,3.7,25.0,973.0,968.76,713.21
2016,5,18,13,0,902.0,125.0,3.8,25.0,963.0,983.39,723.76
2016,5,18,13,15,898.0,124.0,3.9,24.5,945.5,992.63,732.3
2016,5,18,13,30,894.0,123.0,4.0,24.0,928.0,998.8,739.0
2016,5,18,13,45,890.0,121.0,4.1,24.0,904.5,1000.86,741.66
2016,5,18,14,0,886.0,119.0,4.2,24.0,881.0,999.81,742.41
2016,5,18,14,15,878.5,117.5,4.3,23.5,850.0,992.78,740.74
2016,5,18,14,30,871.0,116.0,4.4,23.0,819.0,982.77,737.16
2016,5,18,14,45,858.5,115.0,4.5,23.0,782.0,965.55,727.39
2016,5,18,15,0,846.0,114.0,4.6,23.0,745.0,945.65,716.11
2016,5,18,15,15,833.0,111.5,4.65,22.5,703.5,929.3,708.31
2016,5,18,15,30,820.0,109.0,4.7,22.0,662.0,902.27,692.99
2016,5,18,15,45,802.5,106.0,4.8,21.5,616.0,868.31,672.97
2016,5,18,16,0,785.0,103.0,4.9,21.0,570.0,832.49,651.29
2016,5,18,16,15,763.0,99.5,4.85,20.5,521.0,790.56,623.91
2016,5,18,16,30,741.0,96.0,4.8,20.0,472.0,747.48,595.25
2016,5,18,16,45,718.5,89.5,4.8,19.5,422.5,703.44,565.55
2016,5,18,17,0,696.0,83.0,4.8,19.0,373.0,655.08,531.8
2016,5,18,17,15,657.0,77.5,4.7,18.0,322.0,595.74,489.14
2016,5,18,17,30,618.0,72.0,4.6,17.0,271.0,537.71,445.3
2016,5,18,17,45,565.5,64.5,4.5,16.5,222.0,470.06,390.51
2016,5,18,18,0,513.0,57.0,4.4,16.0,173.0,405.6,336.25
2016,5,18,18,15,428.0,48.0,4.35,15.5,128.0,324.64,266.49
2016,5,18,18,30,343.0,39.0,4.3,15.0,83.0,250.71,200.44
2016,5,18,18,45,213.5,26.0,4.3,14.5,49.5,159.02,110.99
2016,5,18,19,0,84.0,13.0,4.3,14.0,16.0,47.84,0.0
2016,5,18,19,15,42.0,6.5,4.35,13.5,8.0,6.2,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,17.5,4.6,9.5,28.0,13.76,0.0
2016,5,19,5,30,214.0,35.0,4.7,10.0,56.0,27.33,17.34
2016,5,19,5,45,321.5,46.5,4.8,10.5,98.5,35.6,25.89
2016,5,19,6,0,429.0,58.0,4.9,11.0,141.0,44.39,34.21
2016,5,19,6,15,496.5,66.5,5.0,11.0,189.5,48.92,38.59
2016,5,19,6,30,564.0,75.0,5.1,11.0,238.0,53.23,42.58
2016,5,19,6,45,619.0,72.5,5.2,11.5,284.0,48.54,38.25
2016,5,19,7,0,674.0,70.0,5.3,12.0,330.0,49.18,38.65
2016,5,19,7,15,614.0,99.5,5.05,12.5,362.0,74.01,50.12
2016,5,19,7,30,554.0,129.0,4.8,13.0,394.0,125.41,80.67
2016,5,19,7,45,503.5,163.5,4.6,13.5,424.0,176.66,120.33
2016,5,19,8,0,453.0,198.0,4.4,14.0,454.0,222.17,159.22
2016,5,19,8,15,538.5,186.0,4.3,14.5,516.0,258.49,186.81
2016,5,19,8,30,624.0,174.0,4.2,15.0,578.0,301.32,221.42
2016,5,19,8,45,752.5,141.0,4.15,15.5,661.0,350.75,261.53
2016,5,19,9,0,881.0,108.0,4.1,16.0,744.0,422.3,319.86
2016,5,19,9,15,892.0,110.0,4.05,16.5,784.0,473.45,363.56
2016,5,19,9,30,903.0,112.0,4.0,17.0,824.0,524.79,406.22
2016,5,19,9,45,903.0,119.0,4.0,17.5,855.5,574.49,446.42
2016,5,19,10,0,903.0,126.0,4.0,18.0,887.0,623.02,484.48
2016,5,19,10,15,909.0,127.0,4.05,18.0,914.0,668.89,520.72
2016,5,19,10,30,915.0,128.0,4.1,18.0,941.0,713.69,555.41
2016,5,19,10,45,920.0,128.5,4.2,18.5,961.5,756.13,586.78
2016,5,19,11,0,925.0,129.0,4.3,19.0,982.0,797.07,615.25
2016,5,19,11,15,927.5,129.5,4.35,19.0,994.5,834.42,641.39
2016,5,19,11,30,930.0,130.0,4.4,19.0,1007.0,869.78,666.12
2016,5,19,11,45,931.0,130.0,4.5,19.0,1012.0,901.31,688.48
2016,5,19,12,0,932.0,130.0,4.6,19.0,1017.0,930.5,709.25
2016,5,19,12,15,932.0,129.5,4.6,19.0,1015.0,955.85,726.64
2016,5,19,12,30,932.0,129.0,4.6,19.0,1013.0,978.54,742.22
2016,5,19,12,45,937.0,124.0,4.7,19.0,1004.5,998.76,757.03
2016,5,19,13,0,942.0,119.0,4.8,19.0,996.0,1016.07,769.99
2016,5,19,13,15,938.5,118.5,4.95,19.0,978.5,1026.7,778.93
2016,5,19,13,30,935.0,118.0,5.1,19.0,961.0,1034.17,785.88
2016,5,19,13,45,929.5,117.0,5.25,19.0,936.0,1035.98,789.07
2016,5,19,14,0,924.0,116.0,5.4,19.0,911.0,1034.57,790.19
2016,5,19,14,15,704.0,210.0,5.5,18.5,803.5,935.61,723.95
2016,5,19,14,30,484.0,304.0,5.6,18.0,696.0,817.33,637.28
2016,5,19,14,45,464.0,295.0,5.75,18.0,657.0,788.69,618.41
2016,5,19,15,0,444.0,286.0,5.9,18.0,618.0,758.45,597.72
2016,5,19,15,15,514.5,243.0,5.9,17.0,606.5,775.23,616.45
2016,5,19,15,30,585.0,200.0,5.9,16.0,595.0,791.91,634.99
2016,5,19,15,45,696.0,153.5,5.9,15.5,591.5,831.91,668.5
2016,5,19,16,0,807.0,107.0,5.9,15.0,588.0,857.44,690.68
2016,5,19,16,15,632.0,138.5,5.9,14.5,495.5,728.98,596.16
2016,5,19,16,30,457.0,170.0,5.9,14.0,403.0,597.32,493.84
2016,5,19,16,45,516.0,136.5,5.9,13.5,373.5,592.29,494.32
2016,5,19,17,0,575.0,103.0,5.9,13.0,344.0,587.76,494.19
2016,5,19,17,15,517.0,102.0,5.8,12.5,297.0,523.8,442.87
2016,5,19,17,30,459.0,101.0,5.7,12.0,250.0,458.94,389.71
2016,5,19,17,45,413.5,88.0,5.6,12.0,204.5,396.42,336.69
2016,5,19,18,0,368.0,75.0,5.5,12.0,159.0,336.89,284.68
2016,5,19,18,15,302.5,60.5,5.4,11.5,118.0,267.51,223.35
2016,5,19,18,30,237.0,46.0,5.3,11.0,77.0,203.75,165.38
2016,5,19,18,45,118.5,31.0,5.2,11.0,46.5,110.07,77.86
2016,5,19,19,0,0.0,16.0,5.1,11.0,16.0,15.25,0.0
2016,5,19,19,15,0.0,8.0,5.1,10.5,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,126.5,17.0,3.8,8.5,29.5,13.34,0.0
2016,5,20,5,30,253.0,34.0,4.0,9.0,59.0,26.51,16.85
2016,5,20,5,45,362.0,44.0,4.2,9.5,102.5,34.26,24.84
2016,5,20,6,0,471.0,54.0,4.4,10.0,146.0,40.69,31.06
2016,5,20,6,15,537.0,61.5,4.45,10.0,195.5,44.56,34.82
2016,5,20,6,30,603.0,69.0,4.5,10.0,245.0,48.25,38.25
2016,5,20,6,45,653.0,74.0,4.55,10.5,298.0,49.72,39.48
2016,5,20,7,0,703.0,79.0,4.6,11.0,351.0,51.12,40.55
2016,5,20,7,15,735.0,83.0,4.5,11.5,403.0,71.09,45.32
2016,5,20,7,30,767.0,87.0,4.4,12.0,455.0,114.81,63.99
2016,5,20,7,45,511.0,164.5,4.35,12.5,421.0,179.26,122.53
2016,5,20,8,0,255.0,242.0,4.3,13.0,387.0,227.73,172.78
2016,5,20,8,15,553.5,171.0,4.3,13.0,520.5,250.11,180.64
2016,5,20,8,30,852.0,100.0,4.3,13.0,654.0,311.16,224.59
2016,5,20,8,45,574.5,211.5,4.3,13.5,596.0,351.52,267.98
2016,5,20,9,0,297.0,323.0,4.3,14.0,538.0,371.7,290.47
2016,5,20,9,15,332.5,333.5,4.45,14.0,586.5,413.99,324.79
2016,5,20,9,30,368.0,344.0,4.6,14.0,635.0,459.6,361.57
2016,5,20,9,45,642.0,228.5,4.75,14.0,761.0,523.57,414.33
2016,5,20,10,0,916.0,113.0,4.9,14.0,887.0,620.64,493.55
2016,5,20,10,15,646.5,252.5,5.05,14.0,807.5,611.56,485.37
2016,5,20,10,30,377.0,392.0,5.2,14.0,728.0,589.78,465.47
2016,5,20,10,45,352.0,414.0,5.35,14.5,733.0,611.63,481.46
2016,5,20,11,0,327.0,436.0,5.5,15.0,738.0,631.47,495.42
2016,5,20,11,15,290.5,453.0,5.6,15.0,724.0,636.19,498.48
2016,5,20,11,30,254.0,470.0,5.7,15.0,710.0,638.28,499.45
2016,5,20,11,45,594.5,297.5,5.85,15.0,862.5,779.78,615.59
2016,5,20,12,0,935.0,125.0,6.0,15.0,1015.0,929.25,729.12
2016,5,20,12,15,672.5,268.0,6.05,15.0,907.5,865.46,680.87
2016,5,20,12,30,410.0,411.0,6.1,15.0,800.0,782.75,612.67
2016,5,20,12,45,244.5,430.0,6.15,15.0,662.0,657.11,515.73
2016,5,20,13,0,79.0,449.0,6.2,15.0,524.0,513.37,402.38
2016,5,20,13,15,90.5,446.0,6.2,15.0,530.0,526.24,413.34
2016,5,20,13,30,102.0,443.0,6.2,15.0,536.0,539.05,423.89
2016,5,20,13,45,256.5,402.0,6.2,15.0,625.5,674.09,532.0
2016,5,20,14,0,411.0,361.0,6.2,15.0,715.0,798.46,629.66
2016,5,20,14,15,337.0,372.0,6.15,14.5,655.5,731.68,579.29
2016,5,20,14,30,263.0,383.0,6.1,14.0,596.0,674.65,536.01
2016,5,20,14,45,189.0,368.0,6.1,14.0,518.0,575.61,459.72
2016,5,20,15,0,115.0,353.0,6.1,14.0,440.0,490.14,392.33
2016,5,20,15,15,240.0,316.0,6.0,13.5,483.0,583.42,471.05
2016,5,20,15,30,365.0,279.0,5.9,13.0,526.0,657.25,533.71
2016,5,20,15,45,198.0,254.5,5.85,13.0,387.0,459.03,375.55
2016,5,20,16,0,31.0,230.0,5.8,13.0,248.0,267.72,217.35
2016,5,20,16,15,40.5,217.5,5.7,12.5,239.5,263.92,215.99
2016,5,20,16,30,50.0,205.0,5.6,12.0,231.0,259.65,213.92
2016,5,20,16,45,25.0,138.5,5.5,12.0,151.5,162.9,133.41
2016,5,20,17,0,0.0,72.0,5.4,12.0,72.0,67.0,51.82
2016,5,20,17,15,0.0,62.0,5.2,11.5,62.0,57.66,44.11
2016,5,20,17,30,0.0,52.0,5.0,11.0,52.0,48.33,36.24
2016,5,20,17,45,237.5,59.5,4.85,11.0,114.0,244.08,208.84
2016,5,20,18,0,475.0,67.0,4.7,11.0,176.0,395.49,335.21
2016,5,20,18,15,387.0,56.5,4.5,10.5,131.0,312.16,261.43
2016,5,20,18,30,299.0,46.0,4.3,10.0,86.0,236.03,192.72
2016,5,20,18,45,175.5,31.5,4.1,10.0,52.5,148.14,108.22
2016,5,20,19,0,52.0,17.0,3.9,10.0,19.0,49.39,0.0
2016,5,20,19,15,26.0,8.5,3.85,9.5,9.5,18.0,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,48.0,18.0,2.4,9.0,22.5,15.12,0.0
2016,5,21,5,30,96.0,36.0,2.5,9.0,45.0,29.4,19.43
2016,5,21,5,45,142.5,54.5,2.65,9.5,77.5,43.6,33.18
2016,5,21,6,0,189.0,73.0,2.8,10.0,110.0,57.35,46.03
2016,5,21,6,15,222.0,92.0,2.85,10.0,148.0,70.95,58.63
2016,5,21,6,30,255.0,111.0,2.9,10.0,186.0,84.06,70.53
2016,5,21,6,45,289.5,125.0,2.95,10.5,225.5,93.29,78.58
2016,5,21,7,0,324.0,139.0,3.0,11.0,265.0,102.13,86.1
2016,5,21,7,15,254.0,171.0,3.1,11.0,278.0,128.57,100.35
2016,5,21,7,30,184.0,203.0,3.2,11.0,291.0,169.49,131.14
2016,5,21,7,45,448.5,164.5,3.3,11.5,411.5,172.45,119.79
2016,5,21,8,0,713.0,126.0,3.4,12.0,532.0,212.83,141.49
2016,5,21,8,15,385.0,201.0,3.45,12.0,423.0,236.88,176.6
2016,5,21,8,30,57.0,276.0,3.5,12.0,314.0,247.51,197.12
2016,5,21,8,45,125.5,308.5,3.55,12.5,397.5,293.35,231.82
2016,5,21,9,0,194.0,341.0,3.6,13.0,481.0,354.08,278.58
2016,5,21,9,15,174.0,361.5,3.65,12.5,492.5,375.21,296.33
2016,5,21,9,30,154.0,382.0,3.7,12.0,504.0,394.55,312.4
2016,5,21,9,45,200.5,395.0,3.8,12.0,560.5,441.11,349.02
2016,5,21,10,0,247.0,408.0,3.9,12.0,617.0,486.13,384.39
2016,5,21,10,15,189.0,425.5,3.9,12.0,588.5,486.31,383.89
2016,5,21,10,30,131.0,443.0,3.9,12.0,560.0,475.75,374.91
2016,5,21,10,45,252.5,427.5,3.95,12.0,659.0,554.12,437.14
2016,5,21,11,0,374.0,412.0,4.0,12.0,758.0,645.54,508.07
2016,5,21,11,15,238.0,440.5,3.95,12.0,662.0,584.94,459.47
2016,5,21,11,30,102.0,469.0,3.9,12.0,566.0,515.57,403.82
2016,5,21,11,45,117.0,476.0,3.85,12.5,588.0,543.3,424.54
2016,5,21,12,0,132.0,483.0,3.8,13.0,610.0,571.77,445.21
2016,5,21,12,15,488.0,327.0,3.75,13.0,791.5,757.9,593.36
2016,5,21,12,30,844.0,171.0,3.7,13.0,973.0,945.89,731.86
2016,5,21,12,45,649.5,281.0,3.7,13.0,895.0,896.1,694.0
2016,5,21,13,0,455.0,391.0,3.7,13.0,817.0,834.71,644.9
2016,5,21,13,15,466.5,379.0,3.7,13.0,808.0,846.14,654.47
2016,5,21,13,30,478.0,367.0,3.7,13.0,799.0,855.68,662.26
2016,5,21,13,45,391.0,386.0,3.7,13.0,733.5,789.09,613.07
2016,5,21,14,0,304.0,405.0,3.7,13.0,668.0,729.85,568.71
2016,5,21,14,15,322.0,384.0,3.65,13.0,653.5,730.0,570.65
2016,5,21,14,30,340.0,363.0,3.6,13.0,639.0,728.34,570.99
2016,5,21,14,45,407.0,318.5,3.6,13.0,634.0,758.92,596.68
2016,5,21,15,0,474.0,274.0,3.6,13.0,629.0,774.99,611.87
2016,5,21,15,15,392.5,283.5,3.55,13.0,566.5,691.28,549.39
2016,5,21,15,30,311.0,293.0,3.5,13.0,504.0,623.24,497.73
2016,5,21,15,45,520.0,211.0,3.45,13.0,535.5,731.64,586.66
2016,5,21,16,0,729.0,129.0,3.4,13.0,567.0,819.99,654.77
2016,5,21,16,15,562.5,157.0,3.4,13.0,478.0,691.04,559.66
2016,5,21,16,30,396.0,185.0,3.4,13.0,389.0,564.72,461.56
2016,5,21,16,45,518.5,143.0,3.4,13.0,380.5,603.17,496.42
2016,5,21,17,0,641.0,101.0,3.4,13.0,372.0,637.43,525.69
2016,5,21,17,15,599.5,94.0,3.25,12.5,321.5,576.25,479.13
2016,5,21,17,30,558.0,87.0,3.1,12.0,271.0,516.56,432.21
2016,5,21,17,45,507.5,77.5,3.0,12.0,222.5,449.94,377.46
2016,5,21,18,0,457.0,68.0,2.9,12.0,174.0,386.28,323.32
2016,5,21,18,15,375.0,57.0,2.65,11.5,130.0,304.24,252.57
2016,5,21,18,30,293.0,46.0,2.4,11.0,86.0,233.08,189.01
2016,5,21,18,45,183.0,31.0,2.2,10.5,52.5,150.67,110.99
2016,5,21,19,0,73.0,16.0,2.0,10.0,19.0,63.12,0.0
2016,5,21,19,15,36.5,8.0,1.95,9.5,9.5,21.57,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.0,18.5,1.85,9.5,30.0,14.51,0.0
2016,5,22,5,30,232.0,37.0,2.1,10.0,60.0,28.85,18.97
2016,5,22,5,45,327.5,49.0,2.4,10.5,102.0,37.46,27.65
2016,5,22,6,0,423.0,61.0,2.7,11.0,144.0,46.79,36.44
2016,5,22,6,15,488.0,69.5,2.7,11.0,192.5,51.21,40.69
2016,5,22,6,30,553.0,78.0,2.7,11.0,241.0,55.41,44.56
2016,5,22,6,45,593.0,86.5,2.7,11.5,291.5,59.27,47.9
2016,5,22,7,0,633.0,95.0,2.7,12.0,342.0,62.85,50.88
2016,5,22,7,15,323.5,131.5,2.6,12.0,258.5,95.72,70.94
2016,5,22,7,30,14.0,168.0,2.5,12.0,175.0,148.06,119.08
2016,5,22,7,45,22.5,193.5,2.45,12.5,206.0,171.91,137.5
2016,5,22,8,0,31.0,219.0,2.4,13.0,237.0,188.57,149.95
2016,5,22,8,15,16.0,191.5,2.4,13.0,201.0,175.02,139.18
2016,5,22,8,30,1.0,164.0,2.4,13.0,165.0,149.55,118.65
2016,5,22,8,45,5.0,188.5,2.4,13.5,192.5,172.69,136.84
2016,5,22,9,0,9.0,213.0,2.4,14.0,220.0,196.35,155.18
2016,5,22,9,15,9.5,219.5,2.45,14.0,227.5,203.51,160.58
2016,5,22,9,30,10.0,226.0,2.5,14.0,235.0,210.69,166.05
2016,5,22,9,45,35.5,305.0,2.55,14.5,335.5,287.76,226.2
2016,5,22,10,0,61.0,384.0,2.6,15.0,436.0,372.1,290.4
2016,5,22,10,15,34.5,291.0,2.7,15.0,321.0,282.76,221.21
2016,5,22,10,30,8.0,198.0,2.8,15.0,206.0,188.37,146.96
2016,5,22,10,45,55.5,327.0,2.9,15.0,379.0,335.86,263.26
2016,5,22,11,0,103.0,456.0,3.0,15.0,552.0,489.34,379.41
2016,5,22,11,15,254.0,432.5,3.1,15.0,672.0,590.43,457.56
2016,5,22,11,30,405.0,409.0,3.2,15.0,792.0,705.22,544.43
2016,5,22,11,45,355.5,435.0,3.35,15.5,773.0,706.45,542.93
2016,5,22,12,0,306.0,461.0,3.5,16.0,754.0,704.17,539.52
2016,5,22,12,15,368.5,433.5,3.6,16.0,785.0,748.47,573.8
2016,5,22,12,30,431.0,406.0,3.7,16.0,816.0,797.79,611.12
2016,5,22,12,45,330.0,436.5,3.8,16.0,749.0,743.49,570.08
2016,5,22,13,0,229.0,467.0,3.9,16.0,682.0,681.81,523.65
2016,5,22,13,15,325.5,422.5,4.0,15.5,721.5,746.82,575.97
2016,5,22,13,30,422.0,378.0,4.1,15.0,761.0,812.47,627.77
2016,5,22,13,45,333.5,399.0,4.2,15.0,696.5,746.57,578.5
2016,5,22,14,0,245.0,420.0,4.3,15.0,632.0,687.88,534.48
2016,5,22,14,15,356.0,365.0,4.35,15.0,661.0,743.2,580.33
2016,5,22,14,30,467.0,310.0,4.4,15.0,690.0,808.04,631.84
2016,5,22,14,45,417.0,314.5,4.45,15.0,642.5,764.69,599.98
2016,5,22,15,0,367.0,319.0,4.5,15.0,595.0,708.46,559.16
2016,5,22,15,15,441.5,271.5,4.5,14.5,585.0,738.44,586.46
2016,5,22,15,30,516.0,224.0,4.5,14.0,575.0,750.8,600.68
2016,5,22,15,45,484.5,218.5,4.5,14.0,530.0,708.17,569.55
2016,5,22,16,0,453.0,213.0,4.5,14.0,485.0,665.19,538.09
2016,5,22,16,15,586.5,160.0,4.4,13.5,481.5,715.59,582.32
2016,5,22,16,30,720.0,107.0,4.3,13.0,478.0,750.46,611.17
2016,5,22,16,45,461.5,139.5,4.25,13.0,368.0,553.66,458.35
2016,5,22,17,0,203.0,172.0,4.2,13.0,258.0,354.55,294.94
2016,5,22,17,15,185.5,152.5,4.05,12.5,223.0,314.28,263.24
2016,5,22,17,30,168.0,133.0,3.9,12.0,188.0,274.76,230.93
2016,5,22,17,45,153.0,111.0,3.75,12.0,155.0,234.28,196.72
2016,5,22,18,0,138.0,89.0,3.6,12.0,122.0,194.25,162.11
2016,5,22,18,15,111.5,69.0,3.35,11.5,91.5,151.03,124.1
2016,5,22,18,30,85.0,49.0,3.1,11.0,61.0,109.17,86.68
2016,5,22,18,45,42.5,31.5,2.85,10.5,37.5,64.81,45.47
2016,5,22,19,0,0.0,14.0,2.6,10.0,14.0,12.99,0.0
2016,5,22,19,15,0.0,7.0,2.55,9.5,7.0,6.67,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,51.5,18.0,2.2,9.5,23.5,15.14,0.69
2016,5,23,5,30,103.0,36.0,2.5,10.0,47.0,29.43,19.55
2016,5,23,5,45,149.0,54.0,2.8,10.5,79.0,43.26,32.8
2016,5,23,6,0,195.0,72.0,3.1,11.0,111.0,56.65,45.26
2016,5,23,6,15,225.0,91.0,3.1,11.5,148.5,70.26,57.68
2016,5,23,6,30,255.0,110.0,3.1,12.0,186.0,83.35,69.37
2016,5,23,6,45,284.0,126.0,3.15,12.5,225.0,93.91,78.53
2016,5,23,7,0,313.0,142.0,3.2,13.0,264.0,104.03,87.11
2016,5,23,7,15,506.0,121.0,3.2,13.0,351.5,93.71,65.55
2016,5,23,7,30,699.0,100.0,3.2,13.0,439.0,117.91,67.83
2016,5,23,7,45,721.5,106.0,3.2,13.5,487.5,162.54,98.72
2016,5,23,8,0,744.0,112.0,3.2,14.0,536.0,209.77,136.74
2016,5,23,8,15,763.0,115.5,3.2,14.5,583.0,261.98,181.47
2016,5,23,8,30,782.0,119.0,3.2,15.0,630.0,310.53,224.15
2016,5,23,8,45,794.0,124.0,3.25,15.5,672.0,359.77,267.54
2016,5,23,9,0,806.0,129.0,3.3,16.0,714.0,409.89,310.92
2016,5,23,9,15,817.5,131.5,3.3,16.0,752.5,458.41,352.7
2016,5,23,9,30,829.0,134.0,3.3,16.0,791.0,507.35,393.83
2016,5,23,9,45,846.5,131.0,3.35,16.5,825.5,558.57,434.99
2016,5,23,10,0,864.0,128.0,3.4,17.0,860.0,606.16,472.46
2016,5,23,10,15,870.0,129.5,3.5,17.0,886.5,650.56,507.66
2016,5,23,10,30,876.0,131.0,3.6,17.0,913.0,693.99,541.45
2016,5,23,10,45,880.5,132.0,3.7,17.0,932.5,734.8,572.73
2016,5,23,11,0,885.0,133.0,3.8,17.0,952.0,774.18,601.5
2016,5,23,11,15,887.5,133.5,3.95,17.0,964.5,809.99,627.15
