Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,30,890.0,134.0,4.1,17.0,977.0,843.92,651.44
2016,5,23,11,45,891.5,134.0,4.25,17.0,982.0,874.58,673.38
2016,5,23,12,0,893.0,134.0,4.4,17.0,987.0,903.04,694.07
2016,5,23,12,15,892.5,134.0,4.5,17.0,985.0,927.41,711.73
2016,5,23,12,30,892.0,134.0,4.6,17.0,983.0,949.25,727.73
2016,5,23,12,45,868.0,148.0,4.7,17.0,967.5,959.8,735.97
2016,5,23,13,0,844.0,162.0,4.8,17.0,952.0,975.24,747.82
2016,5,23,13,15,840.0,161.0,4.85,17.0,934.5,984.77,755.23
2016,5,23,13,30,836.0,160.0,4.9,17.0,917.0,991.35,760.76
2016,5,23,13,45,833.0,156.0,5.0,17.0,894.0,992.81,763.27
2016,5,23,14,0,830.0,152.0,5.1,17.0,871.0,991.25,763.82
2016,5,23,14,15,822.0,150.0,5.1,16.5,840.5,983.9,761.16
2016,5,23,14,30,814.0,148.0,5.1,16.0,810.0,973.65,756.6
2016,5,23,14,45,808.5,142.0,5.1,16.0,775.5,958.65,747.31
2016,5,23,15,0,803.0,136.0,5.1,16.0,741.0,940.81,736.1
2016,5,23,15,15,789.0,133.0,5.0,16.0,699.5,915.51,718.93
2016,5,23,15,30,775.0,130.0,4.9,16.0,658.0,887.9,700.16
2016,5,23,15,45,762.5,123.5,4.8,16.0,614.0,855.6,677.98
2016,5,23,16,0,750.0,117.0,4.7,16.0,570.0,821.26,654.26
2016,5,23,16,15,487.5,167.5,4.6,15.5,452.5,633.45,513.97
2016,5,23,16,30,225.0,218.0,4.5,15.0,335.0,434.36,354.99
2016,5,23,16,45,200.5,196.5,4.4,15.0,292.5,385.55,317.18
2016,5,23,17,0,176.0,175.0,4.3,15.0,250.0,337.56,278.9
2016,5,23,17,15,161.5,154.5,4.15,14.5,216.5,299.24,248.51
2016,5,23,17,30,147.0,134.0,4.0,14.0,183.0,261.43,217.82
2016,5,23,17,45,133.0,112.0,3.85,14.0,150.5,222.45,185.12
2016,5,23,18,0,119.0,90.0,3.7,14.0,118.0,183.9,152.03
2016,5,23,18,15,94.5,69.5,3.55,13.5,88.5,141.89,115.43
2016,5,23,18,30,70.0,49.0,3.4,13.0,59.0,101.01,79.28
2016,5,23,18,45,35.0,31.5,3.25,12.5,36.5,60.76,42.33
2016,5,23,19,0,0.0,14.0,3.1,12.0,14.0,12.99,0.0
2016,5,23,19,15,0.0,7.0,3.1,11.5,7.0,6.67,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.5,18.5,3.25,10.0,31.0,14.47,1.1
2016,5,24,5,30,237.0,37.0,3.4,10.0,62.0,28.78,19.05
2016,5,24,5,45,333.5,48.0,3.6,10.5,103.5,36.6,26.91
2016,5,24,6,0,430.0,59.0,3.8,11.0,145.0,44.74,34.62
2016,5,24,6,15,493.5,67.5,3.85,11.0,193.0,49.26,38.94
2016,5,24,6,30,557.0,76.0,3.9,11.0,241.0,53.54,42.88
2016,5,24,6,45,278.5,92.5,3.95,11.5,175.0,63.8,51.96
2016,5,24,7,0,0.0,109.0,4.0,12.0,109.0,97.77,81.95
2016,5,24,7,15,0.0,127.5,4.0,12.5,127.5,113.69,91.13
2016,5,24,7,30,0.0,146.0,4.0,13.0,146.0,130.01,104.26
2016,5,24,7,45,1.5,157.5,4.0,13.5,159.0,141.01,112.72
2016,5,24,8,0,3.0,169.0,4.0,14.0,172.0,152.12,121.19
2016,5,24,8,15,5.5,184.5,4.0,14.0,189.0,166.93,132.83
2016,5,24,8,30,8.0,200.0,4.0,14.0,206.0,182.06,144.69
2016,5,24,8,45,18.0,240.0,4.05,14.5,253.5,220.49,174.79
2016,5,24,9,0,28.0,280.0,4.1,15.0,301.0,252.1,199.14
2016,5,24,9,15,69.0,329.0,4.1,15.0,383.5,312.67,246.27
2016,5,24,9,30,110.0,378.0,4.1,15.0,466.0,377.79,296.59
2016,5,24,9,45,127.0,398.0,4.2,15.5,503.0,405.54,317.46
2016,5,24,10,0,144.0,418.0,4.3,16.0,540.0,441.82,344.83
2016,5,24,10,15,147.5,428.0,4.35,16.0,556.5,463.39,361.29
2016,5,24,10,30,151.0,438.0,4.4,16.0,573.0,485.2,377.89
2016,5,24,10,45,309.0,412.0,4.5,16.0,696.0,581.07,453.29
2016,5,24,11,0,467.0,386.0,4.6,16.0,819.0,690.33,537.38
2016,5,24,11,15,463.0,395.0,4.6,16.0,829.5,718.11,557.35
2016,5,24,11,30,459.0,404.0,4.6,16.0,840.0,744.92,576.81
2016,5,24,11,45,368.5,437.5,4.7,16.5,788.5,720.04,555.94
2016,5,24,12,0,278.0,471.0,4.8,17.0,737.0,689.49,530.84
2016,5,24,12,15,587.5,304.0,4.8,17.0,864.5,824.61,638.75
2016,5,24,12,30,897.0,137.0,4.8,17.0,992.0,957.14,735.47
2016,5,24,12,45,888.5,141.0,4.85,17.0,980.5,972.8,746.14
2016,5,24,13,0,880.0,145.0,4.9,17.0,969.0,985.55,755.68
2016,5,24,13,15,876.0,144.0,4.95,16.5,952.0,994.83,764.42
2016,5,24,13,30,872.0,143.0,5.0,16.0,935.0,1001.13,771.25
2016,5,24,13,45,867.0,141.0,5.05,16.0,911.0,1002.44,773.28
2016,5,24,14,0,862.0,139.0,5.1,16.0,887.0,1000.73,773.34
2016,5,24,14,15,854.0,137.0,5.1,16.0,856.0,993.07,768.99
2016,5,24,14,30,846.0,135.0,5.1,16.0,825.0,991.36,769.0
2016,5,24,14,45,837.5,131.5,5.1,16.0,789.0,975.83,759.35
2016,5,24,15,0,829.0,128.0,5.1,16.0,753.0,957.5,747.86
2016,5,24,15,15,616.0,199.0,5.05,15.5,649.5,830.46,658.53
2016,5,24,15,30,403.0,270.0,5.0,15.0,546.0,696.9,556.29
2016,5,24,15,45,379.0,255.5,4.95,15.0,500.5,640.1,515.11
2016,5,24,16,0,355.0,241.0,4.9,15.0,455.0,596.51,482.81
2016,5,24,16,15,280.5,231.0,4.85,14.5,391.5,514.51,419.59
2016,5,24,16,30,206.0,221.0,4.8,14.0,328.0,422.18,346.94
2016,5,24,16,45,194.5,201.0,4.75,14.0,293.5,386.33,319.24
2016,5,24,17,0,183.0,181.0,4.7,14.0,259.0,350.57,291.0
2016,5,24,17,15,384.5,132.0,4.6,13.5,269.0,460.31,385.71
2016,5,24,17,30,586.0,83.0,4.5,13.0,279.0,533.45,448.44
2016,5,24,17,45,531.5,75.0,4.4,12.5,230.0,464.82,391.8
2016,5,24,18,0,477.0,67.0,4.3,12.0,181.0,399.42,336.45
2016,5,24,18,15,396.5,57.0,4.1,11.5,136.5,320.55,267.82
2016,5,24,18,30,316.0,47.0,3.9,11.0,92.0,247.15,202.17
2016,5,24,18,45,202.0,33.0,3.75,11.0,57.5,162.58,123.4
2016,5,24,19,0,88.0,19.0,3.6,11.0,23.0,75.8,0.0
2016,5,24,19,15,44.0,9.5,3.5,11.0,11.5,26.05,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,3.2,10.5,31.5,14.05,1.47
2016,5,25,5,30,249.0,36.0,3.3,11.0,63.0,27.95,18.31
2016,5,25,5,45,340.0,47.0,3.45,11.5,104.5,36.54,26.76
2016,5,25,6,0,431.0,58.0,3.6,12.0,146.0,43.74,33.59
2016,5,25,6,15,215.5,75.0,3.6,12.0,119.0,58.8,47.34
2016,5,25,6,30,0.0,92.0,3.6,12.0,92.0,81.99,68.17
2016,5,25,6,45,1.5,110.5,3.65,12.5,111.0,97.68,81.89
2016,5,25,7,0,3.0,129.0,3.7,13.0,130.0,113.24,95.22
2016,5,25,7,15,6.0,145.5,3.7,13.0,148.0,127.83,102.64
2016,5,25,7,30,9.0,162.0,3.7,13.0,166.0,143.31,114.92
2016,5,25,7,45,6.5,166.5,3.75,13.5,170.0,148.93,119.0
2016,5,25,8,0,4.0,171.0,3.8,14.0,174.0,153.98,122.63
2016,5,25,8,15,28.0,222.5,3.85,14.0,241.5,195.49,155.19
2016,5,25,8,30,52.0,274.0,3.9,14.0,309.0,245.26,194.23
2016,5,25,8,45,39.0,274.5,3.95,14.5,301.5,247.28,195.57
2016,5,25,9,0,26.0,275.0,4.0,15.0,294.0,247.48,195.38
2016,5,25,9,15,55.5,322.0,4.05,15.0,365.0,301.46,237.53
2016,5,25,9,30,85.0,369.0,4.1,15.0,436.0,358.86,281.97
2016,5,25,9,45,133.0,393.5,4.15,15.5,504.0,405.32,317.35
2016,5,25,10,0,181.0,418.0,4.2,16.0,572.0,463.18,361.24
2016,5,25,10,15,209.0,428.5,4.25,16.0,612.0,501.9,390.91
2016,5,25,10,30,237.0,439.0,4.3,16.0,652.0,542.89,422.21
2016,5,25,10,45,572.5,278.0,4.35,16.0,806.0,646.18,506.96
2016,5,25,11,0,908.0,117.0,4.4,16.0,960.0,778.44,609.98
2016,5,25,11,15,637.5,272.5,4.45,16.0,868.5,743.72,580.03
2016,5,25,11,30,367.0,428.0,4.5,16.0,777.0,692.77,536.14
2016,5,25,11,45,643.5,272.0,4.6,16.5,886.5,799.78,621.86
2016,5,25,12,0,920.0,116.0,4.7,17.0,996.0,910.94,702.28
2016,5,25,12,15,919.5,116.0,4.75,17.0,994.0,935.71,719.34
2016,5,25,12,30,919.0,116.0,4.8,17.0,992.0,957.87,735.19
2016,5,25,12,45,914.0,117.5,4.9,17.0,981.5,974.54,747.71
2016,5,25,13,0,909.0,119.0,5.0,17.0,971.0,988.28,758.32
2016,5,25,13,15,905.5,118.5,5.05,17.0,954.5,998.49,766.22
2016,5,25,13,30,902.0,118.0,5.1,17.0,938.0,1005.66,772.15
2016,5,25,13,45,899.0,115.5,5.2,17.0,914.5,1008.19,775.4
2016,5,25,14,0,896.0,113.0,5.3,17.0,891.0,1007.6,776.62
2016,5,25,14,15,889.0,111.5,5.3,17.0,861.0,1001.05,773.05
2016,5,25,14,30,882.0,110.0,5.3,17.0,831.0,991.48,767.52
2016,5,25,14,45,874.5,107.0,5.35,17.0,795.5,976.85,758.89
2016,5,25,15,0,867.0,104.0,5.4,17.0,760.0,959.35,748.33
2016,5,25,15,15,855.5,102.0,5.4,16.5,719.0,936.44,735.03
2016,5,25,15,30,844.0,100.0,5.4,16.0,678.0,911.09,719.94
2016,5,25,15,45,829.0,97.0,5.4,16.0,632.5,886.9,704.27
2016,5,25,16,0,814.0,94.0,5.4,16.0,587.0,852.79,681.25
2016,5,25,16,15,794.0,90.5,5.35,15.5,539.0,811.94,654.05
2016,5,25,16,30,774.0,87.0,5.3,15.0,491.0,769.79,625.48
2016,5,25,16,45,745.0,84.0,5.25,15.0,440.0,719.91,589.34
2016,5,25,17,0,716.0,81.0,5.2,15.0,389.0,669.81,552.42
2016,5,25,17,15,679.0,76.0,5.1,14.5,338.0,615.3,512.05
2016,5,25,17,30,642.0,71.0,5.0,14.0,287.0,558.39,468.36
2016,5,25,17,45,583.0,66.0,4.9,13.5,237.0,488.43,411.22
2016,5,25,18,0,524.0,61.0,4.8,13.0,187.0,422.01,355.0
2016,5,25,18,15,444.0,52.0,4.6,12.5,141.5,342.69,286.06
2016,5,25,18,30,364.0,43.0,4.4,12.0,96.0,269.79,220.67
2016,5,25,18,45,235.5,31.0,4.2,11.5,60.5,175.32,134.13
2016,5,25,19,0,107.0,19.0,4.0,11.0,25.0,84.51,7.62
2016,5,25,19,15,53.5,9.5,3.95,11.0,12.5,29.79,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,105.5,19.5,2.9,10.5,31.0,15.23,2.61
2016,5,26,5,30,211.0,39.0,3.0,11.0,62.0,30.31,20.39
2016,5,26,5,45,303.0,51.5,3.15,11.5,103.5,39.25,29.19
2016,5,26,6,0,395.0,64.0,3.3,12.0,145.0,47.84,37.26
2016,5,26,6,15,459.5,73.0,3.25,12.0,192.5,53.86,42.92
2016,5,26,6,30,524.0,82.0,3.2,12.0,240.0,58.36,47.03
2016,5,26,6,45,570.5,89.0,3.15,12.5,290.0,60.88,49.13
2016,5,26,7,0,617.0,96.0,3.1,13.0,340.0,63.22,50.99
2016,5,26,7,15,651.0,101.5,3.05,13.5,390.5,83.92,53.12
2016,5,26,7,30,685.0,107.0,3.0,14.0,441.0,125.03,73.35
2016,5,26,7,45,711.5,111.5,2.95,14.5,490.5,168.3,103.36
2016,5,26,8,0,738.0,116.0,2.9,15.0,540.0,214.58,140.46
2016,5,26,8,15,758.0,120.0,2.85,15.5,587.0,267.25,185.3
2016,5,26,8,30,778.0,124.0,2.8,16.0,634.0,316.16,227.87
2016,5,26,8,45,795.0,126.0,2.8,16.5,677.5,364.3,269.87
2016,5,26,9,0,812.0,128.0,2.8,17.0,721.0,413.81,312.26
2016,5,26,9,15,823.5,131.0,2.8,17.0,759.5,462.92,354.09
2016,5,26,9,30,835.0,134.0,2.8,17.0,798.0,512.47,395.24
2016,5,26,9,45,835.5,141.0,2.8,17.5,828.5,559.81,432.83
2016,5,26,10,0,836.0,148.0,2.8,18.0,859.0,606.22,468.57
2016,5,26,10,15,843.0,150.0,2.8,18.5,885.5,651.28,502.39
2016,5,26,10,30,850.0,152.0,2.8,19.0,912.0,695.59,534.76
2016,5,26,10,45,856.0,152.0,2.85,19.5,932.5,736.26,564.03
2016,5,26,11,0,862.0,152.0,2.9,20.0,953.0,775.07,591.02
2016,5,26,11,15,865.0,153.0,2.9,20.0,965.5,810.98,615.42
2016,5,26,11,30,868.0,154.0,2.9,20.0,978.0,845.15,638.47
2016,5,26,11,45,871.0,153.0,2.95,20.5,984.0,875.7,658.01
2016,5,26,12,0,874.0,152.0,3.0,21.0,990.0,904.2,676.08
2016,5,26,12,15,873.5,152.0,3.05,21.0,988.0,928.32,692.47
2016,5,26,12,30,873.0,152.0,3.1,21.0,986.0,949.99,707.29
2016,5,26,12,45,882.5,144.0,3.2,21.0,979.5,970.91,722.07
2016,5,26,13,0,892.0,136.0,3.3,21.0,973.0,989.16,735.16
2016,5,26,13,15,888.5,135.0,3.45,21.0,956.0,998.94,743.1
2016,5,26,13,30,885.0,134.0,3.6,21.0,939.0,1005.72,749.22
2016,5,26,13,45,879.0,133.0,3.75,21.0,915.0,1007.03,751.8
2016,5,26,14,0,873.0,132.0,3.9,21.0,891.0,1005.3,752.49
2016,5,26,14,15,865.5,130.5,4.05,21.0,861.0,998.58,749.92
2016,5,26,14,30,858.0,129.0,4.2,21.0,831.0,988.92,745.45
2016,5,26,14,45,846.5,127.5,4.35,21.0,794.5,981.23,742.4
2016,5,26,15,0,835.0,126.0,4.5,21.0,758.0,962.17,731.81
2016,5,26,15,15,822.0,123.0,4.6,20.5,716.5,937.39,718.55
2016,5,26,15,30,809.0,120.0,4.7,20.0,675.0,910.2,703.46
2016,5,26,15,45,792.0,117.0,4.85,19.5,630.0,877.11,684.27
2016,5,26,16,0,775.0,114.0,5.0,19.0,585.0,842.13,663.34
2016,5,26,16,15,753.0,110.0,5.0,18.5,536.5,800.01,635.88
2016,5,26,16,30,731.0,106.0,5.0,18.0,488.0,761.22,610.47
2016,5,26,16,45,701.5,101.0,5.05,17.5,437.5,710.06,575.37
2016,5,26,17,0,672.0,96.0,5.1,17.0,387.0,658.83,539.35
2016,5,26,17,15,632.5,90.0,5.0,16.5,336.0,599.23,495.23
2016,5,26,17,30,593.0,84.0,4.9,16.0,285.0,540.91,449.84
2016,5,26,17,45,536.5,77.0,4.85,15.5,235.5,471.77,393.99
2016,5,26,18,0,480.0,70.0,4.8,15.0,186.0,405.9,338.86
2016,5,26,18,15,399.5,59.5,4.6,14.0,141.0,326.08,270.67
2016,5,26,18,30,319.0,49.0,4.4,13.0,96.0,252.05,205.44
2016,5,26,18,45,204.5,34.5,4.25,12.5,60.5,166.02,127.04
2016,5,26,19,0,90.0,20.0,4.1,12.0,25.0,79.24,14.35
2016,5,26,19,15,45.0,10.0,4.05,11.5,12.5,27.04,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,111.0,19.5,1.65,9.5,32.0,15.22,3.1
2016,5,27,5,30,222.0,39.0,1.8,10.0,64.0,30.29,20.54
2016,5,27,5,45,318.5,51.0,2.0,11.0,106.0,38.85,28.93
2016,5,27,6,0,415.0,63.0,2.2,12.0,148.0,48.13,37.55
2016,5,27,6,15,478.5,72.0,2.15,12.5,196.0,52.93,42.02
2016,5,27,6,30,542.0,81.0,2.1,13.0,244.0,57.48,46.06
2016,5,27,6,45,591.5,86.5,2.1,13.5,295.0,58.84,47.13
2016,5,27,7,0,641.0,92.0,2.1,14.0,346.0,60.15,48.06
2016,5,27,7,15,674.0,97.5,2.1,14.5,397.0,82.47,50.77
2016,5,27,7,30,707.0,103.0,2.1,15.0,448.0,124.65,71.66
2016,5,27,7,45,736.0,106.0,2.1,16.0,498.5,168.21,101.45
2016,5,27,8,0,765.0,109.0,2.1,17.0,549.0,220.37,142.7
2016,5,27,8,15,783.5,112.5,2.1,17.5,595.5,267.83,183.07
2016,5,27,8,30,802.0,116.0,2.1,18.0,642.0,317.16,225.72
2016,5,27,8,45,819.5,117.0,2.15,18.5,686.0,365.82,267.78
2016,5,27,9,0,837.0,118.0,2.2,19.0,730.0,415.86,310.22
2016,5,27,9,15,848.5,120.0,2.15,19.5,768.0,470.22,354.62
2016,5,27,9,30,860.0,122.0,2.1,20.0,806.0,519.47,393.93
2016,5,27,9,45,875.0,119.5,2.1,20.5,840.5,566.98,431.01
2016,5,27,10,0,890.0,117.0,2.1,21.0,875.0,614.59,467.07
2016,5,27,10,15,896.5,118.5,2.1,21.5,902.0,660.22,500.57
2016,5,27,10,30,903.0,120.0,2.1,22.0,929.0,704.88,532.43
2016,5,27,10,45,909.0,120.0,2.1,23.0,949.5,746.75,560.46
2016,5,27,11,0,915.0,120.0,2.1,24.0,970.0,787.23,585.14
2016,5,27,11,15,917.5,120.5,2.15,24.0,982.5,823.88,609.5
2016,5,27,11,30,920.0,121.0,2.2,24.0,995.0,858.58,632.49
2016,5,27,11,45,922.5,120.0,2.25,24.5,1000.5,889.86,651.86
2016,5,27,12,0,925.0,119.0,2.3,25.0,1006.0,918.91,669.69
2016,5,27,12,15,924.5,119.0,2.4,25.0,1004.0,943.84,686.58
2016,5,27,12,30,924.0,119.0,2.5,25.0,1002.0,966.15,701.87
2016,5,27,12,45,919.0,121.0,2.6,25.0,991.5,983.45,714.0
2016,5,27,13,0,914.0,123.0,2.7,25.0,981.0,997.82,724.39
2016,5,27,13,15,910.5,122.0,2.8,25.0,964.5,1007.68,731.99
2016,5,27,13,30,907.0,121.0,2.9,25.0,948.0,1014.48,737.77
2016,5,27,13,45,900.5,121.0,3.0,25.0,923.5,1016.27,740.45
2016,5,27,14,0,894.0,121.0,3.1,25.0,899.0,1015.0,741.28
2016,5,27,14,15,887.0,119.0,3.15,24.5,869.0,1008.08,739.61
2016,5,27,14,30,880.0,117.0,3.2,24.0,839.0,998.15,736.09
2016,5,27,14,45,869.5,116.0,3.3,24.0,802.5,982.96,728.14
2016,5,27,15,0,859.0,115.0,3.4,24.0,766.0,965.04,718.41
2016,5,27,15,15,846.5,112.5,3.4,24.0,725.0,949.24,709.47
2016,5,27,15,30,834.0,110.0,3.4,24.0,684.0,922.65,693.26
2016,5,27,15,45,815.0,108.5,3.45,24.0,638.0,888.97,672.52
2016,5,27,16,0,796.0,107.0,3.5,24.0,592.0,853.46,650.36
2016,5,27,16,15,775.0,103.0,3.45,23.5,543.5,811.7,624.24
2016,5,27,16,30,754.0,99.0,3.4,23.0,495.0,768.68,596.82
2016,5,27,16,45,721.0,96.0,3.4,22.5,443.5,720.32,565.19
2016,5,27,17,0,688.0,93.0,3.4,22.0,392.0,668.23,530.03
2016,5,27,17,15,649.0,87.5,3.3,21.0,341.0,609.06,489.12
2016,5,27,17,30,610.0,82.0,3.2,20.0,290.0,551.1,446.91
2016,5,27,17,45,552.0,75.0,3.15,19.5,239.5,480.32,391.74
2016,5,27,18,0,494.0,68.0,3.1,19.0,189.0,412.97,337.22
2016,5,27,18,15,415.0,58.0,3.2,18.0,144.0,333.99,271.97
2016,5,27,18,30,336.0,48.0,3.3,17.0,99.0,259.84,208.39
2016,5,27,18,45,222.0,34.5,3.4,16.5,63.0,174.42,132.14
2016,5,27,19,0,108.0,21.0,3.5,16.0,27.0,89.19,23.39
2016,5,27,19,15,54.0,10.5,3.55,15.5,13.5,31.09,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,18.0,4.0,1.4,12.0,4.5,0.0,0.0
2016,5,28,5,0,36.0,8.0,1.4,12.0,9.0,7.63,0.0
2016,5,28,5,15,152.5,22.0,1.7,12.5,37.5,17.26,4.58
2016,5,28,5,30,269.0,36.0,2.0,13.0,66.0,27.89,18.24
2016,5,28,5,45,358.5,47.0,2.35,14.0,108.5,36.32,26.35
2016,5,28,6,0,448.0,58.0,2.7,15.0,151.0,43.54,33.03
2016,5,28,6,15,509.5,66.5,2.8,15.5,199.0,48.13,37.24
2016,5,28,6,30,571.0,75.0,2.9,16.0,247.0,52.46,41.06
2016,5,28,6,45,615.0,81.0,3.05,16.5,298.0,54.48,42.7
2016,5,28,7,0,659.0,87.0,3.2,17.0,349.0,56.36,44.15
2016,5,28,7,15,691.5,92.0,3.2,17.5,400.0,79.77,47.14
2016,5,28,7,30,724.0,97.0,3.2,18.0,451.0,122.39,68.21
2016,5,28,7,45,748.5,101.0,3.2,18.5,501.0,172.36,103.45
2016,5,28,8,0,773.0,105.0,3.2,19.0,551.0,219.34,140.88
2016,5,28,8,15,791.5,108.5,3.15,19.5,598.0,267.18,181.58
2016,5,28,8,30,810.0,112.0,3.1,20.0,645.0,316.89,224.56
2016,5,28,8,45,824.5,115.0,3.05,20.5,688.5,366.53,267.41
2016,5,28,9,0,839.0,118.0,3.0,21.0,732.0,417.27,310.31
2016,5,28,9,15,850.5,120.5,2.9,21.5,770.5,472.1,355.03
2016,5,28,9,30,862.0,123.0,2.8,22.0,809.0,521.82,394.67
2016,5,28,9,45,870.0,125.0,2.75,22.5,842.0,569.38,431.64
2016,5,28,10,0,878.0,127.0,2.7,23.0,875.0,616.51,467.13
2016,5,28,10,15,884.5,128.5,2.6,23.5,902.0,661.66,499.91
2016,5,28,10,30,891.0,130.0,2.5,24.0,929.0,705.88,530.97
2016,5,28,10,45,895.0,131.5,2.45,24.5,949.0,747.21,559.36
2016,5,28,11,0,899.0,133.0,2.4,25.0,969.0,787.07,584.83
2016,5,28,11,15,902.0,133.5,2.4,25.0,982.0,823.64,608.85
2016,5,28,11,30,905.0,134.0,2.4,25.0,995.0,858.37,631.48
2016,5,28,11,45,906.0,134.5,2.4,25.0,1000.0,889.43,651.56
2016,5,28,12,0,907.0,135.0,2.4,25.0,1005.0,918.27,670.14
2016,5,28,12,15,906.5,135.0,2.45,25.0,1003.0,942.97,686.45
2016,5,28,12,30,906.0,135.0,2.5,25.0,1001.0,965.12,701.18
2016,5,28,12,45,893.5,141.5,2.55,25.5,988.5,979.56,709.61
2016,5,28,13,0,881.0,148.0,2.6,26.0,976.0,990.99,716.24
2016,5,28,13,15,877.0,147.0,2.65,25.5,959.0,1000.36,724.5
2016,5,28,13,30,873.0,146.0,2.7,25.0,942.0,1006.77,731.0
2016,5,28,13,45,867.5,144.5,2.8,25.0,918.5,1008.21,733.49
2016,5,28,14,0,862.0,143.0,2.9,25.0,895.0,1006.64,734.18
2016,5,28,14,15,854.0,141.0,3.0,25.0,864.5,1008.09,736.96
2016,5,28,14,30,846.0,139.0,3.1,25.0,834.0,997.74,732.11
2016,5,28,14,45,836.0,136.5,3.25,25.0,797.5,982.0,724.24
2016,5,28,15,0,826.0,134.0,3.4,25.0,761.0,963.49,714.54
2016,5,28,15,15,812.5,131.0,3.45,24.5,719.5,938.47,701.12
2016,5,28,15,30,799.0,128.0,3.5,24.0,678.0,911.05,686.01
2016,5,28,15,45,782.5,124.0,3.6,24.0,633.0,877.56,665.54
2016,5,28,16,0,766.0,120.0,3.7,24.0,588.0,842.16,643.53
2016,5,28,16,15,743.0,116.0,3.75,23.5,539.0,804.14,620.34
2016,5,28,16,30,720.0,112.0,3.8,23.0,490.0,760.59,592.73
2016,5,28,16,45,674.0,103.0,3.85,22.5,429.0,691.56,545.79
2016,5,28,17,0,628.0,94.0,3.9,22.0,368.0,623.55,498.31
2016,5,28,17,15,561.5,98.0,3.75,21.0,320.0,557.53,450.59
2016,5,28,17,30,495.0,102.0,3.6,20.0,272.0,489.75,398.98
2016,5,28,17,45,486.5,86.5,3.45,19.5,230.5,446.65,365.43
2016,5,28,18,0,478.0,71.0,3.3,19.0,189.0,407.03,332.87
2016,5,28,18,15,399.0,60.5,3.15,18.0,144.0,328.0,267.17
2016,5,28,18,30,320.0,50.0,3.0,17.0,99.0,254.46,204.06
2016,5,28,18,45,212.5,35.5,2.95,16.0,63.0,171.37,130.5
2016,5,28,19,0,105.0,21.0,2.9,15.0,27.0,88.38,29.13
2016,5,28,19,15,52.5,10.5,2.95,14.5,13.5,30.58,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.5,4.5,3.05,10.0,4.5,0.0,0.0
2016,5,29,5,0,27.0,9.0,3.2,10.0,9.0,8.58,0.0
2016,5,29,5,15,144.5,23.5,3.15,10.5,38.5,18.46,5.75
2016,5,29,5,30,262.0,38.0,3.1,11.0,68.0,29.47,19.8
2016,5,29,5,45,355.5,49.0,3.1,12.0,110.5,38.13,28.18
2016,5,29,6,0,449.0,60.0,3.1,13.0,153.0,45.28,34.86
2016,5,29,6,15,512.0,68.0,3.0,13.5,202.0,49.37,38.66
2016,5,29,6,30,575.0,76.0,2.9,14.0,251.0,53.24,42.09
2016,5,29,6,45,619.0,82.0,2.85,14.5,302.0,55.22,43.72
2016,5,29,7,0,663.0,88.0,2.8,15.0,353.0,57.07,45.14
2016,5,29,7,15,695.5,93.0,2.75,15.5,404.0,81.41,48.42
2016,5,29,7,30,728.0,98.0,2.7,16.0,455.0,124.23,69.93
2016,5,29,7,45,753.0,102.0,2.65,16.5,505.0,174.5,105.7
2016,5,29,8,0,778.0,106.0,2.6,17.0,555.0,221.78,143.58
2016,5,29,8,15,796.5,109.5,2.6,17.5,602.0,269.84,184.69
2016,5,29,8,30,815.0,113.0,2.6,18.0,649.0,319.78,228.06
2016,5,29,8,45,829.5,116.0,2.6,18.5,692.5,369.65,271.29
2016,5,29,9,0,844.0,119.0,2.6,19.0,736.0,420.61,314.56
2016,5,29,9,15,855.0,121.0,2.65,19.5,774.5,475.01,359.4
2016,5,29,9,30,866.0,123.0,2.7,20.0,813.0,524.27,399.27
2016,5,29,9,45,873.5,125.5,2.75,20.5,846.0,572.13,436.98
2016,5,29,10,0,881.0,128.0,2.8,21.0,879.0,619.51,473.26
2016,5,29,10,15,887.0,129.5,2.9,21.0,905.5,664.47,508.0
2016,5,29,10,30,893.0,131.0,3.0,21.0,932.0,708.44,541.33
2016,5,29,10,45,895.5,133.0,3.1,21.5,951.5,749.22,570.68
2016,5,29,11,0,898.0,135.0,3.2,22.0,971.0,788.4,597.2
2016,5,29,11,15,900.5,135.5,3.3,22.0,983.5,824.56,622.15
2016,5,29,11,30,903.0,136.0,3.4,22.0,996.0,858.83,645.75
2016,5,29,11,45,902.0,137.5,3.5,22.5,1000.5,889.06,665.25
2016,5,29,12,0,901.0,139.0,3.6,23.0,1005.0,916.98,683.15
2016,5,29,12,15,900.5,139.0,3.7,23.0,1003.0,941.59,700.13
2016,5,29,12,30,900.0,139.0,3.8,23.0,1001.0,963.67,715.49
2016,5,29,12,45,890.5,143.5,3.9,23.0,989.0,978.95,726.39
2016,5,29,13,0,881.0,148.0,4.0,23.0,977.0,991.3,735.49
2016,5,29,13,15,877.5,147.0,4.05,23.0,960.5,1001.17,742.76
2016,5,29,13,30,874.0,146.0,4.1,23.0,944.0,1008.09,748.19
2016,5,29,13,45,870.0,143.5,4.15,23.0,920.5,1010.02,750.45
2016,5,29,14,0,866.0,141.0,4.2,23.0,897.0,1008.92,750.85
2016,5,29,14,15,858.0,139.0,4.2,22.5,866.5,1001.39,748.23
2016,5,29,14,30,850.0,137.0,4.2,22.0,836.0,999.92,749.86
2016,5,29,14,45,842.5,133.5,4.25,22.0,800.5,985.49,741.64
2016,5,29,15,0,835.0,130.0,4.3,22.0,765.0,968.22,731.66
2016,5,29,15,15,821.5,127.5,4.3,22.0,723.5,943.64,716.43
2016,5,29,15,30,808.0,125.0,4.3,22.0,682.0,916.66,699.58
2016,5,29,15,45,595.0,181.5,4.3,22.0,577.0,776.11,602.01
2016,5,29,16,0,382.0,238.0,4.3,22.0,472.0,618.19,483.96
2016,5,29,16,15,514.5,178.0,4.3,21.5,465.5,671.53,530.22
2016,5,29,16,30,647.0,118.0,4.3,21.0,459.0,706.96,560.44
2016,5,29,16,45,662.5,107.5,4.3,20.5,426.5,688.32,549.24
2016,5,29,17,0,678.0,97.0,4.3,20.0,394.0,666.73,535.89
2016,5,29,17,15,638.5,91.0,4.25,19.0,343.0,606.9,493.7
2016,5,29,17,30,599.0,85.0,4.2,18.0,292.0,548.32,450.3
2016,5,29,17,45,546.0,77.5,4.2,17.5,242.5,480.59,396.8
2016,5,29,18,0,493.0,70.0,4.2,17.0,193.0,415.87,343.73
2016,5,29,18,15,414.0,60.0,4.15,16.5,147.0,336.72,276.8
2016,5,29,18,30,335.0,50.0,4.1,16.0,101.0,262.68,212.28
2016,5,29,18,45,223.0,36.0,4.05,15.5,65.0,177.24,136.11
2016,5,29,19,0,111.0,22.0,4.0,15.0,29.0,93.15,36.2
2016,5,29,19,15,55.5,11.0,4.0,14.5,14.5,32.3,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,5.0,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,38.0,10.0,1.8,10.0,10.0,9.53,0.0
2016,5,30,5,15,163.0,23.5,1.9,10.5,40.0,18.46,6.1
2016,5,30,5,30,288.0,37.0,2.0,11.0,70.0,29.55,19.92
2016,5,30,5,45,382.0,47.0,2.15,11.5,113.5,36.23,26.59
2016,5,30,6,0,476.0,57.0,2.3,12.0,157.0,42.58,32.61
2016,5,30,6,15,537.5,64.5,2.3,12.5,205.5,46.37,36.15
2016,5,30,6,30,599.0,72.0,2.3,13.0,254.0,49.97,39.35
2016,5,30,6,45,644.5,77.0,2.3,14.0,305.5,51.36,40.37
2016,5,30,7,0,690.0,82.0,2.3,15.0,357.0,52.66,41.25
2016,5,30,7,15,721.0,86.5,2.3,15.5,408.5,78.26,44.86
2016,5,30,7,30,752.0,91.0,2.3,16.0,460.0,127.1,71.22
2016,5,30,7,45,777.0,94.0,2.35,16.5,510.0,171.92,102.49
2016,5,30,8,0,802.0,97.0,2.4,17.0,560.0,219.6,140.84
2016,5,30,8,15,819.5,100.0,2.4,17.5,607.0,268.2,182.57
2016,5,30,8,30,837.0,103.0,2.4,18.0,654.0,318.55,226.44
2016,5,30,8,45,850.5,105.5,2.45,19.0,697.5,374.77,274.16
2016,5,30,9,0,864.0,108.0,2.5,20.0,741.0,425.48,316.65
2016,5,30,9,15,874.5,110.0,2.5,20.5,779.5,475.14,357.78
2016,5,30,9,30,885.0,112.0,2.5,21.0,818.0,524.98,397.83
2016,5,30,9,45,894.5,112.5,2.55,21.5,851.0,573.01,435.53
2016,5,30,10,0,904.0,113.0,2.6,22.0,884.0,620.7,471.91
2016,5,30,10,15,909.5,114.5,2.65,22.5,910.5,666.21,505.68
2016,5,30,10,30,915.0,116.0,2.7,23.0,937.0,710.65,537.81
2016,5,30,10,45,918.5,117.0,2.75,23.5,957.0,752.0,566.89
2016,5,30,11,0,922.0,118.0,2.8,24.0,977.0,791.77,592.73
2016,5,30,11,15,924.5,118.5,2.8,24.0,989.5,828.6,617.19
2016,5,30,11,30,927.0,119.0,2.8,24.0,1002.0,863.47,640.19
2016,5,30,11,45,927.5,119.5,2.85,24.5,1007.0,894.59,659.63
2016,5,30,12,0,928.0,120.0,2.9,25.0,1012.0,923.4,677.45
2016,5,30,12,15,927.5,119.5,2.95,25.0,1009.5,947.95,693.77
2016,5,30,12,30,927.0,119.0,3.0,25.0,1007.0,969.87,708.43
2016,5,30,12,45,921.0,121.0,3.1,25.5,996.5,986.31,718.58
2016,5,30,13,0,915.0,123.0,3.2,26.0,986.0,999.79,726.91
2016,5,30,13,15,911.5,122.5,3.3,25.5,969.0,1010.2,736.23
2016,5,30,13,30,908.0,122.0,3.4,25.0,952.0,1017.57,743.75
2016,5,30,13,45,903.5,120.5,3.55,25.0,928.0,1019.87,747.01
2016,5,30,14,0,899.0,119.0,3.7,25.0,904.0,1019.07,748.37
2016,5,30,14,15,892.0,117.0,3.85,25.0,873.5,1012.19,745.83
2016,5,30,14,30,885.0,115.0,4.0,25.0,843.0,1002.28,741.38
2016,5,30,14,45,876.0,113.0,4.15,25.0,807.0,987.48,733.73
2016,5,30,15,0,867.0,111.0,4.3,25.0,771.0,969.88,724.22
2016,5,30,15,15,855.0,108.5,4.45,24.5,730.0,946.17,711.94
2016,5,30,15,30,843.0,106.0,4.6,24.0,689.0,928.13,703.78
2016,5,30,15,45,828.0,102.5,4.75,23.5,643.5,895.65,685.56
2016,5,30,16,0,813.0,99.0,4.9,23.0,598.0,861.15,665.6
2016,5,30,16,15,792.5,96.0,4.95,22.5,549.5,820.63,640.29
2016,5,30,16,30,772.0,93.0,5.0,22.0,501.0,778.82,613.57
2016,5,30,16,45,713.0,90.5,5.05,21.5,438.5,708.88,565.28
2016,5,30,17,0,654.0,88.0,5.1,21.0,376.0,637.51,514.57
2016,5,30,17,15,599.0,90.0,5.0,20.5,328.0,576.98,470.31
2016,5,30,17,30,544.0,92.0,4.9,20.0,280.0,518.39,424.76
2016,5,30,17,45,501.0,81.5,4.8,19.5,233.0,455.91,375.17
2016,5,30,18,0,458.0,71.0,4.7,19.0,186.0,395.8,325.77
2016,5,30,18,15,424.5,58.0,4.5,18.0,146.0,341.18,279.54
2016,5,30,18,30,391.0,45.0,4.3,17.0,106.0,288.96,233.23
2016,5,30,18,45,274.5,33.5,4.15,16.5,69.0,200.84,154.7
2016,5,30,19,0,158.0,22.0,4.0,16.0,32.0,114.37,50.73
2016,5,30,19,15,79.0,11.0,3.95,15.5,16.0,41.65,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.0,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,42.0,10.0,2.9,11.0,11.0,9.53,0.0
2016,5,31,5,15,171.5,23.5,2.85,11.5,41.0,18.45,6.32
2016,5,31,5,30,301.0,37.0,2.8,12.0,71.0,29.51,19.8
2016,5,31,5,45,392.5,46.5,2.8,12.5,114.5,35.73,26.03
2016,5,31,6,0,484.0,56.0,2.8,13.0,158.0,41.65,31.65
2016,5,31,6,15,545.0,63.5,2.7,13.5,207.0,45.5,35.22
2016,5,31,6,30,606.0,71.0,2.6,14.0,256.0,49.14,38.44
2016,5,31,6,45,649.5,76.0,2.55,15.0,307.5,50.57,39.5
2016,5,31,7,0,693.0,81.0,2.5,16.0,359.0,51.9,40.4
2016,5,31,7,15,724.5,85.5,2.5,16.5,410.0,83.82,48.92
2016,5,31,7,30,756.0,90.0,2.5,17.0,461.0,127.27,70.8
2016,5,31,7,45,780.0,93.5,2.5,17.5,511.5,172.54,102.47
2016,5,31,8,0,804.0,97.0,2.5,18.0,562.0,220.56,141.06
2016,5,31,8,15,822.0,100.0,2.55,18.5,609.5,269.35,182.85
2016,5,31,8,30,840.0,103.0,2.6,19.0,657.0,319.94,226.82
2016,5,31,8,45,854.5,105.5,2.65,20.0,700.5,376.61,274.76
2016,5,31,9,0,869.0,108.0,2.7,21.0,744.0,427.87,317.56
2016,5,31,9,15,879.5,110.0,2.7,21.5,783.0,477.75,358.78
2016,5,31,9,30,890.0,112.0,2.7,22.0,822.0,527.8,398.91
2016,5,31,9,45,899.5,112.5,2.75,22.5,856.0,576.04,436.7
2016,5,31,10,0,909.0,113.0,2.8,23.0,890.0,623.94,473.14
2016,5,31,10,15,915.5,114.5,2.85,23.5,917.0,670.26,507.44
2016,5,31,10,30,922.0,116.0,2.9,24.0,944.0,715.59,540.13
2016,5,31,10,45,926.5,116.5,2.95,24.5,964.5,757.48,569.46
2016,5,31,11,0,931.0,117.0,3.0,25.0,985.0,797.84,595.63
2016,5,31,11,15,933.5,118.0,3.05,25.0,998.0,835.41,620.85
2016,5,31,11,30,936.0,119.0,3.1,25.0,1011.0,871.01,644.63
2016,5,31,11,45,937.5,119.0,3.15,25.5,1016.5,902.79,664.46
2016,5,31,12,0,939.0,119.0,3.2,26.0,1022.0,932.28,682.68
2016,5,31,12,15,939.0,119.0,3.2,26.0,1020.5,958.01,699.39
2016,5,31,12,30,939.0,119.0,3.2,26.0,1019.0,981.13,714.41
2016,5,31,12,45,941.0,116.0,3.25,26.5,1010.5,1000.47,725.99
2016,5,31,13,0,943.0,113.0,3.3,27.0,1002.0,1016.92,735.74
2016,5,31,13,15,940.5,112.0,3.4,27.0,985.5,1028.02,744.0
2016,5,31,13,30,938.0,111.0,3.5,27.0,969.0,1035.99,750.39
2016,5,31,13,45,933.0,110.5,3.6,27.0,945.0,1038.87,753.64
2016,5,31,14,0,928.0,110.0,3.7,27.0,921.0,1038.58,755.0
2016,5,31,14,15,921.5,108.5,3.8,26.5,891.0,1032.62,754.29
2016,5,31,14,30,915.0,107.0,3.9,26.0,861.0,1023.54,751.67
2016,5,31,14,45,906.0,105.5,4.0,26.0,824.5,1009.0,744.04
2016,5,31,15,0,897.0,104.0,4.1,26.0,788.0,991.57,734.57
2016,5,31,15,15,886.0,101.5,4.1,25.5,746.5,968.35,722.09
2016,5,31,15,30,875.0,99.0,4.1,25.0,705.0,942.56,707.85
2016,5,31,15,45,860.0,96.5,4.15,25.0,659.5,910.69,688.26
2016,5,31,16,0,845.0,94.0,4.2,25.0,614.0,884.47,672.49
2016,5,31,16,15,825.5,91.0,4.2,24.5,565.0,844.03,647.63
2016,5,31,16,30,806.0,88.0,4.2,24.0,516.0,802.16,621.41
2016,5,31,16,45,780.0,84.5,4.25,23.5,464.5,753.23,589.71
2016,5,31,17,0,754.0,81.0,4.3,23.0,413.0,703.79,556.85
2016,5,31,17,15,718.5,76.5,4.2,22.0,361.0,645.86,517.23
2016,5,31,17,30,683.0,72.0,4.1,21.0,309.0,592.77,479.95
2016,5,31,17,45,633.0,66.0,4.05,20.5,258.0,525.68,428.21
2016,5,31,18,0,583.0,60.0,4.0,20.0,207.0,461.36,376.4
2016,5,31,18,15,507.5,52.0,3.85,19.0,159.5,382.89,311.61
2016,5,31,18,30,432.0,44.0,3.7,18.0,112.0,310.29,249.21
2016,5,31,18,45,312.5,33.5,3.55,17.5,73.5,219.8,169.24
2016,5,31,19,0,193.0,23.0,3.4,17.0,35.0,133.11,64.75
2016,5,31,19,15,96.5,11.5,3.35,16.5,17.5,49.16,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,28.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,56.0,11.0,3.8,11.0,12.0,10.48,0.0
2016,6,1,5,15,194.5,24.0,3.85,11.5,44.0,19.39,7.17
2016,6,1,5,30,333.0,37.0,3.9,12.0,76.0,29.49,19.8
2016,6,1,5,45,423.0,46.5,3.95,12.5,120.0,35.73,26.02
2016,6,1,6,0,513.0,56.0,4.0,13.0,164.0,41.67,31.65
2016,6,1,6,15,574.0,63.0,4.05,13.5,214.5,45.11,34.86
2016,6,1,6,30,635.0,70.0,4.1,14.0,265.0,48.38,37.75
2016,6,1,6,45,677.5,75.5,4.2,14.5,317.0,50.24,39.28
2016,6,1,7,0,720.0,81.0,4.3,15.0,369.0,51.97,40.62
2016,6,1,7,15,751.0,85.5,4.25,15.5,421.5,85.38,49.55
2016,6,1,7,30,782.0,90.0,4.2,16.0,474.0,130.08,72.37
2016,6,1,7,45,805.5,93.0,4.2,16.5,525.0,176.16,104.94
2016,6,1,8,0,829.0,96.0,4.2,17.0,576.0,224.95,144.61
2016,6,1,8,15,846.5,99.0,4.15,17.5,624.5,274.86,187.83
2016,6,1,8,30,864.0,102.0,4.1,18.0,673.0,326.51,233.24
2016,6,1,8,45,878.0,104.5,4.1,18.5,717.0,384.2,283.19
2016,6,1,9,0,892.0,107.0,4.1,19.0,761.0,436.39,328.06
2016,6,1,9,15,902.5,109.0,4.1,19.5,800.5,487.36,370.97
2016,6,1,9,30,913.0,111.0,4.1,20.0,840.0,538.47,412.79
2016,6,1,9,45,923.0,111.0,4.1,20.5,874.0,587.61,451.96
2016,6,1,10,0,933.0,111.0,4.1,21.0,908.0,636.4,489.75
2016,6,1,10,15,939.0,112.5,4.1,21.0,935.5,683.43,526.16
2016,6,1,10,30,945.0,114.0,4.1,21.0,963.0,729.38,560.97
2016,6,1,10,45,948.0,115.5,4.2,21.5,983.0,771.97,591.57
2016,6,1,11,0,951.0,117.0,4.3,22.0,1003.0,812.89,618.98
2016,6,1,11,15,953.5,117.5,4.35,22.0,1016.5,850.72,645.02
2016,6,1,11,30,956.0,118.0,4.4,22.0,1030.0,886.54,669.56
2016,6,1,11,45,955.5,119.0,4.5,22.5,1035.0,918.14,690.16
2016,6,1,12,0,955.0,120.0,4.6,23.0,1040.0,947.32,709.14
2016,6,1,12,15,954.5,120.0,4.65,23.0,1038.0,973.03,726.8
2016,6,1,12,30,954.0,120.0,4.7,23.0,1036.0,996.06,742.71
2016,6,1,12,45,941.5,127.0,4.8,23.0,1023.0,1011.78,754.21
2016,6,1,13,0,929.0,134.0,4.9,23.0,1010.0,1024.36,763.77
2016,6,1,13,15,925.0,133.0,4.9,23.0,993.0,1034.21,770.77
2016,6,1,13,30,921.0,132.0,4.9,23.0,976.0,1040.94,775.83
2016,6,1,13,45,914.5,132.0,4.95,23.0,951.0,1043.11,778.4
2016,6,1,14,0,908.0,132.0,5.0,23.0,926.0,1042.16,779.04
2016,6,1,14,15,733.0,210.0,4.95,22.5,837.0,969.35,731.58
2016,6,1,14,30,558.0,288.0,4.9,22.0,748.0,876.59,666.68
2016,6,1,14,45,715.0,206.5,4.9,22.0,769.5,947.3,720.8
2016,6,1,15,0,872.0,125.0,4.9,22.0,791.0,999.8,757.96
2016,6,1,15,15,859.5,122.0,4.85,21.5,749.0,975.18,743.3
2016,6,1,15,30,847.0,119.0,4.8,21.0,707.0,948.02,727.35
2016,6,1,15,45,831.5,115.5,4.75,21.0,661.0,915.16,705.92
2016,6,1,16,0,816.0,112.0,4.7,21.0,615.0,880.25,682.98
2016,6,1,16,15,794.5,108.0,4.6,20.5,565.0,837.68,655.35
2016,6,1,16,30,773.0,104.0,4.5,20.0,515.0,793.8,626.44
2016,6,1,16,45,580.5,128.0,4.45,20.0,419.5,647.34,519.43
2016,6,1,17,0,388.0,152.0,4.4,20.0,324.0,501.63,405.94
2016,6,1,17,15,516.5,117.5,4.25,19.0,316.0,543.75,443.89
2016,6,1,17,30,645.0,83.0,4.1,18.0,308.0,580.35,475.85
2016,6,1,17,45,594.0,75.5,3.95,17.5,257.5,512.1,421.7
2016,6,1,18,0,543.0,68.0,3.8,17.0,207.0,446.66,368.35
2016,6,1,18,15,465.0,59.0,3.65,16.0,159.5,366.96,301.94
2016,6,1,18,30,387.0,50.0,3.5,15.0,112.0,293.17,238.14
2016,6,1,18,45,272.5,37.5,3.35,14.5,73.5,203.89,158.98
2016,6,1,19,0,158.0,25.0,3.2,14.0,35.0,120.41,62.94
2016,6,1,19,15,79.0,12.5,3.3,13.5,17.5,43.29,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.5,2.35,9.5,6.0,0.0,0.0
2016,6,2,5,0,57.0,11.0,2.5,10.0,12.0,10.48,0.0
2016,6,2,5,15,194.0,24.5,2.6,10.5,44.0,19.25,7.35
2016,6,2,5,30,331.0,38.0,2.7,11.0,76.0,30.41,20.72
2016,6,2,5,45,425.5,47.0,2.85,11.5,121.0,36.15,26.53
2016,6,2,6,0,520.0,56.0,3.0,12.0,166.0,41.64,31.77
2016,6,2,6,15,581.0,63.0,2.95,12.5,216.5,45.09,35.0
2016,6,2,6,30,642.0,70.0,2.9,13.0,267.0,48.37,37.91
2016,6,2,6,45,684.5,75.0,2.85,14.0,319.5,49.86,39.02
2016,6,2,7,0,727.0,80.0,2.8,15.0,372.0,51.24,39.98
2016,6,2,7,15,757.5,84.0,2.75,15.5,424.0,84.95,48.76
