Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,30,788.0,88.0,2.7,16.0,476.0,129.52,71.48
2016,6,2,7,45,811.0,91.5,2.65,16.5,527.0,176.21,104.51
2016,6,2,8,0,834.0,95.0,2.6,17.0,578.0,225.56,144.48
2016,6,2,8,15,851.0,98.0,2.55,17.5,626.0,275.56,187.53
2016,6,2,8,30,868.0,101.0,2.5,18.0,674.0,333.68,237.54
2016,6,2,8,45,881.5,103.0,2.5,19.0,718.0,384.57,281.18
2016,6,2,9,0,895.0,105.0,2.5,20.0,762.0,436.3,324.45
2016,6,2,9,15,904.5,107.0,2.45,20.5,801.0,486.92,366.21
2016,6,2,9,30,914.0,109.0,2.4,21.0,840.0,537.61,406.68
2016,6,2,9,45,915.0,114.5,2.4,21.5,871.5,586.51,444.66
2016,6,2,10,0,916.0,120.0,2.4,22.0,903.0,634.34,480.62
2016,6,2,10,15,921.5,121.5,2.4,22.5,930.0,680.37,514.29
2016,6,2,10,30,927.0,123.0,2.4,23.0,957.0,725.31,546.23
2016,6,2,10,45,930.5,124.0,2.4,23.5,976.5,767.16,575.17
2016,6,2,11,0,934.0,125.0,2.4,24.0,996.0,807.42,600.71
2016,6,2,11,15,936.5,125.5,2.35,24.5,1009.0,844.71,623.54
2016,6,2,11,30,939.0,126.0,2.3,25.0,1022.0,880.04,644.76
2016,6,2,11,45,939.5,126.0,2.3,25.5,1027.0,911.15,663.39
2016,6,2,12,0,940.0,126.0,2.3,26.0,1032.0,939.93,680.37
2016,6,2,12,15,939.5,126.0,2.3,26.0,1029.5,965.35,696.48
2016,6,2,12,30,939.0,126.0,2.3,26.0,1027.0,988.15,710.93
2016,6,2,12,45,943.0,121.5,2.3,26.5,1019.0,1008.09,722.19
2016,6,2,13,0,947.0,117.0,2.3,27.0,1011.0,1025.15,731.67
2016,6,2,13,15,943.5,116.0,2.35,27.0,993.5,1035.44,738.98
2016,6,2,13,30,940.0,115.0,2.4,27.0,976.0,1042.59,744.49
2016,6,2,13,45,934.5,114.0,2.45,27.5,951.5,1044.59,745.44
2016,6,2,14,0,929.0,113.0,2.5,28.0,927.0,1043.41,744.55
2016,6,2,14,15,922.0,111.5,2.55,28.0,896.5,1037.05,742.03
2016,6,2,14,30,915.0,110.0,2.6,28.0,866.0,1027.6,737.7
2016,6,2,14,45,905.5,108.5,2.65,28.0,829.0,1012.68,730.0
2016,6,2,15,0,896.0,107.0,2.7,28.0,792.0,994.89,720.54
2016,6,2,15,15,884.0,104.5,2.75,27.5,750.5,970.84,708.47
2016,6,2,15,30,872.0,102.0,2.8,27.0,709.0,944.26,694.68
2016,6,2,15,45,856.5,99.5,2.9,27.0,662.5,912.09,676.06
2016,6,2,16,0,841.0,97.0,3.0,27.0,616.0,885.68,661.14
2016,6,2,16,15,821.0,94.0,3.05,26.0,567.0,844.97,638.39
2016,6,2,16,30,801.0,91.0,3.1,25.0,518.0,802.87,614.18
2016,6,2,16,45,774.5,87.0,3.15,24.5,466.5,753.12,582.66
2016,6,2,17,0,748.0,83.0,3.2,24.0,415.0,702.9,549.97
2016,6,2,17,15,712.5,78.0,3.2,23.0,363.0,648.34,513.86
2016,6,2,17,30,677.0,73.0,3.2,22.0,311.0,591.18,474.41
2016,6,2,17,45,627.0,67.0,3.25,21.5,260.0,524.28,423.82
2016,6,2,18,0,577.0,61.0,3.3,21.0,209.0,460.14,373.01
2016,6,2,18,15,502.5,53.5,3.3,20.0,161.5,382.99,310.13
2016,6,2,18,30,428.0,46.0,3.3,19.0,114.0,311.5,249.34
2016,6,2,18,45,313.0,35.0,3.35,18.0,75.5,222.47,171.85
2016,6,2,19,0,198.0,24.0,3.4,17.0,37.0,138.21,75.91
2016,6,2,19,15,99.0,12.0,3.45,16.5,18.5,50.88,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.9,13.0,13.0,10.48,0.0
2016,6,3,5,15,209.0,23.0,1.05,13.5,44.5,18.36,6.8
2016,6,3,5,30,345.0,35.0,1.2,14.0,76.0,27.51,18.01
2016,6,3,5,45,433.5,44.0,1.35,15.0,120.0,33.4,23.76
2016,6,3,6,0,522.0,53.0,1.5,16.0,164.0,39.0,28.93
2016,6,3,6,15,580.5,59.5,1.45,16.5,213.5,42.16,31.85
2016,6,3,6,30,639.0,66.0,1.4,17.0,263.0,45.16,34.47
2016,6,3,6,45,679.5,71.0,1.35,17.5,314.0,46.8,35.79
2016,6,3,7,0,720.0,76.0,1.3,18.0,365.0,53.43,41.42
2016,6,3,7,15,749.0,80.0,1.3,18.5,416.5,81.91,45.58
2016,6,3,7,30,778.0,84.0,1.3,19.0,468.0,125.93,67.88
2016,6,3,7,45,800.5,87.5,1.3,20.0,518.0,172.03,99.86
2016,6,3,8,0,823.0,91.0,1.3,21.0,568.0,220.72,138.29
2016,6,3,8,15,839.5,93.5,1.35,22.0,615.0,269.6,179.17
2016,6,3,8,30,856.0,96.0,1.4,23.0,662.0,326.63,226.66
2016,6,3,8,45,869.0,98.5,1.5,24.0,705.0,377.07,268.8
2016,6,3,9,0,882.0,101.0,1.6,25.0,748.0,428.31,310.62
2016,6,3,9,15,892.0,102.5,1.65,25.5,786.5,478.05,350.7
2016,6,3,9,30,902.0,104.0,1.7,26.0,825.0,527.9,389.68
2016,6,3,9,45,915.5,102.0,1.8,27.0,859.5,576.6,426.11
2016,6,3,10,0,929.0,100.0,1.9,28.0,894.0,625.24,461.34
2016,6,3,10,15,934.0,101.0,1.85,28.5,920.5,670.92,493.45
2016,6,3,10,30,939.0,102.0,1.8,29.0,947.0,715.44,523.75
2016,6,3,10,45,942.0,103.5,1.8,29.5,966.5,757.65,551.31
2016,6,3,11,0,945.0,105.0,1.8,30.0,986.0,798.21,576.09
2016,6,3,11,15,731.0,247.5,1.85,30.0,935.0,795.98,572.33
2016,6,3,11,30,517.0,390.0,1.9,30.0,884.0,780.82,557.47
2016,6,3,11,45,732.0,249.0,2.0,30.5,952.5,854.88,611.77
2016,6,3,12,0,947.0,108.0,2.1,31.0,1021.0,929.56,659.02
2016,6,3,12,15,697.0,261.0,2.25,31.0,932.5,884.4,630.33
2016,6,3,12,30,447.0,414.0,2.4,31.0,844.0,821.37,583.97
2016,6,3,12,45,683.0,268.5,2.55,31.0,917.5,918.59,656.03
2016,6,3,13,0,919.0,123.0,2.7,31.0,991.0,1004.49,711.92
2016,6,3,13,15,915.5,122.0,2.8,30.5,974.5,1014.55,720.24
2016,6,3,13,30,912.0,121.0,2.9,30.0,958.0,1021.54,727.46
2016,6,3,13,45,906.5,120.0,3.0,30.0,934.0,1023.48,730.17
2016,6,3,14,0,901.0,119.0,3.1,30.0,910.0,1022.33,731.06
2016,6,3,14,15,894.0,117.5,3.15,30.0,880.0,1016.1,728.44
2016,6,3,14,30,887.0,116.0,3.2,30.0,850.0,1006.86,724.04
2016,6,3,14,45,878.0,114.0,3.25,30.0,814.0,992.19,716.26
2016,6,3,15,0,869.0,112.0,3.3,30.0,778.0,974.71,706.74
2016,6,3,15,15,857.0,109.5,3.25,29.5,737.0,951.12,693.98
2016,6,3,15,30,845.0,107.0,3.2,29.0,696.0,933.23,685.01
2016,6,3,15,45,596.5,178.0,3.2,29.0,580.5,775.61,580.31
2016,6,3,16,0,348.0,249.0,3.2,29.0,465.0,601.43,454.74
2016,6,3,16,15,338.5,231.5,3.15,28.5,428.0,567.09,433.05
2016,6,3,16,30,329.0,214.0,3.1,28.0,391.0,532.04,409.66
2016,6,3,16,45,525.5,150.0,3.05,27.5,399.5,623.1,482.76
2016,6,3,17,0,722.0,86.0,3.0,27.0,408.0,690.53,534.64
2016,6,3,17,15,686.5,81.0,2.8,26.0,357.0,633.41,495.47
2016,6,3,17,30,651.0,76.0,2.6,25.0,306.0,577.21,456.55
2016,6,3,17,45,600.5,70.0,2.45,24.5,256.0,510.96,406.52
2016,6,3,18,0,550.0,64.0,2.3,24.0,206.0,447.52,356.8
2016,6,3,18,15,477.0,55.5,2.25,23.0,159.5,371.06,295.76
2016,6,3,18,30,404.0,47.0,2.2,22.0,113.0,300.2,236.77
2016,6,3,18,45,294.0,35.5,2.2,21.0,75.0,214.02,163.24
2016,6,3,19,0,184.0,24.0,2.2,20.0,37.0,131.47,74.1
2016,6,3,19,15,92.0,12.0,2.2,19.5,18.5,48.21,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,15.0,8.0,7.63,0.0
2016,6,4,5,15,42.0,24.5,1.8,15.0,29.5,21.29,8.85
2016,6,4,5,30,84.0,41.0,1.9,15.0,51.0,34.8,24.14
2016,6,4,5,45,113.0,60.0,2.0,15.5,80.5,49.81,38.02
2016,6,4,6,0,142.0,79.0,2.1,16.0,110.0,61.58,48.79
2016,6,4,6,15,162.0,99.5,2.1,16.5,143.5,79.79,64.94
2016,6,4,6,30,182.0,120.0,2.1,17.0,177.0,94.68,77.87
2016,6,4,6,45,200.0,139.0,2.1,17.5,211.5,102.19,84.11
2016,6,4,7,0,218.0,158.0,2.1,18.0,246.0,113.96,93.86
2016,6,4,7,15,232.5,180.0,2.1,18.0,285.0,138.93,104.24
2016,6,4,7,30,247.0,202.0,2.1,18.0,324.0,170.55,125.12
2016,6,4,7,45,131.5,202.0,2.1,18.5,268.0,179.06,135.12
2016,6,4,8,0,16.0,202.0,2.1,19.0,212.0,181.56,141.42
2016,6,4,8,15,31.5,237.5,2.1,19.5,258.0,208.13,161.2
2016,6,4,8,30,47.0,273.0,2.1,20.0,304.0,243.87,188.01
2016,6,4,8,45,29.5,253.0,2.15,20.5,273.0,227.96,175.5
2016,6,4,9,0,12.0,233.0,2.2,21.0,242.0,214.85,165.11
2016,6,4,9,15,113.0,308.0,2.3,21.0,398.0,309.68,237.14
2016,6,4,9,30,214.0,383.0,2.4,21.0,554.0,426.38,324.3
2016,6,4,9,45,244.5,394.5,2.5,21.5,597.5,459.81,348.61
2016,6,4,10,0,275.0,406.0,2.6,22.0,641.0,502.81,380.08
2016,6,4,10,15,290.0,416.0,2.65,22.0,670.5,537.56,405.71
2016,6,4,10,30,305.0,426.0,2.7,22.0,700.0,573.41,431.94
2016,6,4,10,45,180.5,425.5,2.8,22.0,589.0,506.98,382.46
2016,6,4,11,0,56.0,425.0,2.9,22.0,478.0,427.75,322.51
2016,6,4,11,15,61.0,437.5,2.95,22.0,495.5,448.35,338.0
2016,6,4,11,30,66.0,450.0,3.0,22.0,513.0,469.49,353.41
2016,6,4,11,45,129.5,470.0,3.1,22.0,594.5,548.55,412.3
2016,6,4,12,0,193.0,490.0,3.2,22.0,676.0,631.54,472.83
2016,6,4,12,15,280.5,461.5,3.25,22.0,731.5,697.15,521.45
2016,6,4,12,30,368.0,433.0,3.3,22.0,787.0,763.26,570.03
2016,6,4,12,45,609.0,296.5,3.35,22.5,875.0,875.82,653.85
2016,6,4,13,0,850.0,160.0,3.4,23.0,963.0,982.46,726.35
2016,6,4,13,15,443.0,271.0,3.35,23.5,689.5,717.63,539.75
2016,6,4,13,30,36.0,382.0,3.3,24.0,416.0,412.03,308.72
2016,6,4,13,45,51.5,394.0,3.25,24.5,440.5,442.75,332.48
2016,6,4,14,0,67.0,406.0,3.2,25.0,465.0,473.95,355.1
2016,6,4,14,15,180.0,395.0,3.15,25.0,546.0,590.12,442.51
2016,6,4,14,30,293.0,384.0,3.1,25.0,627.0,706.28,527.11
2016,6,4,14,45,558.5,256.0,3.05,25.5,693.5,843.12,628.48
2016,6,4,15,0,824.0,128.0,3.0,26.0,760.0,957.87,705.96
2016,6,4,15,15,811.0,125.5,2.95,25.5,720.0,934.09,691.62
2016,6,4,15,30,798.0,123.0,2.9,25.0,680.0,907.93,676.85
2016,6,4,15,45,787.0,117.5,2.9,25.0,636.5,877.99,658.52
2016,6,4,16,0,776.0,112.0,2.9,25.0,593.0,845.92,638.64
2016,6,4,16,15,755.5,108.0,2.9,24.5,545.5,805.32,613.87
2016,6,4,16,30,735.0,104.0,2.9,24.0,498.0,767.57,590.73
2016,6,4,16,45,712.5,98.0,2.95,24.0,449.0,720.88,559.83
2016,6,4,17,0,690.0,92.0,3.0,24.0,400.0,673.63,527.9
2016,6,4,17,15,654.0,86.5,3.0,23.0,350.0,616.64,489.64
2016,6,4,17,30,618.0,81.0,3.0,22.0,300.0,560.64,450.34
2016,6,4,17,45,573.5,73.5,3.0,21.5,251.5,497.79,402.45
2016,6,4,18,0,529.0,66.0,3.0,21.0,203.0,437.32,354.49
2016,6,4,18,15,457.5,57.0,3.0,20.0,157.0,361.95,293.19
2016,6,4,18,30,386.0,48.0,3.0,19.0,111.0,292.08,234.01
2016,6,4,18,45,285.0,36.0,3.0,18.0,74.0,210.48,163.11
2016,6,4,19,0,184.0,24.0,3.0,17.0,37.0,132.03,78.23
2016,6,4,19,15,92.0,12.0,3.1,16.5,18.5,48.33,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,73.0,11.0,2.7,11.0,13.0,10.48,0.0
2016,6,5,5,15,197.5,23.5,2.8,11.5,44.0,18.77,7.42
2016,6,5,5,30,322.0,36.0,2.9,12.0,75.0,28.37,18.92
2016,6,5,5,45,408.5,46.0,3.05,12.5,118.0,35.11,25.52
2016,6,5,6,0,495.0,56.0,3.2,13.0,161.0,41.5,31.52
2016,6,5,6,15,553.5,63.0,3.2,13.5,210.0,44.95,34.72
2016,6,5,6,30,612.0,70.0,3.2,14.0,259.0,48.21,37.61
2016,6,5,6,45,654.0,75.5,3.2,14.5,310.0,50.07,39.13
2016,6,5,7,0,696.0,81.0,3.2,15.0,361.0,51.79,40.46
2016,6,5,7,15,726.0,85.5,3.2,15.5,412.0,86.2,49.95
2016,6,5,7,30,756.0,90.0,3.2,16.0,463.0,129.49,72.54
2016,6,5,7,45,779.0,93.5,3.2,17.0,513.0,174.5,104.38
2016,6,5,8,0,802.0,97.0,3.2,18.0,563.0,222.15,142.77
2016,6,5,8,15,819.5,100.0,3.25,18.5,610.0,270.57,184.47
2016,6,5,8,30,837.0,103.0,3.3,19.0,657.0,320.74,228.3
2016,6,5,8,45,850.5,105.5,3.35,19.5,700.0,376.78,276.47
2016,6,5,9,0,864.0,108.0,3.4,20.0,743.0,427.31,319.63
2016,6,5,9,15,874.5,110.0,3.5,20.5,781.5,476.81,361.12
2016,6,5,9,30,885.0,112.0,3.6,21.0,820.0,526.49,401.65
2016,6,5,9,45,899.5,110.0,3.75,21.5,855.0,574.98,440.37
2016,6,5,10,0,914.0,108.0,3.9,22.0,890.0,623.54,478.17
2016,6,5,10,15,920.0,109.0,4.0,22.0,916.5,669.21,513.73
2016,6,5,10,30,926.0,110.0,4.1,22.0,943.0,713.85,547.84
2016,6,5,10,45,929.0,111.5,4.25,22.5,963.0,755.59,577.9
2016,6,5,11,0,932.0,113.0,4.4,23.0,983.0,795.72,604.96
2016,6,5,11,15,934.0,113.5,4.5,23.0,996.0,832.41,630.59
2016,6,5,11,30,936.0,114.0,4.6,23.0,1009.0,867.12,654.85
2016,6,5,11,45,937.0,114.5,4.7,23.0,1014.5,898.87,677.06
2016,6,5,12,0,938.0,115.0,4.8,23.0,1020.0,928.34,697.72
2016,6,5,12,15,938.0,115.0,4.8,23.0,1018.5,954.03,715.1
2016,6,5,12,30,938.0,115.0,4.8,23.0,1017.0,977.12,730.76
2016,6,5,12,45,928.0,120.0,4.8,23.0,1005.5,992.95,741.54
2016,6,5,13,0,918.0,125.0,4.8,23.0,994.0,1005.75,750.42
2016,6,5,13,15,915.0,124.5,4.8,23.0,978.0,1016.86,758.27
2016,6,5,13,30,912.0,124.0,4.8,23.0,962.0,1024.94,764.21
2016,6,5,13,45,909.0,122.0,4.8,23.5,939.0,1028.43,765.67
2016,6,5,14,0,906.0,120.0,4.8,24.0,916.0,1028.81,765.21
2016,6,5,14,15,899.0,118.5,4.75,23.5,886.5,1022.67,763.15
2016,6,5,14,30,892.0,117.0,4.7,23.0,857.0,1013.5,759.21
2016,6,5,14,45,885.0,114.5,4.7,23.0,821.5,1000.3,751.58
2016,6,5,15,0,878.0,112.0,4.7,23.0,786.0,984.22,742.11
2016,6,5,15,15,866.0,109.5,4.7,22.5,745.0,960.59,729.0
2016,6,5,15,30,854.0,107.0,4.7,22.0,704.0,934.47,714.16
2016,6,5,15,45,840.5,103.5,4.75,22.0,659.0,911.54,700.45
2016,6,5,16,0,827.0,100.0,4.8,22.0,614.0,878.31,679.36
2016,6,5,16,15,807.5,97.0,4.8,21.5,565.5,838.49,654.38
2016,6,5,16,30,788.0,94.0,4.8,21.0,517.0,797.27,627.99
2016,6,5,16,45,763.0,89.5,4.85,21.0,466.5,748.61,594.65
2016,6,5,17,0,738.0,85.0,4.9,21.0,416.0,699.4,560.26
2016,6,5,17,15,703.0,80.0,4.8,20.0,364.5,645.72,523.12
2016,6,5,17,30,668.0,75.0,4.7,19.0,313.0,589.27,482.61
2016,6,5,17,45,620.5,69.0,4.65,18.5,262.5,524.34,431.94
2016,6,5,18,0,573.0,63.0,4.6,18.0,212.0,461.95,381.17
2016,6,5,18,15,501.0,55.0,4.45,17.0,165.0,385.61,317.54
2016,6,5,18,30,429.0,47.0,4.3,16.0,118.0,314.74,256.16
2016,6,5,18,45,320.0,36.0,4.15,15.5,79.0,228.2,179.47
2016,6,5,19,0,211.0,25.0,4.0,15.0,40.0,147.79,91.55
2016,6,5,19,15,105.5,12.5,4.0,14.5,20.0,54.35,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,37.0,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,74.0,11.0,3.5,12.0,13.0,10.48,0.0
2016,6,6,5,15,194.0,23.0,3.55,12.5,43.0,18.27,7.11
2016,6,6,5,30,314.0,35.0,3.6,13.0,73.0,27.39,17.99
2016,6,6,5,45,397.5,44.0,3.65,13.5,114.5,33.27,23.77
2016,6,6,6,0,481.0,53.0,3.7,14.0,156.0,38.84,29.02
2016,6,6,6,15,537.0,60.0,3.7,14.5,203.0,42.4,32.31
2016,6,6,6,30,593.0,67.0,3.7,15.0,250.0,45.76,35.27
2016,6,6,6,45,630.0,73.0,3.75,15.5,299.0,48.08,37.2
2016,6,6,7,0,667.0,79.0,3.8,16.0,348.0,50.22,38.9
2016,6,6,7,15,696.5,83.5,3.8,16.0,397.0,78.45,43.92
2016,6,6,7,30,726.0,88.0,3.8,16.0,446.0,125.5,70.41
2016,6,6,7,45,747.5,92.0,3.85,16.5,494.0,169.17,101.7
2016,6,6,8,0,769.0,96.0,3.9,17.0,542.0,215.33,139.38
2016,6,6,8,15,786.5,99.0,3.95,17.5,588.0,262.05,179.89
2016,6,6,8,30,804.0,102.0,4.0,18.0,634.0,310.54,222.56
2016,6,6,8,45,818.0,104.0,4.1,18.5,676.0,358.6,264.89
2016,6,6,9,0,832.0,106.0,4.2,19.0,718.0,413.36,311.66
2016,6,6,9,15,843.0,108.0,4.25,19.0,755.5,461.48,353.05
2016,6,6,9,30,854.0,110.0,4.3,19.0,793.0,509.86,393.76
2016,6,6,9,45,862.0,112.0,4.4,19.5,825.5,556.71,431.72
2016,6,6,10,0,870.0,114.0,4.5,20.0,858.0,603.17,468.41
2016,6,6,10,15,876.5,115.0,4.55,20.0,884.5,647.27,503.27
2016,6,6,10,30,883.0,116.0,4.6,20.0,911.0,690.45,536.78
2016,6,6,10,45,888.0,116.5,4.7,20.5,931.0,731.05,566.87
2016,6,6,11,0,893.0,117.0,4.8,21.0,951.0,770.27,593.83
2016,6,6,11,15,896.0,118.0,4.85,21.0,964.5,806.82,619.64
2016,6,6,11,30,899.0,119.0,4.9,21.0,978.0,841.57,644.08
2016,6,6,11,45,900.5,119.0,4.95,21.5,983.5,872.21,664.26
2016,6,6,12,0,902.0,119.0,5.0,22.0,989.0,900.68,682.85
2016,6,6,12,15,902.0,119.0,5.0,22.0,987.5,925.53,699.91
2016,6,6,12,30,902.0,119.0,5.0,22.0,986.0,947.89,715.3
2016,6,6,12,45,894.5,122.5,5.05,22.0,975.5,963.98,726.8
2016,6,6,13,0,887.0,126.0,5.1,22.0,965.0,977.21,736.47
2016,6,6,13,15,883.5,125.0,5.1,21.5,949.0,986.97,745.0
2016,6,6,13,30,880.0,124.0,5.1,21.0,933.0,993.77,751.66
2016,6,6,13,45,875.0,123.0,5.15,21.0,910.0,996.13,754.31
2016,6,6,14,0,870.0,122.0,5.2,21.0,887.0,995.5,755.06
2016,6,6,14,15,863.0,120.5,5.25,21.0,858.0,989.42,752.19
2016,6,6,14,30,856.0,119.0,5.3,21.0,829.0,980.42,747.44
2016,6,6,14,45,846.0,117.0,5.35,21.0,794.0,965.12,738.41
2016,6,6,15,0,836.0,115.0,5.4,21.0,759.0,947.13,727.57
2016,6,6,15,15,824.0,113.0,5.4,20.5,719.0,933.01,720.64
2016,6,6,15,30,812.0,111.0,5.4,20.0,679.0,908.16,706.06
2016,6,6,15,45,796.0,108.5,5.4,20.0,635.0,876.8,685.41
2016,6,6,16,0,780.0,106.0,5.4,20.0,591.0,843.53,663.31
2016,6,6,16,15,760.0,102.5,5.35,19.5,544.0,803.9,637.35
2016,6,6,16,30,740.0,99.0,5.3,19.0,497.0,763.0,610.1
2016,6,6,16,45,714.0,94.5,5.3,18.5,448.5,718.82,580.12
2016,6,6,17,0,688.0,90.0,5.3,18.0,400.0,670.69,546.46
2016,6,6,17,15,653.0,85.0,5.2,17.5,350.0,615.16,505.85
2016,6,6,17,30,618.0,80.0,5.1,17.0,300.0,560.55,464.61
2016,6,6,17,45,571.5,73.0,5.1,16.5,252.0,496.96,414.06
2016,6,6,18,0,525.0,66.0,5.1,16.0,204.0,435.9,363.71
2016,6,6,18,15,455.0,57.5,4.95,15.5,158.5,362.08,300.75
2016,6,6,18,30,385.0,49.0,4.8,15.0,113.0,293.57,240.4
2016,6,6,18,45,285.0,37.0,4.7,14.5,76.0,212.25,167.92
2016,6,6,19,0,185.0,25.0,4.6,14.0,39.0,135.25,85.93
2016,6,6,19,15,92.5,12.5,4.55,13.5,19.5,49.24,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.0,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,58.0,11.0,2.8,12.0,13.0,10.48,0.0
2016,6,7,5,15,173.5,24.5,2.9,12.0,43.0,19.2,7.87
2016,6,7,5,30,289.0,38.0,3.0,12.0,73.0,30.2,20.51
2016,6,7,5,45,378.5,48.0,3.2,12.5,115.5,36.86,27.06
2016,6,7,6,0,468.0,58.0,3.4,13.0,158.0,43.18,33.02
2016,6,7,6,15,234.0,58.0,3.35,13.5,108.0,41.44,31.59
2016,6,7,6,30,0.0,58.0,3.3,14.0,58.0,53.93,42.71
2016,6,7,6,45,0.0,70.0,3.3,14.5,70.0,65.1,52.47
2016,6,7,7,0,0.0,82.0,3.3,15.0,82.0,75.82,61.66
2016,6,7,7,15,0.0,110.0,3.25,15.5,110.0,99.89,78.53
2016,6,7,7,30,0.0,138.0,3.2,16.0,138.0,123.9,97.92
2016,6,7,7,45,7.0,168.0,3.15,16.5,172.5,150.54,118.83
2016,6,7,8,0,14.0,198.0,3.1,17.0,207.0,178.03,140.09
2016,6,7,8,15,12.5,205.0,3.1,17.5,213.5,185.77,145.68
2016,6,7,8,30,11.0,212.0,3.1,18.0,220.0,193.21,151.02
2016,6,7,8,45,22.5,252.5,3.1,18.5,269.0,232.75,181.34
2016,6,7,9,0,34.0,293.0,3.1,19.0,318.0,265.17,205.72
2016,6,7,9,15,55.5,330.5,3.15,19.0,373.5,308.74,238.92
2016,6,7,9,30,77.0,368.0,3.2,19.0,429.0,354.89,273.89
2016,6,7,9,45,167.5,389.0,3.3,19.5,530.0,420.92,323.6
2016,6,7,10,0,258.0,410.0,3.4,20.0,631.0,496.16,379.83
2016,6,7,10,15,284.0,417.0,3.5,20.0,667.5,534.56,408.66
2016,6,7,10,30,310.0,424.0,3.6,20.0,704.0,574.95,438.93
2016,6,7,10,45,605.5,274.0,3.75,20.5,835.0,667.53,512.29
2016,6,7,11,0,901.0,124.0,3.9,21.0,966.0,782.23,598.74
2016,6,7,11,15,904.0,124.5,4.0,21.0,979.0,818.71,623.73
2016,6,7,11,30,907.0,125.0,4.1,21.0,992.0,853.35,647.86
2016,6,7,11,45,908.5,125.0,4.25,21.0,998.0,884.32,669.63
2016,6,7,12,0,910.0,125.0,4.4,21.0,1004.0,913.11,689.87
2016,6,7,12,15,910.5,124.5,4.5,21.0,1002.5,938.25,707.73
2016,6,7,12,30,911.0,124.0,4.6,21.0,1001.0,960.9,723.97
2016,6,7,12,45,914.0,120.5,4.7,21.0,993.5,980.39,738.15
2016,6,7,13,0,917.0,117.0,4.8,21.0,986.0,997.12,750.58
2016,6,7,13,15,914.5,116.5,4.85,21.0,970.0,1008.62,759.16
2016,6,7,13,30,912.0,116.0,4.9,21.0,954.0,1017.11,765.86
2016,6,7,13,45,906.0,115.5,4.95,21.0,931.0,1019.12,768.29
2016,6,7,14,0,900.0,115.0,5.0,21.0,908.0,1018.05,768.8
2016,6,7,14,15,894.0,113.5,5.05,20.5,878.5,1012.89,768.17
2016,6,7,14,30,888.0,112.0,5.1,20.0,849.0,1004.72,765.59
2016,6,7,14,45,876.0,112.0,5.15,20.0,813.5,989.37,756.64
2016,6,7,15,0,864.0,112.0,5.2,20.0,778.0,971.33,745.91
2016,6,7,15,15,852.5,109.5,5.2,19.5,737.5,948.43,732.89
2016,6,7,15,30,841.0,107.0,5.2,19.0,697.0,931.23,723.92
2016,6,7,15,45,823.0,105.5,5.2,19.0,651.5,898.65,702.5
2016,6,7,16,0,805.0,104.0,5.2,19.0,606.0,864.2,679.68
2016,6,7,16,15,575.5,156.0,5.15,18.5,500.5,709.08,567.94
2016,6,7,16,30,346.0,208.0,5.1,18.0,395.0,539.92,436.45
2016,6,7,16,45,527.0,149.0,5.1,17.5,402.5,624.64,509.18
2016,6,7,17,0,708.0,90.0,5.1,17.0,410.0,686.95,560.76
2016,6,7,17,15,487.5,111.0,5.0,16.5,319.0,516.46,427.66
2016,6,7,17,30,267.0,132.0,4.9,16.0,228.0,355.82,295.91
2016,6,7,17,45,237.0,115.5,4.8,15.5,191.0,307.5,256.66
2016,6,7,18,0,207.0,99.0,4.7,15.0,154.0,261.1,217.65
2016,6,7,18,15,177.5,80.0,4.5,14.5,120.0,213.57,176.7
2016,6,7,18,30,148.0,61.0,4.3,14.0,86.0,167.93,136.47
2016,6,7,18,45,99.5,43.5,4.15,14.0,58.0,117.0,90.83
2016,6,7,19,0,51.0,26.0,4.0,14.0,30.0,59.43,35.66
2016,6,7,19,15,25.5,13.0,3.95,13.5,15.0,22.71,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,51.5,6.0,3.15,10.5,7.5,0.0,0.0
2016,6,8,5,0,103.0,12.0,3.3,11.0,15.0,11.44,0.0
2016,6,8,5,15,236.5,23.5,3.45,11.5,47.0,18.74,7.63
2016,6,8,5,30,370.0,35.0,3.6,12.0,79.0,27.43,18.12
2016,6,8,5,45,455.5,43.0,3.8,12.5,123.0,32.44,23.15
2016,6,8,6,0,541.0,51.0,4.0,13.0,167.0,37.23,27.71
2016,6,8,6,15,281.0,81.0,4.05,13.0,142.0,58.67,47.06
2016,6,8,6,30,21.0,111.0,4.1,13.0,117.0,96.7,80.97
2016,6,8,6,45,26.0,130.5,4.15,13.5,139.5,107.71,90.4
2016,6,8,7,0,31.0,150.0,4.2,14.0,162.0,122.36,102.82
2016,6,8,7,15,211.5,162.5,4.25,14.0,265.5,126.91,96.44
2016,6,8,7,30,392.0,175.0,4.3,14.0,369.0,157.51,110.86
2016,6,8,7,45,606.0,131.5,4.4,14.5,466.5,175.07,113.58
2016,6,8,8,0,820.0,88.0,4.5,15.0,564.0,218.8,141.34
2016,6,8,8,15,694.5,142.0,4.55,15.0,568.5,269.05,190.66
2016,6,8,8,30,569.0,196.0,4.6,15.0,573.0,314.16,234.59
2016,6,8,8,45,558.5,217.5,4.65,15.5,607.5,358.51,273.05
2016,6,8,9,0,548.0,239.0,4.7,16.0,642.0,401.96,309.94
2016,6,8,9,15,529.0,263.5,4.75,16.0,669.0,443.1,344.76
2016,6,8,9,30,510.0,288.0,4.8,16.0,696.0,482.42,377.26
2016,6,8,9,45,514.5,304.0,4.85,16.5,730.5,525.54,411.18
2016,6,8,10,0,519.0,320.0,4.9,17.0,765.0,568.82,444.45
2016,6,8,10,15,505.0,340.0,4.95,17.0,783.5,603.98,471.66
2016,6,8,10,30,491.0,360.0,5.0,17.0,802.0,637.64,497.24
2016,6,8,10,45,694.5,245.0,5.05,17.5,885.5,705.11,551.57
2016,6,8,11,0,898.0,130.0,5.1,18.0,969.0,785.09,613.18
2016,6,8,11,15,900.5,130.5,5.2,18.0,982.0,821.14,639.0
2016,6,8,11,30,903.0,131.0,5.3,18.0,995.0,855.33,663.67
2016,6,8,11,45,902.0,133.0,5.4,18.0,1000.0,885.94,685.77
2016,6,8,12,0,901.0,135.0,5.5,18.0,1005.0,914.3,706.29
2016,6,8,12,15,900.5,135.0,5.55,18.0,1003.5,938.93,723.91
2016,6,8,12,30,900.0,135.0,5.6,18.0,1002.0,961.09,739.86
2016,6,8,12,45,879.0,147.0,5.7,18.0,987.0,972.74,748.8
2016,6,8,13,0,858.0,159.0,5.8,18.0,972.0,981.23,755.69
2016,6,8,13,15,854.0,158.0,5.8,17.5,956.0,999.26,770.3
2016,6,8,13,30,850.0,157.0,5.8,17.0,940.0,1006.26,777.21
2016,6,8,13,45,681.0,248.5,5.8,17.0,865.5,948.66,736.97
2016,6,8,14,0,512.0,340.0,5.8,17.0,791.0,879.57,683.03
2016,6,8,14,15,514.5,322.5,5.7,16.5,763.0,868.57,677.57
2016,6,8,14,30,517.0,305.0,5.6,16.0,735.0,855.19,670.14
2016,6,8,14,45,532.5,282.0,5.55,16.0,708.5,846.32,665.46
2016,6,8,15,0,548.0,259.0,5.5,16.0,682.0,834.71,658.83
2016,6,8,15,15,507.5,255.0,5.45,16.0,630.5,787.5,624.39
2016,6,8,15,30,467.0,251.0,5.4,16.0,579.0,739.58,589.26
2016,6,8,15,45,511.0,217.5,5.35,16.0,555.0,736.56,590.11
2016,6,8,16,0,555.0,184.0,5.3,16.0,531.0,729.06,587.43
2016,6,8,16,15,523.5,177.5,5.2,15.5,484.5,682.18,553.54
2016,6,8,16,30,492.0,171.0,5.1,15.0,438.0,635.32,519.3
2016,6,8,16,45,521.0,145.0,5.05,15.0,403.0,615.29,506.22
2016,6,8,17,0,550.0,119.0,5.0,15.0,368.0,597.87,494.58
2016,6,8,17,15,461.5,118.5,4.9,14.5,310.0,506.57,422.48
2016,6,8,17,30,373.0,118.0,4.8,14.0,252.0,427.27,358.22
2016,6,8,17,45,335.0,105.5,4.75,14.0,212.0,373.33,313.66
2016,6,8,18,0,297.0,93.0,4.7,14.0,172.0,321.79,269.86
2016,6,8,18,15,258.0,76.5,4.55,13.5,134.5,256.08,213.76
2016,6,8,18,30,219.0,60.0,4.4,13.0,97.0,215.76,177.24
2016,6,8,18,45,160.5,43.5,4.3,13.0,66.0,147.29,116.31
2016,6,8,19,0,102.0,27.0,4.2,13.0,35.0,92.14,59.54
2016,6,8,19,15,51.0,13.5,4.15,12.5,17.5,33.56,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,32.0,6.0,3.65,11.0,7.0,0.0,0.0
2016,6,9,5,0,64.0,12.0,3.8,11.0,14.0,11.44,0.0
2016,6,9,5,15,186.5,25.0,3.95,11.5,44.5,19.6,8.28
2016,6,9,5,30,309.0,38.0,4.1,12.0,75.0,30.19,20.51
2016,6,9,5,45,395.5,48.0,4.3,12.5,118.0,36.86,27.06
2016,6,9,6,0,482.0,58.0,4.5,13.0,161.0,43.19,33.02
2016,6,9,6,15,241.0,69.0,4.5,13.0,120.5,49.57,38.92
2016,6,9,6,30,0.0,80.0,4.5,13.0,80.0,72.71,59.65
2016,6,9,6,45,0.0,95.5,4.55,13.5,95.5,86.19,71.41
2016,6,9,7,0,0.0,111.0,4.6,14.0,111.0,99.56,82.85
2016,6,9,7,15,0.0,124.0,4.6,14.5,124.0,111.25,88.37
2016,6,9,7,30,0.0,137.0,4.6,15.0,137.0,123.09,97.72
2016,6,9,7,45,2.5,156.0,4.6,15.5,157.5,140.21,111.18
2016,6,9,8,0,5.0,175.0,4.6,16.0,178.0,157.7,124.77
2016,6,9,8,15,6.5,187.0,4.55,16.0,191.0,169.51,133.92
2016,6,9,8,30,8.0,199.0,4.5,16.0,204.0,181.48,143.18
2016,6,9,8,45,12.5,226.5,4.45,16.5,235.5,207.71,163.48
2016,6,9,9,0,17.0,254.0,4.4,17.0,267.0,234.55,184.05
2016,6,9,9,15,57.5,315.5,4.4,17.0,361.0,297.76,233.12
2016,6,9,9,30,98.0,377.0,4.4,17.0,455.0,372.14,290.39
2016,6,9,9,45,124.0,399.0,4.4,17.5,502.5,405.58,315.35
2016,6,9,10,0,150.0,421.0,4.4,18.0,550.0,448.45,347.39
2016,6,9,10,15,126.5,430.0,4.4,18.0,541.0,452.58,350.09
2016,6,9,10,30,103.0,439.0,4.4,18.0,532.0,459.01,354.42
2016,6,9,10,45,229.0,432.0,4.45,18.5,644.5,546.4,421.54
2016,6,9,11,0,355.0,425.0,4.5,19.0,757.0,644.39,495.06
2016,6,9,11,15,634.5,275.5,4.55,19.0,878.5,745.23,575.51
2016,6,9,11,30,914.0,126.0,4.6,19.0,1000.0,859.71,660.54
2016,6,9,11,45,916.5,125.0,4.7,19.0,1006.0,890.88,682.22
2016,6,9,12,0,919.0,124.0,4.8,19.0,1012.0,919.88,702.92
2016,6,9,12,15,918.5,124.0,4.85,19.0,1010.0,944.84,720.49
2016,6,9,12,30,918.0,124.0,4.9,19.0,1008.0,967.26,736.37
2016,6,9,12,45,923.5,118.5,5.0,19.0,1001.0,987.37,751.12
2016,6,9,13,0,929.0,113.0,5.1,19.0,994.0,1004.69,764.06
2016,6,9,13,15,925.5,112.5,5.15,19.0,977.5,1015.38,772.17
2016,6,9,13,30,922.0,112.0,5.2,19.0,961.0,1023.0,778.34
2016,6,9,13,45,919.5,109.5,5.3,19.0,938.5,1026.46,782.18
2016,6,9,14,0,917.0,107.0,5.4,19.0,916.0,1026.78,783.99
2016,6,9,14,15,910.5,105.5,5.45,19.0,886.0,1021.07,781.38
2016,6,9,14,30,904.0,104.0,5.5,19.0,856.0,1012.31,776.8
2016,6,9,14,45,896.0,102.0,5.55,19.0,821.0,998.54,768.84
2016,6,9,15,0,888.0,100.0,5.6,19.0,786.0,981.9,758.94
2016,6,9,15,15,876.5,98.0,5.6,18.5,745.5,959.15,745.91
2016,6,9,15,30,865.0,96.0,5.6,18.0,705.0,933.89,731.07
2016,6,9,15,45,850.5,94.0,5.6,18.0,660.0,903.51,711.05
2016,6,9,16,0,836.0,92.0,5.6,18.0,615.0,871.12,689.5
2016,6,9,16,15,817.5,89.0,5.55,17.5,567.0,839.7,669.58
2016,6,9,16,30,799.0,86.0,5.5,17.0,519.0,799.17,642.6
2016,6,9,16,45,773.5,82.5,5.45,16.5,469.0,751.07,609.48
2016,6,9,17,0,748.0,79.0,5.4,16.0,419.0,702.45,575.31
2016,6,9,17,15,715.5,75.0,5.3,15.5,368.0,647.72,535.37
2016,6,9,17,30,683.0,71.0,5.2,15.0,317.0,597.16,497.7
2016,6,9,17,45,636.0,65.5,5.15,14.5,267.0,532.6,446.77
2016,6,9,18,0,589.0,60.0,5.1,14.0,217.0,470.53,395.38
2016,6,9,18,15,521.5,53.0,4.95,13.5,170.5,397.29,332.62
2016,6,9,18,30,454.0,46.0,4.8,13.0,124.0,329.1,272.06
2016,6,9,18,45,350.0,36.0,4.65,13.0,84.5,244.64,195.89
2016,6,9,19,0,246.0,26.0,4.5,13.0,45.0,168.05,114.13
2016,6,9,19,15,123.0,13.0,4.45,12.5,22.5,62.44,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,58.5,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,117.0,12.0,4.1,11.0,15.0,11.44,0.0
2016,6,10,5,15,248.0,22.5,4.25,11.5,47.0,17.79,7.01
2016,6,10,5,30,379.0,33.0,4.4,12.0,79.0,25.57,16.51
2016,6,10,5,45,459.0,41.0,4.55,12.5,122.0,30.68,21.58
2016,6,10,6,0,539.0,49.0,4.7,13.0,165.0,35.53,26.18
2016,6,10,6,15,593.5,55.0,4.7,13.5,213.0,38.47,28.91
2016,6,10,6,30,648.0,61.0,4.7,14.0,261.0,41.25,31.37
2016,6,10,6,45,682.0,66.5,4.75,14.5,310.5,47.81,37.1
2016,6,10,7,0,716.0,72.0,4.8,15.0,360.0,50.15,38.99
2016,6,10,7,15,744.0,75.5,4.8,15.5,410.5,79.72,43.73
2016,6,10,7,30,772.0,79.0,4.8,16.0,461.0,122.83,66.35
2016,6,10,7,45,791.0,83.0,4.8,16.5,509.5,168.34,99.24
2016,6,10,8,0,810.0,87.0,4.8,17.0,558.0,216.08,138.57
2016,6,10,8,15,826.5,90.0,4.8,17.0,604.5,271.31,186.63
2016,6,10,8,30,843.0,93.0,4.8,17.0,651.0,321.1,231.21
2016,6,10,8,45,853.0,97.0,4.85,17.5,693.5,370.86,275.47
2016,6,10,9,0,863.0,101.0,4.9,18.0,736.0,421.19,319.42
2016,6,10,9,15,874.0,103.0,4.95,18.0,774.5,470.7,362.44
2016,6,10,9,30,885.0,105.0,5.0,18.0,813.0,520.46,404.73
2016,6,10,9,45,894.5,105.5,5.05,18.5,846.5,568.23,443.75
2016,6,10,10,0,904.0,106.0,5.1,19.0,880.0,615.68,481.49
2016,6,10,10,15,910.0,107.5,5.15,19.0,907.5,661.28,517.88
2016,6,10,10,30,916.0,109.0,5.2,19.0,935.0,705.89,552.8
2016,6,10,10,45,920.5,110.0,5.3,19.5,955.5,747.84,583.85
2016,6,10,11,0,925.0,111.0,5.4,20.0,976.0,788.3,611.91
2016,6,10,11,15,928.5,111.5,5.45,20.0,990.0,825.92,638.7
2016,6,10,11,30,932.0,112.0,5.5,20.0,1004.0,861.67,664.07
2016,6,10,11,45,934.0,112.0,5.6,20.0,1010.5,893.72,687.02
2016,6,10,12,0,936.0,112.0,5.7,20.0,1017.0,923.54,708.42
2016,6,10,12,15,720.5,256.5,5.7,20.0,952.5,900.88,692.0
2016,6,10,12,30,505.0,401.0,5.7,20.0,888.0,862.08,657.65
2016,6,10,12,45,477.5,402.0,5.7,20.0,859.0,853.97,651.88
2016,6,10,13,0,450.0,403.0,5.7,20.0,830.0,843.18,644.06
2016,6,10,13,15,465.5,390.0,5.7,20.0,825.5,857.92,655.66
2016,6,10,13,30,481.0,377.0,5.7,20.0,821.0,870.88,665.95
2016,6,10,13,45,372.5,401.0,5.7,20.0,739.5,788.14,604.56
2016,6,10,14,0,264.0,425.0,5.7,20.0,658.0,712.24,547.26
2016,6,10,14,15,236.0,414.5,5.65,19.5,617.5,666.21,515.01
2016,6,10,14,30,208.0,404.0,5.6,19.0,577.0,630.89,489.95
2016,6,10,14,45,225.0,382.5,5.55,19.0,563.0,627.08,488.76
2016,6,10,15,0,242.0,361.0,5.5,19.0,549.0,635.77,496.59
2016,6,10,15,15,283.5,331.5,5.45,18.5,540.0,643.76,506.02
2016,6,10,15,30,325.0,302.0,5.4,18.0,531.0,648.95,513.46
2016,6,10,15,45,236.0,292.5,5.35,18.0,453.0,538.84,428.98
2016,6,10,16,0,147.0,283.0,5.3,18.0,375.0,446.1,356.13
2016,6,10,16,15,348.0,218.0,5.2,17.5,413.0,560.53,453.18
2016,6,10,16,30,549.0,153.0,5.1,17.0,451.0,663.18,538.72
2016,6,10,16,45,616.0,119.0,5.0,17.0,423.5,670.1,545.3
2016,6,10,17,0,683.0,85.0,4.9,17.0,396.0,662.45,540.78
2016,6,10,17,15,658.5,78.0,4.75,16.5,348.5,612.45,504.1
2016,6,10,17,30,634.0,71.0,4.6,16.0,301.0,562.62,466.83
2016,6,10,17,45,595.5,69.5,4.5,15.5,259.0,510.86,425.84
2016,6,10,18,0,557.0,68.0,4.4,15.0,217.0,460.63,384.19
2016,6,10,18,15,486.0,60.0,4.2,14.5,170.0,385.2,320.2
2016,6,10,18,30,415.0,52.0,4.0,14.0,123.0,314.95,258.68
2016,6,10,18,45,306.0,40.5,3.85,13.5,84.0,227.71,181.65
2016,6,10,19,0,197.0,29.0,3.7,13.0,45.0,149.43,102.24
2016,6,10,19,15,98.5,14.5,3.75,12.5,22.5,54.0,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,32.0,6.0,0.9,10.0,7.0,0.0,0.0
2016,6,11,5,0,64.0,12.0,0.9,10.0,14.0,11.44,0.0
2016,6,11,5,15,186.0,25.5,1.05,10.5,45.0,20.01,8.69
2016,6,11,5,30,308.0,39.0,1.2,11.0,76.0,31.15,21.49
2016,6,11,5,45,399.0,48.5,1.35,12.0,119.5,37.33,27.58
2016,6,11,6,0,490.0,58.0,1.5,13.0,163.0,43.2,33.08
2016,6,11,6,15,548.5,65.0,1.6,13.5,211.5,46.57,36.2
2016,6,11,6,30,607.0,72.0,1.7,14.0,260.0,49.77,39.01
2016,6,11,6,45,650.5,77.0,1.8,15.0,311.0,51.18,40.04
2016,6,11,7,0,694.0,82.0,1.9,16.0,362.0,52.49,40.92
2016,6,11,7,15,723.5,86.5,2.0,16.5,412.5,82.12,46.03
2016,6,11,7,30,753.0,91.0,2.1,17.0,463.0,130.6,73.11
2016,6,11,7,45,777.0,94.0,2.25,18.0,513.0,175.03,104.32
2016,6,11,8,0,801.0,97.0,2.4,19.0,563.0,222.21,142.07
2016,6,11,8,15,818.0,100.0,2.45,19.5,609.5,270.3,183.19
2016,6,11,8,30,835.0,103.0,2.5,20.0,656.0,320.11,226.34
2016,6,11,8,45,849.5,105.0,2.6,20.5,699.0,375.85,273.87
2016,6,11,9,0,864.0,107.0,2.7,21.0,742.0,426.2,316.51
2016,6,11,9,15,874.0,109.0,2.65,21.5,780.5,475.37,357.05
2016,6,11,9,30,884.0,111.0,2.6,22.0,819.0,524.69,396.46
2016,6,11,9,45,735.5,201.0,2.6,23.0,806.5,556.06,419.71
2016,6,11,10,0,587.0,291.0,2.6,24.0,794.0,583.86,438.12
2016,6,11,10,15,574.5,311.0,2.45,24.0,815.5,622.67,465.9
2016,6,11,10,30,562.0,331.0,2.3,24.0,837.0,659.99,491.73
2016,6,11,10,45,736.0,228.0,2.2,24.5,906.5,719.08,535.45
2016,6,11,11,0,910.0,125.0,2.1,25.0,976.0,789.15,584.25
2016,6,11,11,15,635.5,279.5,2.0,25.0,877.5,749.16,551.82
2016,6,11,11,30,361.0,434.0,1.9,25.0,779.0,693.32,506.81
2016,6,11,11,45,638.5,280.5,1.85,25.5,896.0,803.95,587.98
2016,6,11,12,0,916.0,127.0,1.8,26.0,1013.0,919.73,663.24
2016,6,11,12,15,680.5,272.0,1.9,26.0,929.5,879.33,635.91
2016,6,11,12,30,445.0,417.0,2.0,26.0,846.0,821.73,592.67
2016,6,11,12,45,687.0,266.5,2.15,26.5,922.0,920.17,665.45
2016,6,11,13,0,929.0,116.0,2.3,27.0,998.0,1007.58,721.3
2016,6,11,13,15,926.5,115.0,2.4,26.5,982.0,1018.86,730.47
2016,6,11,13,30,924.0,114.0,2.5,26.0,966.0,1027.08,738.62
2016,6,11,13,45,918.5,114.0,2.7,26.0,943.0,1030.3,743.27
2016,6,11,14,0,913.0,114.0,2.9,26.0,920.0,1030.42,745.99
2016,6,11,14,15,906.5,112.5,2.95,26.0,891.0,1024.91,743.82
2016,6,11,14,30,900.0,111.0,3.0,26.0,862.0,1016.35,739.84
2016,6,11,14,45,889.5,110.5,3.05,26.0,826.0,1002.0,732.2
2016,6,11,15,0,879.0,110.0,3.1,26.0,790.0,984.87,722.86
2016,6,11,15,15,867.5,108.0,3.05,25.5,749.5,962.46,710.71
2016,6,11,15,30,856.0,106.0,3.0,25.0,709.0,937.56,696.92
2016,6,11,15,45,838.5,104.5,3.0,25.0,664.0,913.43,682.64
2016,6,11,16,0,821.0,103.0,3.0,25.0,619.0,879.22,661.46
2016,6,11,16,15,802.0,99.5,2.95,24.5,571.0,839.59,637.36
2016,6,11,16,30,783.0,96.0,2.9,24.0,523.0,798.53,611.92
2016,6,11,16,45,755.0,93.0,2.9,23.5,472.0,749.47,580.59
2016,6,11,17,0,727.0,90.0,2.9,23.0,421.0,704.0,551.14
2016,6,11,17,15,692.5,85.0,2.95,22.0,370.0,647.5,513.88
2016,6,11,17,30,658.0,80.0,3.0,21.0,319.0,591.79,475.81
2016,6,11,17,45,609.0,74.0,3.15,20.5,268.5,526.12,426.52
2016,6,11,18,0,560.0,68.0,3.3,20.0,218.0,463.03,377.0
2016,6,11,18,15,492.0,59.5,3.45,19.0,171.5,388.63,316.82
2016,6,11,18,30,424.0,51.0,3.6,18.0,125.0,319.24,258.16
2016,6,11,18,45,322.0,39.5,3.75,17.0,85.5,235.09,185.35
2016,6,11,19,0,220.0,28.0,3.9,16.0,46.0,158.74,108.83
2016,6,11,19,15,110.0,14.0,3.95,15.5,23.0,58.33,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,25.5,6.0,4.2,11.0,7.0,0.0,0.0
2016,6,12,5,0,51.0,12.0,4.4,11.0,14.0,11.44,0.0
2016,6,12,5,15,169.5,26.5,4.5,11.5,44.5,20.82,9.16
2016,6,12,5,30,288.0,41.0,4.6,12.0,75.0,31.77,21.86
