Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,45,378.5,51.0,4.75,12.5,118.0,39.64,29.51
2016,6,12,6,0,469.0,61.0,4.9,13.0,161.0,45.86,35.39
2016,6,12,6,15,529.0,68.5,4.9,13.5,209.5,49.51,38.79
2016,6,12,6,30,589.0,76.0,4.9,14.0,258.0,52.98,41.85
2016,6,12,6,45,637.0,80.5,4.9,14.5,309.5,53.85,42.47
2016,6,12,7,0,685.0,85.0,4.9,15.0,361.0,54.68,43.0
2016,6,12,7,15,715.0,89.5,4.75,15.5,411.5,83.88,47.97
2016,6,12,7,30,745.0,94.0,4.6,16.0,462.0,132.21,75.23
2016,6,12,7,45,771.0,96.5,4.5,16.5,512.0,176.07,106.39
2016,6,12,8,0,797.0,99.0,4.4,17.0,562.0,222.89,144.44
2016,6,12,8,15,814.0,102.0,4.3,17.5,608.5,270.77,185.95
2016,6,12,8,30,831.0,105.0,4.2,18.0,655.0,320.36,229.54
2016,6,12,8,45,845.5,107.5,4.1,18.5,698.5,370.23,273.21
2016,6,12,9,0,860.0,110.0,4.0,19.0,742.0,426.81,321.17
2016,6,12,9,15,870.0,112.0,4.0,19.0,780.0,475.79,363.11
2016,6,12,9,30,880.0,114.0,4.0,19.0,818.0,524.94,404.21
2016,6,12,9,45,893.0,112.5,4.0,19.5,852.0,572.75,442.52
2016,6,12,10,0,906.0,111.0,4.0,20.0,886.0,620.53,479.75
2016,6,12,10,15,911.5,112.0,4.05,20.5,912.5,665.53,514.01
2016,6,12,10,30,917.0,113.0,4.1,21.0,939.0,709.49,546.64
2016,6,12,10,45,920.5,114.0,4.2,21.5,959.0,750.81,576.55
2016,6,12,11,0,924.0,115.0,4.3,22.0,979.0,790.59,603.32
2016,6,12,11,15,926.0,115.5,4.4,22.0,992.0,827.07,628.71
2016,6,12,11,30,928.0,116.0,4.5,22.0,1005.0,861.6,652.93
2016,6,12,11,45,927.5,117.0,4.6,22.0,1010.0,892.4,674.56
2016,6,12,12,0,927.0,118.0,4.7,22.0,1015.0,920.89,694.62
2016,6,12,12,15,926.5,118.0,4.8,22.0,1013.0,946.04,712.44
2016,6,12,12,30,926.0,118.0,4.9,22.0,1011.0,968.63,728.6
2016,6,12,12,45,918.5,121.5,5.0,22.0,1000.5,985.33,740.84
2016,6,12,13,0,911.0,125.0,5.1,22.0,990.0,999.12,751.23
2016,6,12,13,15,907.5,124.0,5.1,22.0,973.5,1009.38,758.58
2016,6,12,13,30,904.0,123.0,5.1,22.0,957.0,1016.62,764.01
2016,6,12,13,45,898.0,122.0,5.2,22.0,933.5,1018.35,766.62
2016,6,12,14,0,892.0,121.0,5.3,22.0,910.0,1017.03,767.29
2016,6,12,14,15,885.5,119.5,5.3,21.5,880.5,1011.66,766.09
2016,6,12,14,30,879.0,118.0,5.3,21.0,851.0,1003.31,762.98
2016,6,12,14,45,869.5,116.0,5.35,21.0,816.0,988.56,754.41
2016,6,12,15,0,860.0,114.0,5.4,21.0,781.0,971.05,744.0
2016,6,12,15,15,848.5,111.5,5.35,21.0,740.5,948.42,729.38
2016,6,12,15,30,837.0,109.0,5.3,21.0,700.0,931.57,718.94
2016,6,12,15,45,822.5,106.0,5.25,21.0,655.5,900.73,698.57
2016,6,12,16,0,808.0,103.0,5.2,21.0,611.0,867.85,676.76
2016,6,12,16,15,788.5,99.5,5.15,20.5,563.5,828.13,651.15
2016,6,12,16,30,769.0,96.0,5.1,20.0,516.0,787.05,624.2
2016,6,12,16,45,743.5,92.0,5.05,19.5,466.0,739.31,591.82
2016,6,12,17,0,718.0,88.0,5.0,19.0,416.0,694.84,561.29
2016,6,12,17,15,683.5,83.0,4.85,18.5,365.5,638.67,520.65
2016,6,12,17,30,649.0,78.0,4.7,18.0,315.0,583.32,479.66
2016,6,12,17,45,601.0,72.0,4.6,17.5,265.5,518.7,428.98
2016,6,12,18,0,553.0,66.0,4.5,17.0,216.0,456.63,378.42
2016,6,12,18,15,485.5,58.0,4.35,16.5,169.5,383.45,316.87
2016,6,12,18,30,418.0,50.0,4.2,16.0,123.0,315.26,257.51
2016,6,12,18,45,318.5,39.0,4.05,15.5,84.5,233.15,185.17
2016,6,12,19,0,219.0,28.0,3.9,15.0,46.0,158.76,110.35
2016,6,12,19,15,109.5,14.0,3.9,14.5,23.0,58.23,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.8,11.0,14.0,11.44,0.0
2016,6,13,5,15,189.5,25.0,3.9,11.0,44.5,19.61,8.3
2016,6,13,5,30,308.0,38.0,4.0,11.0,75.0,30.2,20.61
2016,6,13,5,45,398.0,47.0,4.15,11.5,118.0,35.96,26.37
2016,6,13,6,0,488.0,56.0,4.3,12.0,161.0,41.45,31.6
2016,6,13,6,15,280.0,88.0,4.3,12.5,151.5,63.99,51.91
2016,6,13,6,30,72.0,120.0,4.3,13.0,142.0,98.83,82.86
2016,6,13,6,45,81.5,141.0,4.3,13.5,170.5,114.66,96.53
2016,6,13,7,0,91.0,162.0,4.3,14.0,199.0,130.16,109.65
2016,6,13,7,15,125.0,185.5,4.3,14.5,243.5,146.35,114.51
2016,6,13,7,30,159.0,209.0,4.3,15.0,288.0,175.48,134.49
2016,6,13,7,45,480.5,151.0,4.3,15.5,423.0,174.18,117.89
2016,6,13,8,0,802.0,93.0,4.3,16.0,558.0,218.81,141.45
2016,6,13,8,15,590.0,178.0,4.4,16.0,535.5,272.46,196.11
2016,6,13,8,30,378.0,263.0,4.5,16.0,513.0,316.52,240.46
2016,6,13,8,45,622.0,182.5,4.6,16.5,626.0,349.98,264.12
2016,6,13,9,0,866.0,102.0,4.7,17.0,739.0,422.43,321.24
2016,6,13,9,15,877.0,104.0,4.8,17.0,778.0,472.06,364.48
2016,6,13,9,30,888.0,106.0,4.9,17.0,817.0,521.95,407.09
2016,6,13,9,45,901.0,105.0,5.0,17.5,851.5,570.46,446.93
2016,6,13,10,0,914.0,104.0,5.1,18.0,886.0,618.94,485.77
2016,6,13,10,15,920.0,105.5,5.2,18.0,914.0,664.97,522.79
2016,6,13,10,30,926.0,107.0,5.3,18.0,942.0,710.0,558.38
2016,6,13,10,45,930.5,108.0,5.4,18.0,963.0,752.35,590.95
2016,6,13,11,0,935.0,109.0,5.5,18.0,984.0,793.21,620.68
2016,6,13,11,15,938.0,109.5,5.65,18.0,997.5,830.81,648.15
2016,6,13,11,30,941.0,110.0,5.8,18.0,1011.0,866.5,674.23
2016,6,13,11,45,940.5,112.0,5.95,18.0,1017.0,898.57,697.69
2016,6,13,12,0,940.0,114.0,6.1,18.0,1023.0,928.32,719.53
2016,6,13,12,15,939.5,114.0,6.15,18.0,1021.5,953.76,737.81
2016,6,13,12,30,939.0,114.0,6.2,18.0,1020.0,976.61,754.32
2016,6,13,12,45,936.0,114.5,6.3,18.0,1010.5,994.89,767.96
2016,6,13,13,0,933.0,115.0,6.4,18.0,1001.0,1010.26,779.67
2016,6,13,13,15,929.5,114.5,6.35,18.0,985.0,1021.18,787.47
2016,6,13,13,30,926.0,114.0,6.3,18.0,969.0,1029.04,793.23
2016,6,13,13,45,918.5,114.5,6.3,18.0,945.0,1030.89,795.21
2016,6,13,14,0,911.0,115.0,6.3,18.0,921.0,1029.64,795.17
2016,6,13,14,15,904.5,113.5,6.3,17.5,891.5,1024.23,793.88
2016,6,13,14,30,898.0,112.0,6.3,17.0,862.0,1015.77,790.57
2016,6,13,14,45,886.0,112.0,6.3,17.0,826.0,1000.6,781.04
2016,6,13,15,0,874.0,112.0,6.3,17.0,790.0,982.69,769.67
2016,6,13,15,15,862.5,109.5,6.2,16.5,749.0,959.89,755.74
2016,6,13,15,30,851.0,107.0,6.1,16.0,708.0,934.6,740.01
2016,6,13,15,45,841.0,102.5,6.1,16.0,664.5,914.09,726.92
2016,6,13,16,0,831.0,98.0,6.1,16.0,621.0,883.11,706.07
2016,6,13,16,15,812.0,94.5,6.05,15.5,573.0,843.28,679.6
2016,6,13,16,30,793.0,91.0,6.0,15.0,525.0,802.0,651.71
2016,6,13,16,45,574.5,128.0,6.0,15.0,426.5,647.51,534.41
2016,6,13,17,0,356.0,165.0,6.0,15.0,328.0,481.03,399.71
2016,6,13,17,15,408.5,135.0,5.9,14.5,301.0,488.15,408.54
2016,6,13,17,30,461.0,105.0,5.8,14.0,274.0,475.67,400.86
2016,6,13,17,45,527.5,83.5,5.75,14.0,248.5,483.1,407.6
2016,6,13,18,0,594.0,62.0,5.7,14.0,223.0,478.25,403.04
2016,6,13,18,15,527.5,55.0,5.55,13.5,176.0,405.2,340.2
2016,6,13,18,30,461.0,48.0,5.4,13.0,129.0,337.02,279.62
2016,6,13,18,45,350.0,38.5,5.3,13.0,88.5,248.82,200.43
2016,6,13,19,0,239.0,29.0,5.2,13.0,48.0,170.79,121.17
2016,6,13,19,15,119.5,14.5,5.15,12.5,24.0,62.93,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.5,6.5,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,67.0,13.0,3.8,10.0,14.0,12.39,0.0
2016,6,14,5,15,192.0,25.5,3.85,10.5,45.0,20.02,8.58
2016,6,14,5,30,317.0,38.0,3.9,11.0,76.0,30.22,20.62
2016,6,14,5,45,419.5,45.5,3.95,11.5,120.5,34.64,25.21
2016,6,14,6,0,522.0,53.0,4.0,12.0,165.0,38.93,29.35
2016,6,14,6,15,578.0,59.0,3.95,12.5,213.0,41.69,31.94
2016,6,14,6,30,634.0,65.0,3.9,13.0,261.0,44.33,34.28
2016,6,14,6,45,681.0,68.0,3.85,13.5,313.0,49.09,38.41
2016,6,14,7,0,728.0,71.0,3.8,14.0,365.0,49.44,38.54
2016,6,14,7,15,756.0,74.5,3.75,14.5,415.0,78.92,43.19
2016,6,14,7,30,784.0,78.0,3.7,15.0,465.0,122.51,65.94
2016,6,14,7,45,807.0,80.5,3.7,15.5,514.5,167.89,98.43
2016,6,14,8,0,830.0,83.0,3.7,16.0,564.0,222.94,143.49
2016,6,14,8,15,845.5,85.5,3.7,16.0,610.5,271.43,186.15
2016,6,14,8,30,861.0,88.0,3.7,16.0,657.0,321.37,230.91
2016,6,14,8,45,873.0,90.0,3.7,16.5,699.5,370.99,274.97
2016,6,14,9,0,885.0,92.0,3.7,17.0,742.0,421.35,318.81
2016,6,14,9,15,894.0,94.0,3.75,17.0,780.5,470.94,361.77
2016,6,14,9,30,903.0,96.0,3.8,17.0,819.0,520.58,403.76
2016,6,14,9,45,624.5,241.5,3.85,17.5,751.0,530.0,411.59
2016,6,14,10,0,346.0,387.0,3.9,18.0,683.0,527.53,407.4
2016,6,14,10,15,630.0,248.5,4.05,18.0,808.5,601.82,468.32
2016,6,14,10,30,914.0,110.0,4.2,18.0,934.0,704.27,549.83
2016,6,14,10,45,918.5,110.5,4.35,18.5,954.0,745.74,580.16
2016,6,14,11,0,923.0,111.0,4.5,19.0,974.0,785.75,607.94
2016,6,14,11,15,925.0,112.0,4.6,19.0,987.5,822.62,634.26
2016,6,14,11,30,927.0,113.0,4.7,19.0,1001.0,857.56,659.15
2016,6,14,11,45,928.5,113.0,4.85,19.0,1006.5,889.12,681.97
2016,6,14,12,0,930.0,113.0,5.0,19.0,1012.0,918.45,703.27
2016,6,14,12,15,929.5,113.0,5.1,18.5,1010.5,943.66,722.82
2016,6,14,12,30,929.0,113.0,5.2,18.0,1009.0,966.29,740.74
2016,6,14,12,45,715.0,252.5,5.3,18.0,938.5,932.55,717.76
2016,6,14,13,0,501.0,392.0,5.4,18.0,868.0,880.88,675.27
2016,6,14,13,15,509.0,379.0,5.5,17.5,856.0,888.96,684.13
2016,6,14,13,30,517.0,366.0,5.6,17.0,844.0,894.96,691.28
2016,6,14,13,45,520.5,351.0,5.75,17.0,822.5,892.34,691.27
2016,6,14,14,0,524.0,336.0,5.9,17.0,801.0,887.38,689.69
2016,6,14,14,15,503.5,326.0,5.85,16.5,760.0,861.48,672.71
2016,6,14,14,30,483.0,316.0,5.8,16.0,719.0,833.49,654.2
2016,6,14,14,45,684.5,208.0,5.8,16.0,753.5,921.66,725.08
2016,6,14,15,0,886.0,100.0,5.8,16.0,788.0,981.23,768.95
2016,6,14,15,15,875.5,98.0,5.7,15.5,748.0,959.66,755.46
2016,6,14,15,30,865.0,96.0,5.6,15.0,708.0,935.55,740.59
2016,6,14,15,45,606.0,175.5,5.6,15.0,591.0,784.81,630.89
2016,6,14,16,0,347.0,255.0,5.6,15.0,474.0,608.87,492.5
2016,6,14,16,15,445.0,205.5,5.6,15.0,464.0,646.74,526.7
2016,6,14,16,30,543.0,156.0,5.6,15.0,454.0,662.77,543.48
2016,6,14,16,45,651.0,117.0,5.6,15.0,440.0,698.08,573.14
2016,6,14,17,0,759.0,78.0,5.6,15.0,426.0,712.47,586.04
2016,6,14,17,15,518.5,106.0,5.5,14.5,331.0,542.65,453.23
2016,6,14,17,30,278.0,134.0,5.4,14.0,236.0,367.14,308.07
2016,6,14,17,45,255.5,117.0,5.35,13.5,199.5,322.71,271.98
2016,6,14,18,0,233.0,100.0,5.3,13.0,163.0,279.45,235.53
2016,6,14,18,15,206.5,81.5,5.1,12.5,129.0,233.06,195.3
2016,6,14,18,30,180.0,63.0,4.9,12.0,95.0,188.29,155.45
2016,6,14,18,45,133.5,46.0,4.7,12.0,65.5,137.33,109.28
2016,6,14,19,0,87.0,29.0,4.5,12.0,36.0,89.69,62.09
2016,6,14,19,15,43.5,14.5,4.5,11.5,18.0,40.55,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.5,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,10.0,15.0,14.3,0.0
2016,6,15,5,15,163.0,26.5,4.2,10.0,46.0,20.82,9.11
2016,6,15,5,30,326.0,38.0,4.3,10.0,77.0,30.25,20.73
2016,6,15,5,45,422.5,45.5,4.45,10.5,121.0,34.67,25.32
2016,6,15,6,0,519.0,53.0,4.6,11.0,165.0,38.94,29.47
2016,6,15,6,15,575.5,59.5,4.7,11.5,213.0,42.11,32.45
2016,6,15,6,30,632.0,66.0,4.8,12.0,261.0,45.12,35.13
2016,6,15,6,45,677.5,69.5,4.9,12.5,312.5,45.67,35.49
2016,6,15,7,0,723.0,73.0,5.0,13.0,364.0,51.03,40.11
2016,6,15,7,15,666.5,94.5,5.1,13.5,390.5,85.09,50.84
2016,6,15,7,30,610.0,116.0,5.2,14.0,417.0,130.83,80.2
2016,6,15,7,45,719.0,100.0,5.3,14.5,490.5,171.0,105.45
2016,6,15,8,0,828.0,84.0,5.4,15.0,564.0,215.95,138.83
2016,6,15,8,15,843.5,86.5,5.5,15.0,610.5,271.37,187.64
2016,6,15,8,30,859.0,89.0,5.6,15.0,657.0,321.2,232.93
2016,6,15,8,45,873.0,90.0,5.7,15.5,700.0,370.59,277.54
2016,6,15,9,0,887.0,91.0,5.8,16.0,743.0,420.9,322.25
2016,6,15,9,15,896.5,93.0,5.85,16.0,781.0,470.8,366.38
2016,6,15,9,30,906.0,95.0,5.9,16.0,819.0,520.79,409.64
2016,6,15,9,45,908.5,99.0,6.0,16.5,850.5,568.65,449.53
2016,6,15,10,0,911.0,103.0,6.1,17.0,882.0,615.6,487.66
2016,6,15,10,15,917.0,104.0,6.15,17.0,909.0,661.07,524.68
2016,6,15,10,30,923.0,105.0,6.2,17.0,936.0,705.55,560.22
2016,6,15,10,45,927.0,105.5,6.3,17.0,956.5,747.0,592.57
2016,6,15,11,0,931.0,106.0,6.4,17.0,977.0,786.92,622.03
2016,6,15,11,15,934.0,106.5,6.45,17.0,991.0,824.39,649.39
2016,6,15,11,30,937.0,107.0,6.5,17.0,1005.0,859.95,675.26
2016,6,15,11,45,939.0,107.0,6.55,17.0,1011.0,892.19,698.65
2016,6,15,12,0,941.0,107.0,6.6,17.0,1017.0,922.21,720.42
2016,6,15,12,15,941.0,107.0,6.6,17.0,1016.0,948.09,738.97
2016,6,15,12,30,941.0,107.0,6.6,17.0,1015.0,971.39,755.71
2016,6,15,12,45,929.5,113.0,6.6,17.0,1004.0,987.02,767.01
2016,6,15,13,0,918.0,119.0,6.6,17.0,993.0,999.61,776.27
2016,6,15,13,15,678.0,251.0,6.55,17.0,890.5,926.97,724.14
2016,6,15,13,30,438.0,383.0,6.5,17.0,788.0,834.35,649.47
2016,6,15,13,45,454.0,367.0,6.5,17.0,778.0,842.77,657.33
2016,6,15,14,0,470.0,351.0,6.5,17.0,768.0,849.17,663.39
2016,6,15,14,15,495.5,328.0,6.45,16.5,754.5,855.61,671.08
2016,6,15,14,30,521.0,305.0,6.4,16.0,741.0,859.52,677.04
2016,6,15,14,45,391.5,332.0,6.35,16.0,652.0,749.08,592.71
2016,6,15,15,0,262.0,359.0,6.3,16.0,563.0,653.0,517.57
2016,6,15,15,15,565.5,227.0,6.2,16.0,637.0,813.27,649.34
2016,6,15,15,30,869.0,95.0,6.1,16.0,711.0,938.45,743.51
2016,6,15,15,45,861.0,90.5,6.1,16.0,667.5,911.31,724.78
2016,6,15,16,0,853.0,86.0,6.1,16.0,624.0,881.76,705.0
2016,6,15,16,15,835.5,83.0,5.95,15.5,576.5,843.4,679.15
2016,6,15,16,30,818.0,80.0,5.8,15.0,529.0,810.73,657.37
2016,6,15,16,45,797.5,76.0,5.7,14.5,479.5,765.67,626.07
2016,6,15,17,0,777.0,72.0,5.6,14.0,430.0,719.74,593.57
2016,6,15,17,15,746.5,68.5,5.4,13.5,379.0,666.24,554.09
2016,6,15,17,30,716.0,65.0,5.2,13.0,328.0,613.12,513.98
2016,6,15,17,45,674.0,60.0,5.05,13.0,278.0,550.98,464.58
2016,6,15,18,0,632.0,55.0,4.9,13.0,228.0,490.74,413.76
2016,6,15,18,15,569.0,49.0,4.5,12.5,180.5,423.03,355.13
2016,6,15,18,30,506.0,43.0,4.1,12.0,133.0,356.44,295.68
2016,6,15,18,45,408.5,34.5,3.75,11.5,92.5,274.28,221.85
2016,6,15,19,0,311.0,26.0,3.4,11.0,52.0,201.39,146.09
2016,6,15,19,15,155.5,13.0,3.15,10.5,26.0,93.1,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,11.0,14.0,13.34,0.0
2016,6,16,5,15,162.5,25.0,0.7,11.0,44.5,19.6,8.17
2016,6,16,5,30,325.0,36.0,0.7,11.0,75.0,28.36,19.07
2016,6,16,5,45,410.0,45.0,0.75,11.5,117.0,34.22,24.9
2016,6,16,6,0,495.0,54.0,0.8,12.0,159.0,39.78,30.17
2016,6,16,6,15,551.5,60.5,0.7,12.5,206.5,42.9,33.09
2016,6,16,6,30,608.0,67.0,0.6,13.0,254.0,45.86,35.72
2016,6,16,6,45,401.0,113.5,0.5,13.5,246.0,78.94,64.96
2016,6,16,7,0,194.0,160.0,0.4,14.0,238.0,122.44,102.41
2016,6,16,7,15,262.0,173.5,0.4,14.5,293.5,135.8,101.84
2016,6,16,7,30,330.0,187.0,0.4,15.0,349.0,167.49,119.99
2016,6,16,7,45,308.5,213.5,0.4,15.5,378.0,202.96,146.89
2016,6,16,8,0,287.0,240.0,0.4,16.0,407.0,236.84,174.02
2016,6,16,8,15,153.5,238.5,0.45,16.0,329.0,230.37,174.67
2016,6,16,8,30,20.0,237.0,0.5,16.0,251.0,216.28,168.15
2016,6,16,8,45,16.0,234.0,0.55,16.5,246.0,215.08,166.87
2016,6,16,9,0,12.0,231.0,0.6,17.0,241.0,213.07,164.87
2016,6,16,9,15,40.0,295.5,0.7,17.5,328.0,273.94,210.93
2016,6,16,9,30,68.0,360.0,0.8,18.0,415.0,343.79,262.56
2016,6,16,9,45,205.0,374.0,0.95,18.5,548.0,428.15,324.92
2016,6,16,10,0,342.0,388.0,1.1,19.0,681.0,525.61,396.06
2016,6,16,10,15,241.5,417.5,1.25,19.0,627.5,507.46,382.44
2016,6,16,10,30,141.0,447.0,1.4,19.0,574.0,485.79,366.18
2016,6,16,10,45,94.5,430.5,1.55,19.5,516.5,453.24,341.98
2016,6,16,11,0,48.0,414.0,1.7,20.0,459.0,411.6,310.66
2016,6,16,11,15,139.0,446.5,1.9,20.0,579.0,515.0,388.49
2016,6,16,11,30,230.0,479.0,2.1,20.0,699.0,627.39,470.27
2016,6,16,11,45,244.0,468.5,2.3,20.5,703.5,642.72,480.86
2016,6,16,12,0,258.0,458.0,2.5,21.0,708.0,658.99,492.78
2016,6,16,12,15,283.0,464.0,2.7,21.0,738.0,700.35,523.12
2016,6,16,12,30,308.0,470.0,2.9,21.0,768.0,742.29,553.58
2016,6,16,12,45,618.0,286.5,3.1,21.0,877.0,873.66,655.14
2016,6,16,13,0,928.0,103.0,3.3,21.0,986.0,993.23,738.29
2016,6,16,13,15,925.0,102.5,3.45,21.0,970.0,1004.48,746.28
2016,6,16,13,30,922.0,102.0,3.6,21.0,954.0,1012.69,753.3
2016,6,16,13,45,919.5,99.5,3.8,21.0,932.0,1016.24,757.68
2016,6,16,14,0,917.0,97.0,4.0,21.0,910.0,1016.66,760.07
2016,6,16,14,15,910.5,96.0,4.1,20.5,881.0,1011.61,759.71
2016,6,16,14,30,904.0,95.0,4.2,20.0,852.0,1003.53,757.42
2016,6,16,14,45,692.0,189.0,4.35,20.0,754.0,908.63,694.1
2016,6,16,15,0,480.0,283.0,4.5,20.0,656.0,795.38,612.54
2016,6,16,15,15,309.0,306.0,4.55,20.0,541.5,639.89,497.67
2016,6,16,15,30,138.0,329.0,4.6,20.0,427.0,488.56,381.42
2016,6,16,15,45,123.5,305.5,4.7,20.0,389.5,449.56,353.22
2016,6,16,16,0,109.0,282.0,4.8,20.0,352.0,396.41,313.44
2016,6,16,16,15,220.5,248.5,4.8,19.5,375.0,470.53,376.16
2016,6,16,16,30,332.0,215.0,4.8,19.0,398.0,537.55,432.46
2016,6,16,16,45,245.5,203.5,4.8,18.5,331.5,445.66,360.81
2016,6,16,17,0,159.0,192.0,4.8,18.0,265.0,345.63,281.43
2016,6,16,17,15,436.0,126.5,4.65,17.5,294.5,499.39,411.74
2016,6,16,17,30,713.0,61.0,4.5,17.0,324.0,606.39,499.48
2016,6,16,17,45,673.0,56.5,4.4,17.0,275.0,546.4,452.3
2016,6,16,18,0,633.0,52.0,4.3,17.0,226.0,488.19,404.35
2016,6,16,18,15,572.0,46.0,3.95,16.5,179.0,417.7,344.98
2016,6,16,18,30,511.0,40.0,3.6,16.0,132.0,355.55,290.37
2016,6,16,18,45,417.0,32.5,3.25,15.5,92.0,276.24,220.07
2016,6,16,19,0,323.0,25.0,2.9,15.0,52.0,205.9,147.83
2016,6,16,19,15,161.5,12.5,2.65,14.5,26.0,95.14,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.1,13.0,7.0,6.67,0.0
2016,6,17,5,15,0.0,21.5,1.3,13.0,21.5,19.85,8.13
2016,6,17,5,30,0.0,36.0,1.5,13.0,36.0,32.72,22.59
2016,6,17,5,45,6.5,54.0,1.7,13.5,55.5,48.29,37.01
2016,6,17,6,0,13.0,72.0,1.9,14.0,75.0,63.76,51.11
2016,6,17,6,15,20.0,91.5,1.95,14.5,97.0,77.45,63.38
2016,6,17,6,30,27.0,111.0,2.0,15.0,119.0,92.69,76.74
2016,6,17,6,45,31.0,130.5,2.05,15.5,142.0,107.64,89.54
2016,6,17,7,0,35.0,150.0,2.1,16.0,165.0,122.29,101.81
2016,6,17,7,15,404.5,110.5,2.1,16.0,309.0,89.18,60.0
2016,6,17,7,30,774.0,71.0,2.1,16.0,453.0,115.18,60.12
2016,6,17,7,45,792.5,74.5,2.15,16.5,500.5,160.12,92.17
2016,6,17,8,0,811.0,78.0,2.2,17.0,548.0,214.31,136.28
2016,6,17,8,15,826.5,80.5,2.3,17.5,593.5,261.74,177.28
2016,6,17,8,30,842.0,83.0,2.4,18.0,639.0,310.62,220.23
2016,6,17,8,45,493.5,214.0,2.5,18.5,545.5,332.13,248.77
2016,6,17,9,0,145.0,345.0,2.6,19.0,452.0,340.1,261.24
2016,6,17,9,15,130.5,362.5,2.7,19.0,462.5,358.57,275.84
2016,6,17,9,30,116.0,380.0,2.8,19.0,473.0,375.78,289.1
2016,6,17,9,45,127.0,399.0,2.95,19.5,505.0,406.45,311.84
2016,6,17,10,0,138.0,418.0,3.1,20.0,537.0,438.34,335.23
2016,6,17,10,15,101.5,416.5,3.25,20.0,506.0,430.42,329.0
2016,6,17,10,30,65.0,415.0,3.4,20.0,475.0,412.98,315.56
2016,6,17,10,45,40.0,348.0,3.6,20.5,385.0,343.28,262.7
2016,6,17,11,0,15.0,281.0,3.8,21.0,295.0,270.67,206.91
2016,6,17,11,15,16.5,298.5,3.95,21.0,314.5,289.18,221.18
2016,6,17,11,30,18.0,316.0,4.1,21.0,334.0,307.95,235.41
2016,6,17,11,45,16.0,293.5,4.3,21.0,309.5,286.99,219.51
2016,6,17,12,0,14.0,271.0,4.5,21.0,285.0,265.55,203.28
2016,6,17,12,15,7.5,204.5,4.6,21.0,212.5,198.36,151.43
2016,6,17,12,30,1.0,138.0,4.7,21.0,140.0,130.31,98.16
2016,6,17,12,45,4.5,161.0,4.85,21.0,166.0,155.41,118.15
2016,6,17,13,0,8.0,184.0,5.0,21.0,192.0,180.78,138.19
2016,6,17,13,15,10.5,219.5,5.1,21.0,230.0,217.4,166.86
2016,6,17,13,30,13.0,255.0,5.2,21.0,268.0,254.5,195.76
2016,6,17,13,45,6.5,187.5,5.3,21.0,194.0,183.52,140.53
2016,6,17,14,0,0.0,120.0,5.4,21.0,120.0,112.68,84.65
2016,6,17,14,15,0.0,92.5,5.45,20.5,92.5,86.55,64.13
2016,6,17,14,30,0.0,65.0,5.5,20.0,65.0,60.69,43.56
2016,6,17,14,45,0.0,84.5,5.55,20.0,84.5,78.91,58.35
2016,6,17,15,0,0.0,104.0,5.6,20.0,104.0,97.34,73.31
2016,6,17,15,15,0.0,95.5,5.55,19.5,95.5,89.18,67.01
2016,6,17,15,30,0.0,87.0,5.5,19.0,87.0,81.15,60.79
2016,6,17,15,45,0.0,123.0,5.45,19.0,123.5,115.79,89.09
2016,6,17,16,0,0.0,159.0,5.4,19.0,160.0,151.93,118.56
2016,6,17,16,15,38.0,195.0,5.3,18.5,216.5,234.36,187.07
2016,6,17,16,30,76.0,231.0,5.2,18.0,273.0,310.56,249.97
2016,6,17,16,45,38.0,180.0,5.15,17.5,201.0,220.09,177.09
2016,6,17,17,0,0.0,129.0,5.1,17.0,129.0,124.62,98.43
2016,6,17,17,15,0.0,99.5,4.95,16.5,99.5,94.69,74.1
2016,6,17,17,30,0.0,70.0,4.8,16.0,70.0,65.13,49.62
2016,6,17,17,45,0.0,59.5,4.65,15.5,59.5,55.33,41.52
2016,6,17,18,0,0.0,49.0,4.5,15.0,49.0,45.53,33.27
2016,6,17,18,15,0.0,38.5,4.25,14.5,38.5,35.75,24.88
2016,6,17,18,30,0.0,28.0,4.0,14.0,28.0,25.98,16.4
2016,6,17,18,45,0.0,19.5,3.8,14.0,19.5,18.08,9.4
2016,6,17,19,0,0.0,11.0,3.6,14.0,11.0,10.19,2.13
2016,6,17,19,15,0.0,5.5,3.45,13.5,5.5,5.09,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,62.0,5.5,1.55,10.5,7.5,0.0,0.0
2016,6,18,5,0,124.0,11.0,1.7,11.0,15.0,10.48,0.0
2016,6,18,5,15,258.0,21.5,1.8,11.5,46.5,16.94,6.07
2016,6,18,5,30,392.0,32.0,1.9,12.0,78.0,24.77,15.8
2016,6,18,5,45,476.0,39.0,2.05,12.5,121.5,29.06,20.17
2016,6,18,6,0,560.0,46.0,2.2,13.0,165.0,33.18,24.11
2016,6,18,6,15,615.0,51.5,2.25,13.5,214.0,39.24,29.63
2016,6,18,6,30,670.0,57.0,2.3,14.0,263.0,42.08,32.15
2016,6,18,6,45,709.0,61.0,2.35,15.0,314.0,43.53,33.25
2016,6,18,7,0,748.0,65.0,2.4,16.0,365.0,44.91,34.23
2016,6,18,7,15,776.0,68.5,2.35,16.0,416.5,73.6,38.72
2016,6,18,7,30,804.0,72.0,2.3,16.0,468.0,118.05,61.44
2016,6,18,7,45,825.5,75.0,2.3,16.5,518.0,171.7,100.2
2016,6,18,8,0,847.0,78.0,2.3,17.0,568.0,220.49,139.72
2016,6,18,8,15,863.5,80.5,2.25,17.5,615.5,269.94,182.33
2016,6,18,8,30,880.0,83.0,2.2,18.0,663.0,320.96,226.88
2016,6,18,8,45,893.0,85.0,2.15,18.5,707.5,371.78,271.07
2016,6,18,9,0,906.0,87.0,2.1,19.0,752.0,423.43,314.97
2016,6,18,9,15,916.5,88.5,2.05,19.5,791.5,474.23,357.03
2016,6,18,9,30,927.0,90.0,2.0,20.0,831.0,525.21,397.85
2016,6,18,9,45,931.0,93.5,1.95,20.5,864.0,574.42,435.99
2016,6,18,10,0,935.0,97.0,1.9,21.0,897.0,622.82,472.2
2016,6,18,10,15,941.0,98.0,1.85,21.0,925.0,669.33,506.87
2016,6,18,10,30,947.0,99.0,1.8,21.0,953.0,714.81,539.85
2016,6,18,10,45,953.0,99.0,1.8,21.5,974.5,758.19,569.19
2016,6,18,11,0,959.0,99.0,1.8,22.0,996.0,800.15,595.73
2016,6,18,11,15,961.5,99.5,1.8,22.0,1009.5,838.23,620.49
2016,6,18,11,30,964.0,100.0,1.8,22.0,1023.0,874.32,643.76
2016,6,18,11,45,966.0,100.0,1.8,22.5,1030.0,907.41,663.64
2016,6,18,12,0,968.0,100.0,1.8,23.0,1037.0,938.19,681.85
2016,6,18,12,15,968.0,100.0,1.85,23.0,1036.0,964.76,699.2
2016,6,18,12,30,968.0,100.0,1.9,23.0,1035.0,988.68,714.92
2016,6,18,12,45,968.5,98.5,2.0,23.0,1027.0,1008.82,728.92
2016,6,18,13,0,969.0,97.0,2.1,23.0,1019.0,1026.02,741.19
2016,6,18,13,15,967.0,96.5,2.15,23.0,1003.5,1038.78,750.14
2016,6,18,13,30,965.0,96.0,2.2,23.0,988.0,1048.4,757.27
2016,6,18,13,45,961.0,95.0,2.25,23.5,965.5,1052.34,759.47
2016,6,18,14,0,957.0,94.0,2.3,24.0,943.0,1053.05,759.8
2016,6,18,14,15,951.5,93.0,2.3,24.0,914.0,1049.07,758.19
2016,6,18,14,30,946.0,92.0,2.3,24.0,885.0,1041.91,754.75
2016,6,18,14,45,938.0,91.0,2.3,24.0,849.5,1029.2,747.9
2016,6,18,15,0,930.0,90.0,2.3,24.0,814.0,1013.51,739.28
2016,6,18,15,15,920.0,88.5,2.3,23.5,773.5,992.46,728.71
2016,6,18,15,30,910.0,87.0,2.3,23.0,733.0,968.73,716.41
2016,6,18,15,45,895.0,85.5,2.35,23.0,687.5,937.83,698.44
2016,6,18,16,0,880.0,84.0,2.4,23.0,642.0,904.8,678.91
2016,6,18,16,15,863.0,81.5,2.4,22.5,593.5,866.89,656.69
2016,6,18,16,30,846.0,79.0,2.4,22.0,545.0,827.38,633.02
2016,6,18,16,45,822.5,76.5,2.4,22.0,494.0,788.13,607.91
2016,6,18,17,0,799.0,74.0,2.4,22.0,443.0,740.94,576.67
2016,6,18,17,15,768.0,70.0,2.2,21.5,391.0,685.71,538.8
2016,6,18,17,30,737.0,66.0,2.0,21.0,339.0,630.82,500.26
2016,6,18,17,45,694.5,61.0,1.85,20.5,288.0,567.5,454.43
2016,6,18,18,0,652.0,56.0,1.7,20.0,237.0,506.06,406.81
2016,6,18,18,15,589.0,50.0,1.65,19.0,188.5,437.48,352.46
2016,6,18,18,30,526.0,44.0,1.6,18.0,140.0,369.87,296.4
2016,6,18,18,45,428.0,35.5,1.55,17.0,98.0,286.32,225.26
2016,6,18,19,0,330.0,27.0,1.5,16.0,56.0,211.96,152.24
2016,6,18,19,15,165.0,13.5,1.5,15.5,28.0,98.6,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,69.5,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,139.0,11.0,1.3,13.0,15.0,10.48,0.0
2016,6,19,5,15,277.5,21.5,1.55,13.5,48.0,16.98,5.89
2016,6,19,5,30,416.0,32.0,1.8,14.0,81.0,24.82,15.68
2016,6,19,5,45,499.5,39.0,2.1,15.0,125.5,29.13,19.98
2016,6,19,6,0,583.0,46.0,2.4,16.0,170.0,36.36,26.58
2016,6,19,6,15,636.5,51.5,2.45,16.5,219.5,39.32,29.31
2016,6,19,6,30,690.0,57.0,2.5,17.0,269.0,42.17,31.81
2016,6,19,6,45,726.5,61.0,2.6,17.5,320.0,43.61,32.97
2016,6,19,7,0,763.0,65.0,2.7,18.0,371.0,44.99,34.01
2016,6,19,7,15,789.5,68.5,2.75,18.5,422.0,73.57,38.24
2016,6,19,7,30,816.0,72.0,2.8,19.0,473.0,118.52,60.75
2016,6,19,7,45,835.0,75.0,2.85,20.0,522.5,172.41,99.1
2016,6,19,8,0,854.0,78.0,2.9,21.0,572.0,221.19,138.0
2016,6,19,8,15,869.0,80.0,2.8,21.5,618.5,270.24,179.83
2016,6,19,8,30,884.0,82.0,2.7,22.0,665.0,320.69,223.5
2016,6,19,8,45,754.0,145.0,2.65,22.5,665.0,362.03,262.73
2016,6,19,9,0,624.0,208.0,2.6,23.0,665.0,402.46,298.47
2016,6,19,9,15,774.0,149.5,2.45,23.5,746.5,457.03,340.62
2016,6,19,9,30,924.0,91.0,2.3,24.0,828.0,523.99,391.92
2016,6,19,9,45,937.0,88.5,2.2,24.5,863.0,572.76,429.2
2016,6,19,10,0,950.0,86.0,2.1,25.0,898.0,621.45,465.21
2016,6,19,10,15,955.0,87.0,1.95,25.0,925.0,667.93,499.0
2016,6,19,10,30,960.0,88.0,1.8,25.0,952.0,713.27,530.83
2016,6,19,10,45,962.5,89.5,1.7,25.5,972.5,755.96,558.15
2016,6,19,11,0,965.0,91.0,1.6,26.0,993.0,796.96,582.63
2016,6,19,11,15,967.5,91.5,1.6,26.0,1007.0,835.21,606.99
2016,6,19,11,30,970.0,92.0,1.6,26.0,1021.0,871.45,629.86
2016,6,19,11,45,966.5,95.5,1.65,26.5,1026.0,903.27,649.06
2016,6,19,12,0,963.0,99.0,1.7,27.0,1031.0,932.53,666.55
2016,6,19,12,15,963.0,99.0,1.85,27.0,1030.0,958.99,684.76
2016,6,19,12,30,963.0,99.0,2.0,27.0,1029.0,982.82,701.37
2016,6,19,12,45,950.5,106.0,2.15,27.0,1017.5,998.99,713.22
2016,6,19,13,0,938.0,113.0,2.3,27.0,1006.0,1012.05,723.24
2016,6,19,13,15,935.0,112.5,2.4,26.5,990.0,1023.73,733.42
2016,6,19,13,30,932.0,112.0,2.5,26.0,974.0,1032.35,741.81
2016,6,19,13,45,932.5,108.0,2.7,26.0,953.0,1037.7,747.82
2016,6,19,14,0,933.0,104.0,2.9,26.0,932.0,1039.85,751.83
2016,6,19,14,15,927.0,102.5,3.0,26.0,903.0,1035.02,750.54
2016,6,19,14,30,921.0,101.0,3.1,26.0,874.0,1027.09,747.38
2016,6,19,14,45,916.5,98.0,3.25,26.0,839.5,1015.93,742.62
2016,6,19,15,0,912.0,95.0,3.4,26.0,805.0,1001.74,735.9
2016,6,19,15,15,902.0,93.0,3.5,25.5,765.0,980.45,725.58
2016,6,19,15,30,892.0,91.0,3.6,25.0,725.0,956.53,713.43
2016,6,19,15,45,880.0,88.5,3.7,25.0,681.0,927.67,696.45
2016,6,19,16,0,868.0,86.0,3.8,25.0,637.0,896.57,677.8
2016,6,19,16,15,851.0,83.5,3.8,24.5,589.0,859.01,655.23
2016,6,19,16,30,834.0,81.0,3.8,24.0,541.0,827.1,636.35
2016,6,19,16,45,811.0,78.0,3.85,23.5,490.5,780.85,607.05
2016,6,19,17,0,788.0,75.0,3.9,23.0,440.0,733.83,576.56
2016,6,19,17,15,758.0,71.5,3.75,22.5,389.0,680.37,539.77
2016,6,19,17,30,728.0,68.0,3.6,22.0,338.0,627.17,502.22
2016,6,19,17,45,684.0,63.0,3.45,21.5,287.0,563.14,455.06
2016,6,19,18,0,640.0,58.0,3.3,21.0,236.0,505.01,409.19
2016,6,19,18,15,577.0,52.0,3.15,20.0,188.0,433.27,351.4
2016,6,19,18,30,514.0,46.0,3.0,19.0,140.0,366.07,294.81
2016,6,19,18,45,418.5,37.0,2.9,18.5,98.0,283.6,223.43
2016,6,19,19,0,323.0,28.0,2.8,18.0,56.0,210.03,150.92
2016,6,19,19,15,161.5,14.0,2.8,17.5,28.0,98.09,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,68.5,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,137.0,12.0,2.6,11.0,16.0,11.44,0.0
2016,6,20,5,15,282.0,22.5,2.6,11.5,49.5,17.95,6.48
2016,6,20,5,30,427.0,33.0,2.6,12.0,83.0,25.79,16.64
2016,6,20,5,45,517.5,39.5,2.65,12.5,129.0,29.62,20.64
2016,6,20,6,0,608.0,46.0,2.7,13.0,175.0,36.44,27.0
2016,6,20,6,15,661.5,51.0,2.6,13.5,225.0,38.97,29.38
2016,6,20,6,30,715.0,56.0,2.5,14.0,275.0,41.42,31.56
2016,6,20,6,45,755.0,59.5,2.45,15.0,328.0,42.53,32.36
2016,6,20,7,0,795.0,63.0,2.4,16.0,381.0,43.6,33.08
2016,6,20,7,15,821.0,66.0,2.4,16.5,433.0,72.22,37.04
2016,6,20,7,30,847.0,69.0,2.4,17.0,485.0,125.53,65.94
2016,6,20,7,45,867.0,71.5,2.45,18.0,535.5,173.4,99.25
2016,6,20,8,0,887.0,74.0,2.5,19.0,586.0,223.52,139.4
2016,6,20,8,15,902.0,76.0,2.55,19.5,634.0,274.16,182.93
2016,6,20,8,30,917.0,78.0,2.6,20.0,682.0,326.21,228.39
2016,6,20,8,45,929.0,79.5,2.65,21.0,726.5,378.08,273.04
2016,6,20,9,0,941.0,81.0,2.7,22.0,771.0,430.67,317.24
2016,6,20,9,15,949.5,83.0,2.7,22.5,810.0,482.67,360.32
2016,6,20,9,30,958.0,85.0,2.7,23.0,849.0,534.65,402.05
2016,6,20,9,45,954.5,92.0,2.75,23.5,880.0,584.3,440.85
2016,6,20,10,0,951.0,99.0,2.8,24.0,911.0,632.46,477.35
2016,6,20,10,15,956.0,100.0,2.75,24.0,938.5,679.11,512.38
2016,6,20,10,30,961.0,101.0,2.7,24.0,966.0,724.62,545.69
2016,6,20,10,45,964.5,101.5,2.7,24.5,986.5,767.32,574.82
2016,6,20,11,0,968.0,102.0,2.7,25.0,1007.0,808.39,600.95
2016,6,20,11,15,969.5,102.5,2.8,25.0,1020.0,846.11,626.37
2016,6,20,11,30,971.0,103.0,2.9,25.0,1033.0,881.76,650.34
2016,6,20,11,45,972.5,103.0,3.0,25.5,1039.0,914.74,671.16
2016,6,20,12,0,974.0,103.0,3.1,26.0,1045.0,945.39,690.35
2016,6,20,12,15,973.0,103.0,3.25,26.0,1043.5,971.34,708.17
2016,6,20,12,30,972.0,103.0,3.4,26.0,1042.0,994.58,724.31
2016,6,20,12,45,972.5,101.0,3.55,26.0,1033.5,1014.44,738.34
2016,6,20,13,0,973.0,99.0,3.7,26.0,1025.0,1031.35,750.56
2016,6,20,13,15,970.0,98.0,3.85,25.5,1008.5,1042.81,760.86
2016,6,20,13,30,967.0,97.0,4.0,25.0,992.0,1051.09,769.26
2016,6,20,13,45,962.0,96.5,4.15,25.0,969.0,1054.69,773.24
2016,6,20,14,0,957.0,96.0,4.3,25.0,946.0,1055.07,775.24
2016,6,20,14,15,951.0,95.0,4.4,24.5,916.0,1050.71,775.46
2016,6,20,14,30,945.0,94.0,4.5,24.0,886.0,1043.19,773.7
2016,6,20,14,45,935.5,93.5,4.65,24.0,850.5,1029.68,767.27
2016,6,20,15,0,926.0,93.0,4.8,24.0,815.0,1013.23,758.98
2016,6,20,15,15,916.0,91.0,4.8,23.5,774.5,991.79,747.55
2016,6,20,15,30,906.0,89.0,4.8,23.0,734.0,967.66,734.28
2016,6,20,15,45,890.5,88.0,4.85,23.0,688.5,937.06,715.4
2016,6,20,16,0,875.0,87.0,4.9,23.0,643.0,904.37,694.94
2016,6,20,16,15,858.0,84.5,4.85,22.5,594.5,866.68,671.45
2016,6,20,16,30,841.0,82.0,4.8,22.0,546.0,834.64,651.76
2016,6,20,16,45,644.5,115.0,4.8,21.5,451.0,692.18,550.49
2016,6,20,17,0,448.0,148.0,4.8,21.0,356.0,549.04,442.52
2016,6,20,17,15,260.5,147.0,4.65,20.0,264.5,377.88,307.98
2016,6,20,17,30,73.0,146.0,4.5,19.0,173.0,211.74,171.49
2016,6,20,17,45,65.5,125.5,4.4,18.5,147.0,182.58,148.18
2016,6,20,18,0,58.0,105.0,4.3,18.0,121.0,153.62,124.26
2016,6,20,18,15,48.5,84.5,4.15,17.5,96.5,123.58,98.86
2016,6,20,18,30,39.0,64.0,4.0,17.0,72.0,93.67,73.12
2016,6,20,18,45,22.5,46.0,3.9,16.5,50.5,63.84,47.1
2016,6,20,19,0,6.0,28.0,3.8,16.0,29.0,30.87,17.98
2016,6,20,19,15,3.0,14.0,3.8,15.5,14.5,14.24,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,58.5,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,117.0,12.0,2.7,12.0,15.0,11.44,0.0
2016,6,21,5,15,256.5,22.5,2.7,12.5,47.0,17.97,6.27
2016,6,21,5,30,396.0,33.0,2.7,13.0,79.0,25.79,16.54
2016,6,21,5,45,488.0,39.5,2.75,13.5,124.0,29.6,20.52
2016,6,21,6,0,580.0,46.0,2.8,14.0,169.0,33.31,24.09
2016,6,21,6,15,634.0,51.5,2.75,14.5,218.0,39.38,29.61
2016,6,21,6,30,688.0,57.0,2.7,15.0,267.0,42.22,32.13
2016,6,21,6,45,730.0,60.0,2.65,16.0,319.0,42.88,32.53
2016,6,21,7,0,772.0,63.0,2.6,17.0,371.0,43.54,32.89
2016,6,21,7,15,798.5,66.0,2.6,17.5,422.0,70.77,36.5
2016,6,21,7,30,825.0,69.0,2.6,18.0,473.0,122.99,64.6
2016,6,21,7,45,846.0,71.0,2.6,19.0,523.5,169.51,96.67
2016,6,21,8,0,867.0,73.0,2.6,20.0,574.0,218.35,135.57
2016,6,21,8,15,882.0,75.0,2.6,20.5,621.0,267.97,178.05
2016,6,21,8,30,897.0,77.0,2.6,21.0,668.0,319.0,222.46
2016,6,21,8,45,909.0,79.0,2.6,22.0,711.5,370.26,266.38
2016,6,21,9,0,921.0,81.0,2.6,23.0,755.0,422.26,309.84
2016,6,21,9,15,929.5,82.5,2.55,23.5,793.5,472.89,351.57
2016,6,21,9,30,938.0,84.0,2.5,24.0,832.0,523.5,391.97
2016,6,21,9,45,940.5,87.5,2.5,25.0,864.0,572.42,429.11
2016,6,21,10,0,943.0,91.0,2.5,26.0,896.0,620.41,464.2
2016,6,21,10,15,948.0,92.0,2.45,26.5,923.5,666.66,497.61
2016,6,21,10,30,953.0,93.0,2.4,27.0,951.0,711.79,529.19
2016,6,21,10,45,955.5,94.5,2.4,27.5,971.0,754.3,557.61
2016,6,21,11,0,958.0,96.0,2.4,28.0,991.0,795.13,583.2
2016,6,21,11,15,960.0,96.5,2.4,28.0,1004.5,832.85,607.6
2016,6,21,11,30,962.0,97.0,2.4,28.0,1018.0,868.55,630.5
2016,6,21,11,45,962.0,98.0,2.45,28.5,1024.0,900.88,650.19
2016,6,21,12,0,962.0,99.0,2.5,29.0,1030.0,930.82,668.24
2016,6,21,12,15,961.5,99.0,2.6,29.0,1028.5,956.89,685.53
2016,6,21,12,30,961.0,99.0,2.7,29.0,1027.0,980.3,701.2
2016,6,21,12,45,955.0,101.5,2.85,29.0,1017.0,998.22,713.9
2016,6,21,13,0,949.0,104.0,3.0,29.0,1007.0,1013.15,724.81
2016,6,21,13,15,945.5,103.5,3.15,29.0,991.0,1024.43,733.52
2016,6,21,13,30,942.0,103.0,3.3,29.0,975.0,1032.61,740.37
2016,6,21,13,45,937.5,102.0,3.45,29.0,952.0,1036.14,744.38
2016,6,21,14,0,933.0,101.0,3.6,29.0,929.0,1036.51,746.48
2016,6,21,14,15,927.0,99.5,3.75,28.5,900.0,1031.72,746.86
2016,6,21,14,30,921.0,98.0,3.9,28.0,871.0,1023.82,745.32
2016,6,21,14,45,913.0,96.5,4.1,28.0,836.0,1010.92,739.39
2016,6,21,15,0,905.0,95.0,4.3,28.0,801.0,995.1,731.54
2016,6,21,15,15,894.5,93.0,4.45,27.5,761.0,973.5,720.97
2016,6,21,15,30,884.0,91.0,4.6,27.0,721.0,949.28,708.63
2016,6,21,15,45,870.5,89.0,4.75,26.5,676.5,919.84,692.95
2016,6,21,16,0,857.0,87.0,4.9,26.0,632.0,888.24,675.5
2016,6,21,16,15,840.0,84.5,5.0,25.0,584.5,851.02,654.7
2016,6,21,16,30,823.0,82.0,5.1,24.0,537.0,819.5,637.5
2016,6,21,16,45,801.0,78.5,5.2,23.5,487.0,773.83,608.21
2016,6,21,17,0,779.0,75.0,5.3,23.0,437.0,727.35,577.62
2016,6,21,17,15,749.0,71.5,5.3,22.0,386.0,674.22,541.84
2016,6,21,17,30,719.0,68.0,5.3,21.0,335.0,621.38,505.06
2016,6,21,17,45,677.5,63.0,5.3,20.0,285.0,559.42,459.59
2016,6,21,18,0,636.0,58.0,5.3,19.0,235.0,503.12,415.1
2016,6,21,18,15,573.5,51.5,5.15,18.0,187.0,431.16,355.66
2016,6,21,18,30,511.0,45.0,5.0,17.0,139.0,363.74,297.61
2016,6,21,18,45,415.0,36.5,4.85,16.5,98.0,281.7,225.13
2016,6,21,19,0,319.0,28.0,4.7,16.0,57.0,208.57,152.47
2016,6,21,19,15,159.5,14.0,4.65,15.5,28.5,97.71,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
