Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,63.0,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,126.0,12.0,4.3,11.0,15.0,11.44,0.0
2016,6,22,5,15,271.0,22.0,4.3,11.5,48.0,17.54,5.81
2016,6,22,5,30,416.0,32.0,4.3,12.0,81.0,24.93,15.84
2016,6,22,5,45,501.5,39.5,4.3,12.5,125.5,29.66,20.64
2016,6,22,6,0,587.0,47.0,4.3,13.0,170.0,34.19,24.96
2016,6,22,6,15,641.0,52.5,4.3,13.5,220.0,40.32,30.56
2016,6,22,6,30,695.0,58.0,4.3,14.0,270.0,43.13,33.06
2016,6,22,6,45,732.5,62.0,4.3,14.5,321.5,44.53,34.2
2016,6,22,7,0,770.0,66.0,4.3,15.0,373.0,45.88,35.23
2016,6,22,7,15,796.5,69.5,4.3,15.5,424.5,72.65,38.8
2016,6,22,7,30,823.0,73.0,4.3,16.0,476.0,117.87,61.15
2016,6,22,7,45,843.5,75.5,4.35,16.5,526.0,171.87,99.9
2016,6,22,8,0,864.0,78.0,4.4,17.0,576.0,220.92,139.76
2016,6,22,8,15,879.0,80.0,4.4,17.5,623.0,270.45,182.89
2016,6,22,8,30,894.0,82.0,4.4,18.0,670.0,321.38,228.09
2016,6,22,8,45,906.5,83.5,4.45,18.5,713.5,372.3,273.3
2016,6,22,9,0,919.0,85.0,4.5,19.0,757.0,424.01,318.4
2016,6,22,9,15,927.5,86.5,4.55,19.0,796.0,474.58,362.34
2016,6,22,9,30,936.0,88.0,4.6,19.0,835.0,525.14,405.27
2016,6,22,9,45,943.5,89.0,4.65,19.5,868.5,574.54,445.44
2016,6,22,10,0,951.0,90.0,4.7,20.0,902.0,623.42,484.1
2016,6,22,10,15,956.0,91.0,4.75,20.0,929.5,670.04,521.06
2016,6,22,10,30,961.0,92.0,4.8,20.0,957.0,715.52,556.41
2016,6,22,10,45,964.5,92.5,4.9,20.5,977.5,758.19,587.34
2016,6,22,11,0,968.0,93.0,5.0,21.0,998.0,799.23,615.46
2016,6,22,11,15,970.5,93.5,5.05,21.0,1011.5,837.7,642.51
2016,6,22,11,30,973.0,94.0,5.1,21.0,1025.0,874.16,668.04
2016,6,22,11,45,974.0,94.0,5.2,21.5,1031.5,906.76,689.74
2016,6,22,12,0,975.0,94.0,5.3,22.0,1038.0,936.97,709.71
2016,6,22,12,15,975.0,94.0,5.35,22.0,1037.5,963.78,728.4
2016,6,22,12,30,975.0,94.0,5.4,22.0,1037.0,987.93,745.31
2016,6,22,12,45,967.5,98.5,5.5,22.0,1027.0,1006.66,758.93
2016,6,22,13,0,960.0,103.0,5.6,22.0,1017.0,1022.36,770.6
2016,6,22,13,15,957.5,102.5,5.6,21.5,1001.5,1034.79,781.01
2016,6,22,13,30,955.0,102.0,5.6,21.0,986.0,1044.1,789.44
2016,6,22,13,45,950.0,101.5,5.7,21.0,963.0,1047.79,793.35
2016,6,22,14,0,945.0,101.0,5.8,21.0,940.0,1048.29,795.23
2016,6,22,14,15,939.0,100.0,5.8,21.0,911.0,1044.1,793.3
2016,6,22,14,30,933.0,99.0,5.8,21.0,882.0,1036.77,789.36
2016,6,22,14,45,925.5,97.5,5.85,21.0,847.0,1024.35,782.38
2016,6,22,15,0,918.0,96.0,5.9,21.0,812.0,1008.96,773.44
2016,6,22,15,15,907.5,94.0,5.9,20.5,771.5,987.26,761.32
2016,6,22,15,30,897.0,92.0,5.9,20.0,731.0,962.91,747.32
2016,6,22,15,45,885.0,89.5,5.9,19.5,686.5,934.08,730.06
2016,6,22,16,0,873.0,87.0,5.9,19.0,642.0,902.99,711.04
2016,6,22,16,15,855.5,84.5,5.85,18.5,593.5,864.96,686.48
2016,6,22,16,30,838.0,82.0,5.8,18.0,545.0,832.62,665.87
2016,6,22,16,45,815.5,78.5,5.75,18.0,494.5,786.12,633.06
2016,6,22,17,0,793.0,75.0,5.7,18.0,444.0,738.78,599.21
2016,6,22,17,15,762.5,71.0,5.65,17.0,392.5,684.19,561.3
2016,6,22,17,30,732.0,67.0,5.6,16.0,341.0,629.89,522.41
2016,6,22,17,45,688.0,62.5,5.55,15.5,289.5,566.33,473.75
2016,6,22,18,0,644.0,58.0,5.5,15.0,238.0,508.58,426.31
2016,6,22,18,15,581.5,52.0,5.4,14.5,189.5,436.91,365.5
2016,6,22,18,30,519.0,46.0,5.3,14.0,141.0,369.73,306.23
2016,6,22,18,45,418.0,37.5,5.2,13.5,99.0,284.68,230.38
2016,6,22,19,0,317.0,29.0,5.1,13.0,57.0,208.89,154.91
2016,6,22,19,15,158.5,14.5,5.05,12.5,28.5,98.18,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.0,5.5,3.45,9.5,7.0,0.0,0.0
2016,6,23,5,0,132.0,11.0,3.6,10.0,14.0,10.48,0.0
2016,6,23,5,15,278.0,21.5,3.6,10.5,47.0,17.11,5.36
2016,6,23,5,30,424.0,32.0,3.6,11.0,80.0,24.98,15.94
2016,6,23,5,45,514.0,38.5,3.65,11.5,125.5,28.85,20.01
2016,6,23,6,0,604.0,45.0,3.7,12.0,171.0,35.62,26.35
2016,6,23,6,15,658.0,50.0,3.7,12.5,221.0,38.18,28.78
2016,6,23,6,30,712.0,55.0,3.7,13.0,271.0,40.67,31.0
2016,6,23,6,45,751.5,58.0,3.75,14.0,323.5,41.41,31.49
2016,6,23,7,0,791.0,61.0,3.8,15.0,376.0,42.15,31.93
2016,6,23,7,15,817.0,64.0,3.8,15.5,428.0,75.66,41.32
2016,6,23,7,30,843.0,67.0,3.8,16.0,480.0,121.46,63.52
2016,6,23,7,45,864.0,69.5,3.8,16.5,530.5,169.19,96.77
2016,6,23,8,0,885.0,72.0,3.8,17.0,581.0,219.27,137.35
2016,6,23,8,15,899.0,74.0,3.8,17.5,628.5,269.53,181.1
2016,6,23,8,30,913.0,76.0,3.8,18.0,676.0,321.11,226.85
2016,6,23,8,45,924.5,77.5,3.8,19.0,719.5,372.59,271.93
2016,6,23,9,0,936.0,79.0,3.8,20.0,763.0,424.75,316.57
2016,6,23,9,15,943.5,80.5,3.8,20.5,801.0,475.68,359.7
2016,6,23,9,30,951.0,82.0,3.8,21.0,839.0,526.49,401.49
2016,6,23,9,45,951.5,86.0,3.85,21.5,871.0,575.43,440.7
2016,6,23,10,0,952.0,90.0,3.9,22.0,903.0,623.24,477.87
2016,6,23,10,15,956.0,91.0,3.95,22.0,929.0,669.31,513.77
2016,6,23,10,30,960.0,92.0,4.0,22.0,955.0,714.16,548.0
2016,6,23,10,45,961.5,93.0,4.1,22.5,974.5,755.87,577.61
2016,6,23,11,0,963.0,94.0,4.2,23.0,994.0,795.8,604.3
2016,6,23,11,15,964.0,94.5,4.3,23.0,1006.0,832.98,630.04
2016,6,23,11,30,965.0,95.0,4.4,23.0,1018.0,868.06,654.26
2016,6,23,11,45,965.5,94.5,4.55,23.5,1023.5,899.57,675.09
2016,6,23,12,0,966.0,94.0,4.7,24.0,1029.0,928.68,694.37
2016,6,23,12,15,965.0,94.0,4.85,24.0,1027.5,954.41,712.78
2016,6,23,12,30,964.0,94.0,5.0,24.0,1026.0,977.45,729.45
2016,6,23,12,45,960.5,94.5,5.2,24.0,1016.5,995.83,743.44
2016,6,23,13,0,957.0,95.0,5.4,24.0,1007.0,1011.23,755.54
2016,6,23,13,15,954.5,94.5,5.55,23.5,991.5,1023.52,766.84
2016,6,23,13,30,952.0,94.0,5.7,23.0,976.0,1032.71,776.2
2016,6,23,13,45,949.0,92.5,5.85,23.0,954.0,1037.2,780.95
2016,6,23,14,0,946.0,91.0,6.0,23.0,932.0,1038.51,783.65
2016,6,23,14,15,940.5,90.0,6.05,22.5,903.0,1034.68,783.86
2016,6,23,14,30,935.0,89.0,6.1,22.0,874.0,1027.73,782.04
2016,6,23,14,45,929.5,86.5,6.2,22.0,840.0,1016.02,775.8
2016,6,23,15,0,924.0,84.0,6.3,22.0,806.0,1001.27,767.52
2016,6,23,15,15,914.0,82.5,6.3,21.5,765.5,980.4,755.9
2016,6,23,15,30,904.0,81.0,6.3,21.0,725.0,956.85,742.39
2016,6,23,15,45,893.0,78.0,6.3,21.0,681.0,928.09,723.65
2016,6,23,16,0,882.0,75.0,6.3,21.0,637.0,896.97,703.18
2016,6,23,16,15,865.0,73.0,6.2,20.5,589.0,859.62,678.91
2016,6,23,16,30,848.0,71.0,6.1,20.0,541.0,820.66,653.2
2016,6,23,16,45,826.5,68.0,6.05,19.5,490.5,775.38,622.59
2016,6,23,17,0,805.0,65.0,6.0,19.0,440.0,729.27,590.78
2016,6,23,17,15,776.0,62.0,5.85,18.5,389.0,683.33,558.09
2016,6,23,17,30,747.0,59.0,5.7,18.0,338.0,630.97,519.56
2016,6,23,17,45,705.0,55.0,5.6,17.5,287.5,568.93,472.34
2016,6,23,18,0,663.0,51.0,5.5,17.0,237.0,508.77,423.74
2016,6,23,18,15,603.5,46.0,5.3,16.5,189.0,439.01,364.75
2016,6,23,18,30,544.0,41.0,5.1,16.0,141.0,373.25,306.95
2016,6,23,18,45,445.0,33.5,4.9,15.5,99.5,293.58,235.8
2016,6,23,19,0,346.0,26.0,4.7,15.0,58.0,219.09,161.54
2016,6,23,19,15,173.0,13.0,4.65,14.5,29.0,102.24,0.0
2016,6,23,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,63.0,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,126.0,11.0,3.5,11.0,14.0,10.48,0.0
2016,6,24,5,15,273.0,21.0,3.5,11.5,46.5,16.67,4.78
2016,6,24,5,30,420.0,31.0,3.5,12.0,79.0,24.1,15.09
2016,6,24,5,45,504.5,38.5,3.5,12.5,124.0,28.87,19.93
2016,6,24,6,0,589.0,46.0,3.5,13.0,169.0,36.56,27.08
2016,6,24,6,15,644.5,51.0,3.4,13.5,219.0,39.07,29.45
2016,6,24,6,30,700.0,56.0,3.3,14.0,269.0,41.52,31.63
2016,6,24,6,45,736.0,60.5,3.25,14.5,320.5,43.4,33.21
2016,6,24,7,0,772.0,65.0,3.2,15.0,372.0,45.18,34.63
2016,6,24,7,15,799.5,68.5,3.05,15.5,424.0,70.42,37.7
2016,6,24,7,30,827.0,72.0,2.9,16.0,476.0,115.81,59.58
2016,6,24,7,45,846.0,75.0,2.8,16.5,526.0,170.16,98.26
2016,6,24,8,0,865.0,78.0,2.7,17.0,576.0,219.43,137.96
2016,6,24,8,15,880.5,80.5,2.65,17.5,623.5,269.5,181.09
2016,6,24,8,30,896.0,83.0,2.6,18.0,671.0,321.04,226.28
2016,6,24,8,45,906.5,85.5,2.6,19.0,714.5,372.23,270.63
2016,6,24,9,0,917.0,88.0,2.6,20.0,758.0,424.02,314.44
2016,6,24,9,15,926.0,89.5,2.6,20.5,797.0,474.76,356.83
2016,6,24,9,30,935.0,91.0,2.6,21.0,836.0,525.54,397.98
2016,6,24,9,45,943.0,92.0,2.6,21.5,870.0,575.22,437.04
2016,6,24,10,0,951.0,93.0,2.6,22.0,904.0,624.43,474.54
2016,6,24,10,15,956.0,94.0,2.65,22.5,931.5,671.13,509.32
2016,6,24,10,30,961.0,95.0,2.7,23.0,959.0,716.69,542.36
2016,6,24,10,45,964.5,95.5,2.75,23.5,979.5,759.45,571.99
2016,6,24,11,0,968.0,96.0,2.8,24.0,1000.0,800.59,598.67
2016,6,24,11,15,970.0,96.5,2.85,24.5,1013.5,838.78,623.05
2016,6,24,11,30,972.0,97.0,2.9,25.0,1027.0,874.92,645.85
2016,6,24,11,45,973.0,97.0,3.0,25.5,1033.5,907.6,666.5
2016,6,24,12,0,974.0,97.0,3.1,26.0,1040.0,937.9,685.5
2016,6,24,12,15,974.0,97.0,3.2,26.0,1039.0,964.82,703.62
2016,6,24,12,30,974.0,97.0,3.3,26.0,1038.0,989.07,720.05
2016,6,24,12,45,964.5,102.0,3.45,26.0,1027.5,1006.53,732.51
2016,6,24,13,0,955.0,107.0,3.6,26.0,1017.0,1020.9,743.11
2016,6,24,13,15,952.5,106.5,3.7,26.0,1001.5,1033.42,752.27
2016,6,24,13,30,950.0,106.0,3.8,26.0,986.0,1042.84,759.54
2016,6,24,13,45,945.5,105.0,3.9,26.0,963.5,1046.62,763.29
2016,6,24,14,0,941.0,104.0,4.0,26.0,941.0,1047.22,765.13
2016,6,24,14,15,935.5,103.0,4.05,26.0,912.0,1043.66,764.06
2016,6,24,14,30,930.0,102.0,4.1,26.0,883.0,1036.97,761.09
2016,6,24,14,45,922.0,100.5,4.15,26.0,848.0,1024.21,754.24
2016,6,24,15,0,914.0,99.0,4.2,26.0,813.0,1008.49,745.56
2016,6,24,15,15,904.0,97.0,4.25,25.5,772.5,987.44,734.84
2016,6,24,15,30,894.0,95.0,4.3,25.0,732.0,963.73,722.31
2016,6,24,15,45,880.5,93.0,4.35,25.0,687.5,934.26,704.38
2016,6,24,16,0,867.0,91.0,4.4,25.0,643.0,902.61,684.86
2016,6,24,16,15,849.5,88.0,4.4,24.5,594.5,864.25,661.57
2016,6,24,16,30,832.0,85.0,4.4,24.0,546.0,831.61,642.03
2016,6,24,16,45,808.5,82.0,4.45,23.5,495.5,785.12,612.36
2016,6,24,17,0,785.0,79.0,4.5,23.0,445.0,737.86,581.63
2016,6,24,17,15,754.0,75.0,4.5,22.0,393.0,683.16,545.31
2016,6,24,17,30,723.0,71.0,4.5,21.0,341.0,628.77,507.96
2016,6,24,17,45,679.0,66.0,4.55,20.5,290.0,568.64,463.61
2016,6,24,18,0,635.0,61.0,4.6,20.0,239.0,507.23,415.13
2016,6,24,18,15,570.5,54.5,4.6,19.0,190.5,434.01,355.67
2016,6,24,18,30,506.0,48.0,4.6,18.0,142.0,365.41,297.42
2016,6,24,18,45,405.0,39.0,4.65,17.0,100.0,280.17,223.51
2016,6,24,19,0,304.0,30.0,4.7,16.0,58.0,204.15,149.95
2016,6,24,19,15,152.0,15.0,4.7,15.5,29.0,96.41,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,52.0,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,104.0,11.0,1.2,12.0,13.0,10.48,0.0
2016,6,25,5,15,248.5,21.5,1.45,12.5,45.0,17.17,4.78
2016,6,25,5,30,393.0,32.0,1.7,13.0,77.0,25.04,15.81
2016,6,25,5,45,482.5,40.0,2.0,14.0,121.5,30.2,20.97
2016,6,25,6,0,572.0,48.0,2.3,15.0,166.0,35.12,25.58
2016,6,25,6,15,628.0,53.5,2.3,15.5,216.0,37.71,28.0
2016,6,25,6,30,684.0,59.0,2.3,16.0,266.0,44.08,33.65
2016,6,25,6,45,724.0,63.0,2.3,17.0,317.5,45.44,34.67
2016,6,25,7,0,764.0,67.0,2.3,18.0,369.0,46.76,35.58
2016,6,25,7,15,792.0,70.5,2.35,18.5,421.0,70.84,38.19
2016,6,25,7,30,820.0,74.0,2.4,19.0,473.0,115.88,59.36
2016,6,25,7,45,841.5,76.5,2.5,20.0,523.5,169.8,96.81
2016,6,25,8,0,863.0,79.0,2.6,21.0,574.0,218.92,135.42
2016,6,25,8,15,878.5,81.5,2.65,21.5,622.0,268.89,177.82
2016,6,25,8,30,894.0,84.0,2.7,22.0,670.0,320.35,222.31
2016,6,25,8,45,907.0,85.5,2.8,23.0,714.0,371.48,266.04
2016,6,25,9,0,920.0,87.0,2.9,24.0,758.0,423.44,309.52
2016,6,25,9,15,929.0,88.5,2.95,24.5,797.5,474.33,351.64
2016,6,25,9,30,938.0,90.0,3.0,25.0,837.0,525.27,392.59
2016,6,25,9,45,940.0,94.5,3.05,25.5,869.5,574.9,431.33
2016,6,25,10,0,942.0,99.0,3.1,26.0,902.0,623.57,468.18
2016,6,25,10,15,947.5,100.0,3.15,26.0,929.5,670.26,503.62
2016,6,25,10,30,953.0,101.0,3.2,26.0,957.0,715.87,537.51
2016,6,25,10,45,956.5,102.0,3.25,26.5,978.0,758.83,567.37
2016,6,25,11,0,960.0,103.0,3.3,27.0,999.0,800.19,594.09
2016,6,25,11,15,962.5,103.5,3.4,27.0,1013.0,838.59,619.98
2016,6,25,11,30,965.0,104.0,3.5,27.0,1027.0,875.0,644.45
2016,6,25,11,45,965.5,105.0,3.6,27.5,1033.5,908.07,665.32
2016,6,25,12,0,966.0,106.0,3.7,28.0,1040.0,938.8,684.54
2016,6,25,12,15,965.5,105.5,3.8,28.0,1039.0,964.77,701.96
2016,6,25,12,30,965.0,105.0,3.9,28.0,1038.0,988.06,717.72
2016,6,25,12,45,965.0,104.0,4.05,28.0,1030.0,1008.54,732.02
2016,6,25,13,0,965.0,103.0,4.2,28.0,1022.0,1026.12,744.54
2016,6,25,13,15,962.5,102.5,4.3,27.5,1006.5,1038.76,755.17
2016,6,25,13,30,960.0,102.0,4.4,27.0,991.0,1048.26,763.93
2016,6,25,13,45,955.5,101.0,4.55,27.0,968.0,1052.1,767.94
2016,6,25,14,0,951.0,100.0,4.7,27.0,945.0,1052.72,770.31
2016,6,25,14,15,945.0,99.0,4.75,27.0,916.0,1048.65,769.02
2016,6,25,14,30,939.0,98.0,4.8,27.0,887.0,1041.42,765.8
2016,6,25,14,45,931.0,96.5,4.9,27.0,851.5,1028.59,759.41
2016,6,25,15,0,923.0,95.0,5.0,27.0,816.0,1012.77,751.1
2016,6,25,15,15,913.0,93.0,5.0,26.5,775.5,991.59,739.94
2016,6,25,15,30,903.0,91.0,5.0,26.0,735.0,967.72,726.96
2016,6,25,15,45,890.0,89.0,5.05,25.5,690.5,938.53,710.61
2016,6,25,16,0,877.0,87.0,5.1,25.0,646.0,907.1,692.54
2016,6,25,16,15,860.0,84.0,5.1,24.5,597.5,868.9,669.12
2016,6,25,16,30,843.0,81.0,5.1,24.0,549.0,829.07,644.22
2016,6,25,16,45,821.5,78.0,5.1,23.5,498.5,791.16,620.27
2016,6,25,17,0,800.0,75.0,5.1,23.0,448.0,745.1,589.8
2016,6,25,17,15,769.5,71.0,4.95,22.5,396.0,690.29,551.44
2016,6,25,17,30,739.0,67.0,4.8,22.0,344.0,635.76,512.36
2016,6,25,17,45,697.5,62.5,4.7,21.5,292.5,573.64,466.37
2016,6,25,18,0,656.0,58.0,4.6,21.0,241.0,513.23,418.57
2016,6,25,18,15,593.5,51.5,4.4,20.0,192.5,444.19,362.21
2016,6,25,18,30,531.0,45.0,4.2,19.0,144.0,375.81,304.19
2016,6,25,18,45,432.5,36.5,4.05,18.0,101.5,291.43,231.26
2016,6,25,19,0,334.0,28.0,3.9,17.0,59.0,216.16,158.2
2016,6,25,19,15,167.0,14.0,3.9,16.5,29.5,101.43,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,2.7,11.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,2.9,12.0,12.0,9.53,0.0
2016,6,26,5,15,243.5,21.0,2.9,12.5,43.5,16.74,4.16
2016,6,26,5,30,383.0,32.0,2.9,13.0,75.0,25.08,15.8
2016,6,26,5,45,469.5,39.5,2.9,13.5,118.5,29.79,20.63
2016,6,26,6,0,556.0,47.0,2.9,14.0,162.0,34.3,24.94
2016,6,26,6,15,611.5,53.0,2.8,14.5,211.0,37.31,27.76
2016,6,26,6,30,667.0,59.0,2.7,15.0,260.0,44.08,33.79
2016,6,26,6,45,706.0,63.0,2.65,15.5,310.5,45.43,34.87
2016,6,26,7,0,745.0,67.0,2.6,16.0,361.0,46.73,35.86
2016,6,26,7,15,772.5,70.5,2.5,17.0,412.0,69.34,38.05
2016,6,26,7,30,800.0,74.0,2.4,18.0,463.0,113.36,58.5
2016,6,26,7,45,821.0,77.0,2.35,19.0,512.5,159.4,89.67
2016,6,26,8,0,842.0,80.0,2.3,20.0,562.0,214.97,133.54
2016,6,26,8,15,857.5,82.5,2.3,20.5,609.0,263.91,175.06
2016,6,26,8,30,873.0,85.0,2.3,21.0,656.0,314.32,218.67
2016,6,26,8,45,885.0,87.0,2.3,22.0,699.5,364.49,261.52
2016,6,26,9,0,897.0,89.0,2.3,23.0,743.0,415.42,304.0
2016,6,26,9,15,906.0,90.5,2.3,23.5,781.5,465.22,345.07
2016,6,26,9,30,915.0,92.0,2.3,24.0,820.0,515.09,384.96
2016,6,26,9,45,924.5,92.0,2.35,24.5,853.5,563.82,422.96
2016,6,26,10,0,934.0,92.0,2.4,25.0,887.0,612.23,459.62
2016,6,26,10,15,938.5,93.0,2.4,25.5,914.0,657.92,493.05
2016,6,26,10,30,943.0,94.0,2.4,26.0,941.0,702.47,524.7
2016,6,26,10,45,945.5,95.5,2.45,26.5,961.0,744.74,553.72
2016,6,26,11,0,948.0,97.0,2.5,27.0,981.0,785.37,579.72
2016,6,26,11,15,950.0,97.5,2.55,27.5,994.5,822.92,603.37
2016,6,26,11,30,952.0,98.0,2.6,28.0,1008.0,858.48,625.48
2016,6,26,11,45,951.0,99.0,2.65,28.5,1013.5,889.86,644.69
2016,6,26,12,0,950.0,100.0,2.7,29.0,1019.0,918.84,662.24
2016,6,26,12,15,949.5,100.0,2.8,29.0,1018.0,944.82,679.54
2016,6,26,12,30,949.0,100.0,2.9,29.0,1017.0,968.18,695.22
2016,6,26,12,45,937.0,106.5,3.05,29.0,1005.5,984.38,706.78
2016,6,26,13,0,925.0,113.0,3.2,29.0,994.0,997.51,716.52
2016,6,26,13,15,922.0,112.5,3.35,29.0,978.5,1009.32,725.53
2016,6,26,13,30,919.0,112.0,3.5,29.0,963.0,1018.1,732.7
2016,6,26,13,45,914.0,111.0,3.7,29.0,940.5,1021.35,736.77
2016,6,26,14,0,909.0,110.0,3.9,29.0,918.0,1021.5,738.95
2016,6,26,14,15,903.0,108.5,4.05,28.5,889.5,1017.05,739.38
2016,6,26,14,30,897.0,107.0,4.2,28.0,861.0,1009.57,737.93
2016,6,26,14,45,888.0,105.5,4.4,28.0,826.0,996.16,731.45
2016,6,26,15,0,879.0,104.0,4.6,28.0,791.0,979.92,723.06
2016,6,26,15,15,868.5,102.0,4.7,27.5,751.5,958.95,712.81
2016,6,26,15,30,858.0,100.0,4.8,27.0,712.0,935.45,700.76
2016,6,26,15,45,843.0,98.0,4.9,27.0,668.0,905.37,682.65
2016,6,26,16,0,828.0,96.0,5.0,27.0,624.0,881.05,668.41
2016,6,26,16,15,810.0,93.0,5.05,26.5,577.0,843.13,645.45
2016,6,26,16,30,792.0,90.0,5.1,26.0,530.0,803.7,621.07
2016,6,26,16,45,768.5,86.5,5.15,25.5,480.5,757.82,591.51
2016,6,26,17,0,745.0,83.0,5.2,25.0,431.0,711.25,560.75
2016,6,26,17,15,713.5,78.5,5.15,24.0,380.5,656.94,524.06
2016,6,26,17,30,682.0,74.0,5.1,23.0,330.0,606.78,489.36
2016,6,26,17,45,640.0,68.5,5.05,22.5,280.5,545.56,443.3
2016,6,26,18,0,598.0,63.0,5.0,22.0,231.0,486.34,396.29
2016,6,26,18,15,535.0,56.0,4.9,21.0,184.0,414.91,338.2
2016,6,26,18,30,472.0,49.0,4.8,20.0,137.0,348.0,281.5
2016,6,26,18,45,379.5,39.0,4.75,19.0,96.5,267.4,211.83
2016,6,26,19,0,287.0,29.0,4.7,18.0,56.0,195.45,142.57
2016,6,26,19,15,143.5,14.5,4.7,17.5,28.0,92.36,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,49.0,5.0,2.1,11.5,6.0,0.0,0.0
2016,6,27,5,0,98.0,10.0,2.2,12.0,12.0,9.53,0.0
2016,6,27,5,15,235.5,20.5,2.2,12.5,42.5,16.31,3.54
2016,6,27,5,30,373.0,31.0,2.2,13.0,73.0,24.2,15.02
2016,6,27,5,45,458.0,39.0,2.2,14.0,116.0,29.38,20.23
2016,6,27,6,0,543.0,47.0,2.2,15.0,159.0,34.32,24.86
2016,6,27,6,15,599.0,53.0,2.2,15.5,207.5,37.33,27.66
2016,6,27,6,30,655.0,59.0,2.2,16.0,256.0,44.1,33.67
2016,6,27,6,45,693.5,63.5,2.2,16.5,306.5,45.85,35.1
2016,6,27,7,0,732.0,68.0,2.2,17.0,357.0,47.52,36.4
2016,6,27,7,15,760.5,71.5,2.15,18.0,407.5,68.83,38.2
2016,6,27,7,30,789.0,75.0,2.1,19.0,458.0,112.31,58.01
2016,6,27,7,45,809.5,78.5,2.05,20.0,507.5,158.11,88.76
2016,6,27,8,0,830.0,82.0,2.0,21.0,557.0,213.39,132.09
2016,6,27,8,15,846.5,84.5,2.05,22.0,604.0,261.97,172.66
2016,6,27,8,30,863.0,87.0,2.1,23.0,651.0,312.14,215.27
2016,6,27,8,45,875.5,89.0,2.15,24.0,694.5,362.0,257.49
2016,6,27,9,0,888.0,91.0,2.2,25.0,738.0,412.68,299.44
2016,6,27,9,15,898.0,92.5,2.3,25.5,776.5,462.5,340.38
2016,6,27,9,30,908.0,94.0,2.4,26.0,815.0,512.5,380.32
2016,6,27,9,45,905.5,101.0,2.5,27.0,846.0,560.55,416.84
2016,6,27,10,0,903.0,108.0,2.6,28.0,877.0,607.29,451.15
2016,6,27,10,15,909.0,109.5,2.65,28.5,904.5,653.12,484.56
2016,6,27,10,30,915.0,111.0,2.7,29.0,932.0,697.99,516.4
2016,6,27,10,45,919.5,112.0,2.8,29.5,953.0,740.26,545.93
2016,6,27,11,0,924.0,113.0,2.9,30.0,974.0,781.1,572.31
2016,6,27,11,15,927.0,113.5,2.95,30.0,988.0,818.74,597.11
2016,6,27,11,30,930.0,114.0,3.0,30.0,1002.0,854.53,620.56
2016,6,27,11,45,931.5,114.0,3.05,30.5,1009.0,886.63,640.22
2016,6,27,12,0,933.0,114.0,3.1,31.0,1016.0,916.51,658.33
2016,6,27,12,15,932.5,114.0,3.2,31.0,1015.5,942.29,675.41
2016,6,27,12,30,932.0,114.0,3.3,31.0,1015.0,965.51,690.91
2016,6,27,12,45,935.0,111.0,3.45,31.0,1008.0,986.43,705.37
2016,6,27,13,0,938.0,108.0,3.6,31.0,1001.0,1004.58,718.15
2016,6,27,13,15,935.0,107.5,3.7,30.5,986.0,1016.53,728.21
2016,6,27,13,30,932.0,107.0,3.8,30.0,971.0,1025.42,736.49
2016,6,27,13,45,928.0,106.0,3.95,30.0,948.5,1029.72,740.82
2016,6,27,14,0,924.0,105.0,4.1,30.0,926.0,1030.88,743.26
2016,6,27,14,15,918.0,103.5,4.2,30.0,897.5,1026.41,741.87
2016,6,27,14,30,912.0,102.0,4.3,30.0,869.0,1018.85,738.62
2016,6,27,14,45,905.0,100.0,4.4,30.0,834.5,1006.74,732.49
2016,6,27,15,0,898.0,98.0,4.5,30.0,800.0,991.69,724.53
2016,6,27,15,15,887.5,96.5,4.55,29.5,760.5,971.02,714.06
2016,6,27,15,30,877.0,95.0,4.6,29.0,721.0,947.75,701.85
2016,6,27,15,45,864.5,92.0,4.65,29.0,677.0,918.45,684.2
2016,6,27,16,0,852.0,89.0,4.7,29.0,633.0,886.93,665.02
2016,6,27,16,15,835.0,86.5,4.7,28.0,585.5,850.01,644.23
2016,6,27,16,30,818.0,84.0,4.7,27.0,538.0,818.83,627.09
2016,6,27,16,45,797.0,80.0,4.75,26.5,488.5,773.65,598.54
2016,6,27,17,0,776.0,76.0,4.8,26.0,439.0,727.57,568.72
2016,6,27,17,15,746.0,72.0,4.75,25.0,388.0,673.99,533.16
2016,6,27,17,30,716.0,68.0,4.7,24.0,337.0,620.69,496.65
2016,6,27,17,45,676.0,63.0,4.7,23.5,287.0,559.87,452.2
2016,6,27,18,0,636.0,58.0,4.7,23.0,237.0,504.54,408.68
2016,6,27,18,15,575.0,51.5,4.6,22.0,189.0,433.4,351.29
2016,6,27,18,30,514.0,45.0,4.5,21.0,141.0,366.65,295.06
2016,6,27,18,45,420.5,36.5,4.45,20.0,99.5,285.55,225.23
2016,6,27,19,0,327.0,28.0,4.4,19.0,58.0,213.12,155.04
2016,6,27,19,15,163.5,14.0,4.4,18.5,29.0,100.1,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,3.2,12.0,11.0,8.58,0.0
2016,6,28,5,15,209.0,21.0,3.2,12.5,41.0,16.83,3.37
2016,6,28,5,30,343.0,33.0,3.2,13.0,71.0,26.1,16.58
2016,6,28,5,45,428.5,41.5,3.2,13.5,113.0,31.62,22.22
2016,6,28,6,0,514.0,50.0,3.2,14.0,155.0,36.88,27.22
2016,6,28,6,15,571.5,56.5,3.15,14.5,203.5,40.16,30.29
2016,6,28,6,30,629.0,63.0,3.1,15.0,252.0,43.27,33.06
2016,6,28,6,45,670.5,68.0,3.05,15.5,302.5,45.01,34.5
2016,6,28,7,0,712.0,73.0,3.0,16.0,353.0,51.5,40.07
2016,6,28,7,15,741.5,77.0,2.95,17.0,403.5,71.62,41.59
2016,6,28,7,30,771.0,81.0,2.9,18.0,454.0,114.6,61.08
2016,6,28,7,45,794.5,83.5,2.85,19.0,504.0,159.1,90.71
2016,6,28,8,0,818.0,86.0,2.8,20.0,554.0,206.3,127.66
2016,6,28,8,15,835.0,88.5,2.8,20.5,601.0,261.46,174.02
2016,6,28,8,30,852.0,91.0,2.8,21.0,648.0,311.24,217.05
2016,6,28,8,45,866.5,93.0,2.8,22.0,691.5,361.25,259.8
2016,6,28,9,0,881.0,95.0,2.8,23.0,735.0,412.29,302.45
2016,6,28,9,15,891.0,96.5,2.8,23.5,774.0,461.82,343.52
2016,6,28,9,30,901.0,98.0,2.8,24.0,813.0,511.54,383.53
2016,6,28,9,45,910.0,99.0,2.8,24.5,847.0,560.3,421.64
2016,6,28,10,0,919.0,100.0,2.8,25.0,881.0,608.73,458.35
2016,6,28,10,15,925.0,101.0,2.9,25.5,909.0,654.8,492.68
2016,6,28,10,30,931.0,102.0,3.0,26.0,937.0,699.89,525.45
2016,6,28,10,45,935.0,103.0,3.1,26.5,958.0,742.43,555.51
2016,6,28,11,0,939.0,104.0,3.2,27.0,979.0,783.45,582.31
2016,6,28,11,15,941.5,104.5,3.3,27.0,993.0,821.21,607.85
2016,6,28,11,30,944.0,105.0,3.4,27.0,1007.0,857.04,632.0
2016,6,28,11,45,945.0,105.5,3.5,27.0,1014.0,889.55,653.87
2016,6,28,12,0,946.0,106.0,3.6,27.0,1021.0,919.79,674.23
2016,6,28,12,15,946.0,106.0,3.7,27.0,1020.5,946.28,692.12
2016,6,28,12,30,946.0,106.0,3.8,27.0,1020.0,970.2,708.37
2016,6,28,12,45,937.5,110.5,3.95,27.0,1010.0,987.84,720.88
2016,6,28,13,0,929.0,115.0,4.1,27.0,1000.0,1002.49,731.58
2016,6,28,13,15,926.5,114.5,4.2,27.0,985.0,1014.96,740.66
2016,6,28,13,30,924.0,114.0,4.3,27.0,970.0,1024.41,747.89
2016,6,28,13,45,920.5,112.5,4.4,27.0,948.5,1028.78,751.93
2016,6,28,14,0,917.0,111.0,4.5,27.0,927.0,1030.03,754.08
2016,6,28,14,15,911.5,110.0,4.55,26.5,898.5,1026.73,754.58
2016,6,28,14,30,906.0,109.0,4.6,26.0,870.0,1020.37,753.29
2016,6,28,14,45,899.5,106.5,4.65,26.0,836.0,1008.39,746.99
2016,6,28,15,0,893.0,104.0,4.7,26.0,802.0,993.46,738.82
2016,6,28,15,15,882.5,102.0,4.7,25.5,762.0,972.4,727.65
2016,6,28,15,30,872.0,100.0,4.7,25.0,722.0,948.75,714.72
2016,6,28,15,45,860.0,96.5,4.75,25.0,678.5,919.53,696.86
2016,6,28,16,0,848.0,93.0,4.8,25.0,635.0,888.07,677.34
2016,6,28,16,15,830.5,90.5,4.75,24.0,587.0,858.44,660.97
2016,6,28,16,30,813.0,88.0,4.7,23.0,539.0,819.53,637.66
2016,6,28,16,45,792.0,84.0,4.7,22.5,489.5,774.53,608.52
2016,6,28,17,0,771.0,80.0,4.7,22.0,440.0,728.63,578.11
2016,6,28,17,15,740.0,75.5,4.65,21.0,389.0,673.84,541.09
2016,6,28,17,30,709.0,71.0,4.6,20.0,338.0,619.39,503.12
2016,6,28,17,45,668.5,66.0,4.6,19.5,287.5,562.19,460.54
2016,6,28,18,0,628.0,61.0,4.6,19.0,237.0,503.45,413.8
2016,6,28,18,15,565.0,54.0,4.6,18.0,189.0,430.75,354.52
2016,6,28,18,30,502.0,47.0,4.6,17.0,141.0,362.59,296.42
2016,6,28,18,45,406.0,38.0,4.6,16.5,99.5,280.05,223.95
2016,6,28,19,0,310.0,29.0,4.6,16.0,58.0,206.36,151.85
2016,6,28,19,15,155.0,14.5,4.55,15.5,29.0,97.27,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.5,16.5,3.9,10.5,36.5,12.69,0.82
2016,6,29,5,30,363.0,33.0,3.9,11.0,73.0,26.19,16.77
2016,6,29,5,45,456.5,41.0,3.95,12.0,117.0,31.28,22.04
2016,6,29,6,0,550.0,49.0,4.0,13.0,161.0,36.15,26.67
2016,6,29,6,15,608.5,55.0,4.0,13.5,210.5,39.08,29.44
2016,6,29,6,30,667.0,61.0,4.0,14.0,260.0,41.87,31.93
2016,6,29,6,45,707.5,65.5,4.05,14.5,311.5,47.67,37.01
2016,6,29,7,0,748.0,70.0,4.1,15.0,363.0,49.27,38.26
2016,6,29,7,15,777.0,73.5,4.1,15.5,415.0,68.81,39.48
2016,6,29,7,30,806.0,77.0,4.1,16.0,467.0,113.08,59.31
2016,6,29,7,45,827.5,80.0,4.15,16.5,517.5,159.44,90.64
2016,6,29,8,0,849.0,83.0,4.2,17.0,568.0,215.39,135.44
2016,6,29,8,15,865.5,85.5,4.2,17.5,615.5,264.95,178.11
2016,6,29,8,30,882.0,88.0,4.2,18.0,663.0,316.08,223.2
2016,6,29,8,45,894.0,90.5,4.25,18.5,707.5,367.17,268.42
2016,6,29,9,0,906.0,93.0,4.3,19.0,752.0,419.02,313.57
2016,6,29,9,15,916.0,95.0,4.35,19.0,791.5,470.19,357.91
2016,6,29,9,30,926.0,97.0,4.4,19.0,831.0,521.53,401.38
2016,6,29,9,45,930.5,100.0,4.45,19.5,864.0,570.82,441.42
2016,6,29,10,0,935.0,103.0,4.5,20.0,897.0,619.37,479.76
2016,6,29,10,15,940.5,104.0,4.55,20.0,925.0,665.91,516.61
2016,6,29,10,30,946.0,105.0,4.6,20.0,953.0,711.39,551.91
2016,6,29,10,45,950.0,106.0,4.7,20.5,974.5,754.6,583.9
2016,6,29,11,0,954.0,107.0,4.8,21.0,996.0,796.27,612.42
2016,6,29,11,15,956.5,107.5,4.85,21.0,1010.0,834.65,639.33
2016,6,29,11,30,959.0,108.0,4.9,21.0,1024.0,871.07,664.75
2016,6,29,11,45,959.5,108.5,5.0,21.5,1030.5,903.72,686.44
2016,6,29,12,0,960.0,109.0,5.1,22.0,1037.0,934.03,706.44
2016,6,29,12,15,960.0,109.0,5.15,22.0,1036.5,960.98,725.17
2016,6,29,12,30,960.0,109.0,5.2,22.0,1036.0,985.32,742.15
2016,6,29,12,45,956.5,110.0,5.3,22.0,1027.0,1004.62,756.13
2016,6,29,13,0,953.0,111.0,5.4,22.0,1018.0,1020.97,768.23
2016,6,29,13,15,950.0,110.5,5.45,21.5,1003.0,1033.28,778.88
2016,6,29,13,30,947.0,110.0,5.5,21.0,988.0,1042.48,787.58
2016,6,29,13,45,714.5,231.0,5.6,21.0,884.5,961.56,732.91
2016,6,29,14,0,482.0,352.0,5.7,21.0,781.0,860.5,657.23
2016,6,29,14,15,705.0,228.5,5.7,20.5,833.0,961.74,737.79
2016,6,29,14,30,928.0,105.0,5.7,20.0,885.0,1037.62,792.82
2016,6,29,14,45,920.5,103.5,5.7,20.0,850.0,1025.62,785.26
2016,6,29,15,0,913.0,102.0,5.7,20.0,815.0,1010.64,776.26
2016,6,29,15,15,902.5,100.0,5.7,19.5,775.0,989.35,764.43
2016,6,29,15,30,892.0,98.0,5.7,19.0,735.0,965.4,750.72
2016,6,29,15,45,878.5,95.5,5.7,18.5,690.0,935.59,732.74
2016,6,29,16,0,865.0,93.0,5.7,18.0,645.0,903.56,713.04
2016,6,29,16,15,613.5,152.0,5.65,17.5,529.0,742.74,596.84
2016,6,29,16,30,362.0,211.0,5.6,17.0,413.0,559.45,454.3
2016,6,29,16,45,346.5,192.5,5.55,17.0,370.5,516.79,422.61
2016,6,29,17,0,331.0,174.0,5.5,17.0,328.0,473.92,389.77
2016,6,29,17,15,526.0,123.0,5.4,16.5,335.5,565.74,468.32
2016,6,29,17,30,721.0,72.0,5.3,16.0,343.0,629.41,521.59
2016,6,29,17,45,676.0,67.5,5.25,15.5,291.5,569.42,475.15
2016,6,29,18,0,631.0,63.0,5.2,15.0,240.0,508.08,425.13
2016,6,29,18,15,566.5,56.0,5.05,14.5,191.5,434.3,362.81
2016,6,29,18,30,502.0,49.0,4.9,14.0,143.0,365.13,302.14
2016,6,29,18,45,398.5,40.0,4.8,13.5,100.5,278.6,225.4
2016,6,29,19,0,295.0,31.0,4.7,13.0,58.0,201.38,149.77
2016,6,29,19,15,147.5,15.5,4.65,12.5,29.0,95.45,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,5,15,146.0,18.0,3.15,11.5,33.5,14.08,1.0
2016,6,30,5,30,292.0,36.0,3.1,12.0,67.0,29.11,19.12
2016,6,30,5,45,383.5,46.0,3.1,12.5,109.5,35.85,26.01
2016,6,30,6,0,475.0,56.0,3.1,13.0,152.0,42.25,32.1
2016,6,30,6,15,537.0,63.5,3.05,13.5,200.5,46.1,35.71
2016,6,30,6,30,599.0,71.0,3.0,14.0,249.0,49.74,38.98
2016,6,30,6,45,641.5,77.0,2.95,14.5,300.0,51.93,40.81
2016,6,30,7,0,684.0,83.0,2.9,15.0,351.0,53.97,42.43
2016,6,30,7,15,716.0,88.0,2.85,15.5,402.0,71.94,43.72
2016,6,30,7,30,748.0,93.0,2.8,16.0,453.0,120.43,67.76
2016,6,30,7,45,771.0,97.0,2.75,16.5,503.5,164.82,97.39
2016,6,30,8,0,794.0,101.0,2.7,17.0,554.0,211.93,134.51
2016,6,30,8,15,812.5,104.5,2.65,17.5,601.5,260.18,175.48
2016,6,30,8,30,831.0,108.0,2.6,18.0,649.0,310.35,219.0
2016,6,30,8,45,843.5,111.5,2.55,19.0,693.0,360.31,261.95
2016,6,30,9,0,856.0,115.0,2.5,20.0,737.0,411.24,304.71
2016,6,30,9,15,867.5,117.5,2.5,20.5,776.5,466.8,350.37
2016,6,30,9,30,879.0,120.0,2.5,21.0,816.0,517.14,390.92
2016,6,30,9,45,897.5,116.0,2.55,22.0,852.5,565.94,428.6
2016,6,30,10,0,916.0,112.0,2.6,23.0,889.0,615.21,465.43
2016,6,30,10,15,921.5,113.5,2.7,23.0,917.0,661.44,500.96
2016,6,30,10,30,927.0,115.0,2.8,23.0,945.0,706.66,535.04
2016,6,30,10,45,931.0,116.0,2.95,23.5,966.5,749.22,565.76
2016,6,30,11,0,935.0,117.0,3.1,24.0,988.0,790.29,593.41
2016,6,30,11,15,937.5,117.5,3.25,24.0,1002.0,828.12,619.5
2016,6,30,11,30,940.0,118.0,3.4,24.0,1016.0,864.04,644.22
2016,6,30,11,45,941.0,118.5,3.6,24.5,1022.5,896.67,665.67
2016,6,30,12,0,942.0,119.0,3.8,25.0,1029.0,927.05,685.54
2016,6,30,12,15,941.5,119.0,3.95,25.0,1028.0,953.27,703.68
2016,6,30,12,30,941.0,119.0,4.1,25.0,1027.0,976.91,720.18
2016,6,30,12,45,932.5,123.0,4.35,25.0,1017.0,994.22,733.13
2016,6,30,13,0,924.0,127.0,4.6,25.0,1007.0,1008.56,744.4
2016,6,30,13,15,920.5,126.5,4.7,25.0,991.0,1020.28,753.39
2016,6,30,13,30,917.0,126.0,4.8,25.0,975.0,1028.98,760.5
2016,6,30,13,45,913.0,124.5,4.95,25.0,952.5,1033.1,765.13
2016,6,30,14,0,909.0,123.0,5.1,25.0,930.0,1034.11,767.81
2016,6,30,14,15,902.0,121.5,5.1,24.5,901.0,1029.06,766.88
2016,6,30,14,30,895.0,120.0,5.1,24.0,872.0,1020.96,764.04
2016,6,30,14,45,887.0,117.5,5.2,24.0,837.0,1007.82,757.15
2016,6,30,15,0,879.0,115.0,5.3,24.0,802.0,991.78,748.35
2016,6,30,15,15,867.5,112.5,5.25,24.0,761.5,969.6,734.29
2016,6,30,15,30,856.0,110.0,5.2,24.0,721.0,944.87,718.56
2016,6,30,15,45,842.0,107.0,5.2,24.0,676.5,923.01,705.2
2016,6,30,16,0,828.0,104.0,5.2,24.0,632.0,890.73,684.47
2016,6,30,16,15,808.5,100.5,5.15,23.5,584.0,851.02,659.38
2016,6,30,16,30,789.0,97.0,5.1,23.0,536.0,809.83,632.92
2016,6,30,16,45,765.0,93.0,5.1,22.5,485.5,763.08,602.18
2016,6,30,17,0,741.0,89.0,5.1,22.0,435.0,715.63,570.27
2016,6,30,17,15,708.0,84.0,5.0,21.5,384.0,663.68,533.79
2016,6,30,17,30,675.0,79.0,4.9,21.0,333.0,608.6,493.95
2016,6,30,17,45,630.5,73.0,4.8,20.5,282.5,545.27,445.66
2016,6,30,18,0,586.0,67.0,4.7,20.0,232.0,484.1,396.79
2016,6,30,18,15,520.0,59.5,4.6,19.0,184.5,410.61,336.77
2016,6,30,18,30,454.0,52.0,4.5,18.0,137.0,341.84,278.3
2016,6,30,18,45,355.0,41.5,4.45,17.5,96.0,257.95,205.25
2016,6,30,19,0,256.0,31.0,4.4,17.0,55.0,183.2,133.7
2016,6,30,19,15,128.0,15.5,4.45,16.0,27.5,84.76,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,136.0,18.0,4.05,11.5,32.5,14.09,0.41
2016,7,1,5,30,272.0,36.0,4.1,12.0,65.0,28.05,18.15
2016,7,1,5,45,366.0,46.0,4.2,12.5,106.5,35.91,26.03
2016,7,1,6,0,460.0,56.0,4.3,13.0,148.0,42.31,32.13
2016,7,1,6,15,522.5,63.5,4.3,13.5,196.0,46.14,35.74
2016,7,1,6,30,585.0,71.0,4.3,14.0,244.0,49.78,39.0
2016,7,1,6,45,629.0,76.5,4.3,14.5,294.0,51.58,40.49
2016,7,1,7,0,673.0,82.0,4.3,15.0,344.0,53.26,41.79
2016,7,1,7,15,705.0,87.0,4.2,15.5,395.0,69.88,42.8
2016,7,1,7,30,737.0,92.0,4.1,16.0,446.0,117.73,66.26
2016,7,1,7,45,761.5,95.5,4.1,16.5,496.0,161.35,95.18
2016,7,1,8,0,786.0,99.0,4.1,17.0,546.0,207.83,131.81
2016,7,1,8,15,804.5,102.0,4.1,17.5,593.0,255.27,172.34
2016,7,1,8,30,823.0,105.0,4.1,18.0,640.0,304.62,215.58
2016,7,1,8,45,838.5,107.0,4.1,18.5,684.0,353.94,258.95
2016,7,1,9,0,854.0,109.0,4.1,19.0,728.0,410.25,307.07
2016,7,1,9,15,865.0,111.5,4.1,19.0,767.5,459.88,349.81
2016,7,1,9,30,876.0,114.0,4.1,19.0,807.0,509.84,391.85
2016,7,1,9,45,885.5,115.0,4.2,19.5,841.0,557.91,430.86
2016,7,1,10,0,895.0,116.0,4.3,20.0,875.0,605.73,468.66
2016,7,1,10,15,901.5,117.5,4.35,20.5,903.0,651.71,504.01
2016,7,1,10,30,908.0,119.0,4.4,21.0,931.0,696.79,537.82
2016,7,1,10,45,913.5,119.5,4.5,21.5,953.0,739.27,569.21
2016,7,1,11,0,919.0,120.0,4.6,22.0,975.0,780.39,597.78
2016,7,1,11,15,922.0,120.5,4.7,22.0,989.0,818.09,624.4
2016,7,1,11,30,925.0,121.0,4.8,22.0,1003.0,853.96,649.67
2016,7,1,11,45,927.0,121.0,4.9,22.0,1010.5,886.57,672.64
2016,7,1,12,0,929.0,121.0,5.0,22.0,1018.0,917.02,694.12
2016,7,1,12,15,929.0,121.0,5.05,22.0,1017.5,943.42,712.49
2016,7,1,12,30,929.0,121.0,5.1,22.0,1017.0,967.3,729.19
2016,7,1,12,45,923.0,123.5,5.2,22.0,1007.5,985.34,742.32
2016,7,1,13,0,917.0,126.0,5.3,22.0,998.0,1000.48,753.61
2016,7,1,13,15,684.5,255.0,5.35,22.0,900.5,933.28,707.87
2016,7,1,13,30,452.0,384.0,5.4,22.0,803.0,846.26,640.6
2016,7,1,13,45,677.5,252.5,5.45,22.0,863.5,946.45,719.68
2016,7,1,14,0,903.0,121.0,5.5,22.0,924.0,1025.82,775.09
2016,7,1,14,15,896.0,119.5,5.5,21.5,895.0,1020.77,773.6
2016,7,1,14,30,889.0,118.0,5.5,21.0,866.0,1012.69,770.65
2016,7,1,14,45,881.0,116.0,5.5,21.0,831.5,1000.12,763.19
2016,7,1,15,0,873.0,114.0,5.5,21.0,797.0,984.7,753.87
2016,7,1,15,15,861.5,111.5,5.45,20.5,756.5,962.6,741.09
2016,7,1,15,30,850.0,109.0,5.4,20.0,716.0,937.98,726.54
2016,7,1,15,45,608.5,181.5,5.4,20.0,602.0,795.31,625.37
2016,7,1,16,0,367.0,254.0,5.4,20.0,488.0,626.67,496.29
2016,7,1,16,15,575.0,175.5,5.35,19.5,510.0,728.96,581.7
2016,7,1,16,30,783.0,97.0,5.3,19.0,532.0,804.69,640.81
2016,7,1,16,45,550.5,136.5,5.25,18.5,428.5,640.62,519.09
2016,7,1,17,0,318.0,176.0,5.2,18.0,325.0,466.08,380.88
2016,7,1,17,15,492.0,127.5,5.15,17.5,327.0,545.41,449.39
2016,7,1,17,30,666.0,79.0,5.1,17.0,329.0,602.12,497.67
2016,7,1,17,45,620.0,73.5,5.05,16.5,279.0,538.74,447.94
2016,7,1,18,0,574.0,68.0,5.0,16.0,229.0,477.63,398.23
2016,7,1,18,15,508.0,60.0,4.85,15.5,181.5,404.03,336.26
2016,7,1,18,30,442.0,52.0,4.7,15.0,134.0,335.18,276.23
2016,7,1,18,45,342.0,41.5,4.55,14.5,93.5,251.31,202.25
2016,7,1,19,0,242.0,31.0,4.4,14.0,53.0,175.91,129.59
2016,7,1,19,15,121.0,15.5,4.3,13.5,26.5,81.81,0.0
