Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,138.5,17.0,3.85,11.5,31.5,13.29,0.0
2016,7,2,5,30,277.0,34.0,4.0,12.0,63.0,27.31,17.46
2016,7,2,5,45,371.0,44.0,4.15,12.5,105.0,34.13,24.44
2016,7,2,6,0,465.0,54.0,4.3,13.0,147.0,40.61,30.6
2016,7,2,6,15,252.5,81.5,4.3,13.5,134.0,63.59,51.29
2016,7,2,6,30,40.0,109.0,4.3,14.0,121.0,90.75,75.39
2016,7,2,6,45,47.5,129.5,4.35,14.5,146.0,106.41,88.98
2016,7,2,7,0,55.0,150.0,4.4,15.0,171.0,121.75,102.02
2016,7,2,7,15,122.5,175.0,4.4,15.5,231.0,135.82,106.75
2016,7,2,7,30,190.0,200.0,4.4,16.0,291.0,167.43,127.09
2016,7,2,7,45,486.5,149.0,4.4,16.5,416.5,164.3,109.52
2016,7,2,8,0,783.0,98.0,4.4,17.0,542.0,205.38,129.97
2016,7,2,8,15,801.5,101.0,4.35,17.5,589.5,252.66,170.37
2016,7,2,8,30,820.0,104.0,4.3,18.0,637.0,301.87,213.49
2016,7,2,8,45,833.0,107.5,4.3,18.5,680.0,351.45,257.18
2016,7,2,9,0,846.0,111.0,4.3,19.0,723.0,407.76,305.38
2016,7,2,9,15,857.0,113.0,4.3,19.0,762.5,456.64,347.6
2016,7,2,9,30,868.0,115.0,4.3,19.0,802.0,505.84,389.15
2016,7,2,9,45,871.5,120.0,4.35,19.5,834.0,553.75,428.01
2016,7,2,10,0,875.0,125.0,4.4,20.0,866.0,600.94,465.23
2016,7,2,10,15,881.5,126.5,4.45,20.5,894.0,646.14,500.05
2016,7,2,10,30,888.0,128.0,4.5,21.0,922.0,690.48,533.38
2016,7,2,10,45,891.5,130.0,4.6,21.5,943.0,732.15,564.21
2016,7,2,11,0,895.0,132.0,4.7,22.0,964.0,772.39,592.66
2016,7,2,11,15,898.0,132.5,4.75,22.0,978.5,809.38,618.58
2016,7,2,11,30,901.0,133.0,4.8,22.0,993.0,844.59,643.17
2016,7,2,11,45,901.5,134.5,4.9,22.0,999.5,876.72,665.83
2016,7,2,12,0,902.0,136.0,5.0,22.0,1006.0,906.7,687.03
2016,7,2,12,15,672.0,275.5,5.1,22.0,924.0,867.63,658.71
2016,7,2,12,30,442.0,415.0,5.2,22.0,842.0,811.68,613.14
2016,7,2,12,45,448.5,409.5,5.3,22.0,839.5,828.75,626.49
2016,7,2,13,0,455.0,404.0,5.4,22.0,837.0,844.33,638.47
2016,7,2,13,15,449.5,394.0,5.45,22.0,816.5,842.34,637.79
2016,7,2,13,30,444.0,384.0,5.5,22.0,796.0,838.21,635.74
2016,7,2,13,45,456.5,369.0,5.55,22.0,783.5,844.67,641.75
2016,7,2,14,0,469.0,354.0,5.6,22.0,771.0,849.11,646.38
2016,7,2,14,15,675.0,238.0,5.6,21.5,816.5,941.27,720.0
2016,7,2,14,30,881.0,122.0,5.6,21.0,862.0,1008.83,769.16
2016,7,2,14,45,683.0,202.5,5.65,21.0,762.5,913.73,703.5
2016,7,2,15,0,485.0,283.0,5.7,21.0,663.0,799.9,619.47
2016,7,2,15,15,662.0,198.5,5.65,20.5,688.0,880.99,685.21
2016,7,2,15,30,839.0,114.0,5.6,20.0,713.0,941.48,730.76
2016,7,2,15,45,823.0,111.5,5.6,20.0,668.5,910.47,709.99
2016,7,2,16,0,807.0,109.0,5.6,20.0,624.0,877.42,688.16
2016,7,2,16,15,590.0,159.0,5.55,19.5,520.0,729.77,582.24
2016,7,2,16,30,373.0,209.0,5.5,19.0,416.0,566.56,456.41
2016,7,2,16,45,544.5,151.5,5.5,18.5,422.5,646.97,525.3
2016,7,2,17,0,716.0,94.0,5.5,18.0,429.0,705.78,573.8
2016,7,2,17,15,682.5,89.0,5.4,17.5,378.0,650.59,533.42
2016,7,2,17,30,649.0,84.0,5.3,17.0,327.0,596.05,493.02
2016,7,2,17,45,601.5,77.5,5.2,16.5,277.0,531.0,441.85
2016,7,2,18,0,554.0,71.0,5.1,16.0,227.0,468.35,390.71
2016,7,2,18,15,489.0,62.5,4.95,15.5,180.0,395.52,329.31
2016,7,2,18,30,424.0,54.0,4.8,15.0,133.0,327.34,269.82
2016,7,2,18,45,329.0,42.5,4.65,14.5,92.5,245.68,197.68
2016,7,2,19,0,234.0,31.0,4.5,14.0,52.0,172.26,126.63
2016,7,2,19,15,117.0,15.5,4.4,13.5,26.0,80.09,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,146.5,16.5,3.25,10.5,31.5,12.85,0.0
2016,7,3,5,30,293.0,33.0,3.4,11.0,63.0,26.44,16.74
2016,7,3,5,45,386.5,42.5,3.55,11.5,105.0,32.85,23.41
2016,7,3,6,0,480.0,52.0,3.7,12.0,147.0,38.93,29.24
2016,7,3,6,15,262.0,80.5,3.7,12.5,134.5,58.95,47.34
2016,7,3,6,30,44.0,109.0,3.7,13.0,122.0,90.69,75.63
2016,7,3,6,45,51.5,129.5,3.75,14.0,147.5,106.35,89.08
2016,7,3,7,0,59.0,150.0,3.8,15.0,173.0,121.7,101.94
2016,7,3,7,15,65.5,172.5,3.8,15.5,201.5,140.06,111.09
2016,7,3,7,30,72.0,195.0,3.8,16.0,230.0,163.02,127.64
2016,7,3,7,45,115.0,221.5,3.85,16.5,284.0,186.38,143.47
2016,7,3,8,0,158.0,248.0,3.9,17.0,338.0,221.94,169.5
2016,7,3,8,15,157.0,271.0,3.9,17.5,366.5,250.17,191.82
2016,7,3,8,30,156.0,294.0,3.9,18.0,395.0,278.61,214.34
2016,7,3,8,45,125.0,311.5,3.95,18.5,396.0,293.63,226.92
2016,7,3,9,0,94.0,329.0,4.0,19.0,397.0,313.09,242.37
2016,7,3,9,15,487.0,219.5,4.05,19.0,601.0,379.72,291.43
2016,7,3,9,30,880.0,110.0,4.1,19.0,805.0,506.31,389.35
2016,7,3,9,45,902.0,104.0,4.15,19.5,842.5,555.23,428.77
2016,7,3,10,0,924.0,98.0,4.2,20.0,880.0,604.89,468.06
2016,7,3,10,15,929.5,99.0,4.25,20.5,908.0,651.05,503.62
2016,7,3,10,30,935.0,100.0,4.3,21.0,936.0,696.18,537.5
2016,7,3,10,45,939.0,101.0,4.4,21.5,957.0,739.06,569.14
2016,7,3,11,0,943.0,102.0,4.5,22.0,978.0,780.44,597.31
2016,7,3,11,15,945.5,102.5,4.6,22.0,992.5,818.55,624.18
2016,7,3,11,30,948.0,103.0,4.7,22.0,1007.0,854.72,649.62
2016,7,3,11,45,949.0,103.5,4.8,22.0,1013.5,887.58,672.72
2016,7,3,12,0,950.0,104.0,4.9,22.0,1020.0,918.14,694.25
2016,7,3,12,15,950.0,104.0,4.95,22.0,1019.5,944.94,712.86
2016,7,3,12,30,950.0,104.0,5.0,22.0,1019.0,969.15,729.75
2016,7,3,12,45,934.5,112.5,5.1,22.0,1007.5,984.44,740.98
2016,7,3,13,0,919.0,121.0,5.2,22.0,996.0,996.56,750.22
2016,7,3,13,15,916.0,120.5,5.25,22.0,980.5,1008.73,759.25
2016,7,3,13,30,913.0,120.0,5.3,22.0,965.0,1017.89,766.35
2016,7,3,13,45,908.0,119.0,5.35,22.0,942.5,1021.54,769.82
2016,7,3,14,0,903.0,118.0,5.4,22.0,920.0,1022.09,771.34
2016,7,3,14,15,896.5,116.5,5.4,21.5,891.5,1017.56,770.69
2016,7,3,14,30,890.0,115.0,5.4,21.0,863.0,1009.99,768.09
2016,7,3,14,45,881.0,113.5,5.45,21.0,828.5,997.01,760.7
2016,7,3,15,0,872.0,112.0,5.5,21.0,794.0,981.19,751.45
2016,7,3,15,15,860.5,110.0,5.45,20.5,754.0,959.69,739.07
2016,7,3,15,30,849.0,108.0,5.4,20.0,714.0,935.68,724.93
2016,7,3,15,45,834.5,105.0,5.4,20.0,669.5,913.47,710.98
2016,7,3,16,0,820.0,102.0,5.4,20.0,625.0,880.94,689.59
2016,7,3,16,15,801.0,99.0,5.3,19.5,577.5,842.51,664.56
2016,7,3,16,30,782.0,96.0,5.2,19.0,530.0,802.59,638.17
2016,7,3,16,45,537.0,138.0,5.15,18.5,423.5,631.09,511.24
2016,7,3,17,0,292.0,180.0,5.1,18.0,317.0,450.3,367.64
2016,7,3,17,15,479.5,129.0,5.0,17.5,323.0,537.73,442.84
2016,7,3,17,30,667.0,78.0,4.9,17.0,329.0,601.6,496.71
2016,7,3,17,45,623.0,72.0,4.8,16.5,279.0,538.94,447.55
2016,7,3,18,0,579.0,66.0,4.7,16.0,229.0,478.42,398.35
2016,7,3,18,15,515.0,58.5,4.55,15.5,181.5,406.46,337.84
2016,7,3,18,30,451.0,51.0,4.4,15.0,134.0,339.08,279.09
2016,7,3,18,45,356.5,40.5,4.3,14.5,94.0,257.68,207.19
2016,7,3,19,0,262.0,30.0,4.2,14.0,54.0,185.11,135.97
2016,7,3,19,15,131.0,15.0,4.2,13.5,27.0,87.57,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,3.55,11.5,31.5,11.99,0.0
2016,7,4,5,30,319.0,31.0,3.7,12.0,63.0,24.63,15.06
2016,7,4,5,45,415.0,39.5,3.85,12.5,105.5,30.23,20.98
2016,7,4,6,0,511.0,48.0,4.0,13.0,148.0,35.56,26.1
2016,7,4,6,15,255.5,52.5,4.0,13.5,102.5,37.9,28.36
2016,7,4,6,30,0.0,57.0,4.0,14.0,57.0,53.0,41.87
2016,7,4,6,45,0.0,68.5,4.0,14.5,68.5,63.6,51.18
2016,7,4,7,0,0.0,80.0,4.0,15.0,80.0,73.9,60.06
2016,7,4,7,15,15.5,129.5,3.95,15.5,137.0,115.19,91.23
2016,7,4,7,30,31.0,179.0,3.9,16.0,194.0,149.35,117.95
2016,7,4,7,45,39.5,203.0,3.85,16.5,224.5,172.21,135.28
2016,7,4,8,0,48.0,227.0,3.8,17.0,255.0,196.25,153.56
2016,7,4,8,15,87.0,259.5,3.8,17.5,314.5,234.16,181.76
2016,7,4,8,30,126.0,292.0,3.8,18.0,374.0,268.78,207.5
2016,7,4,8,45,116.5,312.0,3.85,18.5,392.0,290.99,225.01
2016,7,4,9,0,107.0,332.0,3.9,19.0,410.0,319.91,247.38
2016,7,4,9,15,507.5,213.0,3.95,19.0,610.5,382.44,293.2
2016,7,4,9,30,908.0,94.0,4.0,19.0,811.0,505.09,388.22
2016,7,4,9,45,905.5,101.5,4.1,19.5,842.5,553.85,427.6
2016,7,4,10,0,903.0,109.0,4.2,20.0,874.0,601.3,465.12
2016,7,4,10,15,909.5,110.5,4.3,20.0,902.0,647.69,501.9
2016,7,4,10,30,916.0,112.0,4.4,20.0,930.0,693.19,537.4
2016,7,4,10,45,919.5,113.5,4.5,20.5,951.0,735.53,568.88
2016,7,4,11,0,923.0,115.0,4.6,21.0,972.0,776.38,597.35
2016,7,4,11,15,925.5,115.5,4.7,21.0,986.5,813.93,623.99
2016,7,4,11,30,928.0,116.0,4.8,21.0,1001.0,849.61,649.25
2016,7,4,11,45,927.5,118.0,4.9,21.5,1007.5,882.13,670.94
2016,7,4,12,0,927.0,120.0,5.0,22.0,1014.0,912.37,690.96
2016,7,4,12,15,927.0,120.0,5.05,22.0,1013.5,938.83,709.4
2016,7,4,12,30,927.0,120.0,5.1,22.0,1013.0,962.79,726.16
2016,7,4,12,45,931.5,115.5,5.2,22.0,1007.0,983.98,741.45
2016,7,4,13,0,936.0,111.0,5.3,22.0,1001.0,1002.4,754.97
2016,7,4,13,15,933.0,110.5,5.35,22.0,985.5,1014.69,764.05
2016,7,4,13,30,930.0,110.0,5.4,22.0,970.0,1023.92,771.19
2016,7,4,13,45,925.5,108.5,5.45,22.0,947.5,1027.55,774.65
2016,7,4,14,0,921.0,107.0,5.5,22.0,925.0,1028.01,776.12
2016,7,4,14,15,914.5,106.0,5.5,21.5,896.0,1023.9,775.77
2016,7,4,14,30,908.0,105.0,5.5,21.0,867.0,1016.71,773.44
2016,7,4,14,45,899.0,103.5,5.5,21.0,832.5,1003.51,765.55
2016,7,4,15,0,890.0,102.0,5.5,21.0,798.0,987.42,755.78
2016,7,4,15,15,879.0,100.0,5.45,20.5,757.5,966.08,743.54
2016,7,4,15,30,868.0,98.0,5.4,20.0,717.0,942.14,729.5
2016,7,4,15,45,853.5,95.5,5.4,20.0,672.5,911.96,709.87
2016,7,4,16,0,839.0,93.0,5.4,20.0,628.0,879.66,688.68
2016,7,4,16,15,821.0,90.0,5.35,19.5,580.5,849.32,669.82
2016,7,4,16,30,803.0,87.0,5.3,19.0,533.0,809.72,643.93
2016,7,4,16,45,779.0,83.5,5.3,18.5,483.0,763.22,612.73
2016,7,4,17,0,755.0,80.0,5.3,18.0,433.0,716.01,580.35
2016,7,4,17,15,723.0,76.0,5.2,17.5,382.0,661.66,541.31
2016,7,4,17,30,691.0,72.0,5.1,17.0,331.0,607.72,501.6
2016,7,4,17,45,646.5,66.5,5.0,16.5,280.5,547.99,455.63
2016,7,4,18,0,602.0,61.0,4.9,16.0,230.0,486.91,405.88
2016,7,4,18,15,538.5,54.5,4.75,15.5,183.0,415.64,345.79
2016,7,4,18,30,475.0,48.0,4.6,15.0,136.0,348.93,287.4
2016,7,4,18,45,378.0,38.0,4.45,14.5,95.0,265.86,213.87
2016,7,4,19,0,281.0,28.0,4.3,14.0,54.0,191.93,140.78
2016,7,4,19,15,140.5,14.0,4.2,13.5,27.0,90.09,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,152.0,15.5,3.8,11.5,31.0,12.04,0.0
2016,7,5,5,30,304.0,31.0,3.9,12.0,62.0,24.71,15.03
2016,7,5,5,45,399.0,40.0,4.05,12.5,103.5,30.74,21.4
2016,7,5,6,0,494.0,49.0,4.2,13.0,145.0,36.48,26.9
2016,7,5,6,15,555.5,55.5,4.2,13.5,193.0,39.77,30.03
2016,7,5,6,30,617.0,62.0,4.2,14.0,241.0,42.9,32.85
2016,7,5,6,45,315.5,97.5,4.2,14.5,190.0,67.98,55.07
2016,7,5,7,0,14.0,133.0,4.2,15.0,139.0,115.81,96.87
2016,7,5,7,15,7.0,131.5,4.15,15.0,134.5,116.5,92.59
2016,7,5,7,30,0.0,130.0,4.1,15.0,130.0,116.84,92.63
2016,7,5,7,45,4.0,155.0,4.05,15.5,157.0,138.89,110.14
2016,7,5,8,0,8.0,180.0,4.0,16.0,184.0,161.49,127.79
2016,7,5,8,15,29.0,223.5,4.0,16.5,241.5,195.23,153.58
2016,7,5,8,30,50.0,267.0,4.0,17.0,299.0,237.71,186.2
2016,7,5,8,45,72.5,298.0,4.0,17.5,348.5,274.01,213.71
2016,7,5,9,0,95.0,329.0,4.0,18.0,398.0,312.99,243.24
2016,7,5,9,15,170.0,349.0,4.05,18.0,480.0,360.9,279.71
2016,7,5,9,30,245.0,369.0,4.1,18.0,562.0,416.73,322.66
2016,7,5,9,45,272.5,380.0,4.2,18.5,603.5,455.78,352.34
2016,7,5,10,0,300.0,391.0,4.3,19.0,645.0,497.3,383.72
2016,7,5,10,15,615.0,246.5,4.4,19.0,788.5,579.29,450.3
2016,7,5,10,30,930.0,102.0,4.5,19.0,932.0,692.66,540.18
2016,7,5,10,45,934.0,103.0,4.65,19.5,953.5,735.45,572.09
2016,7,5,11,0,938.0,104.0,4.8,20.0,975.0,776.74,601.01
2016,7,5,11,15,941.0,104.5,4.95,20.0,989.5,815.17,628.72
2016,7,5,11,30,944.0,105.0,5.1,20.0,1004.0,851.71,655.04
2016,7,5,11,45,945.0,106.0,5.25,20.0,1011.5,885.01,679.07
2016,7,5,12,0,946.0,107.0,5.4,20.0,1019.0,916.04,701.53
2016,7,5,12,15,946.5,107.0,5.45,20.0,1019.0,943.32,720.78
2016,7,5,12,30,947.0,107.0,5.5,20.0,1019.0,968.04,738.3
2016,7,5,12,45,940.0,110.5,5.6,20.0,1010.0,986.49,751.85
2016,7,5,13,0,933.0,114.0,5.7,20.0,1001.0,1001.97,763.48
2016,7,5,13,15,931.0,113.0,5.7,20.0,986.0,1014.77,772.7
2016,7,5,13,30,929.0,112.0,5.7,20.0,971.0,1024.53,779.94
2016,7,5,13,45,926.0,110.5,5.75,20.0,950.0,1029.7,784.49
2016,7,5,14,0,923.0,109.0,5.8,20.0,929.0,1031.72,787.02
2016,7,5,14,15,917.0,108.0,5.8,19.5,900.5,1028.18,787.04
2016,7,5,14,30,911.0,107.0,5.8,19.0,872.0,1021.55,785.06
2016,7,5,14,45,904.5,104.5,5.8,19.0,838.0,1009.75,778.05
2016,7,5,15,0,898.0,102.0,5.8,19.0,804.0,994.98,769.08
2016,7,5,15,15,888.0,100.0,5.75,18.5,764.5,974.54,757.35
2016,7,5,15,30,878.0,98.0,5.7,18.0,725.0,951.44,743.77
2016,7,5,15,45,866.5,95.0,5.7,18.0,681.0,923.31,725.41
2016,7,5,16,0,855.0,92.0,5.7,18.0,637.0,892.89,705.36
2016,7,5,16,15,837.5,89.0,5.65,17.5,589.5,862.59,686.37
2016,7,5,16,30,820.0,86.0,5.6,17.0,542.0,822.99,660.26
2016,7,5,16,45,798.0,82.5,5.6,16.5,491.5,777.65,629.68
2016,7,5,17,0,776.0,79.0,5.6,16.0,441.0,731.44,597.81
2016,7,5,17,15,530.0,107.5,5.5,15.5,342.0,556.38,462.44
2016,7,5,17,30,284.0,136.0,5.4,15.0,243.0,375.54,313.83
2016,7,5,17,45,454.5,98.5,5.35,14.5,239.5,450.25,378.84
2016,7,5,18,0,625.0,61.0,5.3,14.0,236.0,501.7,422.2
2016,7,5,18,15,560.5,54.5,5.15,13.5,187.5,428.85,359.82
2016,7,5,18,30,496.0,48.0,5.0,13.0,139.0,360.61,299.52
2016,7,5,18,45,389.0,39.0,4.9,12.5,97.0,272.61,221.12
2016,7,5,19,0,282.0,30.0,4.8,12.0,55.0,194.36,143.36
2016,7,5,19,15,141.0,15.0,4.75,11.5,27.5,91.44,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,16.0,3.95,11.0,29.5,12.55,0.0
2016,7,6,5,30,280.0,32.0,3.9,11.0,59.0,25.75,15.88
2016,7,6,5,45,377.5,41.0,3.9,11.5,100.5,31.72,22.34
2016,7,6,6,0,475.0,50.0,3.9,12.0,142.0,37.41,27.84
2016,7,6,6,15,537.0,57.0,3.8,12.5,189.0,41.06,31.31
2016,7,6,6,30,599.0,64.0,3.7,13.0,236.0,44.53,34.45
2016,7,6,6,45,641.5,69.0,3.65,13.5,286.0,46.19,35.86
2016,7,6,7,0,684.0,74.0,3.6,14.0,336.0,47.76,37.09
2016,7,6,7,15,715.0,78.5,3.55,14.5,386.5,63.22,41.3
2016,7,6,7,30,746.0,83.0,3.5,15.0,437.0,105.17,57.42
2016,7,6,7,45,770.5,86.0,3.5,15.5,486.5,148.81,85.22
2016,7,6,8,0,795.0,89.0,3.5,16.0,536.0,195.29,121.37
2016,7,6,8,15,812.5,92.0,3.5,16.0,583.0,242.95,162.35
2016,7,6,8,30,830.0,95.0,3.5,16.0,630.0,292.43,206.31
2016,7,6,8,45,846.0,96.0,3.55,16.5,674.0,347.82,254.8
2016,7,6,9,0,862.0,97.0,3.6,17.0,718.0,397.74,298.48
2016,7,6,9,15,873.0,99.0,3.65,17.5,757.5,447.39,341.13
2016,7,6,9,30,884.0,101.0,3.7,18.0,797.0,497.36,382.91
2016,7,6,9,45,893.5,102.0,3.8,18.5,831.0,545.84,422.53
2016,7,6,10,0,903.0,103.0,3.9,19.0,865.0,594.09,460.9
2016,7,6,10,15,909.0,104.0,4.0,19.0,893.0,639.79,497.31
2016,7,6,10,30,915.0,105.0,4.1,19.0,921.0,684.54,532.28
2016,7,6,10,45,920.5,105.0,4.25,19.5,943.0,726.95,564.0
2016,7,6,11,0,926.0,105.0,4.4,20.0,965.0,767.99,592.68
2016,7,6,11,15,929.0,105.5,4.55,20.0,979.0,806.03,620.04
2016,7,6,11,30,932.0,106.0,4.7,20.0,993.0,842.21,646.05
2016,7,6,11,45,934.0,106.0,4.85,20.0,1000.5,875.11,669.73
2016,7,6,12,0,936.0,106.0,5.0,20.0,1008.0,905.8,691.91
2016,7,6,12,15,936.0,105.5,5.15,20.0,1007.5,931.93,710.95
2016,7,6,12,30,936.0,105.0,5.3,20.0,1007.0,955.49,728.3
2016,7,6,12,45,928.5,108.5,5.45,20.0,997.0,973.27,741.73
2016,7,6,13,0,921.0,112.0,5.6,20.0,987.0,988.09,753.24
2016,7,6,13,15,917.5,111.5,5.7,20.0,971.5,999.78,762.38
2016,7,6,13,30,914.0,111.0,5.8,20.0,956.0,1008.45,769.55
2016,7,6,13,45,909.0,110.0,5.9,20.0,934.0,1012.07,773.34
2016,7,6,14,0,904.0,109.0,6.0,20.0,912.0,1012.59,775.13
2016,7,6,14,15,687.0,215.0,6.0,19.5,813.5,928.1,717.8
2016,7,6,14,30,470.0,321.0,6.0,19.0,715.0,824.03,639.89
2016,7,6,14,45,469.5,304.5,6.0,19.0,685.0,807.66,629.79
2016,7,6,15,0,469.0,288.0,6.0,19.0,655.0,789.17,617.78
2016,7,6,15,15,661.5,193.0,5.95,18.5,681.0,873.94,687.07
2016,7,6,15,30,854.0,98.0,5.9,18.0,707.0,928.49,728.96
2016,7,6,15,45,603.5,177.5,5.85,18.0,594.5,785.81,625.32
2016,7,6,16,0,353.0,257.0,5.8,18.0,482.0,617.26,493.78
2016,7,6,16,15,574.0,171.0,5.7,17.5,504.0,728.46,587.19
2016,7,6,16,30,795.0,85.0,5.6,17.0,526.0,800.16,643.85
2016,7,6,16,45,774.5,81.0,5.5,16.5,477.5,756.19,613.09
2016,7,6,17,0,754.0,77.0,5.4,16.0,429.0,711.33,581.68
2016,7,6,17,15,723.0,73.0,5.3,15.5,378.5,657.8,542.85
2016,7,6,17,30,692.0,69.0,5.2,15.0,328.0,604.65,503.33
2016,7,6,17,45,651.0,63.5,5.1,14.5,278.5,546.96,458.69
2016,7,6,18,0,610.0,58.0,5.0,14.0,229.0,488.0,410.18
2016,7,6,18,15,547.5,52.0,4.85,13.5,182.0,417.71,350.3
2016,7,6,18,30,485.0,46.0,4.7,13.0,135.0,351.92,292.08
2016,7,6,18,45,389.0,37.0,4.6,12.5,94.5,270.2,218.93
2016,7,6,19,0,293.0,28.0,4.5,12.0,54.0,197.46,145.08
2016,7,6,19,15,146.5,14.0,4.45,11.5,27.0,92.25,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.85,11.5,30.0,10.79,0.0
2016,7,7,5,30,326.0,28.0,3.9,12.0,60.0,22.06,12.63
2016,7,7,5,45,419.0,36.0,4.0,12.5,101.5,27.33,18.37
2016,7,7,6,0,512.0,44.0,4.1,13.0,143.0,32.36,23.21
2016,7,7,6,15,571.5,50.0,4.05,13.5,190.5,35.44,26.15
2016,7,7,6,30,631.0,56.0,4.0,14.0,238.0,42.07,32.12
2016,7,7,6,45,668.0,61.5,3.95,14.5,287.0,44.72,34.4
2016,7,7,7,0,705.0,67.0,3.9,15.0,336.0,47.22,36.46
2016,7,7,7,15,505.0,124.0,3.95,15.0,331.0,89.09,65.62
2016,7,7,7,30,305.0,181.0,4.0,15.0,326.0,152.03,111.55
2016,7,7,7,45,557.5,131.0,4.05,15.5,431.0,152.87,97.79
2016,7,7,8,0,810.0,81.0,4.1,16.0,536.0,190.13,116.58
2016,7,7,8,15,508.5,184.5,4.2,16.0,479.0,245.39,175.9
2016,7,7,8,30,207.0,288.0,4.3,16.0,422.0,286.39,220.72
2016,7,7,8,45,540.5,188.0,4.45,16.5,569.5,313.13,235.0
2016,7,7,9,0,874.0,88.0,4.6,17.0,717.0,393.58,296.19
2016,7,7,9,15,884.5,90.0,4.7,17.0,756.0,443.56,340.23
2016,7,7,9,30,895.0,92.0,4.8,17.0,795.0,493.81,383.68
2016,7,7,9,45,901.5,94.5,4.95,17.5,828.5,542.5,424.3
2016,7,7,10,0,908.0,97.0,5.1,18.0,862.0,590.68,463.5
2016,7,7,10,15,914.0,98.0,5.2,18.0,890.0,636.6,500.87
2016,7,7,10,30,920.0,99.0,5.3,18.0,918.0,681.55,536.79
2016,7,7,10,45,924.5,99.5,5.4,18.5,939.5,723.91,569.07
2016,7,7,11,0,929.0,100.0,5.5,19.0,961.0,764.81,597.97
2016,7,7,11,15,931.5,100.5,5.55,19.0,975.5,802.59,625.12
2016,7,7,11,30,934.0,101.0,5.6,19.0,990.0,838.45,650.8
2016,7,7,11,45,935.5,101.5,5.65,19.0,997.0,871.44,674.35
2016,7,7,12,0,937.0,102.0,5.7,19.0,1004.0,902.2,696.29
2016,7,7,12,15,937.0,102.0,5.7,19.0,1004.0,928.82,715.0
2016,7,7,12,30,937.0,102.0,5.7,19.0,1004.0,952.87,731.92
2016,7,7,12,45,928.5,106.5,5.7,19.0,994.0,970.72,744.52
2016,7,7,13,0,920.0,111.0,5.7,19.0,984.0,985.6,755.15
2016,7,7,13,15,917.0,110.5,5.6,19.0,969.5,997.78,763.33
2016,7,7,13,30,914.0,110.0,5.5,19.0,955.0,1006.95,769.49
2016,7,7,13,45,910.5,108.5,5.45,19.0,933.5,1011.55,772.93
2016,7,7,14,0,907.0,107.0,5.4,19.0,912.0,1013.04,774.37
2016,7,7,14,15,901.0,105.5,5.35,18.5,883.5,1008.97,773.61
2016,7,7,14,30,895.0,104.0,5.3,18.0,855.0,1001.85,770.86
2016,7,7,14,45,888.0,101.5,5.3,18.0,821.0,989.66,763.57
2016,7,7,15,0,881.0,99.0,5.3,18.0,787.0,974.54,754.34
2016,7,7,15,15,870.5,97.0,5.3,18.0,747.5,953.81,741.24
2016,7,7,15,30,860.0,95.0,5.3,18.0,708.0,930.5,726.35
2016,7,7,15,45,847.5,92.0,5.3,18.0,665.0,901.74,707.56
2016,7,7,16,0,835.0,89.0,5.3,18.0,622.0,870.79,687.14
2016,7,7,16,15,817.5,86.5,5.3,17.5,574.5,841.49,669.11
2016,7,7,16,30,800.0,84.0,5.3,17.0,527.0,803.05,644.05
2016,7,7,16,45,778.5,80.0,5.35,16.5,478.0,758.11,613.91
2016,7,7,17,0,757.0,76.0,5.4,16.0,429.0,712.32,582.46
2016,7,7,17,15,725.5,72.0,5.35,15.5,378.5,658.33,543.44
2016,7,7,17,30,694.0,68.0,5.3,15.0,328.0,604.73,503.7
2016,7,7,17,45,652.5,63.0,5.3,14.5,278.0,547.19,459.39
2016,7,7,18,0,611.0,58.0,5.3,14.0,228.0,488.52,411.17
2016,7,7,18,15,548.0,51.5,5.2,13.5,181.0,417.24,350.4
2016,7,7,18,30,485.0,45.0,5.1,13.0,134.0,350.55,291.33
2016,7,7,18,45,388.5,36.0,5.0,12.5,93.5,268.64,217.79
2016,7,7,19,0,292.0,27.0,4.9,12.0,53.0,195.85,143.35
2016,7,7,19,15,146.0,13.5,4.8,11.5,26.5,91.14,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.5,13.0,3.9,11.5,29.0,9.95,0.0
2016,7,8,5,30,335.0,26.0,4.0,12.0,58.0,20.29,11.06
2016,7,8,5,45,428.0,33.5,4.1,12.5,99.0,25.21,16.49
2016,7,8,6,0,521.0,41.0,4.2,13.0,140.0,29.91,21.03
2016,7,8,6,15,578.5,46.5,4.1,13.5,187.0,35.74,26.41
2016,7,8,6,30,636.0,52.0,4.0,14.0,234.0,38.72,29.11
2016,7,8,6,45,431.0,99.0,3.95,14.5,233.0,69.63,56.55
2016,7,8,7,0,226.0,146.0,3.9,15.0,232.0,106.58,88.8
2016,7,8,7,15,495.5,107.5,3.85,15.5,331.0,74.41,60.19
2016,7,8,7,30,765.0,69.0,3.8,16.0,430.0,92.83,47.11
2016,7,8,7,45,787.0,71.5,3.75,16.5,478.5,136.72,74.51
2016,7,8,8,0,809.0,74.0,3.7,17.0,527.0,190.34,116.27
2016,7,8,8,15,825.0,76.0,3.65,17.5,573.0,237.35,156.27
2016,7,8,8,30,841.0,78.0,3.6,18.0,619.0,285.91,199.02
2016,7,8,8,45,855.0,79.5,3.6,18.5,662.0,334.83,242.38
2016,7,8,9,0,869.0,81.0,3.6,19.0,705.0,384.75,286.0
2016,7,8,9,15,878.5,82.5,3.65,19.0,743.5,433.63,328.64
2016,7,8,9,30,888.0,84.0,3.7,19.0,782.0,482.67,370.45
2016,7,8,9,45,895.5,85.5,3.75,19.5,815.0,530.68,409.69
2016,7,8,10,0,903.0,87.0,3.8,20.0,848.0,578.26,447.5
2016,7,8,10,15,908.5,88.5,3.85,20.5,875.5,624.04,482.91
2016,7,8,10,30,914.0,90.0,3.9,21.0,903.0,668.83,516.67
2016,7,8,10,45,917.5,91.5,4.0,21.5,924.0,711.1,547.92
2016,7,8,11,0,921.0,93.0,4.1,22.0,945.0,751.87,575.67
2016,7,8,11,15,923.5,93.5,4.2,22.0,959.5,789.32,601.93
2016,7,8,11,30,926.0,94.0,4.3,22.0,974.0,824.88,626.77
2016,7,8,11,45,928.0,94.0,4.45,22.0,981.0,857.54,649.8
2016,7,8,12,0,930.0,94.0,4.6,22.0,988.0,887.99,671.6
2016,7,8,12,15,930.5,94.0,4.7,22.0,988.5,914.8,690.59
2016,7,8,12,30,931.0,94.0,4.8,22.0,989.0,939.07,707.91
2016,7,8,12,45,925.5,96.5,4.9,22.5,980.5,957.57,719.93
2016,7,8,13,0,920.0,99.0,5.0,23.0,972.0,973.17,730.04
2016,7,8,13,15,917.5,98.5,5.1,22.5,957.5,985.67,741.09
2016,7,8,13,30,915.0,98.0,5.2,22.0,943.0,995.16,750.25
2016,7,8,13,45,911.5,97.0,5.35,22.0,922.0,1000.11,755.34
2016,7,8,14,0,908.0,96.0,5.5,22.0,901.0,1001.97,758.44
2016,7,8,14,15,902.5,94.5,5.55,22.0,873.5,998.24,757.11
2016,7,8,14,30,897.0,93.0,5.6,22.0,846.0,991.45,753.83
2016,7,8,14,45,891.0,91.0,5.65,22.0,812.5,980.62,747.85
2016,7,8,15,0,885.0,89.0,5.7,22.0,779.0,966.86,739.94
2016,7,8,15,15,875.0,87.5,5.7,21.5,740.5,947.0,728.96
2016,7,8,15,30,865.0,86.0,5.7,21.0,702.0,924.54,716.16
2016,7,8,15,45,853.5,83.0,5.75,21.0,659.0,896.49,698.2
2016,7,8,16,0,842.0,80.0,5.8,21.0,616.0,866.19,678.54
2016,7,8,16,15,825.5,77.5,5.7,20.5,569.5,830.01,655.02
2016,7,8,16,30,809.0,75.0,5.6,20.0,523.0,792.25,630.1
2016,7,8,16,45,789.0,71.5,5.6,20.0,474.5,755.94,605.17
2016,7,8,17,0,769.0,68.0,5.6,20.0,426.0,711.61,573.8
2016,7,8,17,15,739.5,64.5,5.4,19.5,376.0,659.37,536.16
2016,7,8,17,30,710.0,61.0,5.2,19.0,326.0,607.41,497.88
2016,7,8,17,45,670.5,56.5,5.05,18.5,277.0,547.9,452.65
2016,7,8,18,0,631.0,52.0,4.9,18.0,228.0,490.08,405.88
2016,7,8,18,15,570.5,46.5,4.7,17.5,181.0,420.38,347.26
2016,7,8,18,30,510.0,41.0,4.5,17.0,134.0,359.11,293.33
2016,7,8,18,45,417.0,33.0,4.35,16.5,93.5,279.25,222.54
2016,7,8,19,0,324.0,25.0,4.2,16.0,53.0,208.29,149.32
2016,7,8,19,15,162.0,12.5,4.2,15.5,26.5,96.14,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,3.55,13.5,29.0,9.13,0.0
2016,7,9,5,30,364.0,24.0,3.6,14.0,58.0,18.57,9.43
2016,7,9,5,45,453.5,31.0,3.7,14.5,99.0,25.19,16.3
2016,7,9,6,0,543.0,38.0,3.8,15.0,140.0,29.99,20.9
2016,7,9,6,15,599.0,43.0,3.9,15.5,186.5,32.77,23.54
2016,7,9,6,30,655.0,48.0,4.0,16.0,233.0,35.47,25.97
2016,7,9,6,45,692.0,52.0,4.1,16.5,282.0,37.19,27.44
2016,7,9,7,0,729.0,56.0,4.2,17.0,331.0,38.83,28.77
2016,7,9,7,15,756.5,59.0,4.25,17.5,381.0,44.77,33.82
2016,7,9,7,30,784.0,62.0,4.3,18.0,431.0,94.63,48.11
2016,7,9,7,45,803.5,64.5,4.35,18.5,479.0,139.08,75.34
2016,7,9,8,0,823.0,67.0,4.4,19.0,527.0,185.76,111.14
2016,7,9,8,15,839.0,69.5,4.45,19.5,573.5,233.79,151.82
2016,7,9,8,30,855.0,72.0,4.5,20.0,620.0,283.4,195.38
2016,7,9,8,45,866.5,74.0,4.6,20.5,663.0,332.61,239.11
2016,7,9,9,0,878.0,76.0,4.7,21.0,706.0,382.58,282.99
2016,7,9,9,15,888.0,77.5,4.75,21.0,744.5,432.1,326.24
2016,7,9,9,30,898.0,79.0,4.8,21.0,783.0,481.83,368.75
2016,7,9,9,45,899.5,84.0,4.9,21.5,815.5,530.23,408.55
2016,7,9,10,0,901.0,89.0,5.0,22.0,848.0,577.69,446.54
2016,7,9,10,15,907.0,90.0,5.1,22.0,875.5,623.31,483.18
2016,7,9,10,30,913.0,91.0,5.2,22.0,903.0,667.99,518.4
2016,7,9,10,45,918.5,91.5,5.3,22.0,925.0,710.76,551.61
2016,7,9,11,0,924.0,92.0,5.4,22.0,947.0,752.17,581.55
2016,7,9,11,15,926.5,92.5,5.5,22.0,961.0,789.78,608.52
2016,7,9,11,30,929.0,93.0,5.6,22.0,975.0,825.48,634.06
2016,7,9,11,45,933.0,91.5,5.75,22.0,983.0,858.54,657.92
2016,7,9,12,0,937.0,90.0,5.9,22.0,991.0,889.46,680.29
2016,7,9,12,15,937.0,90.0,6.0,22.0,991.0,916.0,699.35
2016,7,9,12,30,937.0,90.0,6.1,22.0,991.0,939.95,716.67
2016,7,9,12,45,934.5,91.0,6.25,22.0,983.5,959.88,731.52
2016,7,9,13,0,932.0,92.0,6.4,22.0,976.0,976.94,744.49
2016,7,9,13,15,930.0,91.5,6.45,21.5,961.5,990.01,755.74
2016,7,9,13,30,928.0,91.0,6.5,21.0,947.0,1000.06,765.03
2016,7,9,13,45,925.5,89.0,6.6,21.0,926.5,1004.95,769.64
2016,7,9,14,0,923.0,87.0,6.7,21.0,906.0,1006.69,772.19
2016,7,9,14,15,918.5,86.0,6.7,20.5,878.5,1004.39,773.01
2016,7,9,14,30,914.0,85.0,6.7,20.0,851.0,999.0,771.78
2016,7,9,14,45,908.5,83.0,6.75,20.0,818.5,988.46,765.79
2016,7,9,15,0,903.0,81.0,6.8,20.0,786.0,974.93,757.77
2016,7,9,15,15,895.5,79.5,6.75,19.5,748.0,957.15,747.77
2016,7,9,15,30,888.0,78.0,6.7,19.0,710.0,936.66,735.84
2016,7,9,15,45,878.0,76.0,6.7,19.0,668.0,910.65,718.73
2016,7,9,16,0,868.0,74.0,6.7,19.0,626.0,882.3,699.88
2016,7,9,16,15,854.5,72.0,6.6,18.5,580.5,848.67,677.95
2016,7,9,16,30,841.0,70.0,6.5,18.0,535.0,813.25,654.48
2016,7,9,16,45,822.0,67.5,6.4,17.5,486.5,771.07,625.56
2016,7,9,17,0,803.0,65.0,6.3,17.0,438.0,727.9,595.41
2016,7,9,17,15,777.0,62.0,6.1,16.5,388.0,684.47,564.14
2016,7,9,17,30,751.0,59.0,5.9,16.0,338.0,634.32,526.82
2016,7,9,17,45,710.5,55.5,5.75,15.5,288.0,573.83,480.24
2016,7,9,18,0,670.0,52.0,5.6,15.0,238.0,514.99,432.13
2016,7,9,18,15,611.5,46.5,5.35,14.5,189.5,444.83,372.15
2016,7,9,18,30,553.0,41.0,5.1,14.0,141.0,378.54,313.2
2016,7,9,18,45,451.0,33.5,4.85,13.5,98.5,297.19,239.68
2016,7,9,19,0,349.0,26.0,4.6,13.0,56.0,221.06,159.6
2016,7,9,19,15,174.5,13.0,4.5,12.5,28.0,101.83,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.0,13.0,2.9,11.5,29.5,10.05,0.0
2016,7,10,5,30,358.0,26.0,3.0,12.0,59.0,20.47,10.97
2016,7,10,5,45,454.0,33.5,3.1,12.5,101.5,25.39,16.61
2016,7,10,6,0,550.0,41.0,3.2,13.0,144.0,32.87,23.64
2016,7,10,6,15,609.5,46.5,3.15,13.5,192.5,35.95,26.6
2016,7,10,6,30,669.0,52.0,3.1,14.0,241.0,38.94,29.32
2016,7,10,6,45,709.5,56.0,3.1,14.5,292.0,40.52,30.66
2016,7,10,7,0,750.0,60.0,3.1,15.0,343.0,42.04,31.88
2016,7,10,7,15,779.0,63.5,3.05,15.5,394.5,46.83,35.95
2016,7,10,7,30,808.0,67.0,3.0,16.0,446.0,90.95,45.14
2016,7,10,7,45,830.0,69.5,2.95,17.0,496.5,144.27,78.99
2016,7,10,8,0,852.0,72.0,2.9,18.0,547.0,192.76,115.67
2016,7,10,8,15,868.5,74.5,2.9,18.5,595.0,242.45,157.51
2016,7,10,8,30,885.0,77.0,2.9,19.0,643.0,293.76,202.25
2016,7,10,8,45,898.5,78.5,2.9,19.5,687.5,344.79,247.11
2016,7,10,9,0,912.0,80.0,2.9,20.0,732.0,396.75,292.12
2016,7,10,9,15,922.0,81.5,2.9,20.5,772.0,448.02,335.63
2016,7,10,9,30,932.0,83.0,2.9,21.0,812.0,499.48,378.03
2016,7,10,9,45,939.0,84.5,2.95,21.5,846.5,549.39,418.14
2016,7,10,10,0,946.0,86.0,3.0,22.0,881.0,598.79,456.65
2016,7,10,10,15,952.0,87.0,3.1,22.0,910.0,646.45,493.92
2016,7,10,10,30,958.0,88.0,3.2,22.0,939.0,693.09,529.65
2016,7,10,10,45,961.5,89.0,3.3,22.5,960.5,736.81,561.46
2016,7,10,11,0,965.0,90.0,3.4,23.0,982.0,778.94,589.58
2016,7,10,11,15,968.0,90.5,3.5,23.0,997.0,818.48,616.82
2016,7,10,11,30,971.0,91.0,3.6,23.0,1012.0,856.05,642.6
2016,7,10,11,45,972.0,91.5,3.7,23.5,1019.5,889.86,664.44
2016,7,10,12,0,973.0,92.0,3.8,24.0,1027.0,921.3,684.57
2016,7,10,12,15,973.5,92.0,3.9,24.0,1027.5,949.32,703.72
2016,7,10,12,30,974.0,92.0,4.0,24.0,1028.0,974.69,721.13
2016,7,10,12,45,967.0,96.0,4.1,24.0,1019.0,994.24,734.74
2016,7,10,13,0,960.0,100.0,4.2,24.0,1010.0,1010.74,746.46
2016,7,10,13,15,957.5,99.5,4.25,24.0,995.0,1023.93,755.8
2016,7,10,13,30,955.0,99.0,4.3,24.0,980.0,1033.98,763.2
2016,7,10,13,45,952.5,97.5,4.35,24.0,958.5,1039.81,767.96
2016,7,10,14,0,950.0,96.0,4.4,24.0,937.0,1042.41,770.73
2016,7,10,14,15,944.5,95.0,4.35,24.0,908.5,1039.36,769.31
2016,7,10,14,30,939.0,94.0,4.3,24.0,880.0,1033.13,765.95
2016,7,10,14,45,932.0,92.0,4.3,24.0,845.5,1021.18,759.23
2016,7,10,15,0,925.0,90.0,4.3,24.0,811.0,1006.18,750.61
2016,7,10,15,15,915.5,88.5,4.25,23.5,771.0,986.4,740.03
2016,7,10,15,30,906.0,87.0,4.2,23.0,731.0,963.88,727.62
2016,7,10,15,45,893.5,84.5,4.2,23.0,686.5,934.81,709.59
2016,7,10,16,0,881.0,82.0,4.2,23.0,642.0,903.41,689.91
2016,7,10,16,15,864.5,79.5,4.15,22.5,594.0,866.36,667.2
2016,7,10,16,30,848.0,77.0,4.1,22.0,546.0,827.61,643.0
2016,7,10,16,45,826.0,74.0,4.1,22.0,495.0,789.22,617.68
2016,7,10,17,0,804.0,71.0,4.1,22.0,444.0,742.76,586.05
2016,7,10,17,15,773.5,67.5,4.05,21.5,392.0,688.55,548.92
2016,7,10,17,30,743.0,64.0,4.0,21.0,340.0,634.59,510.92
2016,7,10,17,45,700.5,59.5,3.95,20.5,288.5,571.7,464.69
2016,7,10,18,0,658.0,55.0,3.9,20.0,237.0,510.63,416.66
2016,7,10,18,15,594.5,49.0,3.9,19.0,188.0,441.33,360.35
2016,7,10,18,30,531.0,43.0,3.9,18.0,139.0,373.09,302.38
2016,7,10,18,45,428.0,34.5,3.9,17.0,96.5,286.55,227.19
2016,7,10,19,0,325.0,26.0,3.9,16.0,54.0,209.79,148.3
2016,7,10,19,15,162.5,13.0,3.95,15.5,27.0,80.14,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.65,13.5,28.0,10.1,0.0
2016,7,11,5,30,339.0,26.0,2.0,14.0,56.0,20.54,10.76
2016,7,11,5,45,436.0,34.0,2.35,14.5,98.0,25.89,16.86
2016,7,11,6,0,533.0,42.0,2.7,15.0,140.0,30.99,21.77
2016,7,11,6,15,593.0,47.5,2.75,15.5,188.5,36.89,27.2
2016,7,11,6,30,653.0,53.0,2.8,16.0,237.0,39.83,29.86
2016,7,11,6,45,695.0,57.5,2.85,17.0,287.5,41.77,31.44
2016,7,11,7,0,737.0,62.0,2.9,18.0,338.0,43.63,32.87
2016,7,11,7,15,766.0,65.5,2.95,18.5,389.5,46.71,35.39
2016,7,11,7,30,795.0,69.0,3.0,19.0,441.0,90.18,44.89
2016,7,11,7,45,817.0,71.5,3.05,19.5,491.0,142.85,77.78
2016,7,11,8,0,839.0,74.0,3.1,20.0,541.0,190.73,113.7
2016,7,11,8,15,855.0,76.5,3.1,20.5,588.5,239.7,154.57
2016,7,11,8,30,871.0,79.0,3.1,21.0,636.0,290.24,198.34
2016,7,11,8,45,883.5,81.0,3.15,22.0,680.0,340.71,242.02
2016,7,11,9,0,896.0,83.0,3.2,23.0,724.0,392.03,285.67
2016,7,11,9,15,906.0,85.0,3.2,23.0,763.5,442.98,329.16
2016,7,11,9,30,916.0,87.0,3.2,23.0,803.0,494.15,371.77
2016,7,11,9,45,916.5,92.0,3.25,23.5,835.5,543.05,410.91
2016,7,11,10,0,917.0,97.0,3.3,24.0,868.0,590.9,448.07
2016,7,11,10,15,923.0,98.5,3.35,24.0,896.0,637.83,484.47
2016,7,11,10,30,929.0,100.0,3.4,24.0,924.0,683.8,519.35
2016,7,11,10,45,933.5,101.0,3.45,24.5,946.0,727.17,550.6
2016,7,11,11,0,938.0,102.0,3.5,25.0,968.0,769.08,578.7
2016,7,11,11,15,940.5,102.5,3.55,25.0,982.5,807.42,604.76
2016,7,11,11,30,943.0,103.0,3.6,25.0,997.0,843.82,629.37
2016,7,11,11,45,944.5,103.5,3.65,25.5,1004.5,877.33,650.65
2016,7,11,12,0,946.0,104.0,3.7,26.0,1012.0,908.58,670.27
2016,7,11,12,15,946.0,104.0,3.8,26.0,1012.0,935.65,688.66
2016,7,11,12,30,946.0,104.0,3.9,26.0,1012.0,960.13,705.38
2016,7,11,12,45,948.5,101.5,4.05,26.0,1005.5,981.78,720.59
2016,7,11,13,0,951.0,99.0,4.2,26.0,999.0,1000.59,734.03
2016,7,11,13,15,948.5,98.5,4.3,26.0,985.0,1013.67,743.52
2016,7,11,13,30,946.0,98.0,4.4,26.0,971.0,1023.64,751.11
2016,7,11,13,45,942.5,97.0,4.55,26.0,949.5,1028.95,756.06
2016,7,11,14,0,939.0,96.0,4.7,26.0,928.0,1031.07,759.47
2016,7,11,14,15,934.0,95.0,4.8,25.5,900.0,1028.52,761.1
2016,7,11,14,30,929.0,94.0,4.9,25.0,872.0,1022.82,760.75
2016,7,11,14,45,922.5,92.5,5.05,25.0,838.0,1012.0,755.92
2016,7,11,15,0,916.0,91.0,5.2,25.0,804.0,998.15,749.1
2016,7,11,15,15,906.5,89.0,5.25,24.5,764.5,977.94,738.7
2016,7,11,15,30,897.0,87.0,5.3,24.0,725.0,954.99,726.4
2016,7,11,15,45,886.0,84.5,5.35,23.5,681.5,927.49,710.84
2016,7,11,16,0,875.0,82.0,5.4,23.0,638.0,897.62,693.46
2016,7,11,16,15,859.0,79.5,5.35,22.5,590.5,861.16,670.58
2016,7,11,16,30,843.0,77.0,5.3,22.0,543.0,822.99,646.21
2016,7,11,16,45,823.0,74.0,5.25,21.5,493.0,786.4,622.64
2016,7,11,17,0,803.0,71.0,5.2,21.0,443.0,741.64,592.52
2016,7,11,17,15,773.5,67.0,5.05,20.5,391.0,687.6,554.32
2016,7,11,17,30,744.0,63.0,4.9,20.0,339.0,633.74,515.31
2016,7,11,17,45,704.0,58.5,4.8,19.5,288.0,572.54,469.51
2016,7,11,18,0,664.0,54.0,4.7,19.0,237.0,512.97,421.9
2016,7,11,18,15,601.0,48.0,4.45,18.0,188.0,439.7,361.4
2016,7,11,18,30,538.0,42.0,4.2,17.0,139.0,375.42,305.63
