Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,45,438.5,33.5,4.0,16.5,96.5,290.44,230.56
2016,7,11,19,0,339.0,25.0,3.8,16.0,54.0,214.55,150.41
2016,7,11,19,15,169.5,12.5,3.9,15.5,27.0,82.48,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,178.5,12.0,4.05,11.5,28.0,9.26,0.0
2016,7,12,5,30,357.0,24.0,4.1,12.0,56.0,18.78,9.28
2016,7,12,5,45,452.0,32.0,4.15,12.5,98.0,24.22,15.52
2016,7,12,6,0,547.0,40.0,4.2,13.0,140.0,32.09,22.9
2016,7,12,6,15,607.0,45.0,4.15,13.5,188.0,34.76,25.5
2016,7,12,6,30,667.0,50.0,4.1,14.0,236.0,37.37,27.9
2016,7,12,6,45,706.0,54.5,4.1,14.5,287.0,39.42,29.68
2016,7,12,7,0,745.0,59.0,4.1,15.0,338.0,41.37,31.28
2016,7,12,7,15,774.5,62.5,4.1,15.5,389.5,42.96,32.52
2016,7,12,7,30,804.0,66.0,4.1,16.0,441.0,94.16,49.12
2016,7,12,7,45,824.5,69.5,4.15,16.5,491.0,140.57,76.77
2016,7,12,8,0,845.0,73.0,4.2,17.0,541.0,189.34,113.79
2016,7,12,8,15,862.0,75.5,4.2,17.5,589.5,238.83,155.59
2016,7,12,8,30,879.0,78.0,4.2,18.0,638.0,290.0,200.54
2016,7,12,8,45,891.5,80.5,4.25,18.5,682.5,341.29,246.16
2016,7,12,9,0,904.0,83.0,4.3,19.0,727.0,393.45,291.97
2016,7,12,9,15,914.5,84.5,4.3,19.0,767.5,444.63,336.71
2016,7,12,9,30,925.0,86.0,4.3,19.0,808.0,496.06,380.62
2016,7,12,9,45,934.5,87.0,4.35,19.5,843.5,546.6,422.1
2016,7,12,10,0,944.0,88.0,4.4,20.0,879.0,596.85,462.19
2016,7,12,10,15,950.0,89.0,4.4,20.0,908.0,644.54,500.06
2016,7,12,10,30,956.0,90.0,4.4,20.0,937.0,691.21,536.29
2016,7,12,10,45,959.5,91.0,4.45,20.5,959.0,734.98,568.76
2016,7,12,11,0,963.0,92.0,4.5,21.0,981.0,777.16,597.55
2016,7,12,11,15,966.0,92.5,4.55,21.0,996.5,816.75,625.29
2016,7,12,11,30,969.0,93.0,4.6,21.0,1012.0,854.38,651.52
2016,7,12,11,45,970.0,94.0,4.7,21.5,1019.5,888.71,674.37
2016,7,12,12,0,971.0,95.0,4.8,22.0,1027.0,920.69,695.49
2016,7,12,12,15,971.5,95.0,4.9,22.0,1027.0,948.79,715.31
2016,7,12,12,30,972.0,95.0,5.0,22.0,1027.0,974.25,733.39
2016,7,12,12,45,963.5,99.5,5.1,22.0,1017.5,992.99,746.97
2016,7,12,13,0,955.0,104.0,5.2,22.0,1008.0,1008.65,758.59
2016,7,12,13,15,952.5,103.5,5.25,22.0,993.0,1021.91,768.33
2016,7,12,13,30,950.0,103.0,5.3,22.0,978.0,1032.05,776.08
2016,7,12,13,45,946.5,102.0,5.4,22.0,956.5,1037.52,781.19
2016,7,12,14,0,943.0,101.0,5.5,22.0,935.0,1039.78,784.27
2016,7,12,14,15,937.0,99.5,5.5,21.5,906.0,1035.83,784.05
2016,7,12,14,30,931.0,98.0,5.5,21.0,877.0,1028.69,781.81
2016,7,12,14,45,923.5,96.5,5.55,21.0,842.0,1016.97,775.34
2016,7,12,15,0,916.0,95.0,5.6,21.0,807.0,1002.23,766.9
2016,7,12,15,15,905.5,93.0,5.55,20.5,767.0,981.14,754.9
2016,7,12,15,30,895.0,91.0,5.5,20.0,727.0,957.34,741.03
2016,7,12,15,45,882.0,88.5,5.45,20.0,682.0,928.09,721.84
2016,7,12,16,0,869.0,86.0,5.4,20.0,637.0,896.57,700.99
2016,7,12,16,15,852.0,83.5,5.3,19.5,589.0,859.44,677.05
2016,7,12,16,30,835.0,81.0,5.2,19.0,541.0,827.91,656.99
2016,7,12,16,45,812.5,77.5,5.1,19.0,490.0,781.75,624.56
2016,7,12,17,0,790.0,74.0,5.0,19.0,439.0,734.7,591.1
2016,7,12,17,15,759.0,70.0,4.85,18.5,387.0,679.98,552.07
2016,7,12,17,30,728.0,66.0,4.7,18.0,335.0,625.54,512.29
2016,7,12,17,45,685.0,61.0,4.6,17.5,284.0,562.26,464.47
2016,7,12,18,0,642.0,56.0,4.5,17.0,233.0,500.85,414.82
2016,7,12,18,15,577.0,50.0,4.3,16.5,184.0,431.59,356.37
2016,7,12,18,30,512.0,44.0,4.1,16.0,135.0,363.29,296.68
2016,7,12,18,45,409.0,35.0,3.95,15.5,93.5,277.08,220.52
2016,7,12,19,0,306.0,26.0,3.8,15.0,52.0,199.72,138.98
2016,7,12,19,15,153.0,13.0,3.75,14.5,26.0,75.98,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,13.0,3.05,11.5,27.0,12.39,0.0
2016,7,13,5,30,329.0,26.0,3.0,12.0,54.0,20.71,10.62
2016,7,13,5,45,429.5,34.5,3.0,13.0,96.0,26.5,17.45
2016,7,13,6,0,530.0,43.0,3.0,14.0,138.0,32.01,22.73
2016,7,13,6,15,592.5,49.0,2.9,14.5,187.0,35.11,25.72
2016,7,13,6,30,655.0,55.0,2.8,15.0,236.0,41.74,31.68
2016,7,13,6,45,698.0,59.0,2.75,15.5,287.5,43.17,32.89
2016,7,13,7,0,741.0,63.0,2.7,16.0,339.0,44.57,34.0
2016,7,13,7,15,771.0,67.0,2.65,16.5,391.0,45.86,34.96
2016,7,13,7,30,801.0,71.0,2.6,17.0,443.0,88.87,45.17
2016,7,13,7,45,823.5,74.0,2.55,18.0,493.5,135.0,71.87
2016,7,13,8,0,846.0,77.0,2.5,19.0,544.0,190.98,113.86
2016,7,13,8,15,863.0,79.5,2.45,19.5,592.5,240.59,155.0
2016,7,13,8,30,880.0,82.0,2.4,20.0,641.0,291.88,199.23
2016,7,13,8,45,893.0,84.0,2.35,21.0,686.0,343.06,243.3
2016,7,13,9,0,906.0,86.0,2.3,22.0,731.0,395.13,287.28
2016,7,13,9,15,916.0,87.5,2.25,22.5,771.0,446.28,330.01
2016,7,13,9,30,926.0,89.0,2.2,23.0,811.0,497.62,371.57
2016,7,13,9,45,922.5,97.0,2.2,24.0,843.0,547.62,410.09
2016,7,13,10,0,919.0,105.0,2.2,25.0,875.0,596.22,446.07
2016,7,13,10,15,925.5,106.0,2.15,25.5,904.0,643.28,480.46
2016,7,13,10,30,932.0,107.0,2.1,26.0,933.0,689.41,513.07
2016,7,13,10,45,936.5,108.0,2.1,26.5,955.0,733.07,543.3
2016,7,13,11,0,941.0,109.0,2.1,27.0,977.0,775.27,570.66
2016,7,13,11,15,944.0,109.5,2.2,27.0,992.0,814.28,596.71
2016,7,13,11,30,947.0,110.0,2.3,27.0,1007.0,851.37,621.4
2016,7,13,11,45,948.5,110.5,2.45,27.5,1014.5,885.2,643.01
2016,7,13,12,0,950.0,111.0,2.6,28.0,1022.0,916.75,663.06
2016,7,13,12,15,950.0,111.0,2.75,28.0,1022.0,944.13,681.7
2016,7,13,12,30,950.0,111.0,2.9,28.0,1022.0,968.9,698.73
2016,7,13,12,45,951.0,109.0,3.1,28.5,1015.0,989.94,712.4
2016,7,13,13,0,952.0,107.0,3.3,29.0,1008.0,1008.09,724.26
2016,7,13,13,15,949.0,106.5,3.45,29.0,993.0,1020.92,733.85
2016,7,13,13,30,946.0,106.0,3.6,29.0,978.0,1030.61,741.59
2016,7,13,13,45,942.0,105.0,3.75,29.0,955.5,1035.65,746.45
2016,7,13,14,0,938.0,104.0,3.9,29.0,933.0,1037.47,749.38
2016,7,13,14,15,932.0,102.5,4.0,28.5,904.0,1033.59,749.93
2016,7,13,14,30,926.0,101.0,4.1,28.0,875.0,1026.54,748.54
2016,7,13,14,45,918.0,99.5,4.25,28.0,840.0,1014.42,742.74
2016,7,13,15,0,910.0,98.0,4.4,28.0,805.0,999.31,735.03
2016,7,13,15,15,899.0,96.0,4.45,27.5,765.0,977.87,724.03
2016,7,13,15,30,888.0,94.0,4.5,27.0,725.0,953.76,711.22
2016,7,13,15,45,874.5,91.5,4.6,27.0,680.0,924.23,693.59
2016,7,13,16,0,861.0,89.0,4.7,27.0,635.0,892.46,674.5
2016,7,13,16,15,843.5,86.5,4.75,26.5,586.5,855.14,652.3
2016,7,13,16,30,826.0,84.0,4.8,26.0,538.0,823.5,633.78
2016,7,13,16,45,803.0,80.5,4.9,25.5,487.5,777.21,604.55
2016,7,13,17,0,780.0,77.0,5.0,25.0,437.0,730.07,573.99
2016,7,13,17,15,748.0,73.0,4.95,24.0,385.0,674.92,537.0
2016,7,13,17,30,716.0,69.0,4.9,23.0,333.0,620.12,499.04
2016,7,13,17,45,672.5,63.5,4.9,22.5,281.5,556.31,451.69
2016,7,13,18,0,629.0,58.0,4.9,22.0,230.0,498.56,405.74
2016,7,13,18,15,563.0,51.5,4.75,21.0,181.5,424.83,345.52
2016,7,13,18,30,497.0,45.0,4.6,20.0,133.0,355.9,286.77
2016,7,13,18,45,393.5,35.5,4.45,19.5,91.5,269.55,211.32
2016,7,13,19,0,290.0,26.0,4.3,19.0,50.0,191.53,129.66
2016,7,13,19,15,145.0,13.0,4.2,18.5,25.0,72.53,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,3.25,12.5,26.5,11.91,0.0
2016,7,14,5,30,326.0,25.0,3.2,13.0,53.0,19.86,9.66
2016,7,14,5,45,430.5,33.5,3.2,13.5,95.5,25.69,16.67
2016,7,14,6,0,535.0,42.0,3.2,14.0,138.0,31.24,22.03
2016,7,14,6,15,598.0,48.0,3.1,14.5,187.0,37.61,27.93
2016,7,14,6,30,661.0,54.0,3.0,15.0,236.0,40.96,30.98
2016,7,14,6,45,704.0,58.5,2.95,16.0,287.5,42.85,32.54
2016,7,14,7,0,747.0,63.0,2.9,17.0,339.0,44.67,33.94
2016,7,14,7,15,777.0,66.5,2.9,17.5,391.5,45.57,34.56
2016,7,14,7,30,807.0,70.0,2.9,18.0,444.0,86.78,43.72
2016,7,14,7,45,829.5,73.0,2.9,19.0,495.0,140.48,76.06
2016,7,14,8,0,852.0,76.0,2.9,20.0,546.0,189.5,112.02
2016,7,14,8,15,869.0,78.0,2.85,20.5,594.5,239.04,152.97
2016,7,14,8,30,886.0,80.0,2.8,21.0,643.0,290.25,197.09
2016,7,14,8,45,899.0,82.0,2.75,22.0,688.0,341.74,241.44
2016,7,14,9,0,912.0,84.0,2.7,23.0,733.0,394.13,285.74
2016,7,14,9,15,922.5,86.0,2.65,23.5,773.5,446.21,329.27
2016,7,14,9,30,933.0,88.0,2.6,24.0,814.0,498.54,371.67
2016,7,14,9,45,939.0,90.0,2.6,25.0,848.5,548.66,410.46
2016,7,14,10,0,945.0,92.0,2.6,26.0,883.0,598.18,447.39
2016,7,14,10,15,951.0,93.5,2.6,26.5,912.0,646.48,483.06
2016,7,14,10,30,957.0,95.0,2.6,27.0,941.0,693.77,516.96
2016,7,14,10,45,961.0,96.0,2.6,27.5,963.0,738.08,547.85
2016,7,14,11,0,965.0,97.0,2.6,28.0,985.0,780.83,575.38
2016,7,14,11,15,968.0,97.5,2.75,28.0,1000.5,820.65,602.32
2016,7,14,11,30,971.0,98.0,2.9,28.0,1016.0,858.51,627.87
2016,7,14,11,45,972.0,98.0,3.05,28.5,1023.5,892.15,649.29
2016,7,14,12,0,973.0,98.0,3.2,29.0,1031.0,923.41,669.06
2016,7,14,12,15,973.5,98.5,3.35,29.0,1031.0,952.18,688.54
2016,7,14,12,30,974.0,99.0,3.5,29.0,1031.0,978.31,706.35
2016,7,14,12,45,966.0,103.0,3.7,29.0,1022.0,997.22,719.9
2016,7,14,13,0,958.0,107.0,3.9,29.0,1013.0,1013.03,731.57
2016,7,14,13,15,955.0,106.5,4.0,28.5,998.0,1025.98,742.36
2016,7,14,13,30,952.0,106.0,4.1,28.0,983.0,1035.78,751.28
2016,7,14,13,45,948.0,105.0,4.2,28.0,960.5,1040.9,755.81
2016,7,14,14,0,944.0,104.0,4.3,28.0,938.0,1042.78,758.4
2016,7,14,14,15,938.0,103.0,4.35,27.5,909.0,1039.48,758.96
2016,7,14,14,30,932.0,102.0,4.4,27.0,880.0,1032.99,757.59
2016,7,14,14,45,923.5,100.5,4.5,27.0,845.0,1020.4,751.09
2016,7,14,15,0,915.0,99.0,4.6,27.0,810.0,1004.79,742.72
2016,7,14,15,15,904.5,97.0,4.6,26.5,769.5,983.8,731.76
2016,7,14,15,30,894.0,95.0,4.6,26.0,729.0,960.11,718.99
2016,7,14,15,45,880.5,92.5,4.65,25.5,683.5,930.5,702.5
2016,7,14,16,0,867.0,90.0,4.7,25.0,638.0,898.63,684.27
2016,7,14,16,15,848.5,87.5,4.7,24.5,589.5,860.3,660.9
2016,7,14,16,30,830.0,85.0,4.7,24.0,541.0,827.71,641.3
2016,7,14,16,45,806.0,81.5,4.75,23.5,489.5,780.47,611.0
2016,7,14,17,0,782.0,78.0,4.8,23.0,438.0,732.44,579.43
2016,7,14,17,15,750.0,74.0,4.7,22.0,386.0,677.22,542.0
2016,7,14,17,30,718.0,70.0,4.6,21.0,334.0,622.32,503.63
2016,7,14,17,45,671.5,65.0,4.6,20.5,282.0,560.86,457.7
2016,7,14,18,0,625.0,60.0,4.6,20.0,230.0,498.21,407.78
2016,7,14,18,15,557.0,53.0,4.55,19.0,181.0,422.8,346.07
2016,7,14,18,30,489.0,46.0,4.5,18.0,132.0,352.36,285.82
2016,7,14,18,45,381.0,36.5,4.45,17.0,90.5,264.1,208.73
2016,7,14,19,0,273.0,27.0,4.4,16.0,49.0,183.86,124.08
2016,7,14,19,15,136.5,13.5,4.4,15.5,24.5,69.37,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.5,13.0,3.6,11.5,25.0,12.39,0.0
2016,7,15,5,30,287.0,26.0,3.7,12.0,50.0,20.88,10.22
2016,7,15,5,45,393.5,35.5,3.85,12.5,91.5,27.56,18.33
2016,7,15,6,0,500.0,45.0,4.0,13.0,133.0,33.9,24.46
2016,7,15,6,15,566.0,51.5,4.0,13.5,181.5,37.3,27.75
2016,7,15,6,30,632.0,58.0,4.0,14.0,230.0,40.56,30.75
2016,7,15,6,45,678.0,62.5,4.0,14.5,282.0,46.23,35.76
2016,7,15,7,0,724.0,67.0,4.0,15.0,334.0,47.9,37.09
2016,7,15,7,15,756.0,70.5,3.9,15.5,386.0,48.65,37.57
2016,7,15,7,30,788.0,74.0,3.8,16.0,438.0,87.26,45.71
2016,7,15,7,45,813.0,76.5,3.75,16.5,489.0,132.61,71.28
2016,7,15,8,0,838.0,79.0,3.7,17.0,540.0,188.06,112.9
2016,7,15,8,15,855.5,81.5,3.7,17.5,588.5,237.44,154.13
2016,7,15,8,30,873.0,84.0,3.7,18.0,637.0,288.55,198.74
2016,7,15,8,45,887.5,86.0,3.7,19.0,682.5,339.91,243.67
2016,7,15,9,0,902.0,88.0,3.7,20.0,728.0,392.33,288.82
2016,7,15,9,15,912.5,89.5,3.75,20.5,768.5,443.59,332.75
2016,7,15,9,30,923.0,91.0,3.8,21.0,809.0,495.09,375.71
2016,7,15,9,45,930.0,93.0,3.85,21.5,844.0,545.31,416.49
2016,7,15,10,0,937.0,95.0,3.9,22.0,879.0,595.03,455.71
2016,7,15,10,15,943.5,96.5,3.95,22.0,908.0,643.34,493.72
2016,7,15,10,30,950.0,98.0,4.0,22.0,937.0,690.7,530.17
2016,7,15,10,45,955.0,98.0,4.1,22.5,959.5,734.6,562.5
2016,7,15,11,0,960.0,98.0,4.2,23.0,982.0,777.01,591.63
2016,7,15,11,15,963.0,99.0,4.25,23.0,997.0,817.16,619.34
2016,7,15,11,30,966.0,100.0,4.3,23.0,1012.0,855.37,645.55
2016,7,15,11,45,968.0,99.5,4.4,23.5,1020.0,889.29,667.61
2016,7,15,12,0,970.0,99.0,4.5,24.0,1028.0,920.87,688.01
2016,7,15,12,15,970.0,99.0,4.55,24.0,1028.0,948.72,707.03
2016,7,15,12,30,970.0,99.0,4.6,24.0,1028.0,973.88,724.28
2016,7,15,12,45,963.0,103.0,4.7,24.0,1019.0,993.67,738.42
2016,7,15,13,0,956.0,107.0,4.8,24.0,1010.0,1010.41,750.64
2016,7,15,13,15,953.0,106.0,4.8,24.0,994.5,1022.87,759.29
2016,7,15,13,30,950.0,105.0,4.8,24.0,979.0,1032.16,765.95
2016,7,15,13,45,946.0,104.0,4.85,24.0,956.5,1037.27,770.4
2016,7,15,14,0,942.0,103.0,4.9,24.0,934.0,1039.15,772.86
2016,7,15,14,15,935.5,102.0,4.9,24.0,905.0,1035.36,771.24
2016,7,15,14,30,929.0,101.0,4.9,24.0,876.0,1028.39,767.66
2016,7,15,14,45,919.5,100.0,4.95,24.0,840.5,1015.39,760.56
2016,7,15,15,0,910.0,99.0,5.0,24.0,805.0,999.41,751.55
2016,7,15,15,15,678.5,180.0,5.0,23.5,691.5,873.41,667.26
2016,7,15,15,30,447.0,261.0,5.0,23.0,578.0,731.2,564.47
2016,7,15,15,45,438.0,247.0,5.05,23.0,541.5,702.15,545.62
2016,7,15,16,0,429.0,233.0,5.1,23.0,505.0,671.7,524.99
2016,7,15,16,15,384.5,223.0,5.05,22.5,452.5,599.16,472.9
2016,7,15,16,30,340.0,213.0,5.0,22.0,400.0,542.16,431.25
2016,7,15,16,45,488.5,155.5,5.0,21.5,395.0,603.61,484.19
2016,7,15,17,0,637.0,98.0,5.0,21.0,390.0,645.28,520.01
2016,7,15,17,15,479.5,113.0,4.95,20.0,318.0,516.43,421.83
2016,7,15,17,30,322.0,128.0,4.9,19.0,246.0,392.3,322.97
2016,7,15,17,45,289.5,113.0,4.85,18.5,207.0,341.85,282.66
2016,7,15,18,0,257.0,98.0,4.8,18.0,168.0,293.45,242.63
2016,7,15,18,15,225.5,80.0,4.7,17.0,132.0,243.75,200.78
2016,7,15,18,30,194.0,62.0,4.6,16.0,96.0,196.15,159.4
2016,7,15,18,45,142.0,44.5,4.6,15.5,65.5,141.09,110.38
2016,7,15,19,0,90.0,27.0,4.6,15.0,35.0,87.77,56.07
2016,7,15,19,15,45.0,13.5,4.55,14.5,17.5,31.46,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.5,13.5,3.9,12.0,23.5,12.87,0.0
2016,7,16,5,30,255.0,27.0,4.0,12.0,47.0,21.94,10.68
2016,7,16,5,45,365.0,36.5,4.15,12.5,88.0,28.56,19.16
2016,7,16,6,0,475.0,46.0,4.3,13.0,129.0,34.85,25.28
2016,7,16,6,15,262.0,73.5,4.2,13.5,121.5,54.42,42.98
2016,7,16,6,30,49.0,101.0,4.1,14.0,114.0,84.35,69.69
2016,7,16,6,45,57.0,121.5,4.1,15.0,140.0,100.16,83.36
2016,7,16,7,0,65.0,142.0,4.1,16.0,166.0,115.66,96.42
2016,7,16,7,15,155.0,162.5,4.0,16.5,231.0,124.05,103.22
2016,7,16,7,30,245.0,183.0,3.9,17.0,296.0,144.0,107.72
2016,7,16,7,45,223.0,209.5,3.85,17.5,321.0,184.07,137.19
2016,7,16,8,0,201.0,236.0,3.8,18.0,346.0,214.54,161.15
2016,7,16,8,15,221.5,256.5,3.8,18.5,388.5,247.54,186.31
2016,7,16,8,30,242.0,277.0,3.8,19.0,431.0,275.03,207.64
2016,7,16,8,45,562.0,185.5,3.8,19.5,574.5,309.09,227.18
2016,7,16,9,0,882.0,94.0,3.8,20.0,718.0,388.63,286.32
2016,7,16,9,15,893.0,95.5,3.85,20.0,758.5,439.19,330.2
2016,7,16,9,30,904.0,97.0,3.9,20.0,799.0,490.07,373.47
2016,7,16,9,45,912.5,99.0,3.95,20.5,834.0,540.22,414.38
2016,7,16,10,0,921.0,101.0,4.0,21.0,869.0,590.05,453.85
2016,7,16,10,15,927.0,102.0,4.1,21.5,898.0,637.02,490.27
2016,7,16,10,30,933.0,103.0,4.2,22.0,927.0,683.01,525.03
2016,7,16,10,45,937.5,104.0,4.35,22.5,949.0,726.84,557.54
2016,7,16,11,0,942.0,105.0,4.5,23.0,971.0,769.2,587.39
2016,7,16,11,15,945.0,105.5,4.6,23.0,986.5,808.35,614.93
2016,7,16,11,30,948.0,106.0,4.7,23.0,1002.0,845.6,641.05
2016,7,16,11,45,950.0,106.5,4.8,23.0,1010.0,879.97,665.14
2016,7,16,12,0,952.0,107.0,4.9,23.0,1018.0,912.09,687.66
2016,7,16,12,15,953.0,107.0,5.0,23.0,1018.5,940.48,707.64
2016,7,16,12,30,954.0,107.0,5.1,23.0,1019.0,966.29,725.93
2016,7,16,12,45,951.5,107.5,5.2,23.0,1011.5,986.65,740.58
2016,7,16,13,0,949.0,108.0,5.3,23.0,1004.0,1004.06,753.35
2016,7,16,13,15,947.0,107.5,5.35,23.0,989.5,1017.92,763.47
2016,7,16,13,30,945.0,107.0,5.4,23.0,975.0,1028.68,771.61
2016,7,16,13,45,943.0,105.0,5.45,23.0,954.0,1034.72,776.7
2016,7,16,14,0,941.0,103.0,5.5,23.0,933.0,1037.54,779.77
2016,7,16,14,15,935.5,101.5,5.5,22.5,904.5,1034.21,779.98
2016,7,16,14,30,930.0,100.0,5.5,22.0,876.0,1027.69,778.17
2016,7,16,14,45,924.0,98.0,5.5,22.0,842.0,1017.0,772.08
2016,7,16,15,0,918.0,96.0,5.5,22.0,808.0,1003.23,764.01
2016,7,16,15,15,908.0,94.0,5.45,21.5,767.5,982.67,752.47
2016,7,16,15,30,898.0,92.0,5.4,21.0,727.0,959.37,739.05
2016,7,16,15,45,886.5,89.5,5.35,21.0,682.5,931.51,720.96
2016,7,16,16,0,875.0,87.0,5.3,21.0,638.0,901.28,701.19
2016,7,16,16,15,631.5,144.5,5.2,20.5,526.0,747.26,591.79
2016,7,16,16,30,388.0,202.0,5.1,20.0,414.0,583.98,467.24
2016,7,16,16,45,592.5,138.0,5.1,20.0,426.5,674.37,542.95
2016,7,16,17,0,797.0,74.0,5.1,20.0,439.0,738.38,592.74
2016,7,16,17,15,765.5,70.5,5.0,19.0,387.0,683.65,554.56
2016,7,16,17,30,734.0,67.0,4.9,18.0,335.0,629.22,515.95
2016,7,16,17,45,689.5,62.0,4.8,17.5,283.0,564.68,466.89
2016,7,16,18,0,645.0,57.0,4.7,17.0,231.0,506.21,419.18
2016,7,16,18,15,578.0,50.5,4.6,16.5,181.5,431.3,356.22
2016,7,16,18,30,511.0,44.0,4.5,16.0,132.0,361.3,294.91
2016,7,16,18,45,399.0,35.0,4.4,15.5,90.0,270.87,214.65
2016,7,16,19,0,287.0,26.0,4.3,15.0,48.0,187.52,122.48
2016,7,16,19,15,143.5,13.0,4.3,14.5,24.0,71.53,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.5,12.5,4.2,11.5,23.5,11.91,0.0
2016,7,17,5,30,287.0,25.0,4.3,12.0,47.0,20.13,8.95
2016,7,17,5,45,400.5,33.5,4.45,12.5,89.0,25.93,16.83
2016,7,17,6,0,514.0,42.0,4.6,13.0,131.0,31.48,22.27
2016,7,17,6,15,579.5,48.0,4.55,13.5,179.5,34.59,25.31
2016,7,17,6,30,645.0,54.0,4.5,14.0,228.0,41.18,31.29
2016,7,17,6,45,687.5,59.0,4.5,14.5,279.0,43.46,33.28
2016,7,17,7,0,730.0,64.0,4.5,15.0,330.0,45.64,35.09
2016,7,17,7,15,761.0,67.5,4.55,15.5,382.0,46.5,35.67
2016,7,17,7,30,792.0,71.0,4.6,16.0,434.0,81.8,42.46
2016,7,17,7,45,499.5,152.5,4.7,16.5,391.0,153.78,102.02
2016,7,17,8,0,207.0,234.0,4.8,17.0,348.0,213.5,161.03
2016,7,17,8,15,541.0,157.5,4.85,17.0,490.0,219.98,152.95
2016,7,17,8,30,875.0,81.0,4.9,17.0,632.0,283.45,195.64
2016,7,17,8,45,889.0,82.5,4.95,17.5,677.0,334.4,241.27
2016,7,17,9,0,903.0,84.0,5.0,18.0,722.0,386.35,287.42
2016,7,17,9,15,912.5,86.0,5.05,18.0,762.0,437.72,333.0
2016,7,17,9,30,922.0,88.0,5.1,18.0,802.0,489.25,377.75
2016,7,17,9,45,923.0,93.0,5.2,18.5,835.0,539.03,419.43
2016,7,17,10,0,924.0,98.0,5.3,19.0,868.0,587.81,459.16
2016,7,17,10,15,930.0,99.5,5.4,19.0,896.5,635.37,497.93
2016,7,17,10,30,936.0,101.0,5.5,19.0,925.0,681.96,535.18
2016,7,17,10,45,938.5,102.5,5.6,19.5,946.5,725.03,568.04
2016,7,17,11,0,941.0,104.0,5.7,20.0,968.0,766.48,597.93
2016,7,17,11,15,943.5,104.5,5.8,20.0,983.0,805.27,625.98
2016,7,17,11,30,946.0,105.0,5.9,20.0,998.0,842.11,652.55
2016,7,17,11,45,947.0,105.5,6.0,20.0,1005.0,875.63,676.7
2016,7,17,12,0,948.0,106.0,6.1,20.0,1012.0,906.84,699.2
2016,7,17,12,15,948.0,106.0,6.15,20.0,1012.0,934.28,718.78
2016,7,17,12,30,948.0,106.0,6.2,20.0,1012.0,959.09,736.55
2016,7,17,12,45,943.0,108.0,6.3,20.0,1003.0,978.5,750.86
2016,7,17,13,0,938.0,110.0,6.4,20.0,994.0,994.93,763.2
2016,7,17,13,15,935.0,109.0,6.4,19.5,979.0,1007.24,773.71
2016,7,17,13,30,932.0,108.0,6.4,19.0,964.0,1016.43,782.19
2016,7,17,13,45,929.5,106.0,6.45,19.0,942.0,1021.92,787.0
2016,7,17,14,0,927.0,104.0,6.5,19.0,920.0,1024.21,789.7
2016,7,17,14,15,920.5,102.5,6.5,18.5,891.5,1019.92,789.15
2016,7,17,14,30,914.0,101.0,6.5,18.0,863.0,1012.47,786.52
2016,7,17,14,45,908.0,98.5,6.5,18.0,828.5,1001.32,779.85
2016,7,17,15,0,902.0,96.0,6.5,18.0,794.0,987.15,771.14
2016,7,17,15,15,891.5,94.0,6.45,17.5,754.0,966.3,758.93
2016,7,17,15,30,881.0,92.0,6.4,17.0,714.0,942.77,744.81
2016,7,17,15,45,868.5,89.0,6.4,17.0,669.5,913.7,725.44
2016,7,17,16,0,856.0,86.0,6.4,17.0,625.0,882.35,704.34
2016,7,17,16,15,598.5,149.0,6.35,16.5,511.5,722.93,587.06
2016,7,17,16,30,341.0,212.0,6.3,16.0,398.0,541.53,443.26
2016,7,17,16,45,558.0,143.0,6.25,16.0,413.0,645.32,532.01
2016,7,17,17,0,775.0,74.0,6.2,16.0,428.0,720.39,592.39
2016,7,17,17,15,743.5,70.0,6.1,15.5,376.5,665.81,551.96
2016,7,17,17,30,712.0,66.0,6.0,15.0,325.0,611.59,511.26
2016,7,17,17,45,666.5,61.5,5.9,14.5,274.0,547.87,461.33
2016,7,17,18,0,621.0,57.0,5.8,14.0,223.0,490.36,413.16
2016,7,17,18,15,554.0,50.5,5.6,13.5,175.0,416.53,349.5
2016,7,17,18,30,487.0,44.0,5.4,13.0,127.0,347.63,287.81
2016,7,17,18,45,374.0,34.5,5.25,12.5,86.0,257.31,206.28
2016,7,17,19,0,261.0,25.0,5.1,12.0,45.0,173.66,111.91
2016,7,17,19,15,130.5,12.5,5.05,12.0,22.5,65.56,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.0,11.5,4.25,11.5,22.5,10.96,0.0
2016,7,18,5,30,288.0,23.0,4.4,12.0,45.0,18.32,7.24
2016,7,18,5,45,397.5,31.5,4.6,12.5,86.0,24.21,15.3
2016,7,18,6,0,507.0,40.0,4.8,13.0,127.0,29.82,20.79
2016,7,18,6,15,253.5,64.0,4.8,13.5,107.5,47.21,36.54
2016,7,18,6,30,0.0,88.0,4.8,14.0,88.0,77.77,63.85
2016,7,18,6,45,5.0,106.0,4.8,14.5,108.0,93.1,77.32
2016,7,18,7,0,10.0,124.0,4.8,15.0,128.0,108.31,90.42
2016,7,18,7,15,28.0,150.5,4.7,15.0,163.0,122.86,102.88
2016,7,18,7,30,46.0,177.0,4.6,15.0,198.0,145.7,115.58
2016,7,18,7,45,67.0,204.5,4.55,15.5,239.0,172.65,135.51
2016,7,18,8,0,88.0,232.0,4.5,16.0,280.0,202.17,157.58
2016,7,18,8,15,155.5,255.0,4.45,16.5,349.0,232.49,178.6
2016,7,18,8,30,223.0,278.0,4.4,17.0,418.0,277.68,212.23
2016,7,18,8,45,553.0,180.5,4.4,17.5,562.0,300.25,222.33
2016,7,18,9,0,883.0,83.0,4.4,18.0,706.0,377.02,279.81
2016,7,18,9,15,893.0,85.0,4.4,18.0,745.5,427.63,324.39
2016,7,18,9,30,903.0,87.0,4.4,18.0,785.0,478.46,368.25
2016,7,18,9,45,907.5,90.0,4.4,18.5,818.5,527.44,408.86
2016,7,18,10,0,912.0,93.0,4.4,19.0,852.0,575.74,447.71
2016,7,18,10,15,918.0,94.0,4.45,19.0,880.5,622.33,485.3
2016,7,18,10,30,924.0,95.0,4.5,19.0,909.0,667.97,521.36
2016,7,18,10,45,928.5,96.0,4.55,19.5,931.0,711.45,554.02
2016,7,18,11,0,933.0,97.0,4.6,20.0,953.0,753.48,583.7
2016,7,18,11,15,936.0,97.5,4.7,20.0,967.5,792.31,611.49
2016,7,18,11,30,939.0,98.0,4.8,20.0,982.0,829.25,637.84
2016,7,18,11,45,940.5,98.0,4.9,20.5,990.0,862.46,660.21
2016,7,18,12,0,942.0,98.0,5.0,21.0,998.0,893.39,680.89
2016,7,18,12,15,942.5,98.0,5.05,21.0,998.0,921.02,700.28
2016,7,18,12,30,943.0,98.0,5.1,21.0,998.0,946.07,717.91
2016,7,18,12,45,946.0,95.0,5.2,21.0,992.0,967.76,733.64
2016,7,18,13,0,949.0,92.0,5.3,21.0,986.0,986.6,747.52
2016,7,18,13,15,947.0,91.5,5.35,21.0,971.5,1000.25,757.58
2016,7,18,13,30,945.0,91.0,5.4,21.0,957.0,1010.78,765.65
2016,7,18,13,45,943.0,88.5,5.45,21.0,936.0,1016.05,770.25
2016,7,18,14,0,941.0,86.0,5.5,21.0,915.0,1018.07,772.78
2016,7,18,14,15,936.0,85.0,5.5,20.5,887.0,1015.52,773.47
2016,7,18,14,30,931.0,84.0,5.5,20.0,859.0,1009.79,772.12
2016,7,18,14,45,926.0,81.5,5.5,20.0,825.0,999.24,766.03
2016,7,18,15,0,921.0,79.0,5.5,20.0,791.0,985.59,757.92
2016,7,18,15,15,912.0,77.5,5.45,20.0,751.5,966.26,745.58
2016,7,18,15,30,903.0,76.0,5.4,20.0,712.0,944.16,731.39
2016,7,18,15,45,892.5,73.5,5.35,20.0,668.5,916.86,713.55
2016,7,18,16,0,882.0,71.0,5.3,20.0,625.0,887.14,693.97
2016,7,18,16,15,866.0,68.5,5.2,19.5,577.5,850.35,670.22
2016,7,18,16,30,850.0,66.0,5.1,19.0,530.0,811.81,644.96
2016,7,18,16,45,830.5,63.0,5.1,18.5,480.0,768.26,616.1
2016,7,18,17,0,811.0,60.0,5.1,18.0,430.0,723.69,585.85
2016,7,18,17,15,782.5,57.0,5.0,17.5,379.0,671.59,548.65
2016,7,18,17,30,754.0,54.0,4.9,17.0,328.0,625.85,515.43
2016,7,18,17,45,714.0,50.0,4.85,16.5,277.0,565.04,469.24
2016,7,18,18,0,674.0,46.0,4.8,16.0,226.0,505.94,421.33
2016,7,18,18,15,612.0,41.0,4.65,15.5,178.0,434.51,360.54
2016,7,18,18,30,550.0,36.0,4.5,15.0,130.0,367.41,300.91
2016,7,18,18,45,446.0,28.5,4.35,14.5,88.5,280.98,222.86
2016,7,18,19,0,342.0,21.0,4.2,14.0,47.0,200.21,124.61
2016,7,18,19,15,171.0,10.5,4.15,13.5,23.5,80.11,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,172.0,10.5,3.4,11.0,23.0,10.01,0.0
2016,7,19,5,30,344.0,21.0,3.5,11.0,46.0,18.05,6.64
2016,7,19,5,45,449.0,28.5,3.65,11.5,88.0,23.61,14.82
2016,7,19,6,0,554.0,36.0,3.8,12.0,130.0,28.94,20.1
2016,7,19,6,15,616.0,41.5,3.8,12.5,178.5,32.2,23.27
2016,7,19,6,30,678.0,47.0,3.8,13.0,227.0,35.35,26.19
2016,7,19,6,45,719.0,50.5,3.8,13.5,278.0,36.68,27.36
2016,7,19,7,0,760.0,54.0,3.8,14.0,329.0,37.99,28.43
2016,7,19,7,15,788.5,57.5,3.75,14.5,380.5,46.23,35.6
2016,7,19,7,30,817.0,61.0,3.7,15.0,432.0,79.19,41.44
2016,7,19,7,45,837.5,63.5,3.7,15.5,482.0,125.51,65.79
2016,7,19,8,0,858.0,66.0,3.7,16.0,532.0,174.19,101.13
2016,7,19,8,15,873.5,68.5,3.7,16.5,580.0,224.13,142.74
2016,7,19,8,30,889.0,71.0,3.7,17.0,628.0,275.62,187.94
2016,7,19,8,45,899.5,73.5,3.75,17.5,672.0,327.01,233.91
2016,7,19,9,0,910.0,76.0,3.8,18.0,716.0,379.08,280.04
2016,7,19,9,15,919.5,77.5,3.85,18.0,756.0,430.4,325.32
2016,7,19,9,30,929.0,79.0,3.9,18.0,796.0,481.87,369.73
2016,7,19,9,45,931.5,83.0,3.95,18.5,829.5,531.95,411.2
2016,7,19,10,0,934.0,87.0,4.0,19.0,863.0,581.15,450.74
2016,7,19,10,15,939.5,88.0,4.05,19.0,891.5,628.44,488.69
2016,7,19,10,30,945.0,89.0,4.1,19.0,920.0,674.7,525.0
2016,7,19,10,45,947.0,91.0,4.15,19.5,941.5,718.26,557.47
2016,7,19,11,0,949.0,93.0,4.2,20.0,963.0,760.14,586.65
2016,7,19,11,15,951.5,93.5,4.25,20.0,977.5,799.22,614.04
2016,7,19,11,30,954.0,94.0,4.3,20.0,992.0,836.32,639.89
2016,7,19,11,45,955.5,94.0,4.4,20.0,999.5,870.02,663.55
2016,7,19,12,0,957.0,94.0,4.5,20.0,1007.0,901.39,685.75
2016,7,19,12,15,957.0,94.0,4.55,20.0,1007.0,928.98,704.99
2016,7,19,12,30,957.0,94.0,4.6,20.0,1007.0,953.91,722.44
2016,7,19,12,45,950.0,98.0,4.7,20.5,998.0,973.53,735.28
2016,7,19,13,0,943.0,102.0,4.8,21.0,989.0,990.13,746.13
2016,7,19,13,15,940.0,101.5,4.85,21.0,974.5,1002.94,755.58
2016,7,19,13,30,937.0,101.0,4.9,21.0,960.0,1012.62,763.04
2016,7,19,13,45,936.5,98.0,4.95,21.0,938.5,1018.97,768.39
2016,7,19,14,0,936.0,95.0,5.0,21.0,917.0,1022.09,771.69
2016,7,19,14,15,930.0,93.5,5.0,21.0,888.5,1018.18,769.94
2016,7,19,14,30,924.0,92.0,5.0,21.0,860.0,1011.09,766.18
2016,7,19,14,45,919.0,89.5,5.05,21.0,826.0,1000.73,760.74
2016,7,19,15,0,914.0,87.0,5.1,21.0,792.0,987.29,753.27
2016,7,19,15,15,903.5,85.0,5.1,20.5,752.0,966.17,741.63
2016,7,19,15,30,893.0,83.0,5.1,20.0,712.0,942.32,728.11
2016,7,19,15,45,882.5,80.0,5.15,20.0,668.0,914.73,710.81
2016,7,19,16,0,872.0,77.0,5.2,20.0,624.0,884.73,691.7
2016,7,19,16,15,855.5,74.5,5.15,19.5,576.0,847.84,668.19
2016,7,19,16,30,839.0,72.0,5.1,19.0,528.0,809.27,643.16
2016,7,19,16,45,820.5,68.0,5.1,19.0,478.5,765.72,613.08
2016,7,19,17,0,802.0,64.0,5.1,19.0,429.0,721.07,581.69
2016,7,19,17,15,772.5,61.0,5.0,18.5,377.5,675.02,549.24
2016,7,19,17,30,743.0,58.0,4.9,18.0,326.0,622.52,510.88
2016,7,19,17,45,704.5,53.0,4.8,17.5,275.5,561.85,464.81
2016,7,19,18,0,666.0,48.0,4.7,17.0,225.0,502.77,416.78
2016,7,19,18,15,602.5,42.5,4.5,16.0,176.5,430.13,355.83
2016,7,19,18,30,539.0,37.0,4.3,15.0,128.0,361.92,295.96
2016,7,19,18,45,437.5,29.0,4.15,14.5,87.0,276.71,218.83
2016,7,19,19,0,336.0,21.0,4.0,14.0,46.0,196.37,117.7
2016,7,19,19,15,168.0,10.5,3.95,13.5,23.0,78.68,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,172.5,10.0,3.2,11.5,22.5,9.53,0.0
2016,7,20,5,30,345.0,20.0,3.3,12.0,45.0,17.12,5.43
2016,7,20,5,45,449.5,27.5,3.45,12.5,86.5,22.72,13.94
2016,7,20,6,0,554.0,35.0,3.6,13.0,128.0,28.09,19.24
2016,7,20,6,15,617.0,40.5,3.6,13.5,176.5,31.39,22.44
2016,7,20,6,30,680.0,46.0,3.6,14.0,225.0,34.58,25.38
2016,7,20,6,45,721.0,49.5,3.6,14.5,276.0,35.95,26.59
2016,7,20,7,0,762.0,53.0,3.6,15.0,327.0,37.29,27.68
2016,7,20,7,15,791.5,56.0,3.55,15.5,379.0,45.17,34.52
2016,7,20,7,30,821.0,59.0,3.5,16.0,431.0,76.06,39.43
2016,7,20,7,45,842.0,61.5,3.5,16.5,481.5,122.6,63.26
2016,7,20,8,0,863.0,64.0,3.5,17.0,532.0,171.57,98.38
2016,7,20,8,15,879.5,66.0,3.45,17.5,580.5,221.56,139.69
2016,7,20,8,30,896.0,68.0,3.4,18.0,629.0,273.2,184.75
2016,7,20,8,45,908.5,70.0,3.35,18.5,673.5,325.15,230.86
2016,7,20,9,0,921.0,72.0,3.3,19.0,718.0,377.96,277.25
2016,7,20,9,15,930.5,73.0,3.3,19.5,758.5,429.42,321.75
2016,7,20,9,30,940.0,74.0,3.3,20.0,799.0,481.01,365.14
2016,7,20,9,45,938.0,81.5,3.3,20.5,832.0,532.41,407.01
2016,7,20,10,0,936.0,89.0,3.3,21.0,865.0,582.52,446.51
2016,7,20,10,15,942.0,90.0,3.35,21.5,894.0,630.27,483.32
2016,7,20,10,30,948.0,91.0,3.4,22.0,923.0,677.03,518.38
2016,7,20,10,45,953.5,91.0,3.45,22.5,945.5,721.37,550.83
2016,7,20,11,0,959.0,91.0,3.5,23.0,968.0,764.27,580.15
2016,7,20,11,15,962.0,91.5,3.55,23.0,983.5,804.13,607.5
2016,7,20,11,30,965.0,92.0,3.6,23.0,999.0,842.02,633.34
2016,7,20,11,45,967.5,91.5,3.7,23.5,1007.0,876.45,655.69
2016,7,20,12,0,970.0,91.0,3.8,24.0,1015.0,908.57,676.36
2016,7,20,12,15,970.5,91.0,3.85,24.0,1015.0,936.95,695.5
2016,7,20,12,30,971.0,91.0,3.9,24.0,1015.0,962.65,712.87
2016,7,20,12,45,970.5,90.0,4.0,24.0,1008.0,983.63,727.46
2016,7,20,13,0,970.0,89.0,4.1,24.0,1001.0,1001.61,740.16
2016,7,20,13,15,967.5,88.5,4.2,24.0,986.5,1015.11,750.01
2016,7,20,13,30,965.0,88.0,4.3,24.0,972.0,1025.4,757.89
2016,7,20,13,45,962.0,87.0,4.4,24.0,950.0,1031.44,763.09
2016,7,20,14,0,959.0,86.0,4.5,24.0,928.0,1034.2,766.27
2016,7,20,14,15,954.0,85.0,4.6,23.5,899.5,1031.72,767.91
2016,7,20,14,30,949.0,84.0,4.7,23.0,871.0,1025.99,767.61
2016,7,20,14,45,942.0,82.5,4.8,23.0,836.5,1014.56,762.03
2016,7,20,15,0,935.0,81.0,4.9,23.0,802.0,1000.02,754.43
2016,7,20,15,15,926.0,79.5,4.95,22.5,762.0,980.57,744.6
2016,7,20,15,30,917.0,78.0,5.0,22.0,722.0,958.31,732.81
2016,7,20,15,45,905.0,76.0,5.05,22.0,677.5,930.01,715.3
2016,7,20,16,0,893.0,74.0,5.1,22.0,633.0,899.32,696.03
2016,7,20,16,15,876.5,71.5,5.1,21.5,584.5,861.88,672.79
2016,7,20,16,30,860.0,69.0,5.1,21.0,536.0,822.68,647.96
2016,7,20,16,45,839.5,66.0,5.1,20.5,485.0,778.07,618.67
2016,7,20,17,0,819.0,63.0,5.1,20.0,434.0,732.47,588.02
2016,7,20,17,15,789.5,60.0,5.0,19.5,382.0,685.81,555.36
2016,7,20,17,30,760.0,57.0,4.9,19.0,330.0,632.69,516.79
2016,7,20,17,45,719.0,52.5,4.85,18.5,278.5,570.32,469.79
2016,7,20,18,0,678.0,48.0,4.8,18.0,227.0,509.7,420.85
2016,7,20,18,15,614.0,42.5,4.65,17.0,178.0,436.28,359.52
2016,7,20,18,30,550.0,37.0,4.5,16.0,129.0,367.3,299.14
2016,7,20,18,45,443.5,29.0,4.4,15.5,87.0,279.15,219.54
2016,7,20,19,0,337.0,21.0,4.3,15.0,45.0,195.64,111.58
2016,7,20,19,15,168.5,10.5,4.3,14.5,22.5,78.68,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.5,10.5,3.65,11.5,22.0,10.01,0.0
2016,7,21,5,30,335.0,21.0,3.8,12.0,44.0,18.27,5.5
2016,7,21,5,45,443.5,28.5,3.95,12.5,85.5,23.79,14.8
2016,7,21,6,0,552.0,36.0,4.1,13.0,127.0,29.12,20.12
2016,7,21,6,15,615.5,41.5,4.1,13.5,175.5,32.36,23.28
2016,7,21,6,30,679.0,47.0,4.1,14.0,224.0,35.5,26.2
2016,7,21,6,45,721.5,50.5,4.15,14.5,275.5,36.83,27.36
2016,7,21,7,0,764.0,54.0,4.2,15.0,327.0,38.13,28.43
2016,7,21,7,15,792.5,57.5,4.2,15.5,379.0,46.28,35.5
2016,7,21,7,30,821.0,61.0,4.2,16.0,431.0,75.68,40.04
2016,7,21,7,45,843.0,63.0,4.2,16.5,481.5,122.0,63.1
2016,7,21,8,0,865.0,65.0,4.2,17.0,532.0,170.81,97.77
2016,7,21,8,15,880.5,67.0,4.2,17.5,580.5,220.76,139.04
2016,7,21,8,30,896.0,69.0,4.2,18.0,629.0,272.26,184.11
2016,7,21,8,45,908.5,71.0,4.2,18.5,673.5,324.26,230.46
2016,7,21,9,0,921.0,73.0,4.2,19.0,718.0,377.12,277.17
2016,7,21,9,15,930.0,74.0,4.2,19.5,758.0,428.45,321.87
2016,7,21,9,30,939.0,75.0,4.2,20.0,798.0,479.86,365.49
2016,7,21,9,45,944.0,77.5,4.2,20.5,832.5,530.47,407.19
2016,7,21,10,0,949.0,80.0,4.2,21.0,867.0,580.38,447.08
2016,7,21,10,15,955.0,81.0,4.25,21.0,896.0,628.7,485.67
2016,7,21,10,30,961.0,82.0,4.3,21.0,925.0,675.99,522.6
2016,7,21,10,45,965.5,82.5,4.4,21.5,947.5,720.61,555.97
2016,7,21,11,0,970.0,83.0,4.5,22.0,970.0,763.69,585.98
2016,7,21,11,15,973.0,83.5,4.6,22.0,985.5,803.93,614.43
2016,7,21,11,30,976.0,84.0,4.7,22.0,1001.0,842.17,641.38
2016,7,21,11,45,978.5,84.0,4.85,22.5,1009.0,877.37,665.15
2016,7,21,12,0,981.0,84.0,5.0,23.0,1017.0,910.23,687.22
2016,7,21,12,15,981.5,83.5,5.15,22.5,1017.5,938.38,708.8
2016,7,21,12,30,982.0,83.0,5.3,22.0,1018.0,963.78,728.67
2016,7,21,12,45,974.0,88.5,5.45,22.0,1009.5,984.45,743.97
2016,7,21,13,0,966.0,94.0,5.6,22.0,1001.0,1002.0,757.26
2016,7,21,13,15,963.5,93.5,5.65,22.0,986.5,1015.55,767.25
2016,7,21,13,30,961.0,93.0,5.7,22.0,972.0,1025.91,775.18
2016,7,21,13,45,960.0,90.5,5.8,22.0,951.0,1032.39,780.96
2016,7,21,14,0,959.0,88.0,5.9,22.0,930.0,1035.56,784.61
2016,7,21,14,15,954.0,87.0,5.9,21.5,901.5,1033.13,785.44
2016,7,21,14,30,949.0,86.0,5.9,21.0,873.0,1027.44,784.17
