Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,45,945.0,83.0,5.9,21.0,839.0,1017.28,778.39
2016,7,21,15,0,941.0,80.0,5.9,21.0,805.0,1003.91,770.5
2016,7,21,15,15,932.0,78.5,5.8,20.5,764.5,984.38,759.26
2016,7,21,15,30,923.0,77.0,5.7,20.0,724.0,962.01,746.07
2016,7,21,15,45,913.5,74.0,5.65,20.0,679.5,934.69,728.24
2016,7,21,16,0,904.0,71.0,5.6,20.0,635.0,904.81,708.58
2016,7,21,16,15,888.0,68.5,5.5,19.5,586.5,867.48,684.5
2016,7,21,16,30,872.0,66.0,5.4,19.0,538.0,828.34,658.85
2016,7,21,16,45,853.0,63.0,5.3,19.0,487.0,784.54,628.14
2016,7,21,17,0,834.0,60.0,5.2,19.0,436.0,739.62,596.18
2016,7,21,17,15,804.5,57.0,5.05,18.5,383.5,685.98,557.87
2016,7,21,17,30,775.0,54.0,4.9,18.0,331.0,638.71,523.49
2016,7,21,17,45,734.0,50.0,4.75,17.5,279.0,576.43,476.1
2016,7,21,18,0,693.0,46.0,4.6,17.0,227.0,515.9,426.92
2016,7,21,18,15,629.0,41.0,4.35,16.0,178.0,442.58,365.26
2016,7,21,18,30,565.0,36.0,4.1,15.0,129.0,373.67,304.56
2016,7,21,18,45,455.5,28.0,3.95,14.5,86.5,283.54,222.87
2016,7,21,19,0,346.0,20.0,3.8,14.0,44.0,197.8,106.74
2016,7,21,19,15,173.0,10.0,3.75,13.5,22.0,79.81,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,2.65,11.5,21.0,9.53,0.0
2016,7,22,5,30,334.0,20.0,2.8,12.0,42.0,17.33,4.16
2016,7,22,5,45,443.0,28.0,3.0,12.5,84.0,23.4,14.41
2016,7,22,6,0,552.0,36.0,3.2,13.0,126.0,29.21,20.19
2016,7,22,6,15,617.0,41.5,3.15,13.5,175.0,32.44,23.36
2016,7,22,6,30,682.0,47.0,3.1,14.0,224.0,35.58,26.28
2016,7,22,6,45,725.0,51.0,3.1,15.0,276.0,37.31,27.75
2016,7,22,7,0,768.0,55.0,3.1,16.0,328.0,38.99,29.08
2016,7,22,7,15,798.5,58.5,3.05,16.5,381.0,47.05,36.05
2016,7,22,7,30,829.0,62.0,3.0,17.0,434.0,74.81,39.94
2016,7,22,7,45,851.0,64.5,2.95,17.5,485.5,121.95,62.81
2016,7,22,8,0,873.0,67.0,2.9,18.0,537.0,171.6,97.56
2016,7,22,8,15,889.5,69.0,2.9,18.5,586.0,222.21,138.83
2016,7,22,8,30,906.0,71.0,2.9,19.0,635.0,274.48,184.01
2016,7,22,8,45,918.5,73.0,2.95,20.0,680.5,327.05,229.95
2016,7,22,9,0,931.0,75.0,3.0,21.0,726.0,380.49,276.06
2016,7,22,9,15,941.0,76.5,3.0,21.5,767.0,433.2,321.11
2016,7,22,9,30,951.0,78.0,3.0,22.0,808.0,486.08,365.05
2016,7,22,9,45,951.0,84.0,3.0,22.5,842.0,537.87,406.8
2016,7,22,10,0,951.0,90.0,3.0,23.0,876.0,588.54,446.32
2016,7,22,10,15,956.5,91.0,3.0,23.5,905.0,636.8,482.93
2016,7,22,10,30,962.0,92.0,3.0,24.0,934.0,683.99,517.67
2016,7,22,10,45,966.5,92.5,3.05,24.5,956.5,728.81,550.0
2016,7,22,11,0,971.0,93.0,3.1,25.0,979.0,772.09,579.26
2016,7,22,11,15,974.0,93.5,3.15,25.0,994.5,812.52,606.58
2016,7,22,11,30,977.0,94.0,3.2,25.0,1010.0,850.96,632.38
2016,7,22,11,45,978.0,94.0,3.25,25.5,1017.5,885.15,653.93
2016,7,22,12,0,979.0,94.0,3.3,26.0,1025.0,916.91,673.73
2016,7,22,12,15,979.0,94.0,3.4,26.0,1025.0,945.23,692.84
2016,7,22,12,30,979.0,94.0,3.5,26.0,1025.0,970.81,710.21
2016,7,22,12,45,976.0,95.0,3.6,26.0,1017.0,991.75,724.6
2016,7,22,13,0,973.0,96.0,3.7,26.0,1009.0,1009.65,737.12
2016,7,22,13,15,970.5,95.5,3.8,26.0,993.5,1023.36,747.04
2016,7,22,13,30,968.0,95.0,3.9,26.0,978.0,1033.86,755.0
2016,7,22,13,45,963.0,94.5,4.0,26.0,955.5,1038.67,759.4
2016,7,22,14,0,958.0,94.0,4.1,26.0,933.0,1040.18,761.8
2016,7,22,14,15,952.5,92.5,4.2,25.5,904.0,1036.84,762.67
2016,7,22,14,30,947.0,91.0,4.3,25.0,875.0,1030.22,761.51
2016,7,22,14,45,938.5,90.0,4.4,25.0,839.5,1018.03,755.27
2016,7,22,15,0,930.0,89.0,4.5,25.0,804.0,1002.77,747.08
2016,7,22,15,15,920.0,87.0,4.55,24.5,763.0,981.99,736.48
2016,7,22,15,30,910.0,85.0,4.6,24.0,722.0,958.41,724.09
2016,7,22,15,45,896.5,83.0,4.65,24.0,677.0,928.97,706.16
2016,7,22,16,0,883.0,81.0,4.7,24.0,632.0,897.21,686.51
2016,7,22,16,15,866.0,78.5,4.75,23.5,583.0,859.68,663.93
2016,7,22,16,30,849.0,76.0,4.8,23.0,534.0,820.45,639.74
2016,7,22,16,45,825.0,73.5,4.85,22.5,482.5,780.99,614.87
2016,7,22,17,0,801.0,71.0,4.9,22.0,431.0,733.59,583.5
2016,7,22,17,15,769.5,67.0,4.9,21.0,378.5,678.13,546.03
2016,7,22,17,30,738.0,63.0,4.9,20.0,326.0,622.98,507.42
2016,7,22,17,45,691.0,58.5,4.9,19.5,273.5,557.36,457.81
2016,7,22,18,0,644.0,54.0,4.9,19.0,221.0,493.88,406.39
2016,7,22,18,15,574.0,47.5,4.8,18.0,172.0,421.58,345.92
2016,7,22,18,30,504.0,41.0,4.7,17.0,123.0,350.56,284.01
2016,7,22,18,45,385.5,31.5,4.65,16.5,81.5,257.51,200.51
2016,7,22,19,0,267.0,22.0,4.6,16.0,40.0,167.87,82.71
2016,7,22,19,15,133.5,11.0,4.5,15.5,20.0,64.53,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,140.0,10.5,1.6,12.5,19.5,10.01,0.0
2016,7,23,5,30,280.0,21.0,1.7,13.0,39.0,16.92,3.01
2016,7,23,5,45,397.0,29.5,1.85,14.0,80.0,22.88,13.81
2016,7,23,6,0,514.0,38.0,2.0,15.0,121.0,28.56,19.42
2016,7,23,6,15,582.5,44.0,1.9,15.5,169.5,34.75,25.2
2016,7,23,6,30,651.0,50.0,1.8,16.0,218.0,38.2,28.39
2016,7,23,6,45,697.5,54.5,1.75,17.0,270.0,40.21,30.09
2016,7,23,7,0,744.0,59.0,1.7,18.0,322.0,42.15,31.62
2016,7,23,7,15,775.0,62.5,1.7,19.0,374.5,43.17,32.29
2016,7,23,7,30,806.0,66.0,1.7,20.0,427.0,67.81,35.09
2016,7,23,7,45,829.5,69.0,1.75,21.0,478.5,121.66,62.83
2016,7,23,8,0,853.0,72.0,1.8,22.0,530.0,170.89,96.16
2016,7,23,8,15,870.5,74.0,1.9,22.5,578.5,220.77,135.79
2016,7,23,8,30,888.0,76.0,2.0,23.0,627.0,272.4,179.4
2016,7,23,8,45,901.0,78.0,2.15,24.0,672.5,324.3,223.79
2016,7,23,9,0,914.0,80.0,2.3,25.0,718.0,377.11,268.47
2016,7,23,9,15,924.0,81.5,2.4,25.5,758.5,429.07,312.1
2016,7,23,9,30,934.0,83.0,2.5,26.0,799.0,481.22,354.74
2016,7,23,9,45,941.5,84.5,2.65,27.0,834.5,532.13,394.63
2016,7,23,10,0,949.0,86.0,2.8,28.0,870.0,582.59,432.86
2016,7,23,10,15,954.5,87.0,2.9,28.5,899.0,630.77,469.02
2016,7,23,10,30,960.0,88.0,3.0,29.0,928.0,677.9,503.44
2016,7,23,10,45,963.5,89.5,3.1,29.5,950.0,722.86,535.46
2016,7,23,11,0,967.0,91.0,3.2,30.0,972.0,766.23,564.48
2016,7,23,11,15,970.0,91.5,3.3,30.0,987.5,806.54,591.51
2016,7,23,11,30,973.0,92.0,3.4,30.0,1003.0,844.86,617.08
2016,7,23,11,45,973.0,93.0,3.5,30.0,1010.5,879.06,639.84
2016,7,23,12,0,973.0,94.0,3.6,30.0,1018.0,910.79,660.95
2016,7,23,12,15,973.0,94.0,3.75,30.0,1018.0,938.99,680.04
2016,7,23,12,30,973.0,94.0,3.9,30.0,1018.0,964.45,697.41
2016,7,23,12,45,968.0,96.5,4.05,30.0,1009.5,984.95,711.62
2016,7,23,13,0,963.0,99.0,4.2,30.0,1001.0,1002.37,723.96
2016,7,23,13,15,960.5,98.5,4.3,29.5,986.5,1016.01,735.15
2016,7,23,13,30,958.0,98.0,4.4,29.0,972.0,1026.46,744.45
2016,7,23,13,45,954.5,97.0,4.55,29.0,950.0,1032.19,749.62
2016,7,23,14,0,951.0,96.0,4.7,29.0,928.0,1034.64,752.97
2016,7,23,14,15,945.5,95.0,4.75,28.5,899.0,1031.87,754.06
2016,7,23,14,30,940.0,94.0,4.8,28.0,870.0,1025.86,753.16
2016,7,23,14,45,932.0,92.5,4.9,28.0,835.0,1013.68,747.19
2016,7,23,15,0,924.0,91.0,5.0,28.0,800.0,998.44,739.25
2016,7,23,15,15,914.0,89.0,5.0,27.5,759.5,977.76,728.42
2016,7,23,15,30,904.0,87.0,5.0,27.0,719.0,954.29,715.72
2016,7,23,15,45,890.5,85.0,5.05,27.0,673.5,924.99,697.88
2016,7,23,16,0,877.0,83.0,5.1,27.0,628.0,893.38,678.35
2016,7,23,16,15,859.5,80.5,5.1,26.0,579.5,855.59,656.66
2016,7,23,16,30,842.0,78.0,5.1,25.0,531.0,816.14,633.34
2016,7,23,16,45,818.0,75.0,5.1,24.5,479.5,776.29,607.96
2016,7,23,17,0,794.0,72.0,5.1,24.0,428.0,728.49,576.12
2016,7,23,17,15,762.0,68.0,5.1,23.0,375.0,672.9,538.67
2016,7,23,17,30,730.0,64.0,5.1,22.0,322.0,617.65,500.1
2016,7,23,17,45,682.5,59.5,5.1,21.5,270.0,552.0,450.5
2016,7,23,18,0,635.0,55.0,5.1,21.0,218.0,492.74,402.48
2016,7,23,18,15,563.5,48.0,5.0,20.0,169.0,415.36,338.38
2016,7,23,18,30,492.0,41.0,4.9,19.0,120.0,343.4,276.04
2016,7,23,18,45,371.5,31.5,4.85,18.5,79.0,250.07,192.58
2016,7,23,19,0,251.0,22.0,4.8,18.0,38.0,159.41,69.93
2016,7,23,19,15,125.5,11.0,4.7,17.5,19.0,61.11,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,120.0,10.5,3.3,12.5,18.0,10.01,0.0
2016,7,24,5,30,240.0,21.0,3.3,13.0,36.0,17.0,1.96
2016,7,24,5,45,359.0,31.0,3.3,13.5,76.0,24.33,14.98
2016,7,24,6,0,478.0,41.0,3.3,14.0,116.0,31.26,21.84
2016,7,24,6,15,550.0,47.5,3.25,14.5,164.5,34.76,25.29
2016,7,24,6,30,622.0,54.0,3.2,15.0,213.0,38.14,28.43
2016,7,24,6,45,670.0,59.0,3.15,16.0,264.5,44.05,33.6
2016,7,24,7,0,718.0,64.0,3.1,17.0,316.0,46.21,35.33
2016,7,24,7,15,751.0,68.0,3.05,17.5,368.5,47.42,36.22
2016,7,24,7,30,784.0,72.0,3.0,18.0,421.0,69.85,38.53
2016,7,24,7,45,809.0,75.0,3.0,19.0,473.0,115.4,59.44
2016,7,24,8,0,834.0,78.0,3.0,20.0,525.0,163.89,92.37
2016,7,24,8,15,852.0,81.0,3.0,20.5,574.0,221.0,138.08
2016,7,24,8,30,870.0,84.0,3.0,21.0,623.0,272.7,182.06
2016,7,24,8,45,884.5,85.5,3.05,22.0,668.5,323.85,226.22
2016,7,24,9,0,899.0,87.0,3.1,23.0,714.0,376.05,270.82
2016,7,24,9,15,910.0,89.0,3.1,23.5,755.0,428.17,314.97
2016,7,24,9,30,921.0,91.0,3.1,24.0,796.0,480.6,358.18
2016,7,24,9,45,929.0,92.5,3.15,24.5,831.0,531.26,398.93
2016,7,24,10,0,937.0,94.0,3.2,25.0,866.0,581.52,438.16
2016,7,24,10,15,943.0,95.5,3.25,25.5,895.5,630.0,474.95
2016,7,24,10,30,949.0,97.0,3.3,26.0,925.0,677.5,509.99
2016,7,24,10,45,953.5,97.5,3.4,26.5,947.5,721.93,542.17
2016,7,24,11,0,958.0,98.0,3.5,27.0,970.0,764.84,571.68
2016,7,24,11,15,961.0,98.5,3.55,27.0,985.5,804.94,598.76
2016,7,24,11,30,964.0,99.0,3.6,27.0,1001.0,843.07,624.35
2016,7,24,11,45,965.0,99.5,3.7,27.5,1008.5,877.45,646.29
2016,7,24,12,0,966.0,100.0,3.8,28.0,1016.0,909.44,666.51
2016,7,24,12,15,966.0,100.0,3.85,28.0,1016.0,937.57,685.18
2016,7,24,12,30,966.0,100.0,3.9,28.0,1016.0,962.99,702.1
2016,7,24,12,45,962.5,101.0,3.95,28.0,1008.0,983.36,715.76
2016,7,24,13,0,959.0,102.0,4.0,28.0,1000.0,1000.68,727.54
2016,7,24,13,15,956.0,101.5,4.05,28.0,984.5,1013.86,736.73
2016,7,24,13,30,953.0,101.0,4.1,28.0,969.0,1023.85,743.98
2016,7,24,13,45,948.5,100.0,4.2,28.0,946.5,1028.63,748.3
2016,7,24,14,0,944.0,99.0,4.3,28.0,924.0,1030.14,750.65
2016,7,24,14,15,938.0,98.0,4.35,27.5,894.5,1026.92,751.25
2016,7,24,14,30,932.0,97.0,4.4,27.0,865.0,1020.49,749.89
2016,7,24,14,45,923.5,95.0,4.5,27.0,829.5,1007.37,743.02
2016,7,24,15,0,915.0,93.0,4.6,27.0,794.0,991.19,734.24
2016,7,24,15,15,904.5,91.5,4.6,26.5,753.5,970.74,723.6
2016,7,24,15,30,894.0,90.0,4.6,26.0,713.0,947.56,711.12
2016,7,24,15,45,879.5,87.5,4.7,26.0,667.5,916.97,692.84
2016,7,24,16,0,865.0,85.0,4.8,26.0,622.0,884.13,672.83
2016,7,24,16,15,847.0,82.5,4.8,25.0,573.0,846.22,651.0
2016,7,24,16,30,829.0,80.0,4.8,24.0,524.0,813.89,632.73
2016,7,24,16,45,804.0,76.5,4.85,23.5,472.5,765.84,601.58
2016,7,24,17,0,779.0,73.0,4.9,23.0,421.0,717.07,569.17
2016,7,24,17,15,746.0,69.0,4.85,22.0,368.5,661.25,531.14
2016,7,24,17,30,713.0,65.0,4.8,21.0,316.0,605.88,492.1
2016,7,24,17,45,665.0,60.0,4.8,20.5,264.5,539.95,441.93
2016,7,24,18,0,617.0,55.0,4.8,20.0,213.0,480.6,393.67
2016,7,24,18,15,545.0,48.0,4.8,19.0,164.5,403.78,329.91
2016,7,24,18,30,473.0,41.0,4.8,18.0,116.0,332.44,267.93
2016,7,24,18,45,352.5,31.0,4.8,17.0,76.0,239.59,184.71
2016,7,24,19,0,232.0,21.0,4.8,16.0,36.0,148.68,56.57
2016,7,24,19,15,116.0,10.5,4.8,15.5,18.0,56.63,0.0
2016,7,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,3.55,11.5,16.5,10.01,0.0
2016,7,25,5,30,208.0,21.0,3.6,12.0,33.0,17.1,0.71
2016,7,25,5,45,326.0,32.0,3.65,12.5,72.5,25.36,15.83
2016,7,25,6,0,444.0,43.0,3.7,13.0,112.0,33.15,23.57
2016,7,25,6,15,517.5,50.5,3.65,13.5,160.0,37.38,27.71
2016,7,25,6,30,591.0,58.0,3.6,14.0,208.0,41.44,31.49
2016,7,25,6,45,640.5,64.0,3.6,14.5,259.5,44.03,33.8
2016,7,25,7,0,690.0,70.0,3.6,15.0,311.0,46.48,35.87
2016,7,25,7,15,724.5,74.5,3.6,15.5,363.5,52.62,41.13
2016,7,25,7,30,759.0,79.0,3.6,16.0,416.0,72.81,42.82
2016,7,25,7,45,783.5,83.0,3.6,17.0,467.0,117.81,63.32
2016,7,25,8,0,808.0,87.0,3.6,18.0,518.0,165.74,95.86
2016,7,25,8,15,827.5,90.0,3.6,18.5,567.0,214.75,135.18
2016,7,25,8,30,847.0,93.0,3.6,19.0,616.0,265.84,178.95
2016,7,25,8,45,859.0,97.0,3.6,19.5,661.0,323.98,229.35
2016,7,25,9,0,871.0,101.0,3.6,20.0,706.0,376.22,274.86
2016,7,25,9,15,882.5,103.0,3.6,20.5,747.0,427.31,318.72
2016,7,25,9,30,894.0,105.0,3.6,21.0,788.0,478.78,361.75
2016,7,25,9,45,901.5,107.5,3.6,22.0,823.0,528.9,401.79
2016,7,25,10,0,909.0,110.0,3.6,23.0,858.0,578.62,440.13
2016,7,25,10,15,915.5,111.5,3.6,23.5,887.5,626.32,476.62
2016,7,25,10,30,922.0,113.0,3.6,24.0,917.0,673.11,511.39
2016,7,25,10,45,924.5,115.5,3.65,24.5,939.0,717.01,543.31
2016,7,25,11,0,927.0,118.0,3.7,25.0,961.0,759.33,573.23
2016,7,25,11,15,930.5,118.5,3.75,25.0,976.5,798.89,600.27
2016,7,25,11,30,934.0,119.0,3.8,25.0,992.0,836.6,625.89
2016,7,25,11,45,935.0,120.0,3.9,25.5,999.5,870.73,647.94
2016,7,25,12,0,936.0,121.0,4.0,26.0,1007.0,902.58,668.32
2016,7,25,12,15,936.0,121.0,4.05,26.0,1007.5,930.22,686.89
2016,7,25,12,30,936.0,121.0,4.1,26.0,1008.0,955.25,703.76
2016,7,25,12,45,938.5,118.0,4.2,26.5,1001.5,976.95,717.34
2016,7,25,13,0,941.0,115.0,4.3,27.0,995.0,995.79,729.06
2016,7,25,13,15,938.0,114.5,4.35,27.0,980.0,1008.94,738.29
2016,7,25,13,30,935.0,114.0,4.4,27.0,965.0,1018.94,745.6
2016,7,25,13,45,932.0,112.0,4.45,27.0,943.0,1024.23,749.96
2016,7,25,14,0,929.0,110.0,4.5,27.0,921.0,1026.27,752.35
2016,7,25,14,15,923.0,109.0,4.55,26.5,892.0,1023.22,753.02
2016,7,25,14,30,917.0,108.0,4.6,26.0,863.0,1016.99,751.84
2016,7,25,14,45,911.0,105.0,4.7,26.0,828.0,1005.45,746.28
2016,7,25,15,0,905.0,102.0,4.8,26.0,793.0,990.82,738.73
2016,7,25,15,15,894.0,100.0,4.8,25.5,752.5,969.58,727.43
2016,7,25,15,30,883.0,98.0,4.8,25.0,712.0,945.64,714.3
2016,7,25,15,45,872.5,94.0,4.8,25.0,667.0,917.29,696.66
2016,7,25,16,0,862.0,90.0,4.8,25.0,622.0,886.5,677.28
2016,7,25,16,15,843.0,87.0,4.75,24.5,573.0,854.68,658.06
2016,7,25,16,30,824.0,84.0,4.7,24.0,524.0,813.67,632.03
2016,7,25,16,45,803.5,79.0,4.7,23.5,473.0,767.61,602.19
2016,7,25,17,0,783.0,74.0,4.7,23.0,422.0,720.51,570.89
2016,7,25,17,15,749.5,70.0,4.6,22.0,369.5,664.18,532.4
2016,7,25,17,30,716.0,66.0,4.5,21.0,317.0,608.29,492.96
2016,7,25,17,45,672.0,60.0,4.4,20.5,265.5,543.74,443.74
2016,7,25,18,0,628.0,54.0,4.3,20.0,214.0,485.38,396.27
2016,7,25,18,15,555.5,47.0,4.15,19.0,165.0,407.89,332.01
2016,7,25,18,30,483.0,40.0,4.0,18.0,116.0,335.95,269.62
2016,7,25,18,45,365.5,30.0,3.85,17.5,75.5,244.36,186.71
2016,7,25,19,0,248.0,20.0,3.7,17.0,35.0,153.58,46.75
2016,7,25,19,15,124.0,10.0,3.7,16.5,17.5,59.18,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,10.0,2.25,12.5,16.0,9.53,0.0
2016,7,26,5,30,223.0,20.0,2.4,13.0,32.0,16.25,0.0
2016,7,26,5,45,341.0,30.5,2.6,14.0,71.5,24.08,14.55
2016,7,26,6,0,459.0,41.0,2.8,15.0,111.0,31.47,21.88
2016,7,26,6,15,532.0,48.5,2.65,15.5,159.5,35.79,26.07
2016,7,26,6,30,605.0,56.0,2.5,16.0,208.0,39.93,29.89
2016,7,26,6,45,653.0,62.0,2.4,17.0,259.5,42.6,32.19
2016,7,26,7,0,701.0,68.0,2.3,18.0,311.0,49.69,38.26
2016,7,26,7,15,735.0,72.0,2.25,18.5,363.5,50.74,38.98
2016,7,26,7,30,769.0,76.0,2.2,19.0,416.0,68.88,39.94
2016,7,26,7,45,793.5,80.0,2.2,20.0,467.5,114.4,59.78
2016,7,26,8,0,818.0,84.0,2.2,21.0,519.0,162.85,91.88
2016,7,26,8,15,836.5,87.0,2.1,22.0,568.0,212.21,130.44
2016,7,26,8,30,855.0,90.0,2.0,23.0,617.0,270.37,178.36
2016,7,26,8,45,869.0,93.0,1.95,24.0,662.5,321.95,221.92
2016,7,26,9,0,883.0,96.0,1.9,25.0,708.0,374.57,265.81
2016,7,26,9,15,894.0,98.0,1.8,25.5,749.0,426.07,308.3
2016,7,26,9,30,905.0,100.0,1.7,26.0,790.0,477.89,349.67
2016,7,26,9,45,913.0,102.0,1.65,27.0,825.0,528.38,388.07
2016,7,26,10,0,921.0,104.0,1.6,28.0,860.0,578.49,424.64
2016,7,26,10,15,927.0,105.0,1.6,28.5,889.5,626.03,459.17
2016,7,26,10,30,933.0,106.0,1.6,29.0,919.0,672.58,491.94
2016,7,26,10,45,938.0,107.0,1.6,30.0,941.5,717.29,521.43
2016,7,26,11,0,943.0,108.0,1.6,31.0,964.0,760.57,548.6
2016,7,26,11,15,946.0,108.5,1.7,31.0,979.5,800.31,574.62
2016,7,26,11,30,949.0,109.0,1.8,31.0,995.0,838.11,599.29
2016,7,26,11,45,951.0,109.0,1.9,31.5,1003.0,872.57,620.5
2016,7,26,12,0,953.0,109.0,2.0,32.0,1011.0,904.71,640.14
2016,7,26,12,15,953.5,109.0,2.15,32.0,1011.0,933.12,659.17
2016,7,26,12,30,954.0,109.0,2.3,32.0,1011.0,958.88,676.61
2016,7,26,12,45,946.5,112.0,2.5,32.0,1001.5,977.47,690.08
2016,7,26,13,0,939.0,115.0,2.7,32.0,992.0,992.97,701.73
2016,7,26,13,15,936.5,114.5,2.85,32.0,977.0,1006.57,711.84
2016,7,26,13,30,934.0,114.0,3.0,32.0,962.0,1017.06,720.1
2016,7,26,13,45,930.5,112.0,3.15,32.0,940.0,1021.86,724.9
2016,7,26,14,0,927.0,110.0,3.3,32.0,918.0,1023.41,727.8
2016,7,26,14,15,921.0,108.5,3.4,31.5,888.5,1019.83,728.65
2016,7,26,14,30,915.0,107.0,3.5,31.0,859.0,1013.05,727.59
2016,7,26,14,45,907.5,104.5,3.6,31.0,824.0,1000.6,721.52
2016,7,26,15,0,900.0,102.0,3.7,31.0,789.0,985.1,713.56
2016,7,26,15,15,889.0,100.0,3.75,30.5,748.0,963.92,703.03
2016,7,26,15,30,878.0,98.0,3.8,30.0,707.0,940.04,690.71
2016,7,26,15,45,865.0,95.0,3.9,30.0,662.0,910.65,673.52
2016,7,26,16,0,852.0,92.0,4.0,30.0,617.0,886.58,659.84
2016,7,26,16,15,832.5,89.0,4.05,29.5,568.0,847.01,636.41
2016,7,26,16,30,813.0,86.0,4.1,29.0,519.0,805.86,611.54
2016,7,26,16,45,789.5,81.5,4.15,28.5,467.5,758.3,581.57
2016,7,26,17,0,766.0,77.0,4.2,28.0,416.0,709.92,550.26
2016,7,26,17,15,732.0,72.5,4.15,27.0,363.5,653.17,512.58
2016,7,26,17,30,698.0,68.0,4.1,26.0,311.0,596.94,473.91
2016,7,26,17,45,650.5,62.0,4.1,25.0,259.5,534.81,428.27
2016,7,26,18,0,603.0,56.0,4.1,24.0,208.0,471.45,378.81
2016,7,26,18,15,530.0,48.5,4.05,23.0,159.5,394.14,315.79
2016,7,26,18,30,457.0,41.0,4.0,22.0,111.0,322.43,254.57
2016,7,26,18,45,340.0,30.0,3.95,21.0,71.5,231.29,173.32
2016,7,26,19,0,223.0,19.0,3.9,20.0,32.0,140.11,28.52
2016,7,26,19,15,111.5,9.5,3.85,19.5,16.0,53.51,0.0
2016,7,26,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,8.5,3.1,14.5,12.0,8.1,0.0
2016,7,27,5,30,115.0,17.0,3.1,15.0,24.0,13.34,0.0
2016,7,27,5,45,210.5,32.5,3.1,15.5,59.0,25.25,15.3
2016,7,27,6,0,306.0,48.0,3.1,16.0,94.0,36.71,26.29
2016,7,27,6,15,376.5,59.5,3.0,16.5,138.0,44.56,33.62
2016,7,27,6,30,447.0,71.0,2.9,17.0,182.0,52.59,40.91
2016,7,27,6,45,500.0,80.0,2.85,17.5,231.0,57.07,44.85
2016,7,27,7,0,553.0,89.0,2.8,18.0,280.0,61.27,48.4
2016,7,27,7,15,590.5,96.0,2.85,19.0,329.5,63.54,50.06
2016,7,27,7,30,628.0,103.0,2.9,20.0,379.0,78.81,51.04
2016,7,27,7,45,659.0,108.0,3.0,21.0,429.0,118.69,68.31
2016,7,27,8,0,690.0,113.0,3.1,22.0,479.0,162.16,96.59
2016,7,27,8,15,712.0,117.5,3.05,22.5,526.0,207.15,131.46
2016,7,27,8,30,734.0,122.0,3.0,23.0,573.0,254.53,170.73
2016,7,27,8,45,753.5,124.5,3.0,23.5,617.5,306.98,214.92
2016,7,27,9,0,773.0,127.0,3.0,24.0,662.0,355.65,256.13
2016,7,27,9,15,786.0,130.0,3.0,24.5,702.0,403.85,296.51
2016,7,27,9,30,799.0,133.0,3.0,25.0,742.0,452.79,336.47
2016,7,27,9,45,790.0,146.0,3.0,26.0,771.0,500.14,373.39
2016,7,27,10,0,781.0,159.0,3.0,27.0,800.0,545.88,407.71
2016,7,27,10,15,789.5,161.5,3.0,27.5,828.5,590.93,441.35
2016,7,27,10,30,798.0,164.0,3.0,28.0,857.0,635.58,473.77
2016,7,27,10,45,808.5,162.5,3.05,28.5,880.5,677.47,503.71
2016,7,27,11,0,819.0,161.0,3.1,29.0,904.0,718.67,532.5
2016,7,27,11,15,823.0,162.5,3.15,29.0,919.0,756.86,559.64
2016,7,27,11,30,827.0,164.0,3.2,29.0,934.0,793.56,584.5
2016,7,27,11,45,834.0,161.0,3.3,29.5,943.0,826.9,605.78
2016,7,27,12,0,841.0,158.0,3.4,30.0,952.0,858.5,625.79
2016,7,27,12,15,841.0,158.0,3.5,30.0,952.5,884.97,643.61
2016,7,27,12,30,841.0,158.0,3.6,30.0,953.0,909.07,659.93
2016,7,27,12,45,855.0,148.0,3.7,30.5,950.5,927.4,671.19
2016,7,27,13,0,869.0,138.0,3.8,31.0,948.0,949.26,684.82
2016,7,27,13,15,866.0,137.0,3.9,30.5,933.0,961.23,694.82
2016,7,27,13,30,863.0,136.0,4.0,30.0,918.0,970.27,703.13
2016,7,27,13,45,862.0,132.5,4.15,30.0,897.5,975.74,708.13
2016,7,27,14,0,861.0,129.0,4.3,30.0,877.0,978.17,711.26
2016,7,27,14,15,854.0,127.0,4.4,29.5,848.5,973.27,710.87
2016,7,27,14,30,847.0,125.0,4.5,29.0,820.0,965.38,708.63
2016,7,27,14,45,842.0,120.5,4.6,29.0,787.0,953.81,702.62
2016,7,27,15,0,837.0,116.0,4.7,29.0,754.0,939.3,694.95
2016,7,27,15,15,824.5,113.5,4.75,28.5,714.0,925.29,688.8
2016,7,27,15,30,812.0,111.0,4.8,28.0,674.0,900.54,675.33
2016,7,27,15,45,801.5,106.0,4.85,27.5,630.5,872.34,659.4
2016,7,27,16,0,791.0,101.0,4.9,27.0,587.0,841.84,641.69
2016,7,27,16,15,770.5,97.5,4.9,26.5,539.5,802.31,617.04
2016,7,27,16,30,750.0,94.0,4.9,26.0,492.0,761.39,591.01
2016,7,27,16,45,729.0,88.0,4.9,25.5,443.0,715.96,561.17
2016,7,27,17,0,708.0,82.0,4.9,25.0,394.0,669.68,530.01
2016,7,27,17,15,672.0,77.0,4.8,24.0,343.0,616.69,493.55
2016,7,27,17,30,636.0,72.0,4.7,23.0,292.0,561.04,453.8
2016,7,27,17,45,592.0,65.0,4.65,22.5,243.0,498.74,405.27
2016,7,27,18,0,548.0,58.0,4.6,22.0,194.0,438.71,356.59
2016,7,27,18,15,475.0,49.5,4.5,21.0,148.0,362.59,293.43
2016,7,27,18,30,402.0,41.0,4.4,20.0,102.0,292.18,232.54
2016,7,27,18,45,294.0,29.5,4.3,19.0,65.0,207.66,155.68
2016,7,27,19,0,186.0,18.0,4.2,18.0,28.0,121.41,10.03
2016,7,27,19,15,93.0,9.0,4.2,17.5,14.0,45.51,0.0
2016,7,27,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,8.5,3.3,12.5,14.0,8.1,0.0
2016,7,28,5,30,201.0,17.0,3.3,13.0,28.0,13.56,0.0
2016,7,28,5,45,315.5,27.5,3.35,13.5,65.0,21.48,12.18
2016,7,28,6,0,430.0,38.0,3.4,14.0,102.0,28.95,19.71
2016,7,28,6,15,502.0,45.5,3.35,14.5,148.5,33.39,24.01
2016,7,28,6,30,574.0,53.0,3.3,15.0,195.0,37.61,27.93
2016,7,28,6,45,623.0,58.5,3.3,15.5,244.5,39.98,30.06
2016,7,28,7,0,672.0,64.0,3.3,16.0,294.0,46.44,35.7
2016,7,28,7,15,496.5,112.5,3.25,16.5,298.0,76.9,62.32
2016,7,28,7,30,321.0,161.0,3.2,17.0,302.0,122.3,92.65
2016,7,28,7,45,555.5,120.0,3.2,18.0,399.0,119.06,73.49
2016,7,28,8,0,790.0,79.0,3.2,19.0,496.0,151.85,85.21
2016,7,28,8,15,808.5,81.5,3.15,19.5,543.5,199.41,122.8
2016,7,28,8,30,827.0,84.0,3.1,20.0,591.0,255.82,170.35
2016,7,28,8,45,841.0,86.5,3.1,21.0,635.0,305.57,213.39
2016,7,28,9,0,855.0,89.0,3.1,22.0,679.0,356.36,257.01
2016,7,28,9,15,866.0,91.0,3.1,22.5,719.0,406.47,299.84
2016,7,28,9,30,877.0,93.0,3.1,23.0,759.0,456.92,341.85
2016,7,28,9,45,887.0,93.5,3.15,24.0,794.0,505.79,380.87
2016,7,28,10,0,897.0,94.0,3.2,25.0,829.0,554.48,418.44
2016,7,28,10,15,903.0,95.5,3.3,25.5,857.0,601.35,454.45
2016,7,28,10,30,909.0,97.0,3.4,26.0,885.0,647.28,488.81
2016,7,28,10,45,912.5,98.0,3.5,26.5,906.5,690.01,520.06
2016,7,28,11,0,916.0,99.0,3.6,27.0,928.0,731.21,549.09
2016,7,28,11,15,918.5,100.0,3.75,27.0,942.5,770.0,575.95
2016,7,28,11,30,921.0,101.0,3.9,27.0,957.0,806.88,601.41
2016,7,28,11,45,921.0,102.0,4.05,27.5,964.0,839.69,622.8
2016,7,28,12,0,921.0,103.0,4.2,28.0,971.0,870.16,642.53
2016,7,28,12,15,920.5,102.5,4.3,28.0,971.0,896.32,660.38
2016,7,28,12,30,920.0,102.0,4.4,28.0,971.0,919.85,676.52
2016,7,28,12,45,912.0,106.0,4.5,28.0,961.0,938.2,689.27
2016,7,28,13,0,904.0,110.0,4.6,28.0,951.0,953.55,700.15
2016,7,28,13,15,901.0,109.5,4.7,28.0,936.5,966.09,709.57
2016,7,28,13,30,898.0,109.0,4.8,28.0,922.0,975.61,717.12
2016,7,28,13,45,893.0,108.0,4.9,28.0,900.0,979.61,721.14
2016,7,28,14,0,888.0,107.0,5.0,28.0,878.0,980.5,723.24
2016,7,28,14,15,881.5,105.5,5.05,27.5,849.5,976.3,723.17
2016,7,28,14,30,875.0,104.0,5.1,27.0,821.0,969.04,721.17
2016,7,28,14,45,866.5,102.0,5.15,27.0,786.5,956.31,714.11
2016,7,28,15,0,858.0,100.0,5.2,27.0,752.0,940.7,705.19
2016,7,28,15,15,846.5,98.0,5.2,26.5,712.5,919.48,693.56
2016,7,28,15,30,835.0,96.0,5.2,26.0,673.0,895.71,680.16
2016,7,28,15,45,821.0,93.0,5.2,25.5,629.0,866.13,662.61
2016,7,28,16,0,807.0,90.0,5.2,25.0,585.0,841.98,648.79
2016,7,28,16,15,788.0,87.0,5.15,24.5,537.5,803.91,624.55
2016,7,28,16,30,769.0,84.0,5.1,24.0,490.0,764.36,598.95
2016,7,28,16,45,744.0,80.0,5.05,23.5,440.5,717.49,567.49
2016,7,28,17,0,719.0,76.0,5.0,23.0,391.0,670.03,534.93
2016,7,28,17,15,684.5,71.5,4.9,22.0,340.5,614.59,496.23
2016,7,28,17,30,650.0,67.0,4.8,21.0,290.0,563.5,459.61
2016,7,28,17,45,601.5,61.0,4.7,20.5,240.5,498.99,408.89
2016,7,28,18,0,553.0,55.0,4.6,20.0,191.0,437.16,358.11
2016,7,28,18,15,480.5,47.0,4.5,19.0,145.5,361.89,295.0
2016,7,28,18,30,408.0,39.0,4.4,18.0,100.0,292.35,234.14
2016,7,28,18,45,296.0,28.0,4.3,17.5,63.5,206.45,154.44
2016,7,28,19,0,184.0,17.0,4.2,17.0,27.0,118.25,0.0
2016,7,28,19,15,92.0,8.5,4.2,16.5,13.5,44.48,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,8.5,3.3,13.0,11.5,8.1,0.0
2016,7,29,5,30,130.0,17.0,3.3,13.0,23.0,13.4,0.0
2016,7,29,5,45,228.0,30.5,3.35,13.5,57.5,23.74,13.91
2016,7,29,6,0,326.0,44.0,3.4,14.0,92.0,34.48,24.5
2016,7,29,6,15,398.0,54.5,3.4,14.5,136.0,41.24,30.94
2016,7,29,6,30,470.0,65.0,3.4,15.0,180.0,47.64,36.83
2016,7,29,6,45,516.5,73.5,3.4,16.0,227.5,51.9,40.56
2016,7,29,7,0,563.0,82.0,3.4,17.0,275.0,55.89,43.88
2016,7,29,7,15,601.0,88.5,3.35,17.5,324.5,58.02,45.55
2016,7,29,7,30,639.0,95.0,3.3,18.0,374.0,69.85,46.05
2016,7,29,7,45,664.5,101.5,3.25,18.5,422.5,111.01,63.36
2016,7,29,8,0,690.0,108.0,3.2,19.0,471.0,155.19,92.31
2016,7,29,8,15,712.5,112.0,3.2,19.5,518.0,199.89,127.08
2016,7,29,8,30,735.0,116.0,3.2,20.0,565.0,252.3,170.72
2016,7,29,8,45,750.5,120.5,3.2,21.0,608.5,299.8,211.31
2016,7,29,9,0,766.0,125.0,3.2,22.0,652.0,348.7,252.82
2016,7,29,9,15,779.5,128.0,3.2,22.5,692.0,396.8,293.56
2016,7,29,9,30,793.0,131.0,3.2,23.0,732.0,445.69,333.95
2016,7,29,9,45,821.0,123.5,3.25,24.0,771.0,493.25,371.74
2016,7,29,10,0,849.0,116.0,3.3,25.0,810.0,546.28,412.38
2016,7,29,10,15,856.5,117.5,3.4,25.0,838.5,592.05,448.4
2016,7,29,10,30,864.0,119.0,3.5,25.0,867.0,637.1,483.14
2016,7,29,10,45,870.0,119.5,3.6,25.5,889.0,679.4,514.25
2016,7,29,11,0,876.0,120.0,3.7,26.0,911.0,720.46,543.79
2016,7,29,11,15,879.5,120.5,3.8,26.0,926.0,758.29,570.38
2016,7,29,11,30,883.0,121.0,3.9,26.0,941.0,794.37,595.27
2016,7,29,11,45,886.0,120.5,4.0,26.5,949.5,827.26,616.67
2016,7,29,12,0,889.0,120.0,4.1,27.0,958.0,858.06,636.54
2016,7,29,12,15,889.5,120.0,4.2,27.0,958.0,884.95,654.98
2016,7,29,12,30,890.0,120.0,4.3,27.0,958.0,909.37,671.8
2016,7,29,12,45,895.5,115.0,4.4,27.5,953.0,930.92,685.41
2016,7,29,13,0,901.0,110.0,4.5,28.0,948.0,949.77,697.25
2016,7,29,13,15,898.5,109.5,4.55,27.5,933.5,962.75,707.81
2016,7,29,13,30,896.0,109.0,4.6,27.0,919.0,972.72,716.61
2016,7,29,13,45,893.0,107.0,4.7,27.0,897.5,977.6,721.25
2016,7,29,14,0,890.0,105.0,4.8,27.0,876.0,979.36,723.96
2016,7,29,14,15,883.5,104.0,4.85,26.5,847.5,975.67,724.25
2016,7,29,14,30,877.0,103.0,4.9,26.0,819.0,968.93,722.62
2016,7,29,14,45,870.0,100.0,4.95,26.0,785.5,956.5,715.79
2016,7,29,15,0,863.0,97.0,5.0,26.0,752.0,941.12,707.05
2016,7,29,15,15,852.0,95.0,5.0,25.5,712.5,920.26,695.67
2016,7,29,15,30,841.0,93.0,5.0,25.0,673.0,896.83,682.51
2016,7,29,15,45,828.5,90.0,5.0,25.0,629.0,868.44,664.47
2016,7,29,16,0,816.0,87.0,5.0,25.0,585.0,837.87,644.83
2016,7,29,16,15,797.0,84.0,5.0,24.5,537.5,807.0,626.12
2016,7,29,16,30,778.0,81.0,5.0,24.0,490.0,767.19,600.63
2016,7,29,16,45,538.0,123.0,5.0,23.5,392.0,605.24,482.87
2016,7,29,17,0,298.0,165.0,5.0,23.0,294.0,433.48,348.46
2016,7,29,17,15,480.0,114.5,4.9,22.0,292.0,512.27,416.18
2016,7,29,17,30,662.0,64.0,4.8,21.0,290.0,563.63,460.19
2016,7,29,17,45,613.5,58.5,4.7,20.5,240.5,502.73,411.92
2016,7,29,18,0,565.0,53.0,4.6,20.0,191.0,441.13,361.23
2016,7,29,18,15,492.0,45.5,4.5,19.0,145.0,365.83,297.97
2016,7,29,18,30,419.0,38.0,4.4,18.0,99.0,296.31,236.92
2016,7,29,18,45,302.0,27.5,4.35,17.5,62.5,208.35,154.41
2016,7,29,19,0,185.0,17.0,4.3,17.0,26.0,117.52,0.0
2016,7,29,19,15,92.5,8.5,4.25,16.5,13.0,44.52,0.0
2016,7,29,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,90.5,8.0,3.05,12.5,12.5,7.63,0.0
2016,7,30,5,30,181.0,16.0,3.1,13.0,25.0,12.79,0.0
2016,7,30,5,45,299.5,27.0,3.2,13.5,61.5,21.22,11.69
2016,7,30,6,0,418.0,38.0,3.3,14.0,98.0,29.17,19.84
2016,7,30,6,15,492.5,46.0,3.25,14.5,144.5,34.01,24.53
2016,7,30,6,30,567.0,54.0,3.2,15.0,191.0,38.62,28.82
2016,7,30,6,45,616.5,59.5,3.2,15.5,241.0,40.94,30.91
2016,7,30,7,0,666.0,65.0,3.2,16.0,291.0,47.47,36.61
2016,7,30,7,15,701.0,69.5,3.15,16.5,342.0,49.0,37.79
2016,7,30,7,30,736.0,74.0,3.1,17.0,393.0,59.36,37.73
2016,7,30,7,45,762.0,77.5,3.1,18.0,443.5,102.92,53.95
2016,7,30,8,0,788.0,81.0,3.1,19.0,494.0,149.56,83.68
2016,7,30,8,15,807.5,84.0,3.1,19.5,542.5,197.63,121.22
2016,7,30,8,30,827.0,87.0,3.1,20.0,591.0,254.66,169.05
2016,7,30,8,45,842.0,89.5,3.15,21.0,635.5,304.8,212.34
2016,7,30,9,0,857.0,92.0,3.2,22.0,680.0,356.09,256.39
2016,7,30,9,15,868.5,94.0,3.3,22.5,720.5,406.61,299.73
2016,7,30,9,30,880.0,96.0,3.4,23.0,761.0,457.52,342.37
2016,7,30,9,45,895.0,94.0,3.5,23.5,798.0,506.95,382.81
2016,7,30,10,0,910.0,92.0,3.6,24.0,835.0,556.61,422.33
2016,7,30,10,15,916.5,93.5,3.7,24.5,864.0,604.44,459.38
2016,7,30,10,30,923.0,95.0,3.8,25.0,893.0,651.36,494.77
2016,7,30,10,45,927.0,96.0,3.95,25.5,915.0,695.08,527.16
2016,7,30,11,0,931.0,97.0,4.1,26.0,937.0,737.3,557.36
2016,7,30,11,15,934.0,97.5,4.25,26.0,952.0,776.64,584.78
2016,7,30,11,30,937.0,98.0,4.4,26.0,967.0,814.06,610.77
2016,7,30,11,45,938.0,98.5,4.6,26.0,974.5,847.79,634.56
2016,7,30,12,0,939.0,99.0,4.8,26.0,982.0,879.17,657.02
2016,7,30,12,15,939.5,99.0,4.9,26.0,982.5,907.17,676.59
2016,7,30,12,30,940.0,99.0,5.0,26.0,983.0,932.53,694.43
2016,7,30,12,45,934.5,101.0,5.1,26.0,974.0,951.65,708.11
2016,7,30,13,0,929.0,103.0,5.2,26.0,965.0,967.73,719.88
2016,7,30,13,15,926.5,102.5,5.25,26.0,950.5,981.04,729.55
2016,7,30,13,30,924.0,102.0,5.3,26.0,936.0,991.24,737.26
2016,7,30,13,45,920.0,101.0,5.4,26.0,914.0,996.32,742.02
2016,7,30,14,0,916.0,100.0,5.5,26.0,892.0,998.21,744.77
2016,7,30,14,15,910.0,99.0,5.5,25.5,863.5,994.97,745.0
2016,7,30,14,30,904.0,98.0,5.5,25.0,835.0,988.59,743.24
2016,7,30,14,45,707.0,180.5,5.55,25.0,742.0,900.25,683.6
2016,7,30,15,0,510.0,263.0,5.6,25.0,649.0,793.62,606.75
2016,7,30,15,15,484.0,255.5,5.6,24.5,606.0,758.17,583.82
2016,7,30,15,30,458.0,248.0,5.6,24.0,563.0,721.49,559.36
2016,7,30,15,45,654.0,164.5,5.6,23.5,581.0,806.89,628.47
2016,7,30,16,0,850.0,81.0,5.6,23.0,599.0,859.84,669.47
2016,7,30,16,15,586.0,143.0,5.5,22.5,486.5,697.36,552.56
2016,7,30,16,30,322.0,205.0,5.4,22.0,374.0,513.94,410.6
2016,7,30,16,45,319.0,183.0,5.35,21.5,336.0,478.59,385.91
2016,7,30,17,0,316.0,161.0,5.3,21.0,298.0,442.17,359.34
2016,7,30,17,15,513.5,110.0,5.2,20.0,299.0,530.79,435.14
2016,7,30,17,30,711.0,59.0,5.1,19.0,300.0,590.79,485.85
2016,7,30,17,45,668.5,53.5,5.05,18.5,249.5,528.27,436.6
2016,7,30,18,0,626.0,48.0,5.0,18.0,199.0,467.7,386.29
2016,7,30,18,15,553.5,41.5,4.9,17.0,151.5,390.92,321.03
2016,7,30,18,30,481.0,35.0,4.8,16.0,104.0,324.71,261.44
2016,7,30,18,45,362.5,25.5,4.7,15.5,65.5,234.75,173.75
2016,7,30,19,0,244.0,16.0,4.6,15.0,27.0,141.04,0.0
2016,7,30,19,15,122.0,8.0,4.55,14.5,13.5,55.45,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,124.0,7.5,2.25,11.5,13.0,7.15,0.0
2016,7,31,5,30,248.0,15.0,2.4,12.0,26.0,13.02,0.0
2016,7,31,5,45,371.0,24.0,2.6,12.5,64.5,20.29,10.82
2016,7,31,6,0,494.0,33.0,2.8,13.0,103.0,27.17,18.16
2016,7,31,6,15,566.0,39.0,2.75,13.5,150.5,30.89,21.86
2016,7,31,6,30,638.0,45.0,2.7,14.0,198.0,34.5,25.27
2016,7,31,6,45,319.0,74.0,2.7,14.5,150.5,52.72,41.55
2016,7,31,7,0,0.0,103.0,2.7,15.0,103.0,91.51,75.72
2016,7,31,7,15,1.0,120.5,2.65,15.5,121.0,106.38,88.35
2016,7,31,7,30,2.0,138.0,2.6,16.0,139.0,121.3,100.82
2016,7,31,7,45,11.5,163.5,2.6,16.5,169.5,143.83,113.76
2016,7,31,8,0,21.0,189.0,2.6,17.0,200.0,167.59,131.88
2016,7,31,8,15,18.5,199.5,2.6,17.5,210.0,178.84,140.29
2016,7,31,8,30,16.0,210.0,2.6,18.0,220.0,189.69,148.4
2016,7,31,8,45,45.5,256.5,2.6,19.0,287.5,229.27,177.8
2016,7,31,9,0,75.0,303.0,2.6,20.0,355.0,279.48,215.17
2016,7,31,9,15,185.0,321.0,2.65,20.5,458.5,334.87,255.55
2016,7,31,9,30,295.0,339.0,2.7,21.0,562.0,401.78,305.28
2016,7,31,9,45,324.0,350.5,2.8,21.5,606.0,443.55,336.78
2016,7,31,10,0,353.0,362.0,2.9,22.0,650.0,487.93,369.97
2016,7,31,10,15,638.5,230.5,2.95,22.5,773.5,555.83,423.0
2016,7,31,10,30,924.0,99.0,3.0,23.0,897.0,654.0,498.09
2016,7,31,10,45,923.0,103.0,3.15,23.5,917.5,697.21,529.72
