Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,0,922.0,107.0,3.3,24.0,938.0,738.55,559.62
2016,7,31,11,15,925.5,108.0,3.4,24.0,953.5,778.52,587.29
2016,7,31,11,30,929.0,109.0,3.5,24.0,969.0,816.63,613.55
2016,7,31,11,45,927.0,111.5,3.65,24.5,975.5,849.69,635.27
2016,7,31,12,0,925.0,114.0,3.8,25.0,982.0,880.3,655.24
2016,7,31,12,15,924.5,114.0,3.85,25.0,982.0,907.29,673.51
2016,7,31,12,30,924.0,114.0,3.9,25.0,982.0,931.65,690.05
2016,7,31,12,45,926.0,111.5,4.0,25.5,975.0,953.09,703.6
2016,7,31,13,0,928.0,109.0,4.1,26.0,968.0,971.68,715.29
2016,7,31,13,15,925.0,108.0,4.2,25.5,953.0,984.11,725.82
2016,7,31,13,30,922.0,107.0,4.3,25.0,938.0,993.4,734.45
2016,7,31,13,45,918.5,105.5,4.4,25.0,916.0,998.51,739.03
2016,7,31,14,0,915.0,104.0,4.5,25.0,894.0,1000.42,741.62
2016,7,31,14,15,908.0,103.0,4.55,24.5,864.5,996.28,741.57
2016,7,31,14,30,901.0,102.0,4.6,24.0,835.0,988.99,739.7
2016,7,31,14,45,894.5,99.0,4.7,24.0,800.5,976.9,733.62
2016,7,31,15,0,888.0,96.0,4.8,24.0,766.0,961.76,725.53
2016,7,31,15,15,876.5,94.0,4.85,23.5,725.5,940.1,714.05
2016,7,31,15,30,865.0,92.0,4.9,23.0,685.0,915.8,700.69
2016,7,31,15,45,604.0,168.0,5.0,22.5,569.0,764.43,596.35
2016,7,31,16,0,343.0,244.0,5.1,22.0,453.0,588.28,463.54
2016,7,31,16,15,327.0,225.0,5.1,21.5,411.0,547.18,435.22
2016,7,31,16,30,311.0,206.0,5.1,21.0,369.0,505.63,405.47
2016,7,31,16,45,300.0,185.0,5.1,20.5,328.5,465.4,376.3
2016,7,31,17,0,289.0,164.0,5.1,20.0,288.0,424.71,346.1
2016,7,31,17,15,489.5,113.0,5.05,19.0,291.0,516.06,424.57
2016,7,31,17,30,690.0,62.0,5.0,18.0,294.0,578.61,477.95
2016,7,31,17,45,642.5,56.5,4.95,17.5,243.5,513.58,426.04
2016,7,31,18,0,595.0,51.0,4.9,17.0,193.0,455.15,377.0
2016,7,31,18,15,519.5,43.5,4.75,16.0,146.0,377.35,310.53
2016,7,31,18,30,444.0,36.0,4.6,15.0,99.0,305.6,246.35
2016,7,31,18,45,322.0,25.5,4.5,14.5,61.5,214.7,156.97
2016,7,31,19,0,200.0,15.0,4.4,14.0,24.0,119.44,0.0
2016,7,31,19,15,100.0,7.5,4.3,13.5,12.0,46.17,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,105.0,7.5,2.3,11.5,12.0,7.15,0.0
2016,8,1,5,30,210.0,15.0,2.5,12.0,24.0,14.3,0.0
2016,8,1,5,45,336.5,24.5,2.75,12.5,61.0,19.15,9.71
2016,8,1,6,0,463.0,34.0,3.0,13.0,98.0,25.86,16.98
2016,8,1,6,15,537.0,40.5,3.0,13.5,145.0,32.33,23.12
2016,8,1,6,30,611.0,47.0,3.0,14.0,192.0,36.3,26.86
2016,8,1,6,45,312.5,81.5,3.0,14.5,156.5,58.31,46.52
2016,8,1,7,0,14.0,116.0,3.0,15.0,121.0,101.29,84.32
2016,8,1,7,15,39.5,143.5,2.95,15.5,160.0,117.23,97.83
2016,8,1,7,30,65.0,171.0,2.9,16.0,199.0,137.61,114.93
2016,8,1,7,45,442.5,121.0,2.9,16.5,348.5,109.58,71.38
2016,8,1,8,0,820.0,71.0,2.9,17.0,498.0,149.16,82.92
2016,8,1,8,15,838.5,73.5,2.9,17.5,546.5,198.17,121.08
2016,8,1,8,30,857.0,76.0,2.9,18.0,595.0,249.06,164.33
2016,8,1,8,45,873.0,77.5,2.9,19.0,640.5,300.16,208.86
2016,8,1,9,0,889.0,79.0,2.9,20.0,686.0,352.5,254.24
2016,8,1,9,15,900.0,80.5,2.95,20.5,727.0,404.0,298.84
2016,8,1,9,30,911.0,82.0,3.0,21.0,768.0,455.81,342.59
2016,8,1,9,45,913.5,86.5,3.05,21.5,802.0,506.26,384.09
2016,8,1,10,0,916.0,91.0,3.1,22.0,836.0,555.82,423.62
2016,8,1,10,15,922.5,92.5,3.2,22.0,865.0,604.02,462.03
2016,8,1,10,30,929.0,94.0,3.3,22.0,894.0,651.28,498.87
2016,8,1,10,45,934.0,94.5,3.45,22.5,916.5,695.57,531.98
2016,8,1,11,0,939.0,95.0,3.6,23.0,939.0,738.38,562.96
2016,8,1,11,15,942.5,95.5,3.7,23.0,954.5,778.47,590.9
2016,8,1,11,30,946.0,96.0,3.8,23.0,970.0,816.62,617.38
2016,8,1,11,45,947.5,96.0,3.9,23.5,978.0,850.64,639.66
2016,8,1,12,0,949.0,96.0,4.0,24.0,986.0,882.29,660.21
2016,8,1,12,15,949.0,96.0,4.1,24.0,986.0,910.15,679.43
2016,8,1,12,30,949.0,96.0,4.2,24.0,986.0,935.3,696.86
2016,8,1,12,45,944.0,98.5,4.3,24.5,977.5,955.56,709.68
2016,8,1,13,0,939.0,101.0,4.4,25.0,969.0,972.78,720.53
2016,8,1,13,15,936.0,100.5,4.45,24.5,953.5,985.75,731.21
2016,8,1,13,30,933.0,100.0,4.5,24.0,938.0,995.56,739.9
2016,8,1,13,45,929.5,98.0,4.6,24.0,916.0,1000.12,744.44
2016,8,1,14,0,926.0,96.0,4.7,24.0,894.0,1001.42,746.95
2016,8,1,14,15,920.0,95.0,4.75,24.0,865.0,998.13,746.09
2016,8,1,14,30,914.0,94.0,4.8,24.0,836.0,991.65,743.23
2016,8,1,14,45,907.0,91.5,4.9,24.0,801.0,979.41,736.99
2016,8,1,15,0,900.0,89.0,5.0,24.0,766.0,964.1,728.72
2016,8,1,15,15,889.0,87.5,5.05,23.5,725.5,943.23,717.73
2016,8,1,15,30,878.0,86.0,5.1,23.0,685.0,919.67,704.84
2016,8,1,15,45,865.0,83.0,5.15,22.5,640.5,889.99,687.54
2016,8,1,16,0,852.0,80.0,5.2,22.0,596.0,858.03,668.41
2016,8,1,16,15,833.5,77.5,5.2,21.0,547.5,819.85,645.5
2016,8,1,16,30,815.0,75.0,5.2,20.0,499.0,787.18,626.2
2016,8,1,16,45,791.0,71.5,5.25,19.5,448.0,740.32,594.79
2016,8,1,17,0,767.0,68.0,5.3,19.0,397.0,692.71,562.07
2016,8,1,17,15,733.0,64.0,5.2,18.0,345.0,636.67,522.33
2016,8,1,17,30,699.0,60.0,5.1,17.0,293.0,581.21,481.64
2016,8,1,17,45,648.5,55.0,5.1,16.5,242.0,514.54,428.73
2016,8,1,18,0,598.0,50.0,5.1,16.0,191.0,454.61,378.17
2016,8,1,18,15,521.5,43.0,5.0,15.5,144.0,376.9,310.74
2016,8,1,18,30,445.0,36.0,4.9,15.0,97.0,305.32,245.79
2016,8,1,18,45,314.5,25.5,4.8,14.5,59.5,210.63,151.29
2016,8,1,19,0,184.0,15.0,4.7,14.0,22.0,93.94,0.0
2016,8,1,19,15,92.0,7.5,4.65,13.5,11.0,7.15,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,88.0,7.5,3.1,11.5,11.0,7.15,0.0
2016,8,2,5,30,176.0,15.0,3.3,12.0,22.0,14.3,0.0
2016,8,2,5,45,309.5,25.5,3.5,12.5,59.5,20.17,10.28
2016,8,2,6,0,443.0,36.0,3.7,13.0,97.0,27.74,18.57
2016,8,2,6,15,522.0,43.5,3.7,13.5,144.5,32.24,23.01
2016,8,2,6,30,601.0,51.0,3.7,14.0,192.0,36.54,27.06
2016,8,2,6,45,300.5,67.0,3.7,14.5,137.5,47.68,37.04
2016,8,2,7,0,0.0,83.0,3.7,15.0,83.0,75.56,61.68
2016,8,2,7,15,19.0,122.5,3.65,15.5,131.0,107.82,89.7
2016,8,2,7,30,38.0,162.0,3.6,16.0,179.0,131.34,109.62
2016,8,2,7,45,36.0,180.0,3.55,16.5,197.5,149.43,117.7
2016,8,2,8,0,34.0,198.0,3.5,17.0,216.0,167.41,131.36
2016,8,2,8,15,100.0,234.0,3.45,17.5,293.0,209.04,161.27
2016,8,2,8,30,166.0,270.0,3.4,18.0,370.0,250.43,191.15
2016,8,2,8,45,534.5,176.5,3.4,18.5,534.0,276.88,201.13
2016,8,2,9,0,903.0,83.0,3.4,19.0,698.0,358.44,259.74
2016,8,2,9,15,914.0,84.5,3.45,19.5,739.5,410.75,305.24
2016,8,2,9,30,925.0,86.0,3.5,20.0,781.0,463.35,349.97
2016,8,2,9,45,930.0,89.5,3.55,20.5,816.5,514.91,392.65
2016,8,2,10,0,935.0,93.0,3.6,21.0,852.0,565.78,433.52
2016,8,2,10,15,941.5,94.5,3.65,21.5,881.5,614.93,471.92
2016,8,2,10,30,948.0,96.0,3.7,22.0,911.0,663.1,508.51
2016,8,2,10,45,953.5,96.5,3.75,22.5,934.5,708.58,542.21
2016,8,2,11,0,959.0,97.0,3.8,23.0,958.0,752.6,573.75
2016,8,2,11,15,962.0,97.5,3.85,23.0,973.5,793.15,601.77
2016,8,2,11,30,965.0,98.0,3.9,23.0,989.0,831.69,628.24
2016,8,2,11,45,967.0,98.5,4.0,23.5,997.0,867.26,651.52
2016,8,2,12,0,969.0,99.0,4.1,24.0,1005.0,900.45,673.04
2016,8,2,12,15,968.5,99.0,4.1,24.0,1005.0,928.51,691.81
2016,8,2,12,30,968.0,99.0,4.1,24.0,1005.0,953.76,708.72
2016,8,2,12,45,958.5,104.0,4.2,24.0,994.5,972.89,722.12
2016,8,2,13,0,949.0,109.0,4.3,24.0,984.0,988.8,733.51
2016,8,2,13,15,945.5,108.0,4.35,24.0,968.0,1001.1,742.33
2016,8,2,13,30,942.0,107.0,4.4,24.0,952.0,1010.17,749.14
2016,8,2,13,45,937.0,106.0,4.45,24.0,929.0,1014.54,752.96
2016,8,2,14,0,932.0,105.0,4.5,24.0,906.0,1015.63,754.69
2016,8,2,14,15,925.0,103.5,4.55,24.0,876.0,1010.99,753.0
2016,8,2,14,30,918.0,102.0,4.6,24.0,846.0,1003.13,749.3
2016,8,2,14,45,909.0,100.5,4.65,24.0,810.0,990.19,742.3
2016,8,2,15,0,900.0,99.0,4.7,24.0,774.0,974.23,733.36
2016,8,2,15,15,888.0,96.5,4.7,23.5,732.5,951.42,720.84
2016,8,2,15,30,876.0,94.0,4.7,23.0,691.0,925.92,706.45
2016,8,2,15,45,860.0,92.0,4.75,23.0,644.5,894.86,687.07
2016,8,2,16,0,844.0,90.0,4.8,23.0,598.0,869.19,671.39
2016,8,2,16,15,823.5,87.0,4.8,22.5,548.5,828.88,646.05
2016,8,2,16,30,803.0,84.0,4.8,22.0,499.0,787.05,619.24
2016,8,2,16,45,774.5,80.5,4.85,21.5,447.0,736.94,585.97
2016,8,2,17,0,746.0,77.0,4.9,21.0,395.0,686.36,551.48
2016,8,2,17,15,708.5,72.0,4.85,20.0,342.0,627.19,509.93
2016,8,2,17,30,671.0,67.0,4.8,19.0,289.0,572.86,470.64
2016,8,2,17,45,614.5,61.5,4.8,18.5,237.5,503.16,415.11
2016,8,2,18,0,558.0,56.0,4.8,18.0,186.0,436.71,359.88
2016,8,2,18,15,475.0,47.5,4.7,17.0,139.0,355.09,290.48
2016,8,2,18,30,392.0,39.0,4.6,16.0,92.0,280.1,223.81
2016,8,2,18,45,254.5,27.0,4.55,15.5,55.5,182.02,126.78
2016,8,2,19,0,117.0,15.0,4.5,15.0,19.0,64.68,0.0
2016,8,2,19,15,58.5,7.5,4.45,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.5,7.0,2.25,12.5,9.5,6.67,0.0
2016,8,3,5,30,123.0,14.0,2.4,13.0,19.0,13.34,0.0
2016,8,3,5,45,256.5,26.5,2.6,13.5,55.0,21.2,10.75
2016,8,3,6,0,390.0,39.0,2.8,14.0,91.0,30.58,20.91
2016,8,3,6,15,472.5,47.5,2.65,14.5,138.0,35.77,26.02
2016,8,3,6,30,555.0,56.0,2.5,15.0,185.0,40.73,30.67
2016,8,3,6,45,611.5,61.5,2.35,15.5,236.5,42.94,32.69
2016,8,3,7,0,668.0,67.0,2.2,16.0,288.0,45.06,34.5
2016,8,3,7,15,705.5,72.0,2.15,16.5,340.5,51.48,40.01
2016,8,3,7,30,743.0,77.0,2.1,17.0,393.0,54.4,42.36
2016,8,3,7,45,771.5,80.5,2.05,18.0,445.0,98.46,52.32
2016,8,3,8,0,800.0,84.0,2.0,19.0,497.0,145.89,80.7
2016,8,3,8,15,820.5,87.0,2.0,19.5,546.5,194.85,117.85
2016,8,3,8,30,841.0,90.0,2.0,20.0,596.0,246.01,160.42
2016,8,3,8,45,857.5,92.5,2.0,20.5,642.0,304.32,210.07
2016,8,3,9,0,874.0,95.0,2.0,21.0,688.0,357.07,255.4
2016,8,3,9,15,885.5,97.0,2.1,21.5,729.5,408.67,299.46
2016,8,3,9,30,897.0,99.0,2.2,22.0,771.0,460.65,342.77
2016,8,3,9,45,908.5,99.5,2.3,23.0,807.5,511.54,383.37
2016,8,3,10,0,920.0,100.0,2.4,24.0,844.0,562.36,422.57
2016,8,3,10,15,927.0,101.0,2.5,24.0,874.0,610.78,460.55
2016,8,3,10,30,934.0,102.0,2.6,24.0,904.0,658.29,496.99
2016,8,3,10,45,939.0,102.5,2.75,24.5,927.0,702.96,529.87
2016,8,3,11,0,944.0,103.0,2.9,25.0,950.0,746.15,560.99
2016,8,3,11,15,947.5,104.0,3.1,25.0,965.5,787.05,589.54
2016,8,3,11,30,951.0,105.0,3.3,25.0,981.0,826.01,616.67
2016,8,3,11,45,953.0,105.0,3.55,25.5,989.0,860.78,639.9
2016,8,3,12,0,955.0,105.0,3.8,26.0,997.0,893.19,661.46
2016,8,3,12,15,955.5,105.0,4.0,26.0,997.0,921.82,681.51
2016,8,3,12,30,956.0,105.0,4.2,26.0,997.0,947.75,699.81
2016,8,3,12,45,955.0,104.5,4.45,26.0,990.0,969.01,715.33
2016,8,3,13,0,954.0,104.0,4.7,26.0,983.0,987.25,729.39
2016,8,3,13,15,951.5,103.0,4.85,25.5,967.5,1000.47,741.25
2016,8,3,13,30,949.0,102.0,5.0,25.0,952.0,1010.48,751.14
2016,8,3,13,45,945.0,101.0,5.2,25.0,929.5,1015.78,756.9
2016,8,3,14,0,941.0,100.0,5.4,25.0,907.0,1017.78,760.56
2016,8,3,14,15,935.0,99.0,5.5,24.5,878.0,1014.57,761.61
2016,8,3,14,30,929.0,98.0,5.6,24.0,849.0,1008.12,760.57
2016,8,3,14,45,921.0,96.0,5.7,24.0,813.0,995.45,753.84
2016,8,3,15,0,913.0,94.0,5.8,24.0,777.0,979.69,745.07
2016,8,3,15,15,901.5,92.0,5.8,23.5,735.5,957.67,732.82
2016,8,3,15,30,890.0,90.0,5.8,23.0,694.0,932.91,718.65
2016,8,3,15,45,875.5,87.5,5.8,22.5,648.0,902.29,700.23
2016,8,3,16,0,861.0,85.0,5.8,22.0,602.0,869.42,680.04
2016,8,3,16,15,841.5,82.0,5.7,21.0,552.0,836.88,660.67
2016,8,3,16,30,822.0,79.0,5.6,20.0,502.0,795.37,634.31
2016,8,3,16,45,795.0,75.5,5.6,19.5,450.0,745.89,600.63
2016,8,3,17,0,768.0,72.0,5.6,19.0,398.0,695.82,565.72
2016,8,3,17,15,731.5,68.0,5.45,18.0,344.5,637.9,524.21
2016,8,3,17,30,695.0,64.0,5.3,17.0,291.0,580.67,481.82
2016,8,3,17,45,640.5,58.0,5.2,16.5,239.0,514.44,428.34
2016,8,3,18,0,586.0,52.0,5.1,16.0,187.0,447.66,371.96
2016,8,3,18,15,503.5,44.5,4.95,15.5,139.5,366.62,301.54
2016,8,3,18,30,421.0,37.0,4.8,15.0,92.0,292.17,233.88
2016,8,3,18,45,281.5,25.5,4.7,14.5,55.5,191.42,130.2
2016,8,3,19,0,142.0,14.0,4.6,14.0,19.0,74.18,0.0
2016,8,3,19,15,71.0,7.0,4.55,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,65.5,7.0,3.65,11.5,9.0,0.0,0.0
2016,8,4,5,30,131.0,14.0,3.8,12.0,18.0,13.34,0.0
2016,8,4,5,45,268.5,25.5,3.95,12.5,54.5,20.38,9.82
2016,8,4,6,0,406.0,37.0,4.1,13.0,91.0,28.87,19.46
2016,8,4,6,15,489.0,45.5,4.1,13.5,138.5,34.15,24.66
2016,8,4,6,30,572.0,54.0,4.1,14.0,186.0,39.19,29.4
2016,8,4,6,45,286.0,59.0,4.1,14.5,125.0,41.94,31.91
2016,8,4,7,0,0.0,64.0,4.1,15.0,64.0,59.53,47.49
2016,8,4,7,15,0.0,78.5,4.1,15.5,78.5,72.51,58.75
2016,8,4,7,30,0.0,93.0,4.1,16.0,93.0,85.26,69.62
2016,8,4,7,45,1.5,126.0,4.1,16.5,126.5,113.43,89.31
2016,8,4,8,0,3.0,159.0,4.1,17.0,160.0,141.66,111.88
2016,8,4,8,15,5.5,173.5,4.15,17.0,176.5,155.54,122.66
2016,8,4,8,30,8.0,188.0,4.2,17.0,193.0,169.72,133.66
2016,8,4,8,45,8.5,197.0,4.3,17.5,202.5,179.1,140.6
2016,8,4,9,0,9.0,206.0,4.4,18.0,212.0,188.47,147.51
2016,8,4,9,15,15.5,239.5,4.5,18.0,251.0,220.81,172.81
2016,8,4,9,30,22.0,273.0,4.6,18.0,290.0,254.0,198.61
2016,8,4,9,45,470.0,186.0,4.75,18.5,565.0,369.22,287.9
2016,8,4,10,0,918.0,99.0,4.9,19.0,840.0,558.91,435.08
2016,8,4,10,15,473.0,216.0,5.0,19.0,598.5,446.73,350.06
2016,8,4,10,30,28.0,333.0,5.1,19.0,357.0,314.64,243.87
2016,8,4,10,45,67.0,385.0,5.2,19.5,444.5,388.48,300.72
2016,8,4,11,0,106.0,437.0,5.3,20.0,532.0,466.46,359.41
2016,8,4,11,15,255.0,414.5,5.35,20.0,648.5,559.6,432.31
2016,8,4,11,30,404.0,392.0,5.4,20.0,765.0,667.56,515.15
2016,8,4,11,45,418.5,381.5,5.45,20.0,770.0,689.98,532.1
2016,8,4,12,0,433.0,371.0,5.5,20.0,775.0,711.99,549.05
2016,8,4,12,15,686.5,238.0,5.5,20.0,878.5,822.84,636.8
2016,8,4,12,30,940.0,105.0,5.5,20.0,982.0,932.44,715.16
2016,8,4,12,45,688.0,243.5,5.55,20.0,883.0,871.73,671.68
2016,8,4,13,0,436.0,382.0,5.6,20.0,784.0,791.66,607.46
2016,8,4,13,15,444.5,372.0,5.6,19.5,775.5,802.86,617.94
2016,8,4,13,30,453.0,362.0,5.6,19.0,767.0,812.29,626.83
2016,8,4,13,45,685.0,233.0,5.7,19.0,827.5,915.21,709.0
2016,8,4,14,0,917.0,104.0,5.8,19.0,888.0,997.72,768.36
2016,8,4,14,15,910.5,102.5,5.8,18.5,859.0,993.5,767.41
2016,8,4,14,30,904.0,101.0,5.8,18.0,830.0,986.1,764.83
2016,8,4,14,45,897.0,98.0,5.85,18.0,795.0,973.43,757.47
2016,8,4,15,0,890.0,95.0,5.9,18.0,760.0,957.7,748.03
2016,8,4,15,15,659.5,175.5,5.85,17.5,653.0,836.99,662.91
2016,8,4,15,30,429.0,256.0,5.8,17.0,546.0,700.54,558.94
2016,8,4,15,45,635.0,170.5,5.8,17.0,567.0,791.64,634.7
2016,8,4,16,0,841.0,85.0,5.8,17.0,588.0,850.4,680.01
2016,8,4,16,15,578.0,142.5,5.7,16.5,475.0,685.44,557.66
2016,8,4,16,30,315.0,200.0,5.6,16.0,362.0,500.33,410.1
2016,8,4,16,45,534.0,135.5,5.55,15.5,375.0,605.47,500.87
2016,8,4,17,0,753.0,71.0,5.5,15.0,388.0,681.68,563.77
2016,8,4,17,15,717.0,66.5,5.4,14.5,336.0,624.06,520.26
2016,8,4,17,30,681.0,62.0,5.3,14.0,284.0,567.18,476.57
2016,8,4,17,45,630.0,56.0,5.2,13.5,233.0,503.68,424.42
2016,8,4,18,0,579.0,50.0,5.1,13.0,182.0,439.6,369.41
2016,8,4,18,15,497.5,42.5,4.95,12.5,135.0,359.64,298.9
2016,8,4,18,30,416.0,35.0,4.8,12.0,88.0,286.34,231.15
2016,8,4,18,45,208.0,26.0,4.7,12.0,52.5,153.9,100.91
2016,8,4,19,0,0.0,17.0,4.6,12.0,17.0,16.2,0.0
2016,8,4,19,15,0.0,8.5,4.5,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,2.35,12.0,8.0,0.0,0.0
2016,8,5,5,30,110.0,13.0,2.7,12.0,16.0,12.39,0.0
2016,8,5,5,45,246.0,25.5,3.05,12.5,52.0,20.49,9.52
2016,8,5,6,0,382.0,38.0,3.4,13.0,88.0,29.91,20.32
2016,8,5,6,15,466.0,47.0,3.35,13.0,135.0,35.58,25.96
2016,8,5,6,30,550.0,56.0,3.3,13.0,182.0,40.97,31.11
2016,8,5,6,45,275.0,65.5,3.3,13.5,128.5,46.71,36.32
2016,8,5,7,0,0.0,75.0,3.3,14.0,75.0,68.87,55.99
2016,8,5,7,15,0.0,92.0,3.25,14.0,92.0,83.66,68.96
2016,8,5,7,30,0.0,109.0,3.2,14.0,109.0,98.3,81.61
2016,8,5,7,45,0.0,128.0,3.15,14.5,128.0,114.9,91.23
2016,8,5,8,0,0.0,147.0,3.1,15.0,147.0,131.65,104.55
2016,8,5,8,15,2.5,162.5,3.05,15.5,164.0,146.05,115.65
2016,8,5,8,30,5.0,178.0,3.0,16.0,181.0,160.79,126.9
2016,8,5,8,45,6.5,190.0,2.95,16.5,194.5,172.67,135.8
2016,8,5,9,0,8.0,202.0,2.9,17.0,208.0,184.72,144.79
2016,8,5,9,15,9.0,213.0,2.9,17.5,220.0,195.92,153.07
2016,8,5,9,30,10.0,224.0,2.9,18.0,232.0,207.23,161.4
2016,8,5,9,45,16.5,260.5,2.95,18.5,274.0,243.25,188.96
2016,8,5,10,0,23.0,297.0,3.0,19.0,316.0,280.11,216.8
2016,8,5,10,15,26.0,316.0,3.05,19.0,337.5,295.2,228.11
2016,8,5,10,30,29.0,335.0,3.1,19.0,359.0,316.86,244.48
2016,8,5,10,45,51.0,377.0,3.2,19.5,422.0,371.15,285.26
2016,8,5,11,0,73.0,419.0,3.3,20.0,485.0,428.04,327.31
2016,8,5,11,15,183.0,430.0,3.35,20.0,598.0,522.51,399.21
2016,8,5,11,30,293.0,441.0,3.4,20.0,711.0,626.74,476.76
2016,8,5,11,45,613.5,279.5,3.5,20.5,849.0,751.22,573.05
2016,8,5,12,0,934.0,118.0,3.6,21.0,987.0,885.34,668.9
2016,8,5,12,15,933.5,118.0,3.7,21.0,987.0,912.76,687.2
2016,8,5,12,30,933.0,118.0,3.8,21.0,987.0,937.49,704.51
2016,8,5,12,45,932.5,117.0,3.9,21.5,979.0,958.44,717.95
2016,8,5,13,0,932.0,116.0,4.0,22.0,971.0,976.45,729.46
2016,8,5,13,15,928.0,115.5,4.1,22.0,955.0,988.65,738.57
2016,8,5,13,30,924.0,115.0,4.2,22.0,939.0,997.67,745.7
2016,8,5,13,45,916.5,115.0,4.35,22.0,915.0,1000.65,749.22
2016,8,5,14,0,909.0,115.0,4.5,22.0,891.0,1000.41,750.82
2016,8,5,14,15,901.5,113.5,4.6,21.5,861.0,995.39,750.77
2016,8,5,14,30,894.0,112.0,4.7,21.0,831.0,987.21,748.67
2016,8,5,14,45,881.5,111.5,4.8,21.0,794.0,972.27,740.52
2016,8,5,15,0,869.0,111.0,4.9,21.0,757.0,954.46,730.45
2016,8,5,15,15,855.5,108.5,4.95,20.5,715.0,930.76,717.32
2016,8,5,15,30,842.0,106.0,5.0,20.0,673.0,912.44,707.96
2016,8,5,15,45,821.5,104.5,5.05,20.0,626.0,878.58,686.03
2016,8,5,16,0,801.0,103.0,5.1,20.0,579.0,842.77,662.57
2016,8,5,16,15,778.5,99.0,5.05,19.5,529.5,800.62,634.92
2016,8,5,16,30,756.0,95.0,5.0,19.0,480.0,757.13,605.84
2016,8,5,16,45,721.5,91.5,5.0,18.5,428.0,707.7,571.93
2016,8,5,17,0,687.0,88.0,5.0,18.0,376.0,654.6,534.35
2016,8,5,17,15,645.5,82.5,4.9,17.5,323.5,594.33,489.72
2016,8,5,17,30,604.0,77.0,4.8,17.0,271.0,535.36,443.73
2016,8,5,17,45,540.5,70.0,4.7,16.5,220.5,461.89,383.96
2016,8,5,18,0,477.0,63.0,4.6,16.0,170.0,392.18,325.08
2016,8,5,18,15,389.5,52.0,4.45,15.0,124.5,308.77,253.38
2016,8,5,18,30,302.0,41.0,4.3,14.0,79.0,232.31,184.88
2016,8,5,18,45,178.0,26.0,4.2,13.5,46.0,138.56,85.24
2016,8,5,19,0,54.0,11.0,4.1,13.0,13.0,33.37,0.0
2016,8,5,19,15,27.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,34.5,6.0,2.75,11.0,7.0,0.0,0.0
2016,8,6,5,30,69.0,12.0,3.0,11.0,14.0,11.44,0.0
2016,8,6,5,45,198.5,26.5,3.3,11.5,48.0,20.83,9.33
2016,8,6,6,0,328.0,41.0,3.6,12.0,82.0,32.9,22.95
2016,8,6,6,15,415.0,51.0,3.6,12.5,128.0,39.29,29.28
2016,8,6,6,30,502.0,61.0,3.6,13.0,174.0,45.38,35.03
2016,8,6,6,45,269.5,90.0,3.6,13.5,153.0,69.59,56.72
2016,8,6,7,0,37.0,119.0,3.6,14.0,132.0,98.64,82.33
2016,8,6,7,15,47.0,142.0,3.6,14.5,160.5,115.81,97.06
2016,8,6,7,30,57.0,165.0,3.6,15.0,189.0,132.57,111.16
2016,8,6,7,45,97.5,192.0,3.6,15.5,239.5,159.1,124.55
2016,8,6,8,0,138.0,219.0,3.6,16.0,290.0,183.41,140.67
2016,8,6,8,15,472.5,160.0,3.6,16.5,436.0,188.42,129.2
2016,8,6,8,30,807.0,101.0,3.6,17.0,582.0,242.24,160.73
2016,8,6,8,45,825.5,103.0,3.65,17.5,628.0,292.45,204.68
2016,8,6,9,0,844.0,105.0,3.7,18.0,674.0,344.28,250.28
2016,8,6,9,15,856.5,107.5,3.75,18.0,715.0,401.42,300.11
2016,8,6,9,30,869.0,110.0,3.8,18.0,756.0,453.0,344.82
2016,8,6,9,45,883.5,109.0,3.9,18.5,793.0,502.93,386.69
2016,8,6,10,0,898.0,108.0,4.0,19.0,830.0,553.05,427.61
2016,8,6,10,15,904.5,109.5,4.1,19.0,859.5,600.82,466.51
2016,8,6,10,30,911.0,111.0,4.2,19.0,889.0,647.66,503.85
2016,8,6,10,45,916.0,112.0,4.35,19.5,911.5,692.01,537.77
2016,8,6,11,0,921.0,113.0,4.5,20.0,934.0,734.92,570.07
2016,8,6,11,15,924.0,113.5,4.55,20.0,949.0,774.34,598.71
2016,8,6,11,30,927.0,114.0,4.6,20.0,964.0,811.84,625.23
2016,8,6,11,45,928.0,114.5,4.7,20.5,971.5,845.67,648.1
2016,8,6,12,0,929.0,115.0,4.8,21.0,979.0,877.16,669.22
2016,8,6,12,15,929.0,115.0,4.85,21.0,978.5,904.85,688.67
2016,8,6,12,30,929.0,115.0,4.9,21.0,978.0,929.87,706.31
2016,8,6,12,45,921.0,119.0,5.0,21.0,968.5,948.8,720.16
2016,8,6,13,0,913.0,123.0,5.1,21.0,959.0,964.65,732.04
2016,8,6,13,15,909.5,122.0,5.15,21.0,943.5,976.64,741.02
2016,8,6,13,30,906.0,121.0,5.2,21.0,928.0,985.51,748.0
2016,8,6,13,45,902.0,119.5,5.3,21.0,905.0,990.22,752.63
2016,8,6,14,0,898.0,118.0,5.4,21.0,882.0,991.75,755.21
2016,8,6,14,15,891.0,116.0,5.45,20.5,852.5,986.69,754.51
2016,8,6,14,30,884.0,114.0,5.5,20.0,823.0,978.49,751.77
2016,8,6,14,45,875.5,111.5,5.55,20.0,787.5,965.24,744.11
2016,8,6,15,0,867.0,109.0,5.6,20.0,752.0,949.02,734.47
2016,8,6,15,15,854.5,106.5,5.6,19.5,711.0,926.23,721.32
2016,8,6,15,30,842.0,104.0,5.6,19.0,670.0,908.72,711.98
2016,8,6,15,45,827.5,100.5,5.7,18.5,624.5,877.89,693.46
2016,8,6,16,0,813.0,97.0,5.8,18.0,579.0,844.84,673.1
2016,8,6,16,15,791.5,93.5,5.75,17.5,529.5,803.81,645.76
2016,8,6,16,30,770.0,90.0,5.7,17.0,480.0,761.39,616.97
2016,8,6,16,45,743.0,85.5,5.7,17.0,429.0,712.25,581.55
2016,8,6,17,0,716.0,81.0,5.7,17.0,378.0,666.51,548.11
2016,8,6,17,15,676.0,75.5,5.6,16.0,325.5,606.37,504.1
2016,8,6,17,30,636.0,70.0,5.5,15.0,273.0,547.42,458.88
2016,8,6,17,45,578.0,63.5,5.4,14.5,222.0,477.12,400.81
2016,8,6,18,0,520.0,57.0,5.3,14.0,171.0,410.22,343.34
2016,8,6,18,15,431.5,47.5,5.2,13.5,125.0,326.49,269.8
2016,8,6,18,30,343.0,38.0,5.1,13.0,79.0,249.95,199.48
2016,8,6,18,45,205.0,24.5,5.0,13.0,45.5,148.41,85.54
2016,8,6,19,0,67.0,11.0,4.9,13.0,12.0,38.72,0.0
2016,8,6,19,15,33.5,5.5,4.8,12.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.5,11.0,15.0,11.44,0.0
2016,8,7,5,45,266.5,23.5,3.7,11.5,50.5,18.84,7.36
2016,8,7,6,0,414.0,35.0,3.9,12.0,86.0,27.41,18.13
2016,8,7,6,15,500.0,43.0,3.85,12.5,133.5,32.33,23.09
2016,8,7,6,30,586.0,51.0,3.8,13.0,181.0,37.04,27.58
2016,8,7,6,45,641.5,56.5,3.8,13.5,233.5,39.45,29.82
2016,8,7,7,0,697.0,62.0,3.8,14.0,286.0,45.88,35.51
2016,8,7,7,15,734.0,66.0,3.75,14.5,339.0,47.09,36.45
2016,8,7,7,30,771.0,70.0,3.7,15.0,392.0,48.26,37.3
2016,8,7,7,45,798.5,73.5,3.65,15.5,444.5,86.73,45.28
2016,8,7,8,0,826.0,77.0,3.6,16.0,497.0,135.46,73.06
2016,8,7,8,15,846.0,79.5,3.55,16.5,547.0,192.53,116.43
2016,8,7,8,30,866.0,82.0,3.5,17.0,597.0,244.4,159.97
2016,8,7,8,45,882.0,84.0,3.5,17.5,643.5,296.69,205.94
2016,8,7,9,0,898.0,86.0,3.5,18.0,690.0,350.2,253.23
2016,8,7,9,15,909.0,88.0,3.5,18.5,731.5,402.94,299.43
2016,8,7,9,30,920.0,90.0,3.5,19.0,773.0,455.97,344.79
2016,8,7,9,45,925.5,93.0,3.55,19.5,808.0,507.39,387.75
2016,8,7,10,0,931.0,96.0,3.6,20.0,843.0,558.18,428.93
2016,8,7,10,15,937.5,97.5,3.65,20.5,873.0,607.4,467.72
2016,8,7,10,30,944.0,99.0,3.7,21.0,903.0,655.64,504.68
2016,8,7,10,45,949.5,99.5,3.8,21.5,926.0,701.2,538.89
2016,8,7,11,0,955.0,100.0,3.9,22.0,949.0,745.28,571.22
2016,8,7,11,15,958.0,100.5,3.95,22.0,964.5,785.89,599.71
2016,8,7,11,30,961.0,101.0,4.0,22.0,980.0,824.48,626.41
2016,8,7,11,45,963.5,100.5,4.1,22.5,988.0,859.58,649.53
2016,8,7,12,0,966.0,100.0,4.2,23.0,996.0,892.28,670.89
2016,8,7,12,15,966.5,100.0,4.25,23.0,996.5,921.22,690.67
2016,8,7,12,30,967.0,100.0,4.3,23.0,997.0,947.39,708.61
2016,8,7,12,45,966.0,99.5,4.4,23.0,989.0,968.84,723.67
2016,8,7,13,0,965.0,99.0,4.5,23.0,981.0,987.2,736.81
2016,8,7,13,15,962.5,98.5,4.55,23.0,965.5,1001.02,746.86
2016,8,7,13,30,960.0,98.0,4.6,23.0,950.0,1011.57,754.87
2016,8,7,13,45,957.0,96.5,4.65,23.0,927.5,1017.28,759.79
2016,8,7,14,0,954.0,95.0,4.7,23.0,905.0,1019.64,762.64
2016,8,7,14,15,947.5,93.5,4.7,22.5,875.0,1015.29,762.2
2016,8,7,14,30,941.0,92.0,4.7,22.0,845.0,1007.61,759.69
2016,8,7,14,45,933.0,90.5,4.75,22.0,809.0,995.27,753.05
2016,8,7,15,0,925.0,89.0,4.8,22.0,773.0,979.79,744.38
2016,8,7,15,15,914.0,87.0,4.8,21.5,731.0,957.93,732.43
2016,8,7,15,30,903.0,85.0,4.8,21.0,689.0,933.28,718.54
2016,8,7,15,45,888.0,83.0,4.85,21.0,642.5,902.41,699.14
2016,8,7,16,0,873.0,81.0,4.9,21.0,596.0,869.28,678.02
2016,8,7,16,15,853.5,78.0,4.85,20.5,545.5,829.08,652.23
2016,8,7,16,30,834.0,75.0,4.8,20.0,495.0,794.29,630.08
2016,8,7,16,45,806.0,72.0,4.8,20.0,442.0,744.27,595.21
2016,8,7,17,0,778.0,69.0,4.8,20.0,389.0,693.72,559.27
2016,8,7,17,15,740.5,64.5,4.7,19.0,335.5,634.19,517.11
2016,8,7,17,30,703.0,60.0,4.6,18.0,282.0,575.48,473.98
2016,8,7,17,45,645.5,54.5,4.55,17.5,229.5,503.79,416.43
2016,8,7,18,0,588.0,49.0,4.5,17.0,177.0,440.01,362.39
2016,8,7,18,15,499.0,41.0,4.35,16.0,129.5,355.33,289.55
2016,8,7,18,30,410.0,33.0,4.2,15.0,82.0,278.1,218.94
2016,8,7,18,45,253.0,21.5,4.05,14.5,47.0,165.88,86.13
2016,8,7,19,0,96.0,10.0,3.9,14.0,12.0,49.75,0.0
2016,8,7,19,15,48.0,5.0,3.85,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.5,2.3,11.5,6.5,0.0,0.0
2016,8,8,5,30,106.0,11.0,2.5,12.0,13.0,10.48,0.0
2016,8,8,5,45,251.0,22.5,2.75,12.5,47.5,17.99,6.13
2016,8,8,6,0,396.0,34.0,3.0,13.0,82.0,26.59,17.29
2016,8,8,6,15,482.0,42.0,2.9,13.5,128.5,31.54,22.28
2016,8,8,6,30,568.0,50.0,2.8,14.0,175.0,36.28,26.78
2016,8,8,6,45,620.0,56.0,2.7,14.5,225.5,39.1,29.39
2016,8,8,7,0,672.0,62.0,2.6,15.0,276.0,45.91,35.41
2016,8,8,7,15,709.5,66.5,2.55,15.5,328.5,47.52,36.69
2016,8,8,7,30,747.0,71.0,2.5,16.0,381.0,49.05,37.86
2016,8,8,7,45,773.5,75.0,2.5,17.0,432.5,84.78,44.87
2016,8,8,8,0,800.0,79.0,2.5,18.0,484.0,132.51,71.33
2016,8,8,8,15,820.5,82.0,2.5,18.5,533.5,181.56,107.57
2016,8,8,8,30,841.0,85.0,2.5,19.0,583.0,239.75,155.5
2016,8,8,8,45,856.5,87.5,2.55,19.5,628.5,291.07,200.0
2016,8,8,9,0,872.0,90.0,2.6,20.0,674.0,343.58,245.79
2016,8,8,9,15,884.0,92.0,2.7,20.5,715.5,395.43,290.69
2016,8,8,9,30,896.0,94.0,2.8,21.0,757.0,447.7,334.92
2016,8,8,9,45,909.0,93.5,2.9,21.5,794.0,498.55,376.94
2016,8,8,10,0,922.0,93.0,3.0,22.0,831.0,549.43,417.82
2016,8,8,10,15,928.5,94.0,3.1,22.0,860.5,597.82,456.58
2016,8,8,10,30,935.0,95.0,3.2,22.0,890.0,645.23,493.73
2016,8,8,10,45,939.0,96.5,3.35,22.5,912.5,690.31,527.54
2016,8,8,11,0,943.0,98.0,3.5,23.0,935.0,733.83,559.45
2016,8,8,11,15,946.0,98.5,3.65,23.0,950.5,773.99,587.94
2016,8,8,11,30,949.0,99.0,3.8,23.0,966.0,812.15,614.67
2016,8,8,11,45,950.0,100.0,3.95,23.5,973.5,847.05,637.83
2016,8,8,12,0,951.0,101.0,4.1,24.0,981.0,879.52,659.22
2016,8,8,12,15,951.0,101.0,4.25,24.0,981.0,907.64,678.9
2016,8,8,12,30,951.0,101.0,4.4,24.0,981.0,933.01,696.77
2016,8,8,12,45,950.0,100.5,4.6,24.0,973.0,954.13,712.39
2016,8,8,13,0,949.0,100.0,4.8,24.0,965.0,972.21,726.38
2016,8,8,13,15,946.5,99.5,4.9,24.0,950.0,985.79,736.68
2016,8,8,13,30,944.0,99.0,5.0,24.0,935.0,996.15,744.96
2016,8,8,13,45,940.5,97.0,5.15,24.0,912.5,1000.73,749.86
2016,8,8,14,0,937.0,95.0,5.3,24.0,890.0,1001.97,752.64
2016,8,8,14,15,930.5,94.0,5.35,23.5,860.0,998.12,752.86
2016,8,8,14,30,924.0,93.0,5.4,23.0,830.0,991.01,751.0
2016,8,8,14,45,916.5,91.0,5.5,23.0,794.5,978.66,744.48
2016,8,8,15,0,909.0,89.0,5.6,23.0,759.0,963.2,735.89
2016,8,8,15,15,898.0,87.0,5.6,22.5,717.5,941.51,723.8
2016,8,8,15,30,887.0,85.0,5.6,22.0,676.0,917.07,709.76
2016,8,8,15,45,873.0,82.0,5.65,22.0,630.0,886.18,689.94
2016,8,8,16,0,859.0,79.0,5.7,22.0,584.0,853.0,668.35
2016,8,8,16,15,839.0,76.5,5.6,21.5,534.0,813.29,642.32
2016,8,8,16,30,819.0,74.0,5.5,21.0,484.0,779.06,620.04
2016,8,8,16,45,794.5,70.0,5.45,20.5,432.5,731.0,587.17
2016,8,8,17,0,770.0,66.0,5.4,20.0,381.0,682.24,553.03
2016,8,8,17,15,732.5,62.0,5.3,19.0,328.0,623.67,511.1
2016,8,8,17,30,695.0,58.0,5.2,18.0,275.0,565.96,468.25
2016,8,8,17,45,642.0,52.0,5.1,17.5,223.5,497.03,412.2
2016,8,8,18,0,589.0,46.0,5.0,17.0,172.0,430.95,355.9
2016,8,8,18,15,500.0,38.5,4.9,16.0,125.0,351.47,286.67
2016,8,8,18,30,411.0,31.0,4.8,15.0,78.0,275.27,215.99
2016,8,8,18,45,205.5,15.5,4.7,14.5,39.0,133.94,58.81
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,53.0,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,106.0,10.0,2.5,12.0,12.0,9.53,0.0
2016,8,9,5,45,255.0,21.5,2.7,12.5,46.5,17.16,4.87
2016,8,9,6,0,404.0,33.0,2.9,13.0,81.0,25.8,16.55
2016,8,9,6,15,490.5,40.5,2.7,13.5,127.5,30.36,21.21
2016,8,9,6,30,577.0,48.0,2.5,14.0,174.0,34.74,25.4
2016,8,9,6,45,626.0,54.5,2.35,14.5,224.5,38.03,28.43
2016,8,9,7,0,675.0,61.0,2.2,15.0,275.0,45.18,34.76
2016,8,9,7,15,713.0,65.5,2.0,15.5,327.5,46.82,36.09
2016,8,9,7,30,751.0,70.0,1.8,16.0,380.0,48.39,37.29
2016,8,9,7,45,778.0,73.5,1.65,17.0,431.5,81.9,43.2
2016,8,9,8,0,805.0,77.0,1.5,18.0,483.0,129.52,68.88
2016,8,9,8,15,825.5,79.5,1.4,18.5,532.0,178.47,104.55
2016,8,9,8,30,846.0,82.0,1.3,19.0,581.0,236.56,151.91
2016,8,9,8,45,864.0,83.0,1.2,19.5,627.5,287.59,195.47
2016,8,9,9,0,882.0,84.0,1.1,20.0,674.0,340.03,240.29
2016,8,9,9,15,893.5,86.0,1.05,20.5,715.0,392.18,284.36
2016,8,9,9,30,905.0,88.0,1.0,21.0,756.0,444.7,327.39
2016,8,9,9,45,915.5,88.5,0.95,22.0,792.0,495.66,367.1
2016,8,9,10,0,926.0,89.0,0.9,23.0,828.0,546.41,404.99
2016,8,9,10,15,932.5,90.0,0.9,23.5,857.5,594.99,441.0
2016,8,9,10,30,939.0,91.0,0.9,24.0,887.0,642.57,475.09
2016,8,9,10,45,943.5,91.5,0.9,24.5,909.5,687.26,506.12
2016,8,9,11,0,948.0,92.0,0.9,25.0,932.0,730.39,535.18
2016,8,9,11,15,951.0,92.5,1.05,25.0,947.5,770.7,562.92
2016,8,9,11,30,954.0,93.0,1.2,25.0,963.0,809.0,589.11
2016,8,9,11,45,955.0,94.0,1.35,25.5,970.0,844.0,611.91
2016,8,9,12,0,956.0,95.0,1.5,26.0,977.0,876.57,633.03
2016,8,9,12,15,956.0,95.0,1.75,26.0,977.0,904.75,653.69
2016,8,9,12,30,956.0,95.0,2.0,26.0,977.0,930.16,672.54
2016,8,9,12,45,949.0,98.0,2.25,26.5,967.5,949.39,686.06
2016,8,9,13,0,942.0,101.0,2.5,27.0,958.0,965.44,697.53
2016,8,9,13,15,939.5,100.0,2.75,27.0,942.5,978.41,708.4
2016,8,9,13,30,937.0,99.0,3.0,27.0,927.0,988.17,717.23
2016,8,9,13,45,931.0,99.0,3.25,27.0,904.0,992.41,722.54
2016,8,9,14,0,925.0,99.0,3.5,27.0,881.0,993.37,725.78
2016,8,9,14,15,918.5,97.5,3.7,26.5,851.0,989.0,726.65
2016,8,9,14,30,912.0,96.0,3.9,26.0,821.0,981.4,725.47
2016,8,9,14,45,902.0,95.0,4.1,26.0,785.0,967.88,718.94
2016,8,9,15,0,892.0,94.0,4.3,26.0,749.0,951.38,710.42
2016,8,9,15,15,880.0,92.0,4.4,25.5,707.5,929.03,698.76
2016,8,9,15,30,868.0,90.0,4.5,25.0,666.0,904.01,685.18
2016,8,9,15,45,851.0,88.0,4.6,24.5,620.0,872.04,666.97
2016,8,9,16,0,834.0,86.0,4.7,24.0,574.0,845.36,652.23
2016,8,9,16,15,813.5,83.0,4.75,23.5,524.5,805.19,627.21
2016,8,9,16,30,793.0,80.0,4.8,23.0,475.0,763.55,600.66
2016,8,9,16,45,763.0,77.0,4.85,22.5,423.0,713.2,566.99
2016,8,9,17,0,733.0,74.0,4.9,22.0,371.0,662.51,532.13
2016,8,9,17,15,694.0,69.0,4.85,21.0,318.5,602.89,489.86
2016,8,9,17,30,655.0,64.0,4.8,20.0,266.0,548.45,449.46
2016,8,9,17,45,593.0,58.0,4.75,19.5,215.0,475.82,390.79
2016,8,9,18,0,531.0,52.0,4.7,19.0,164.0,407.02,332.81
2016,8,9,18,15,438.5,43.0,4.6,18.0,118.0,321.93,259.86
2016,8,9,18,30,346.0,34.0,4.5,17.0,72.0,244.62,188.94
2016,8,9,18,45,173.0,17.0,4.4,16.5,36.0,119.82,39.74
2016,8,9,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,30.5,4.5,2.9,11.5,5.0,0.0,0.0
2016,8,10,5,30,61.0,9.0,3.0,12.0,10.0,8.58,0.0
2016,8,10,5,45,196.5,22.0,3.2,12.5,42.0,17.73,4.33
2016,8,10,6,0,332.0,35.0,3.4,13.0,74.0,27.74,18.13
2016,8,10,6,15,421.5,44.5,3.35,13.5,119.5,33.93,24.33
2016,8,10,6,30,511.0,54.0,3.3,14.0,165.0,39.82,29.89
2016,8,10,6,45,564.0,62.0,3.25,14.5,214.5,44.07,33.8
2016,8,10,7,0,617.0,70.0,3.2,15.0,264.0,48.07,37.32
2016,8,10,7,15,658.0,75.5,3.15,15.5,316.0,49.86,38.77
2016,8,10,7,30,699.0,81.0,3.1,16.0,368.0,51.53,40.05
2016,8,10,7,45,727.5,86.0,3.1,17.0,419.0,87.78,50.25
2016,8,10,8,0,756.0,91.0,3.1,18.0,470.0,134.08,75.02
2016,8,10,8,15,778.5,94.5,3.1,18.5,519.5,181.55,109.45
2016,8,10,8,30,801.0,98.0,3.1,19.0,569.0,231.48,150.4
2016,8,10,8,45,817.5,101.0,3.1,19.5,614.5,281.77,193.89
2016,8,10,9,0,834.0,104.0,3.1,20.0,660.0,333.48,238.96
2016,8,10,9,15,847.5,106.5,3.1,20.5,701.5,390.64,287.72
2016,8,10,9,30,861.0,109.0,3.1,21.0,743.0,442.32,331.28
2016,8,10,9,45,876.5,108.0,3.1,21.5,780.0,492.42,372.56
2016,8,10,10,0,892.0,107.0,3.1,22.0,817.0,542.82,412.87
2016,8,10,10,15,899.0,108.5,3.1,22.5,847.0,590.74,450.14
2016,8,10,10,30,906.0,110.0,3.1,23.0,877.0,637.78,485.66
2016,8,10,10,45,911.5,111.0,3.15,23.5,899.5,682.36,518.61
2016,8,10,11,0,917.0,112.0,3.2,24.0,922.0,725.56,549.75
2016,8,10,11,15,920.5,112.5,3.3,24.0,937.5,765.3,578.23
2016,8,10,11,30,924.0,113.0,3.4,24.0,953.0,803.14,604.37
2016,8,10,11,45,925.5,113.5,3.5,24.5,961.0,837.35,626.71
2016,8,10,12,0,927.0,114.0,3.6,25.0,969.0,869.22,647.34
