Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,15,927.5,114.0,3.7,25.0,969.0,897.31,666.64
2016,8,10,12,30,928.0,114.0,3.8,25.0,969.0,922.74,684.2
2016,8,10,12,45,926.5,113.5,3.95,25.0,961.0,943.12,698.73
2016,8,10,13,0,925.0,113.0,4.1,25.0,953.0,960.52,711.4
2016,8,10,13,15,922.0,112.5,4.2,25.0,937.5,973.47,720.93
2016,8,10,13,30,919.0,112.0,4.3,25.0,922.0,983.26,728.51
2016,8,10,13,45,914.0,110.5,4.45,25.0,899.0,986.92,732.41
2016,8,10,14,0,909.0,109.0,4.6,25.0,876.0,987.33,734.5
2016,8,10,14,15,902.0,108.0,4.6,24.5,846.0,983.14,734.14
2016,8,10,14,30,895.0,107.0,4.6,24.0,816.0,975.79,731.79
2016,8,10,14,45,886.0,104.5,4.7,24.0,780.0,961.8,724.4
2016,8,10,15,0,877.0,102.0,4.8,24.0,744.0,944.81,715.03
2016,8,10,15,15,864.5,99.5,4.8,23.5,702.5,921.71,702.14
2016,8,10,15,30,852.0,97.0,4.8,23.0,661.0,895.99,687.39
2016,8,10,15,45,836.5,94.0,4.8,22.5,615.0,872.13,673.89
2016,8,10,16,0,821.0,91.0,4.8,22.0,569.0,838.48,653.25
2016,8,10,16,15,799.5,87.5,4.7,21.5,519.0,797.19,626.26
2016,8,10,16,30,778.0,84.0,4.6,21.0,469.0,754.5,597.88
2016,8,10,16,45,750.5,79.5,4.6,20.5,417.5,704.74,564.15
2016,8,10,17,0,723.0,75.0,4.6,20.0,366.0,654.52,529.18
2016,8,10,17,15,682.5,70.0,4.5,19.5,313.5,598.07,487.91
2016,8,10,17,30,642.0,65.0,4.4,19.0,261.0,539.42,442.79
2016,8,10,17,45,584.0,58.0,4.3,18.5,210.5,468.67,385.43
2016,8,10,18,0,526.0,51.0,4.2,18.0,160.0,401.49,328.57
2016,8,10,18,15,432.5,41.5,4.1,17.0,114.5,315.72,254.92
2016,8,10,18,30,339.0,32.0,4.0,16.0,69.0,238.06,182.91
2016,8,10,18,45,169.5,16.0,3.95,15.5,34.5,115.36,22.85
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,5,45,150.5,17.5,2.65,12.5,35.0,13.58,1.16
2016,8,11,6,0,301.0,35.0,2.9,13.0,70.0,27.86,18.15
2016,8,11,6,15,389.5,46.0,2.9,13.5,114.5,35.4,25.6
2016,8,11,6,30,478.0,57.0,2.9,14.0,159.0,42.54,32.29
2016,8,11,6,45,532.0,66.0,2.9,14.5,208.5,47.49,36.84
2016,8,11,7,0,586.0,75.0,2.9,15.0,258.0,52.15,40.95
2016,8,11,7,15,293.0,102.0,2.9,15.5,193.5,70.16,56.72
2016,8,11,7,30,0.0,129.0,2.9,16.0,129.0,113.56,94.34
2016,8,11,7,45,7.5,151.5,2.95,17.0,155.0,133.0,105.12
2016,8,11,8,0,15.0,174.0,3.0,18.0,181.0,153.75,120.79
2016,8,11,8,15,82.0,217.5,3.0,18.5,264.5,191.37,147.37
2016,8,11,8,30,149.0,261.0,3.0,19.0,348.0,235.92,179.43
2016,8,11,8,45,474.5,190.5,3.05,19.5,499.5,261.86,189.19
2016,8,11,9,0,800.0,120.0,3.1,20.0,651.0,334.63,240.46
2016,8,11,9,15,814.0,123.0,3.15,20.5,692.5,385.05,283.84
2016,8,11,9,30,828.0,126.0,3.2,21.0,734.0,436.28,327.02
2016,8,11,9,45,853.0,121.0,3.3,21.5,774.0,486.35,368.36
2016,8,11,10,0,878.0,116.0,3.4,22.0,814.0,541.67,412.52
2016,8,11,10,15,885.5,117.5,3.45,22.5,844.0,589.34,449.82
2016,8,11,10,30,893.0,119.0,3.5,23.0,874.0,636.2,485.51
2016,8,11,10,45,898.5,120.5,3.6,23.5,897.0,680.78,518.77
2016,8,11,11,0,904.0,122.0,3.7,24.0,920.0,724.01,550.27
2016,8,11,11,15,908.0,123.0,3.75,24.0,935.5,764.2,579.45
2016,8,11,11,30,912.0,124.0,3.8,24.0,951.0,802.56,605.87
2016,8,11,11,45,914.5,124.0,3.85,24.5,959.0,836.86,628.13
2016,8,11,12,0,917.0,124.0,3.9,25.0,967.0,868.91,648.71
2016,8,11,12,15,917.5,124.0,3.95,25.0,967.0,896.87,667.73
2016,8,11,12,30,918.0,124.0,4.0,25.0,967.0,922.2,685.0
2016,8,11,12,45,909.5,127.5,4.1,25.0,957.0,940.14,697.63
2016,8,11,13,0,901.0,131.0,4.2,25.0,947.0,954.99,708.33
2016,8,11,13,15,897.5,130.5,4.25,25.0,931.5,967.39,717.26
2016,8,11,13,30,894.0,130.0,4.3,25.0,916.0,976.7,724.25
2016,8,11,13,45,891.5,127.0,4.35,25.0,893.5,981.26,728.22
2016,8,11,14,0,889.0,124.0,4.4,25.0,871.0,982.63,730.21
2016,8,11,14,15,881.5,122.5,4.45,24.5,841.0,977.62,729.51
2016,8,11,14,30,874.0,121.0,4.5,24.0,811.0,969.49,726.83
2016,8,11,14,45,866.0,117.5,4.55,24.0,775.0,955.68,719.18
2016,8,11,15,0,858.0,114.0,4.6,24.0,739.0,946.84,715.06
2016,8,11,15,15,844.5,111.5,4.6,23.5,697.0,923.22,701.83
2016,8,11,15,30,831.0,109.0,4.6,23.0,655.0,897.0,686.82
2016,8,11,15,45,815.5,105.0,4.65,23.0,609.0,864.82,666.52
2016,8,11,16,0,800.0,101.0,4.7,23.0,563.0,830.47,644.52
2016,8,11,16,15,777.0,97.0,4.7,22.5,513.5,787.86,617.22
2016,8,11,16,30,754.0,93.0,4.7,22.0,464.0,743.94,588.46
2016,8,11,16,45,724.5,87.5,4.7,21.5,412.0,696.18,556.18
2016,8,11,17,0,695.0,82.0,4.7,21.0,360.0,644.37,519.94
2016,8,11,17,15,652.5,76.0,4.6,20.0,307.5,582.77,475.56
2016,8,11,17,30,610.0,70.0,4.5,19.0,255.0,522.6,429.41
2016,8,11,17,45,549.0,62.0,4.4,18.5,204.5,450.02,370.32
2016,8,11,18,0,488.0,54.0,4.3,18.0,154.0,381.24,311.99
2016,8,11,18,15,394.5,43.5,4.15,17.0,109.0,296.07,238.59
2016,8,11,18,30,301.0,33.0,4.0,16.0,64.0,219.0,166.51
2016,8,11,18,45,150.5,16.5,3.9,15.5,32.0,105.91,1.23
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,155.0,17.0,3.2,12.5,34.5,13.21,0.0
2016,8,12,6,0,310.0,34.0,3.4,13.0,69.0,27.06,17.37
2016,8,12,6,15,400.5,45.0,3.4,13.5,114.0,34.65,24.9
2016,8,12,6,30,491.0,56.0,3.4,14.0,159.0,41.82,31.64
2016,8,12,6,45,552.5,63.5,3.4,14.5,210.0,45.56,35.11
2016,8,12,7,0,614.0,71.0,3.4,15.0,261.0,49.12,38.26
2016,8,12,7,15,655.5,76.5,3.35,15.5,313.0,50.86,39.67
2016,8,12,7,30,697.0,82.0,3.3,16.0,365.0,52.49,40.91
2016,8,12,7,45,729.0,86.0,3.3,16.5,417.0,84.22,49.13
2016,8,12,8,0,761.0,90.0,3.3,17.0,469.0,130.09,72.5
2016,8,12,8,15,783.5,94.0,3.25,17.5,518.5,178.25,107.02
2016,8,12,8,30,806.0,98.0,3.2,18.0,568.0,228.88,148.42
2016,8,12,8,45,824.5,100.0,3.15,19.0,614.5,279.16,191.58
2016,8,12,9,0,843.0,102.0,3.1,20.0,661.0,331.08,236.42
2016,8,12,9,15,855.5,104.5,3.15,20.5,702.5,388.45,285.55
2016,8,12,9,30,868.0,107.0,3.2,21.0,744.0,440.17,329.39
2016,8,12,9,45,880.0,108.0,3.3,21.5,780.0,490.72,371.34
2016,8,12,10,0,892.0,109.0,3.4,22.0,816.0,541.26,412.13
2016,8,12,10,15,899.0,110.5,3.5,22.5,845.5,589.27,449.93
2016,8,12,10,30,906.0,112.0,3.6,23.0,875.0,636.4,486.05
2016,8,12,10,45,911.0,113.0,3.75,23.5,898.0,680.75,519.4
2016,8,12,11,0,916.0,114.0,3.9,24.0,921.0,723.66,550.96
2016,8,12,11,15,919.5,115.0,4.0,24.0,936.0,763.88,580.25
2016,8,12,11,30,923.0,116.0,4.1,24.0,951.0,802.21,606.92
2016,8,12,11,45,925.0,116.0,4.25,24.5,958.5,836.39,629.62
2016,8,12,12,0,927.0,116.0,4.4,25.0,966.0,868.25,650.61
2016,8,12,12,15,927.0,116.0,4.5,25.0,966.0,895.97,669.77
2016,8,12,12,30,927.0,116.0,4.6,25.0,966.0,920.98,687.43
2016,8,12,12,45,930.5,112.0,4.75,25.0,959.5,942.39,703.11
2016,8,12,13,0,934.0,108.0,4.9,25.0,953.0,960.87,716.94
2016,8,12,13,15,931.5,107.5,5.0,24.5,937.0,974.31,728.59
2016,8,12,13,30,929.0,107.0,5.1,24.0,921.0,984.56,738.27
2016,8,12,13,45,924.5,105.5,5.2,24.0,898.5,988.66,742.45
2016,8,12,14,0,920.0,104.0,5.3,24.0,876.0,989.46,744.56
2016,8,12,14,15,913.5,102.5,5.3,24.0,846.0,985.1,742.57
2016,8,12,14,30,907.0,101.0,5.3,24.0,816.0,977.51,738.54
2016,8,12,14,45,898.5,99.0,5.3,24.0,780.0,964.33,730.8
2016,8,12,15,0,890.0,97.0,5.3,24.0,744.0,948.11,721.08
2016,8,12,15,15,878.0,95.0,5.2,23.5,702.0,925.76,707.95
2016,8,12,15,30,866.0,93.0,5.1,23.0,660.0,900.74,692.97
2016,8,12,15,45,850.5,90.0,5.0,23.0,613.5,868.96,671.82
2016,8,12,16,0,835.0,87.0,4.9,23.0,567.0,842.35,654.36
2016,8,12,16,15,813.5,84.0,4.8,22.5,517.0,801.29,627.6
2016,8,12,16,30,792.0,81.0,4.7,22.0,467.0,758.79,599.47
2016,8,12,16,45,763.0,76.5,4.6,21.5,415.0,707.43,564.19
2016,8,12,17,0,734.0,72.0,4.5,21.0,363.0,655.69,527.8
2016,8,12,17,15,693.0,67.0,4.3,20.5,310.0,594.73,482.86
2016,8,12,17,30,652.0,62.0,4.1,20.0,257.0,539.12,440.12
2016,8,12,17,45,591.0,55.5,3.95,19.5,206.0,466.97,381.72
2016,8,12,18,0,530.0,49.0,3.8,19.0,155.0,398.64,323.94
2016,8,12,18,15,433.0,39.5,3.65,18.0,109.5,311.31,249.07
2016,8,12,18,30,336.0,30.0,3.5,17.0,64.0,232.58,174.1
2016,8,12,18,45,168.0,15.0,3.4,16.5,32.0,110.39,0.0
2016,8,12,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,157.5,16.5,3.3,12.5,33.5,12.84,0.0
2016,8,13,6,0,315.0,33.0,3.4,13.0,67.0,26.26,16.59
2016,8,13,6,15,406.5,43.0,3.3,13.5,112.0,32.96,23.39
2016,8,13,6,30,498.0,53.0,3.2,14.0,157.0,39.33,29.41
2016,8,13,6,45,559.0,60.0,3.15,15.0,207.5,42.78,32.57
2016,8,13,7,0,620.0,67.0,3.1,16.0,258.0,46.07,35.4
2016,8,13,7,15,661.0,72.5,3.1,16.5,309.5,47.96,36.95
2016,8,13,7,30,702.0,78.0,3.1,17.0,361.0,49.73,38.32
2016,8,13,7,45,733.5,81.5,3.1,18.0,413.0,78.94,45.29
2016,8,13,8,0,765.0,85.0,3.1,19.0,465.0,124.61,67.63
2016,8,13,8,15,787.0,88.5,3.05,19.5,514.0,172.53,101.42
2016,8,13,8,30,809.0,92.0,3.0,20.0,563.0,222.84,142.18
2016,8,13,8,45,827.0,94.5,3.0,21.0,609.0,273.56,185.4
2016,8,13,9,0,845.0,97.0,3.0,22.0,655.0,332.1,235.04
2016,8,13,9,15,857.5,99.0,3.0,22.5,696.0,383.01,278.86
2016,8,13,9,30,870.0,101.0,3.0,23.0,737.0,434.4,322.12
2016,8,13,9,45,886.5,99.0,3.05,24.0,774.5,484.54,362.7
2016,8,13,10,0,903.0,97.0,3.1,25.0,812.0,535.04,402.23
2016,8,13,10,15,910.0,98.5,3.15,25.0,841.5,583.47,440.65
2016,8,13,10,30,917.0,100.0,3.2,25.0,871.0,631.0,477.47
2016,8,13,10,45,922.5,100.5,3.3,25.5,893.5,675.6,510.56
2016,8,13,11,0,928.0,101.0,3.4,26.0,916.0,718.76,541.83
2016,8,13,11,15,931.0,102.0,3.5,26.0,931.0,758.96,570.43
2016,8,13,11,30,934.0,103.0,3.6,26.0,946.0,797.19,596.73
2016,8,13,11,45,936.0,103.0,3.7,26.5,953.5,831.58,619.09
2016,8,13,12,0,938.0,103.0,3.8,27.0,961.0,863.61,639.73
2016,8,13,12,15,938.0,103.0,3.95,27.0,961.0,891.43,659.01
2016,8,13,12,30,938.0,103.0,4.1,27.0,961.0,916.52,676.52
2016,8,13,12,45,923.5,110.5,4.25,27.5,949.0,933.25,687.16
2016,8,13,13,0,909.0,118.0,4.4,28.0,937.0,946.66,695.69
2016,8,13,13,15,905.5,117.5,4.45,27.5,921.5,958.95,705.87
2016,8,13,13,30,902.0,117.0,4.5,27.0,906.0,968.1,714.13
2016,8,13,13,45,899.0,114.5,4.6,27.0,883.5,972.49,718.26
2016,8,13,14,0,896.0,112.0,4.7,27.0,861.0,973.66,720.65
2016,8,13,14,15,889.0,110.5,4.7,27.0,831.0,968.89,718.42
2016,8,13,14,30,882.0,109.0,4.7,27.0,801.0,960.98,714.26
2016,8,13,14,45,875.0,105.5,4.75,27.0,765.5,947.79,707.04
2016,8,13,15,0,868.0,102.0,4.8,27.0,730.0,931.56,697.87
2016,8,13,15,15,855.0,100.0,4.75,26.5,688.0,908.61,684.84
2016,8,13,15,30,842.0,98.0,4.7,26.0,646.0,890.7,675.33
2016,8,13,15,45,828.0,93.5,4.7,26.0,600.5,858.89,655.08
2016,8,13,16,0,814.0,89.0,4.7,26.0,555.0,824.84,633.19
2016,8,13,16,15,792.0,86.0,4.6,25.5,505.5,783.87,606.81
2016,8,13,16,30,770.0,83.0,4.5,25.0,456.0,741.56,579.08
2016,8,13,16,45,743.0,78.0,4.4,24.5,405.0,691.84,545.41
2016,8,13,17,0,716.0,73.0,4.3,24.0,354.0,641.66,510.63
2016,8,13,17,15,674.0,68.0,4.15,23.0,301.5,584.53,470.26
2016,8,13,17,30,632.0,63.0,4.0,22.0,249.0,525.37,425.71
2016,8,13,17,45,572.0,55.5,3.9,21.5,199.0,453.48,367.9
2016,8,13,18,0,512.0,48.0,3.8,21.0,149.0,385.41,310.68
2016,8,13,18,15,413.0,38.5,3.75,20.0,104.5,298.09,236.24
2016,8,13,18,30,314.0,29.0,3.7,19.0,60.0,219.67,160.72
2016,8,13,18,45,157.0,14.5,3.7,18.5,30.0,103.3,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,16.0,3.25,12.5,33.0,12.47,0.0
2016,8,14,6,0,315.0,32.0,3.3,13.0,66.0,25.45,15.79
2016,8,14,6,15,408.5,42.0,3.3,13.5,111.0,32.19,22.68
2016,8,14,6,30,502.0,52.0,3.3,14.0,156.0,38.6,28.75
2016,8,14,6,45,562.0,59.5,3.3,15.0,206.5,42.5,32.31
2016,8,14,7,0,622.0,67.0,3.3,16.0,257.0,46.2,35.51
2016,8,14,7,15,663.5,72.5,3.3,16.5,309.0,48.09,37.06
2016,8,14,7,30,705.0,78.0,3.3,17.0,361.0,49.86,38.44
2016,8,14,7,45,734.5,83.0,3.35,18.0,412.5,78.34,45.77
2016,8,14,8,0,764.0,88.0,3.4,19.0,464.0,125.07,68.43
2016,8,14,8,15,786.0,91.5,3.4,19.5,513.5,172.95,101.88
2016,8,14,8,30,808.0,95.0,3.4,20.0,563.0,223.23,142.5
2016,8,14,8,45,823.5,98.5,3.45,21.0,608.5,274.13,185.95
2016,8,14,9,0,839.0,102.0,3.5,22.0,654.0,326.37,230.93
2016,8,14,9,15,852.0,104.0,3.5,22.5,695.5,383.37,279.53
2016,8,14,9,30,865.0,106.0,3.5,23.0,737.0,434.77,322.93
2016,8,14,9,45,861.5,115.0,3.55,23.5,769.0,484.84,364.33
2016,8,14,10,0,858.0,124.0,3.6,24.0,801.0,533.53,403.38
2016,8,14,10,15,865.5,126.0,3.65,24.5,830.5,580.87,440.31
2016,8,14,10,30,873.0,128.0,3.7,25.0,860.0,627.42,475.64
2016,8,14,10,45,878.0,129.5,3.75,25.5,882.0,671.02,507.91
2016,8,14,11,0,883.0,131.0,3.8,26.0,904.0,713.24,538.42
2016,8,14,11,15,886.0,131.5,3.85,26.0,919.0,751.64,566.68
2016,8,14,11,30,889.0,132.0,3.9,26.0,934.0,788.16,591.87
2016,8,14,11,45,891.5,132.0,3.95,26.5,941.5,821.84,613.67
2016,8,14,12,0,894.0,132.0,4.0,27.0,949.0,853.31,633.82
2016,8,14,12,15,893.5,132.0,4.05,27.0,948.5,879.92,651.87
2016,8,14,12,30,893.0,132.0,4.1,27.0,948.0,903.9,668.19
2016,8,14,12,45,898.5,127.5,4.15,27.0,941.5,926.14,683.41
2016,8,14,13,0,904.0,123.0,4.2,27.0,935.0,945.6,696.86
2016,8,14,13,15,900.0,122.0,4.25,27.0,919.0,956.91,704.97
2016,8,14,13,30,896.0,121.0,4.3,27.0,903.0,965.08,711.17
2016,8,14,13,45,886.5,122.0,4.35,27.0,878.5,966.98,713.35
2016,8,14,14,0,877.0,123.0,4.4,27.0,854.0,965.71,713.59
2016,8,14,14,15,869.0,121.5,4.45,26.5,823.5,960.12,712.49
2016,8,14,14,30,861.0,120.0,4.5,26.0,793.0,951.45,709.45
2016,8,14,14,45,848.0,119.0,4.6,26.0,756.0,943.58,706.09
2016,8,14,15,0,835.0,118.0,4.7,26.0,719.0,925.09,695.69
2016,8,14,15,15,821.0,115.0,4.75,25.5,677.5,900.68,682.29
2016,8,14,15,30,807.0,112.0,4.8,25.0,636.0,873.73,667.05
2016,8,14,15,45,788.0,109.0,4.85,25.0,589.5,840.02,645.56
2016,8,14,16,0,769.0,106.0,4.9,25.0,543.0,804.35,622.49
2016,8,14,16,15,745.0,101.5,4.9,24.0,493.5,765.15,598.71
2016,8,14,16,30,721.0,97.0,4.9,23.0,444.0,720.98,570.68
2016,8,14,16,45,689.0,91.5,4.9,22.5,393.0,668.54,534.58
2016,8,14,17,0,657.0,86.0,4.9,22.0,342.0,616.11,497.5
2016,8,14,17,15,612.0,79.5,4.85,21.0,290.5,553.62,451.57
2016,8,14,17,30,567.0,73.0,4.8,20.0,239.0,492.79,404.38
2016,8,14,17,45,504.5,64.0,4.75,19.5,189.5,420.07,344.77
2016,8,14,18,0,442.0,55.0,4.7,19.0,140.0,351.3,286.07
2016,8,14,18,15,342.5,43.0,4.6,18.0,96.5,263.89,210.52
2016,8,14,18,30,243.0,31.0,4.5,17.0,53.0,185.62,133.94
2016,8,14,18,45,121.5,15.5,4.45,16.5,26.5,68.87,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,3.4,11.5,33.5,12.11,0.0
2016,8,15,6,0,350.0,31.0,3.6,12.0,67.0,24.67,15.08
2016,8,15,6,15,447.5,40.5,3.6,12.5,114.0,31.02,21.72
2016,8,15,6,30,545.0,50.0,3.6,13.0,161.0,37.07,27.49
2016,8,15,6,45,272.5,71.0,3.6,13.5,126.5,51.52,40.56
2016,8,15,7,0,0.0,92.0,3.6,14.0,92.0,81.97,67.63
2016,8,15,7,15,0.5,110.5,3.5,14.5,111.0,97.7,81.26
2016,8,15,7,30,1.0,129.0,3.4,15.0,130.0,113.27,94.5
2016,8,15,7,45,15.5,157.0,3.35,16.0,165.0,136.74,108.62
2016,8,15,8,0,30.0,185.0,3.3,17.0,200.0,154.81,121.68
2016,8,15,8,15,38.0,209.5,3.25,17.5,230.5,178.43,139.59
2016,8,15,8,30,46.0,234.0,3.2,18.0,261.0,203.24,158.43
2016,8,15,8,45,86.0,267.0,3.2,18.5,322.0,243.06,188.01
2016,8,15,9,0,126.0,300.0,3.2,19.0,383.0,280.3,215.73
2016,8,15,9,15,520.0,197.0,3.2,19.5,571.0,334.09,250.45
2016,8,15,9,30,914.0,94.0,3.2,20.0,759.0,442.65,331.69
2016,8,15,9,45,927.0,94.0,3.25,20.5,796.0,495.04,375.2
2016,8,15,10,0,940.0,94.0,3.3,21.0,833.0,547.42,417.68
2016,8,15,10,15,946.5,95.0,3.35,21.5,863.0,596.92,456.78
2016,8,15,10,30,953.0,96.0,3.4,22.0,893.0,645.39,493.97
2016,8,15,10,45,958.0,97.0,3.5,22.5,916.0,691.68,528.73
2016,8,15,11,0,963.0,98.0,3.6,23.0,939.0,736.4,561.51
2016,8,15,11,15,966.0,98.5,3.7,23.0,954.5,777.52,591.04
2016,8,15,11,30,969.0,99.0,3.8,23.0,970.0,816.54,618.15
2016,8,15,11,45,970.0,99.5,3.95,23.5,977.5,851.76,641.52
2016,8,15,12,0,971.0,100.0,4.1,24.0,985.0,884.45,663.05
2016,8,15,12,15,971.0,100.0,4.2,24.0,984.0,913.16,682.89
2016,8,15,12,30,971.0,100.0,4.3,24.0,983.0,939.0,700.84
2016,8,15,12,45,962.5,103.5,4.4,24.0,972.5,957.82,714.11
2016,8,15,13,0,954.0,107.0,4.5,24.0,962.0,973.34,725.29
2016,8,15,13,15,950.5,106.5,4.55,24.0,946.0,986.09,734.65
2016,8,15,13,30,947.0,106.0,4.6,24.0,930.0,995.55,741.95
2016,8,15,13,45,942.0,105.0,4.7,24.0,906.0,999.77,746.3
2016,8,15,14,0,937.0,104.0,4.8,24.0,882.0,1000.63,748.57
2016,8,15,14,15,930.0,102.5,4.8,24.0,851.0,995.73,746.28
2016,8,15,14,30,923.0,101.0,4.8,24.0,820.0,987.54,741.93
2016,8,15,14,45,914.0,99.0,4.85,24.0,783.0,973.71,734.28
2016,8,15,15,0,905.0,97.0,4.9,24.0,746.0,956.8,724.63
2016,8,15,15,15,892.0,94.5,4.9,23.5,703.0,932.68,711.11
2016,8,15,15,30,879.0,92.0,4.9,23.0,660.0,905.87,695.68
2016,8,15,15,45,863.0,89.0,4.9,22.5,613.0,873.32,676.07
2016,8,15,16,0,847.0,86.0,4.9,22.0,566.0,845.86,659.93
2016,8,15,16,15,825.0,83.0,4.8,21.5,515.0,804.04,632.54
2016,8,15,16,30,803.0,80.0,4.7,21.0,464.0,760.78,603.73
2016,8,15,16,45,773.5,75.5,4.65,20.5,411.0,708.71,567.99
2016,8,15,17,0,744.0,71.0,4.6,20.0,358.0,656.28,531.03
2016,8,15,17,15,701.0,66.0,4.5,19.0,304.5,593.67,485.72
2016,8,15,17,30,658.0,61.0,4.4,18.0,251.0,536.74,442.02
2016,8,15,17,45,594.0,54.0,4.3,17.5,199.0,462.2,380.69
2016,8,15,18,0,530.0,47.0,4.2,17.0,147.0,391.78,320.13
2016,8,15,18,15,424.5,37.5,4.05,16.0,101.5,300.74,240.76
2016,8,15,18,30,319.0,28.0,3.9,15.0,56.0,218.99,155.59
2016,8,15,18,45,159.5,14.0,3.75,14.5,28.0,83.87,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,142.0,16.0,3.15,11.5,30.5,12.65,0.0
2016,8,16,6,0,284.0,32.0,3.4,12.0,61.0,25.72,15.82
2016,8,16,6,15,380.5,43.0,3.35,12.5,105.5,33.37,23.75
2016,8,16,6,30,477.0,54.0,3.3,13.0,150.0,40.61,30.62
2016,8,16,6,45,538.5,62.5,3.3,13.5,200.5,45.25,34.95
2016,8,16,7,0,600.0,71.0,3.3,14.0,251.0,49.63,38.87
2016,8,16,7,15,643.5,77.0,3.25,14.5,303.5,51.74,40.63
2016,8,16,7,30,687.0,83.0,3.2,15.0,356.0,53.71,42.18
2016,8,16,7,45,717.5,88.0,3.2,16.0,407.5,72.42,43.57
2016,8,16,8,0,748.0,93.0,3.2,17.0,459.0,124.16,69.65
2016,8,16,8,15,771.5,97.0,3.2,17.5,509.0,171.79,102.44
2016,8,16,8,30,795.0,101.0,3.2,18.0,559.0,222.01,142.84
2016,8,16,8,45,812.5,104.5,3.2,18.5,605.0,272.79,186.51
2016,8,16,9,0,830.0,108.0,3.2,19.0,651.0,325.11,232.18
2016,8,16,9,15,843.5,110.5,3.25,19.5,692.5,376.58,277.03
2016,8,16,9,30,857.0,113.0,3.3,20.0,734.0,428.74,321.57
2016,8,16,9,45,858.0,120.0,3.35,21.0,767.5,479.62,363.35
2016,8,16,10,0,859.0,127.0,3.4,22.0,801.0,529.63,403.01
2016,8,16,10,15,867.0,128.5,3.45,22.5,831.0,580.62,442.84
2016,8,16,10,30,875.0,130.0,3.5,23.0,861.0,627.19,478.44
2016,8,16,10,45,881.0,131.5,3.6,23.5,883.5,671.57,511.67
2016,8,16,11,0,887.0,133.0,3.7,24.0,906.0,714.65,543.2
2016,8,16,11,15,890.5,133.5,3.75,24.0,921.0,753.62,572.08
2016,8,16,11,30,894.0,134.0,3.8,24.0,936.0,790.73,598.02
2016,8,16,11,45,896.0,134.5,3.9,24.5,943.5,824.68,620.37
2016,8,16,12,0,898.0,135.0,4.0,25.0,951.0,856.38,641.06
2016,8,16,12,15,898.0,135.0,4.05,25.0,950.5,883.56,659.64
2016,8,16,12,30,898.0,135.0,4.1,25.0,950.0,908.12,676.48
2016,8,16,12,45,890.5,137.5,4.2,25.0,940.0,925.71,688.92
2016,8,16,13,0,883.0,140.0,4.3,25.0,930.0,940.25,699.46
2016,8,16,13,15,879.5,139.0,4.35,25.0,913.5,951.95,707.96
2016,8,16,13,30,876.0,138.0,4.4,25.0,897.0,960.57,714.53
2016,8,16,13,45,871.5,135.5,4.5,25.0,874.0,963.63,717.76
2016,8,16,14,0,867.0,133.0,4.6,25.0,851.0,963.53,719.24
2016,8,16,14,15,858.5,131.0,4.6,24.5,820.5,964.93,722.65
2016,8,16,14,30,850.0,129.0,4.6,24.0,790.0,955.54,718.84
2016,8,16,14,45,841.0,126.0,4.65,24.0,753.5,941.51,711.0
2016,8,16,15,0,832.0,123.0,4.7,24.0,717.0,924.53,701.22
2016,8,16,15,15,817.5,120.0,4.7,23.5,675.0,899.7,687.04
2016,8,16,15,30,803.0,117.0,4.7,23.0,633.0,872.33,671.05
2016,8,16,15,45,786.0,112.5,4.7,23.0,586.5,838.71,649.19
2016,8,16,16,0,769.0,108.0,4.7,23.0,540.0,803.04,625.72
2016,8,16,16,15,744.0,103.5,4.7,22.5,490.0,763.27,600.2
2016,8,16,16,30,719.0,99.0,4.7,22.0,440.0,718.33,570.36
2016,8,16,16,45,687.5,93.0,4.7,21.5,388.5,665.77,534.07
2016,8,16,17,0,656.0,87.0,4.7,21.0,337.0,613.19,496.74
2016,8,16,17,15,609.0,80.0,4.6,20.0,285.0,548.83,448.76
2016,8,16,17,30,562.0,73.0,4.5,19.0,233.0,486.29,399.82
2016,8,16,17,45,496.5,63.5,4.4,18.5,183.0,411.55,338.16
2016,8,16,18,0,431.0,54.0,4.3,18.0,133.0,341.05,277.64
2016,8,16,18,15,327.5,41.5,4.2,17.0,90.0,252.03,200.27
2016,8,16,18,30,224.0,29.0,4.1,16.0,47.0,171.06,116.24
2016,8,16,18,45,112.0,14.5,4.05,15.5,23.5,63.0,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.95,13.0,27.5,12.6,0.0
2016,8,17,6,0,238.0,32.0,3.2,14.0,55.0,24.97,14.88
2016,8,17,6,15,332.0,44.5,3.2,14.5,98.0,34.87,24.81
2016,8,17,6,30,426.0,57.0,3.2,15.0,141.0,43.4,32.8
2016,8,17,6,45,489.5,66.0,3.25,15.5,190.0,48.31,37.37
2016,8,17,7,0,553.0,75.0,3.3,16.0,239.0,52.96,41.5
2016,8,17,7,15,598.0,81.5,3.3,16.5,290.5,55.28,43.42
2016,8,17,7,30,643.0,88.0,3.3,17.0,342.0,57.45,45.13
2016,8,17,7,45,676.0,93.0,3.3,17.5,393.0,73.28,45.72
2016,8,17,8,0,709.0,98.0,3.3,18.0,444.0,117.5,65.75
2016,8,17,8,15,733.5,102.5,3.3,18.5,493.0,163.97,97.42
2016,8,17,8,30,758.0,107.0,3.3,19.0,542.0,218.33,140.78
2016,8,17,8,45,776.5,110.5,3.3,20.0,587.5,267.41,182.31
2016,8,17,9,0,795.0,114.0,3.3,21.0,633.0,318.18,225.84
2016,8,17,9,15,809.5,117.0,3.35,21.5,674.0,368.64,269.41
2016,8,17,9,30,824.0,120.0,3.4,22.0,715.0,419.95,312.84
2016,8,17,9,45,843.0,118.0,3.45,22.5,753.0,469.66,354.05
2016,8,17,10,0,862.0,116.0,3.5,23.0,791.0,524.1,397.61
2016,8,17,10,15,870.0,117.5,3.55,23.5,820.5,571.47,434.86
2016,8,17,10,30,878.0,119.0,3.6,24.0,850.0,618.08,470.53
2016,8,17,10,45,883.0,120.5,3.7,24.5,872.5,661.87,503.36
2016,8,17,11,0,888.0,122.0,3.8,25.0,895.0,704.26,534.4
2016,8,17,11,15,892.0,123.0,3.85,25.0,910.5,743.94,563.79
2016,8,17,11,30,896.0,124.0,3.9,25.0,926.0,781.81,590.02
2016,8,17,11,45,897.5,124.5,4.0,25.5,933.0,815.31,612.04
2016,8,17,12,0,899.0,125.0,4.1,26.0,940.0,846.51,632.38
2016,8,17,12,15,899.0,125.0,4.15,26.0,939.5,873.57,650.87
2016,8,17,12,30,899.0,125.0,4.2,26.0,939.0,897.99,667.61
2016,8,17,12,45,886.0,131.5,4.3,26.5,927.5,914.49,677.95
2016,8,17,13,0,873.0,138.0,4.4,27.0,916.0,927.81,686.27
2016,8,17,13,15,869.0,137.0,4.45,26.5,899.5,938.84,695.66
2016,8,17,13,30,865.0,136.0,4.5,26.0,883.0,946.82,703.16
2016,8,17,13,45,860.0,134.0,4.6,26.0,860.0,949.76,706.44
2016,8,17,14,0,855.0,132.0,4.7,26.0,837.0,949.59,707.92
2016,8,17,14,15,846.5,130.0,4.75,25.5,806.5,950.87,711.6
2016,8,17,14,30,838.0,128.0,4.8,25.0,776.0,941.46,708.11
2016,8,17,14,45,827.5,125.0,4.9,25.0,740.0,926.06,699.59
2016,8,17,15,0,817.0,122.0,5.0,25.0,704.0,907.77,689.13
2016,8,17,15,15,802.0,119.0,5.0,24.5,662.0,882.64,674.61
2016,8,17,15,30,787.0,116.0,5.0,24.0,620.0,855.03,658.3
2016,8,17,15,45,768.5,112.0,5.05,24.0,573.5,820.95,636.21
2016,8,17,16,0,750.0,108.0,5.1,24.0,527.0,789.08,615.55
2016,8,17,16,15,724.5,103.5,5.05,23.0,477.5,745.28,587.75
2016,8,17,16,30,699.0,99.0,5.0,22.0,428.0,700.5,558.61
2016,8,17,16,45,665.0,93.0,5.0,21.5,377.0,646.67,520.92
2016,8,17,17,0,631.0,87.0,5.0,21.0,326.0,593.04,482.34
2016,8,17,17,15,583.0,80.0,4.85,20.0,274.5,528.97,433.7
2016,8,17,17,30,535.0,73.0,4.7,19.0,223.0,466.85,384.54
2016,8,17,17,45,465.5,63.5,4.6,18.5,174.0,390.87,321.48
2016,8,17,18,0,396.0,54.0,4.5,18.0,125.0,319.49,259.97
2016,8,17,18,15,294.0,40.5,4.4,17.0,84.0,230.87,182.73
2016,8,17,18,30,192.0,27.0,4.3,16.0,43.0,150.52,96.96
2016,8,17,18,45,96.0,13.5,4.25,15.5,21.5,54.72,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.0,16.5,2.95,12.5,26.0,13.04,0.0
2016,8,18,6,0,202.0,33.0,3.2,13.0,52.0,25.81,15.44
2016,8,18,6,15,295.5,46.5,3.2,13.5,94.0,35.66,25.56
2016,8,18,6,30,389.0,60.0,3.2,14.0,136.0,45.1,34.42
2016,8,18,6,45,450.0,70.5,3.2,14.5,184.0,52.39,41.14
2016,8,18,7,0,511.0,81.0,3.2,15.0,232.0,58.13,46.26
2016,8,18,7,15,557.0,89.0,3.15,15.5,282.5,61.4,49.02
2016,8,18,7,30,603.0,97.0,3.1,16.0,333.0,64.46,51.49
2016,8,18,7,45,632.0,104.5,3.05,17.0,382.5,79.3,52.53
2016,8,18,8,0,661.0,112.0,3.0,18.0,432.0,122.77,72.25
2016,8,18,8,15,687.0,117.0,2.95,18.5,480.5,167.3,102.14
2016,8,18,8,30,713.0,122.0,2.9,19.0,529.0,214.72,139.51
2016,8,18,8,45,727.0,128.5,2.9,19.5,573.0,263.22,180.7
2016,8,18,9,0,741.0,135.0,2.9,20.0,617.0,313.01,223.64
2016,8,18,9,15,756.5,138.0,2.9,20.5,657.5,361.63,265.41
2016,8,18,9,30,772.0,141.0,2.9,21.0,698.0,415.67,310.49
2016,8,18,9,45,730.0,172.0,2.95,21.5,719.5,459.5,347.15
2016,8,18,10,0,688.0,203.0,3.0,22.0,741.0,503.45,382.26
2016,8,18,10,15,698.5,206.5,3.05,22.5,769.5,547.82,416.65
2016,8,18,10,30,709.0,210.0,3.1,23.0,798.0,592.15,450.14
2016,8,18,10,45,707.5,217.5,3.2,23.5,817.5,632.26,479.8
2016,8,18,11,0,706.0,225.0,3.3,24.0,837.0,671.05,507.85
2016,8,18,11,15,711.0,226.5,3.4,24.0,852.0,707.66,535.01
2016,8,18,11,30,716.0,228.0,3.5,24.0,867.0,743.07,560.97
2016,8,18,11,45,713.5,232.0,3.65,24.5,873.0,773.6,582.18
2016,8,18,12,0,711.0,236.0,3.8,25.0,879.0,802.2,601.78
2016,8,18,12,15,711.0,236.0,3.85,25.0,878.5,827.06,619.52
2016,8,18,12,30,711.0,236.0,3.9,25.0,878.0,849.78,635.71
2016,8,18,12,45,715.5,230.5,4.0,25.5,871.5,868.84,648.54
2016,8,18,13,0,720.0,225.0,4.1,26.0,865.0,885.51,659.27
2016,8,18,13,15,715.0,223.5,4.15,25.5,849.5,895.01,667.58
2016,8,18,13,30,710.0,222.0,4.2,25.0,834.0,901.75,674.23
2016,8,18,13,45,703.0,219.0,4.3,25.0,811.0,902.33,675.73
2016,8,18,14,0,696.0,216.0,4.4,25.0,788.0,900.08,675.47
2016,8,18,14,15,685.5,212.0,4.45,24.5,758.0,890.73,671.55
2016,8,18,14,30,675.0,208.0,4.5,24.0,728.0,878.65,665.92
2016,8,18,14,45,664.0,202.0,4.6,24.0,693.0,861.37,655.86
2016,8,18,15,0,653.0,196.0,4.7,24.0,658.0,841.57,644.05
2016,8,18,15,15,635.0,190.0,4.75,23.5,617.5,813.03,626.97
2016,8,18,15,30,617.0,184.0,4.8,23.0,577.0,782.46,608.17
2016,8,18,15,45,598.5,175.0,4.85,23.0,532.5,746.42,583.85
2016,8,18,16,0,580.0,166.0,4.9,23.0,488.0,703.84,554.54
2016,8,18,16,15,550.5,157.0,4.9,22.0,440.0,656.43,522.7
2016,8,18,16,30,521.0,148.0,4.9,21.0,392.0,608.79,489.81
2016,8,18,16,45,401.0,143.0,4.95,20.5,318.0,496.75,403.67
2016,8,18,17,0,281.0,138.0,5.0,20.0,244.0,378.78,310.26
2016,8,18,17,15,236.0,124.0,4.9,19.0,203.5,323.53,266.42
2016,8,18,17,30,191.0,110.0,4.8,18.0,163.0,271.42,223.66
2016,8,18,17,45,216.5,86.5,4.7,17.5,134.5,252.54,207.77
2016,8,18,18,0,242.0,63.0,4.6,17.0,106.0,240.9,195.93
2016,8,18,18,15,168.0,43.5,4.5,16.5,68.5,157.92,123.55
2016,8,18,18,30,94.0,24.0,4.4,16.0,31.0,86.74,49.98
2016,8,18,18,45,47.0,12.0,4.35,15.5,15.5,31.78,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.0,15.0,3.1,13.5,20.5,12.65,0.0
2016,8,19,6,0,118.0,30.0,3.3,14.0,41.0,24.75,14.27
2016,8,19,6,15,189.0,49.5,3.3,14.0,80.0,39.91,29.15
2016,8,19,6,30,260.0,69.0,3.3,14.0,119.0,52.02,40.51
2016,8,19,6,45,316.5,85.0,3.35,14.5,164.5,62.68,50.24
2016,8,19,7,0,373.0,101.0,3.4,15.0,210.0,72.81,59.25
2016,8,19,7,15,213.0,126.5,3.35,15.5,191.0,94.09,77.82
2016,8,19,7,30,53.0,152.0,3.3,16.0,172.0,123.02,102.66
2016,8,19,7,45,63.0,175.5,3.25,16.5,203.5,141.74,112.1
2016,8,19,8,0,73.0,199.0,3.2,17.0,235.0,166.08,129.45
2016,8,19,8,15,136.0,224.5,3.15,17.5,299.0,192.28,146.57
2016,8,19,8,30,199.0,250.0,3.1,18.0,363.0,233.1,175.86
2016,8,19,8,45,407.5,217.5,3.1,19.0,473.5,258.11,188.07
2016,8,19,9,0,616.0,185.0,3.1,20.0,584.0,316.26,229.41
2016,8,19,9,15,633.5,190.5,3.15,20.5,624.0,361.32,267.41
2016,8,19,9,30,651.0,196.0,3.2,21.0,664.0,407.85,306.05
2016,8,19,9,45,651.0,207.5,3.25,21.5,695.5,453.01,342.95
2016,8,19,10,0,651.0,219.0,3.3,22.0,727.0,497.63,378.39
2016,8,19,10,15,661.5,223.0,3.4,22.0,755.5,540.81,412.82
2016,8,19,10,30,672.0,227.0,3.5,22.0,784.0,584.06,446.63
2016,8,19,10,45,674.5,233.0,3.6,22.5,804.5,623.94,476.38
2016,8,19,11,0,677.0,239.0,3.7,23.0,825.0,662.89,504.82
2016,8,19,11,15,682.0,241.0,3.8,23.0,839.5,698.99,531.8
2016,8,19,11,30,687.0,243.0,3.9,23.0,854.0,733.97,557.66
2016,8,19,11,45,686.0,246.0,4.05,23.5,860.5,763.97,578.69
2016,8,19,12,0,685.0,249.0,4.2,24.0,867.0,792.17,598.21
2016,8,19,12,15,685.0,249.0,4.3,24.0,866.5,816.48,615.93
2016,8,19,12,30,685.0,249.0,4.4,24.0,866.0,838.71,632.14
2016,8,19,12,45,690.0,243.5,4.55,24.0,859.5,857.83,646.79
2016,8,19,13,0,695.0,238.0,4.7,24.0,853.0,874.66,660.07
2016,8,19,13,15,689.5,236.0,4.75,24.0,837.5,882.97,666.64
2016,8,19,13,30,684.0,234.0,4.8,24.0,822.0,888.58,671.44
2016,8,19,13,45,675.0,231.5,4.9,24.0,798.5,887.7,672.13
2016,8,19,14,0,666.0,229.0,5.0,24.0,775.0,884.05,670.99
2016,8,19,14,15,655.0,225.0,5.05,23.5,745.0,874.28,666.7
2016,8,19,14,30,644.0,221.0,5.1,23.0,715.0,861.86,660.59
2016,8,19,14,45,628.5,216.0,5.15,23.0,679.0,841.68,647.67
2016,8,19,15,0,613.0,211.0,5.2,23.0,643.0,819.13,633.05
2016,8,19,15,15,594.5,204.0,5.2,22.5,602.5,784.89,611.07
2016,8,19,15,30,576.0,197.0,5.2,22.0,562.0,753.79,591.0
2016,8,19,15,45,552.0,189.0,5.2,21.5,517.5,715.27,565.1
2016,8,19,16,0,528.0,181.0,5.2,21.0,473.0,675.75,538.05
2016,8,19,16,15,499.0,170.5,5.15,20.5,425.5,628.51,504.47
2016,8,19,16,30,470.0,160.0,5.1,20.0,378.0,581.13,470.11
2016,8,19,16,45,432.5,147.0,5.1,19.5,329.0,524.52,427.79
2016,8,19,17,0,395.0,134.0,5.1,19.0,280.0,469.0,385.18
2016,8,19,17,15,349.5,118.0,5.0,18.0,232.5,405.84,335.59
2016,8,19,17,30,304.0,102.0,4.9,17.0,185.0,333.98,277.43
2016,8,19,17,45,247.0,82.0,4.8,16.5,140.0,264.53,218.64
2016,8,19,18,0,190.0,62.0,4.7,16.0,95.0,199.01,161.71
2016,8,19,18,15,129.0,40.5,4.6,15.5,59.5,132.71,102.97
2016,8,19,18,30,68.0,19.0,4.5,15.0,24.0,64.61,32.12
2016,8,19,18,45,34.0,9.5,4.4,15.0,12.0,23.66,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.5,13.5,2.85,12.5,17.5,12.87,0.0
2016,8,20,6,0,93.0,27.0,3.1,13.0,35.0,22.39,12.2
2016,8,20,6,15,155.0,48.5,3.1,13.5,73.0,39.1,28.47
2016,8,20,6,30,217.0,70.0,3.1,14.0,111.0,55.2,43.28
2016,8,20,6,45,269.5,89.0,3.1,14.5,156.0,68.96,55.78
2016,8,20,7,0,322.0,108.0,3.1,15.0,201.0,82.22,67.54
2016,8,20,7,15,365.5,123.0,3.1,15.5,249.0,86.81,71.41
2016,8,20,7,30,409.0,138.0,3.1,16.0,297.0,95.02,78.29
2016,8,20,7,45,443.0,150.5,3.1,16.5,345.0,107.8,80.48
2016,8,20,8,0,477.0,163.0,3.1,17.0,393.0,146.02,98.98
2016,8,20,8,15,505.0,173.5,3.1,17.5,439.5,185.9,125.61
2016,8,20,8,30,533.0,184.0,3.1,18.0,486.0,228.9,158.65
2016,8,20,8,45,555.5,192.0,3.15,18.5,529.5,271.75,193.86
2016,8,20,9,0,578.0,200.0,3.2,19.0,573.0,316.85,231.63
2016,8,20,9,15,595.5,206.5,3.3,19.5,612.5,360.59,268.54
2016,8,20,9,30,613.0,213.0,3.4,20.0,652.0,406.05,306.33
