Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,45,646.0,208.0,3.5,20.5,691.0,449.99,342.29
2016,8,20,10,0,679.0,203.0,3.6,21.0,730.0,496.49,379.6
2016,8,20,10,15,689.5,206.5,3.75,21.5,758.5,540.46,414.29
2016,8,20,10,30,700.0,210.0,3.9,22.0,787.0,584.4,448.17
2016,8,20,10,45,708.5,211.5,4.05,22.5,809.5,625.16,479.03
2016,8,20,11,0,717.0,213.0,4.2,23.0,832.0,665.31,508.81
2016,8,20,11,15,721.5,214.5,4.35,23.0,846.5,701.85,536.48
2016,8,20,11,30,726.0,216.0,4.5,23.0,861.0,737.11,563.06
2016,8,20,11,45,730.5,215.5,4.7,23.0,868.5,769.08,587.45
2016,8,20,12,0,735.0,215.0,4.9,23.0,876.0,799.38,610.52
2016,8,20,12,15,735.0,214.5,5.0,23.0,875.5,824.1,628.99
2016,8,20,12,30,735.0,214.0,5.1,23.0,875.0,846.59,645.52
2016,8,20,12,45,715.0,224.0,5.25,23.0,861.5,859.51,655.52
2016,8,20,13,0,695.0,234.0,5.4,23.0,848.0,869.45,663.41
2016,8,20,13,15,690.5,232.0,5.45,23.0,832.5,878.6,670.68
2016,8,20,13,30,686.0,230.0,5.5,23.0,817.0,885.07,676.04
2016,8,20,13,45,685.5,223.0,5.55,23.0,796.0,887.43,678.65
2016,8,20,14,0,685.0,216.0,5.6,23.0,775.0,887.01,679.44
2016,8,20,14,15,674.5,212.5,5.6,22.5,745.5,878.12,675.45
2016,8,20,14,30,664.0,209.0,5.6,22.0,716.0,866.55,669.68
2016,8,20,14,45,658.0,200.0,5.65,21.5,682.5,850.74,661.19
2016,8,20,15,0,652.0,191.0,5.7,21.0,649.0,832.3,650.84
2016,8,20,15,15,634.0,185.0,5.65,20.5,608.0,803.74,632.59
2016,8,20,15,30,616.0,179.0,5.6,20.0,567.0,773.16,612.76
2016,8,20,15,45,601.5,169.0,5.6,20.0,524.0,739.51,589.37
2016,8,20,16,0,587.0,159.0,5.6,20.0,481.0,704.13,564.43
2016,8,20,16,15,558.0,150.5,5.5,19.5,433.0,652.09,527.07
2016,8,20,16,30,529.0,142.0,5.4,19.0,385.0,605.27,492.87
2016,8,20,16,45,499.0,129.5,5.35,18.5,337.0,552.94,453.79
2016,8,20,17,0,469.0,117.0,5.3,18.0,289.0,501.05,413.98
2016,8,20,17,15,420.5,104.0,5.15,17.5,240.0,436.61,362.44
2016,8,20,17,30,372.0,91.0,5.0,17.0,191.0,374.81,311.46
2016,8,20,17,45,314.0,74.5,4.9,16.5,146.5,305.84,252.96
2016,8,20,18,0,256.0,58.0,4.8,16.0,102.0,241.18,196.35
2016,8,20,18,15,176.5,39.5,4.65,15.5,64.5,167.3,130.15
2016,8,20,18,30,97.0,21.0,4.5,15.0,27.0,90.77,39.67
2016,8,20,18,45,48.5,10.5,4.35,14.5,13.5,30.69,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.0,14.5,3.7,12.5,20.0,13.82,0.0
2016,8,21,6,0,130.0,29.0,3.9,13.0,40.0,22.64,12.1
2016,8,21,6,15,208.5,47.0,4.0,13.5,79.5,36.15,25.84
2016,8,21,6,30,287.0,65.0,4.1,14.0,119.0,49.09,37.85
2016,8,21,6,45,351.0,79.0,4.2,14.5,166.0,58.32,46.35
2016,8,21,7,0,415.0,93.0,4.3,15.0,213.0,67.12,54.22
2016,8,21,7,15,462.0,104.0,4.2,15.5,262.0,73.24,59.49
2016,8,21,7,30,509.0,115.0,4.1,16.0,311.0,79.02,64.31
2016,8,21,7,45,547.5,122.5,4.1,16.5,360.5,88.31,64.29
2016,8,21,8,0,586.0,130.0,4.1,17.0,410.0,127.1,80.1
2016,8,21,8,15,613.5,137.0,4.05,17.5,458.0,169.28,107.72
2016,8,21,8,30,641.0,144.0,4.0,18.0,506.0,214.6,142.93
2016,8,21,8,45,665.0,148.5,3.95,18.5,551.0,260.1,181.03
2016,8,21,9,0,689.0,153.0,3.9,19.0,596.0,308.01,222.05
2016,8,21,9,15,705.5,157.0,3.9,19.5,636.5,355.22,262.76
2016,8,21,9,30,722.0,161.0,3.9,20.0,677.0,403.65,303.83
2016,8,21,9,45,707.0,179.0,3.95,20.5,705.0,451.02,343.37
2016,8,21,10,0,692.0,197.0,4.0,21.0,733.0,496.42,380.12
2016,8,21,10,15,702.5,200.0,4.1,21.0,761.5,540.53,415.83
2016,8,21,10,30,713.0,203.0,4.2,21.0,790.0,584.58,450.78
2016,8,21,10,45,723.5,203.5,4.3,21.5,813.0,626.19,482.42
2016,8,21,11,0,734.0,204.0,4.4,22.0,836.0,667.29,513.09
2016,8,21,11,15,739.0,205.5,4.55,22.0,851.0,704.73,541.83
2016,8,21,11,30,744.0,207.0,4.7,22.0,866.0,740.87,569.31
2016,8,21,11,45,748.5,206.5,4.85,22.5,873.5,773.3,592.77
2016,8,21,12,0,753.0,206.0,5.0,23.0,881.0,803.99,614.75
2016,8,21,12,15,753.0,206.0,5.1,23.0,880.5,829.54,633.59
2016,8,21,12,30,753.0,206.0,5.2,23.0,880.0,852.8,650.51
2016,8,21,12,45,763.0,197.5,5.35,23.0,875.0,873.96,666.31
2016,8,21,13,0,773.0,189.0,5.5,23.0,870.0,888.93,677.89
2016,8,21,13,15,768.5,187.5,5.6,22.5,854.0,898.65,687.01
2016,8,21,13,30,764.0,186.0,5.7,22.0,838.0,910.09,697.54
2016,8,21,13,45,758.5,183.0,5.85,22.0,815.0,911.94,700.33
2016,8,21,14,0,753.0,180.0,6.0,22.0,792.0,910.85,701.21
2016,8,21,14,15,743.0,177.0,6.0,21.5,761.5,902.65,697.75
2016,8,21,14,30,733.0,174.0,6.0,21.0,731.0,891.61,692.4
2016,8,21,14,45,721.0,169.0,6.05,21.0,695.5,873.78,681.13
2016,8,21,15,0,709.0,164.0,6.1,21.0,660.0,853.33,668.04
2016,8,21,15,15,691.5,159.5,6.05,20.5,618.5,826.02,650.78
2016,8,21,15,30,674.0,155.0,6.0,20.0,577.0,796.59,631.88
2016,8,21,15,45,652.5,148.5,5.95,19.5,531.5,759.53,607.13
2016,8,21,16,0,631.0,142.0,5.9,19.0,486.0,720.95,580.93
2016,8,21,16,15,601.5,135.0,5.75,18.5,437.5,673.98,547.59
2016,8,21,16,30,572.0,128.0,5.6,18.0,389.0,626.43,512.66
2016,8,21,16,45,534.0,119.0,5.5,17.5,339.0,565.22,466.34
2016,8,21,17,0,496.0,110.0,5.4,17.0,289.0,510.61,423.91
2016,8,21,17,15,445.5,98.0,5.25,16.5,240.0,445.07,371.18
2016,8,21,17,30,395.0,86.0,5.1,16.0,191.0,382.3,319.06
2016,8,21,17,45,328.0,71.5,4.95,15.5,145.0,309.61,256.95
2016,8,21,18,0,261.0,57.0,4.8,15.0,99.0,242.15,197.51
2016,8,21,18,15,178.0,38.5,4.7,14.5,62.5,166.62,129.18
2016,8,21,18,30,95.0,20.0,4.6,14.0,26.0,87.0,27.74
2016,8,21,18,45,47.5,10.0,4.5,14.0,13.0,29.63,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.0,14.5,3.7,12.5,19.5,13.82,0.0
2016,8,22,6,0,128.0,29.0,3.9,13.0,39.0,22.69,11.79
2016,8,22,6,15,207.5,47.0,3.95,13.5,78.5,36.22,25.85
2016,8,22,6,30,287.0,65.0,4.0,14.0,118.0,49.18,37.9
2016,8,22,6,45,347.5,79.0,4.1,14.5,164.0,58.41,46.42
2016,8,22,7,0,408.0,93.0,4.2,15.0,210.0,67.21,54.29
2016,8,22,7,15,455.0,104.5,4.1,15.0,259.0,73.7,60.01
2016,8,22,7,30,502.0,116.0,4.0,15.0,308.0,79.83,65.29
2016,8,22,7,45,537.5,124.5,3.9,15.5,357.0,88.12,72.22
2016,8,22,8,0,573.0,133.0,3.8,16.0,406.0,127.27,81.42
2016,8,22,8,15,600.5,140.0,3.75,16.5,453.0,168.71,108.3
2016,8,22,8,30,628.0,147.0,3.7,17.0,500.0,213.31,142.85
2016,8,22,8,45,648.5,153.0,3.7,18.0,544.0,258.52,180.47
2016,8,22,9,0,669.0,159.0,3.7,19.0,588.0,305.8,220.58
2016,8,22,9,15,685.5,163.5,3.75,19.5,628.0,352.41,260.69
2016,8,22,9,30,702.0,168.0,3.8,20.0,668.0,400.27,301.22
2016,8,22,9,45,711.0,174.0,3.9,20.5,702.0,447.19,340.32
2016,8,22,10,0,720.0,180.0,4.0,21.0,736.0,494.26,378.54
2016,8,22,10,15,729.5,182.5,4.1,21.0,764.0,538.59,414.59
2016,8,22,10,30,739.0,185.0,4.2,21.0,792.0,582.67,449.73
2016,8,22,10,45,746.5,186.5,4.35,21.5,814.0,624.22,481.56
2016,8,22,11,0,754.0,188.0,4.5,22.0,836.0,664.95,512.29
2016,8,22,11,15,758.5,189.5,4.65,22.0,850.0,702.59,541.28
2016,8,22,11,30,763.0,191.0,4.8,22.0,864.0,738.63,568.78
2016,8,22,11,45,766.0,190.5,4.95,22.5,871.0,769.63,591.31
2016,8,22,12,0,769.0,190.0,5.1,23.0,878.0,798.76,612.04
2016,8,22,12,15,769.5,190.0,5.25,23.0,877.5,824.28,630.76
2016,8,22,12,30,770.0,190.0,5.4,23.0,877.0,847.52,647.95
2016,8,22,12,45,734.0,209.0,5.55,23.0,859.0,858.66,656.7
2016,8,22,13,0,698.0,228.0,5.7,23.0,841.0,863.56,661.16
2016,8,22,13,15,693.5,226.0,5.75,22.5,825.5,872.63,669.62
2016,8,22,13,30,689.0,224.0,5.8,22.0,810.0,879.0,676.26
2016,8,22,13,45,688.5,217.0,5.9,22.0,789.0,881.23,679.02
2016,8,22,14,0,688.0,210.0,6.0,22.0,768.0,880.65,679.94
2016,8,22,14,15,678.0,206.5,6.0,21.5,738.5,872.13,676.15
2016,8,22,14,30,668.0,203.0,6.0,21.0,709.0,860.93,670.55
2016,8,22,14,45,660.5,195.0,6.05,21.0,675.0,844.64,660.28
2016,8,22,15,0,653.0,187.0,6.1,21.0,641.0,825.77,648.19
2016,8,22,15,15,635.5,181.0,6.05,20.5,600.5,797.6,630.11
2016,8,22,15,30,618.0,175.0,6.0,20.0,560.0,767.41,610.45
2016,8,22,15,45,601.5,165.5,6.0,19.5,516.5,732.49,587.08
2016,8,22,16,0,585.0,156.0,6.0,19.0,473.0,695.92,562.03
2016,8,22,16,15,555.5,147.5,5.9,18.5,425.0,643.53,523.98
2016,8,22,16,30,526.0,139.0,5.8,18.0,377.0,596.46,489.17
2016,8,22,16,45,494.0,127.5,5.7,17.5,329.0,544.01,449.35
2016,8,22,17,0,462.0,116.0,5.6,17.0,281.0,492.2,408.98
2016,8,22,17,15,412.0,103.0,5.35,16.5,232.5,427.27,356.33
2016,8,22,17,30,362.0,90.0,5.1,16.0,184.0,365.14,304.44
2016,8,22,17,45,301.0,73.0,4.9,15.5,139.0,294.56,244.0
2016,8,22,18,0,240.0,56.0,4.7,15.0,94.0,228.6,185.83
2016,8,22,18,15,159.5,37.0,4.5,14.5,58.0,154.93,118.69
2016,8,22,18,30,79.0,18.0,4.3,14.0,22.0,75.01,10.61
2016,8,22,18,45,39.5,9.0,4.1,14.0,11.0,25.17,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.5,14.0,2.8,13.5,20.5,13.34,0.0
2016,8,23,6,0,167.0,28.0,3.1,14.0,41.0,21.96,10.76
2016,8,23,6,15,259.0,43.0,3.15,14.0,81.5,33.13,23.07
2016,8,23,6,30,351.0,58.0,3.2,14.0,122.0,43.84,33.18
2016,8,23,6,45,419.5,69.0,3.3,14.5,170.0,50.98,39.82
2016,8,23,7,0,488.0,80.0,3.4,15.0,218.0,58.15,46.26
2016,8,23,7,15,244.0,91.5,3.35,15.5,160.5,70.12,56.74
2016,8,23,7,30,0.0,103.0,3.3,16.0,103.0,92.63,76.25
2016,8,23,7,45,12.5,139.0,3.25,16.5,145.0,121.91,101.26
2016,8,23,8,0,25.0,175.0,3.2,17.0,187.0,153.1,120.79
2016,8,23,8,15,30.0,196.5,3.15,17.5,212.5,166.34,130.35
2016,8,23,8,30,35.0,218.0,3.1,18.0,238.0,187.83,146.71
2016,8,23,8,45,67.0,252.5,3.1,18.5,294.0,225.55,174.92
2016,8,23,9,0,99.0,287.0,3.1,19.0,350.0,267.2,206.23
2016,8,23,9,15,176.5,305.5,3.1,19.5,427.0,309.01,236.79
2016,8,23,9,30,254.0,324.0,3.1,20.0,504.0,359.56,274.69
2016,8,23,9,45,515.5,239.5,3.15,20.5,628.5,416.94,317.5
2016,8,23,10,0,777.0,155.0,3.2,21.0,753.0,502.82,383.6
2016,8,23,10,15,786.5,157.0,3.25,21.5,782.0,548.54,419.6
2016,8,23,10,30,796.0,159.0,3.3,22.0,811.0,593.87,454.52
2016,8,23,10,45,803.5,160.0,3.35,22.5,833.5,636.51,486.61
2016,8,23,11,0,811.0,161.0,3.4,23.0,856.0,678.18,517.22
2016,8,23,11,15,815.0,162.5,3.5,23.0,870.5,716.7,546.13
2016,8,23,11,30,819.0,164.0,3.6,23.0,885.0,753.61,573.49
2016,8,23,11,45,822.0,164.0,3.7,23.5,892.0,786.61,596.18
2016,8,23,12,0,825.0,164.0,3.8,24.0,899.0,817.57,616.66
2016,8,23,12,15,824.5,163.5,3.9,24.0,898.0,843.0,634.48
2016,8,23,12,30,824.0,163.0,4.0,24.0,897.0,865.9,650.64
2016,8,23,12,45,819.0,164.0,4.15,24.0,887.5,883.72,663.65
2016,8,23,13,0,814.0,165.0,4.3,24.0,878.0,898.68,674.83
2016,8,23,13,15,809.5,163.5,4.4,24.0,861.0,908.65,682.49
2016,8,23,13,30,805.0,162.0,4.5,24.0,844.0,915.62,688.29
2016,8,23,13,45,798.0,160.0,4.65,24.0,820.5,916.77,690.86
2016,8,23,14,0,791.0,158.0,4.8,24.0,797.0,914.87,691.47
2016,8,23,14,15,781.5,155.5,4.9,23.5,766.0,907.12,689.18
2016,8,23,14,30,772.0,153.0,5.0,23.0,735.0,896.42,684.94
2016,8,23,14,45,760.0,149.0,5.1,23.0,698.5,883.76,678.02
2016,8,23,15,0,748.0,145.0,5.2,23.0,662.0,863.84,666.01
2016,8,23,15,15,730.5,141.0,5.25,22.5,620.0,836.45,649.68
2016,8,23,15,30,713.0,137.0,5.3,22.0,578.0,806.86,631.63
2016,8,23,15,45,693.0,131.5,5.35,21.5,532.5,771.41,609.04
2016,8,23,16,0,673.0,126.0,5.4,21.0,487.0,734.31,584.89
2016,8,23,16,15,477.0,150.5,5.35,20.5,394.0,581.88,469.85
2016,8,23,16,30,281.0,175.0,5.3,20.0,301.0,433.15,352.04
2016,8,23,16,45,412.5,135.5,5.3,19.5,295.0,491.11,402.65
2016,8,23,17,0,544.0,96.0,5.3,19.0,289.0,529.95,436.88
2016,8,23,17,15,492.5,86.5,5.15,18.0,239.5,464.06,384.66
2016,8,23,17,30,441.0,77.0,5.0,17.0,190.0,397.82,330.58
2016,8,23,17,45,371.5,64.0,4.9,16.5,143.5,323.9,267.47
2016,8,23,18,0,302.0,51.0,4.8,16.0,97.0,255.5,207.0
2016,8,23,18,15,204.5,34.5,4.65,15.5,60.0,174.04,131.97
2016,8,23,18,30,107.0,18.0,4.5,15.0,23.0,86.97,0.0
2016,8,23,18,45,53.5,9.0,4.4,14.5,11.5,30.87,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,5,45,115.0,13.0,2.85,11.5,22.0,12.39,0.0
2016,8,24,6,0,230.0,26.0,3.2,12.0,44.0,21.03,9.72
2016,8,24,6,15,334.0,38.5,3.2,12.5,87.0,30.32,20.73
2016,8,24,6,30,438.0,51.0,3.2,13.0,130.0,39.08,29.08
2016,8,24,6,45,222.0,73.5,3.25,13.5,113.5,57.8,46.04
2016,8,24,7,0,6.0,96.0,3.3,14.0,97.0,84.26,69.62
2016,8,24,7,15,12.0,115.5,3.25,14.5,119.5,100.69,83.94
2016,8,24,7,30,18.0,135.0,3.2,15.0,142.0,116.98,97.84
2016,8,24,7,45,39.5,162.5,3.15,15.5,180.5,131.39,109.84
2016,8,24,8,0,61.0,190.0,3.1,16.0,219.0,157.46,123.67
2016,8,24,8,15,122.0,217.5,3.1,16.5,283.0,183.39,140.77
2016,8,24,8,30,183.0,245.0,3.1,17.0,347.0,223.77,169.78
2016,8,24,8,45,504.0,175.5,3.1,17.5,489.0,242.72,173.03
2016,8,24,9,0,825.0,106.0,3.1,18.0,631.0,307.86,217.88
2016,8,24,9,15,838.5,108.5,3.15,18.5,672.5,359.22,262.97
2016,8,24,9,30,852.0,111.0,3.2,19.0,714.0,411.26,307.89
2016,8,24,9,45,870.5,109.0,3.25,19.5,751.5,466.8,354.3
2016,8,24,10,0,889.0,107.0,3.3,20.0,789.0,517.72,396.1
2016,8,24,10,15,701.0,203.0,3.4,20.5,753.5,538.27,413.15
2016,8,24,10,30,513.0,299.0,3.5,21.0,718.0,549.45,420.9
2016,8,24,10,45,713.0,206.0,3.6,21.5,805.0,617.92,474.61
2016,8,24,11,0,913.0,113.0,3.7,22.0,892.0,701.36,538.59
2016,8,24,11,15,916.0,114.0,3.8,22.0,907.0,741.25,568.56
2016,8,24,11,30,919.0,115.0,3.9,22.0,922.0,779.14,595.61
2016,8,24,11,45,918.5,116.5,4.0,22.5,928.0,812.68,617.97
2016,8,24,12,0,918.0,118.0,4.1,23.0,934.0,843.71,638.49
2016,8,24,12,15,917.5,118.0,4.15,23.0,932.5,870.69,657.2
2016,8,24,12,30,917.0,118.0,4.2,23.0,931.0,894.91,674.04
2016,8,24,12,45,897.5,127.5,4.3,23.5,917.0,909.04,682.95
2016,8,24,13,0,878.0,137.0,4.4,24.0,903.0,919.71,689.64
2016,8,24,13,15,873.5,136.0,4.5,23.5,886.0,930.16,699.07
2016,8,24,13,30,869.0,135.0,4.6,23.0,869.0,937.5,706.81
2016,8,24,13,45,862.0,134.0,4.7,23.0,844.5,939.41,709.58
2016,8,24,14,0,855.0,133.0,4.8,23.0,820.0,945.66,715.52
2016,8,24,14,15,846.0,131.0,4.9,22.5,788.5,938.67,713.85
2016,8,24,14,30,837.0,129.0,5.0,22.0,757.0,928.56,710.18
2016,8,24,14,45,825.0,126.0,5.1,22.0,720.0,911.58,700.34
2016,8,24,15,0,813.0,123.0,5.2,22.0,683.0,891.71,688.52
2016,8,24,15,15,797.0,120.0,5.2,21.5,640.0,865.56,672.95
2016,8,24,15,30,781.0,117.0,5.2,21.0,597.0,836.96,655.53
2016,8,24,15,45,761.5,112.5,5.25,21.0,550.0,801.44,631.9
2016,8,24,16,0,742.0,108.0,5.3,21.0,503.0,768.54,609.98
2016,8,24,16,15,714.0,103.0,5.2,20.5,453.0,722.38,578.33
2016,8,24,16,30,686.0,98.0,5.1,20.0,403.0,675.42,545.54
2016,8,24,16,45,650.0,91.5,5.1,19.5,351.0,620.16,505.89
2016,8,24,17,0,614.0,85.0,5.1,19.0,299.0,565.29,464.77
2016,8,24,17,15,561.0,77.0,4.95,18.0,247.5,497.87,411.95
2016,8,24,17,30,508.0,69.0,4.8,17.0,196.0,432.85,358.92
2016,8,24,17,45,432.0,58.0,4.7,16.5,148.0,353.65,291.48
2016,8,24,18,0,356.0,47.0,4.6,16.0,100.0,279.85,226.24
2016,8,24,18,15,241.0,32.5,4.45,15.5,62.0,189.29,141.77
2016,8,24,18,30,126.0,18.0,4.3,15.0,24.0,94.56,0.0
2016,8,24,18,45,63.0,9.0,4.2,14.5,12.0,34.63,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.5,12.5,2.8,12.5,21.0,11.91,0.0
2016,8,25,6,0,223.0,25.0,3.1,13.0,42.0,20.2,8.51
2016,8,25,6,15,326.5,37.5,3.15,13.5,84.0,29.52,19.88
2016,8,25,6,30,430.0,50.0,3.2,14.0,126.0,38.31,28.25
2016,8,25,6,45,500.0,58.0,3.25,14.5,175.5,42.61,32.36
2016,8,25,7,0,570.0,66.0,3.3,15.0,225.0,46.72,36.11
2016,8,25,7,15,289.5,97.5,3.3,15.5,178.5,68.4,55.24
2016,8,25,7,30,9.0,129.0,3.3,16.0,132.0,112.45,93.58
2016,8,25,7,45,18.5,152.0,3.3,16.5,160.0,131.17,109.27
2016,8,25,8,0,28.0,175.0,3.3,17.0,188.0,145.29,114.38
2016,8,25,8,15,149.5,204.0,3.3,17.5,285.5,176.97,133.99
2016,8,25,8,30,271.0,233.0,3.3,18.0,383.0,221.91,164.0
2016,8,25,8,45,553.5,164.5,3.3,18.5,504.5,242.76,170.55
2016,8,25,9,0,836.0,96.0,3.3,19.0,626.0,300.88,211.2
2016,8,25,9,15,850.0,98.5,3.35,19.0,668.0,358.75,261.85
2016,8,25,9,30,864.0,101.0,3.4,19.0,710.0,411.01,307.59
2016,8,25,9,45,878.0,101.0,3.5,19.5,747.0,461.61,350.62
2016,8,25,10,0,892.0,101.0,3.6,20.0,784.0,512.32,392.61
2016,8,25,10,15,900.0,102.5,3.65,20.5,813.5,561.08,431.87
2016,8,25,10,30,908.0,104.0,3.7,21.0,843.0,608.99,469.37
2016,8,25,10,45,915.5,104.5,3.8,21.5,866.5,654.66,504.37
2016,8,25,11,0,923.0,105.0,3.9,22.0,890.0,699.02,537.56
2016,8,25,11,15,927.0,105.5,3.95,22.0,905.5,739.43,568.1
2016,8,25,11,30,931.0,106.0,4.0,22.0,921.0,777.88,595.2
2016,8,25,11,45,934.0,106.0,4.1,22.0,928.5,812.96,619.88
2016,8,25,12,0,937.0,106.0,4.2,22.0,936.0,845.66,642.86
2016,8,25,12,15,937.5,105.5,4.25,22.0,935.5,873.31,662.1
2016,8,25,12,30,938.0,105.0,4.3,22.0,935.0,898.15,679.45
2016,8,25,12,45,930.0,108.5,4.4,22.5,924.0,916.69,691.43
2016,8,25,13,0,922.0,112.0,4.5,23.0,913.0,932.0,701.39
2016,8,25,13,15,918.0,111.0,4.55,22.5,896.0,943.1,711.17
2016,8,25,13,30,914.0,110.0,4.6,22.0,879.0,950.95,718.91
2016,8,25,13,45,908.5,109.0,4.7,22.0,854.5,954.15,722.62
2016,8,25,14,0,903.0,108.0,4.8,22.0,830.0,954.07,724.23
2016,8,25,14,15,894.5,106.5,4.9,22.0,798.5,947.44,721.46
2016,8,25,14,30,886.0,105.0,5.0,22.0,767.0,937.63,716.62
2016,8,25,14,45,875.0,103.0,5.1,22.0,729.5,921.88,707.71
2016,8,25,15,0,864.0,101.0,5.2,22.0,692.0,903.2,696.79
2016,8,25,15,15,656.0,161.0,5.25,21.5,593.5,788.91,617.85
2016,8,25,15,30,448.0,221.0,5.3,21.0,495.0,660.18,522.03
2016,8,25,15,45,622.0,155.0,5.35,20.5,502.5,733.42,584.22
2016,8,25,16,0,796.0,89.0,5.4,20.0,510.0,784.69,625.36
2016,8,25,16,15,770.0,85.5,5.4,19.5,459.5,740.26,595.0
2016,8,25,16,30,744.0,82.0,5.4,19.0,409.0,694.75,563.63
2016,8,25,16,45,708.5,77.0,5.4,18.5,356.5,643.51,526.98
2016,8,25,17,0,673.0,72.0,5.4,18.0,304.0,589.03,486.62
2016,8,25,17,15,621.5,65.5,5.25,17.0,252.0,522.57,434.54
2016,8,25,17,30,570.0,59.0,5.1,16.0,200.0,458.44,381.81
2016,8,25,17,45,491.0,50.0,4.95,15.5,150.5,377.78,312.47
2016,8,25,18,0,412.0,41.0,4.8,15.0,101.0,302.86,245.37
2016,8,25,18,15,206.0,32.0,4.6,14.5,62.0,170.97,125.64
2016,8,25,18,30,0.0,23.0,4.4,14.0,23.0,27.95,0.0
2016,8,25,18,45,0.0,11.5,4.25,13.5,11.5,10.96,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,2.2,12.5,20.5,11.91,0.0
2016,8,26,6,0,221.0,25.0,2.5,13.0,41.0,20.35,7.96
2016,8,26,6,15,329.0,37.5,2.6,13.5,83.5,29.68,19.97
2016,8,26,6,30,437.0,50.0,2.7,14.0,126.0,38.49,28.39
2016,8,26,6,45,218.5,62.0,2.85,14.5,100.0,45.45,34.88
2016,8,26,7,0,0.0,74.0,3.0,15.0,74.0,67.06,54.14
2016,8,26,7,15,0.0,91.0,2.95,15.5,91.0,81.79,67.04
2016,8,26,7,30,0.0,108.0,2.9,16.0,108.0,96.39,79.54
2016,8,26,7,45,7.5,136.0,2.9,16.5,139.5,119.24,98.97
2016,8,26,8,0,15.0,164.0,2.9,17.0,171.0,143.71,113.52
2016,8,26,8,15,122.5,201.0,2.9,17.5,268.0,171.46,130.66
2016,8,26,8,30,230.0,238.0,2.9,18.0,365.0,225.43,168.44
2016,8,26,8,45,530.0,170.5,2.9,18.5,496.0,242.19,170.68
2016,8,26,9,0,830.0,103.0,2.9,19.0,627.0,303.13,212.62
2016,8,26,9,15,843.5,105.5,2.95,19.0,668.5,354.76,258.29
2016,8,26,9,30,857.0,108.0,3.0,19.0,710.0,412.25,307.86
2016,8,26,9,45,850.0,119.0,3.05,19.5,741.5,458.28,347.31
2016,8,26,10,0,843.0,130.0,3.1,20.0,773.0,507.9,388.08
2016,8,26,10,15,851.0,132.0,3.2,20.5,802.0,555.77,426.42
2016,8,26,10,30,859.0,134.0,3.3,21.0,831.0,602.96,463.21
2016,8,26,10,45,862.0,137.0,3.4,21.5,852.5,647.11,496.8
2016,8,26,11,0,865.0,140.0,3.5,22.0,874.0,690.16,528.75
2016,8,26,11,15,663.0,245.0,3.6,22.0,813.0,680.89,519.8
2016,8,26,11,30,461.0,350.0,3.7,22.0,752.0,657.94,500.12
2016,8,26,11,45,666.0,247.5,3.85,22.5,833.5,741.54,564.7
2016,8,26,12,0,871.0,145.0,4.0,23.0,915.0,827.93,627.73
2016,8,26,12,15,663.5,251.0,4.15,23.0,837.0,791.98,600.33
2016,8,26,12,30,456.0,357.0,4.3,23.0,759.0,739.15,558.74
2016,8,26,12,45,467.0,344.5,4.45,23.0,752.5,752.72,570.11
2016,8,26,13,0,478.0,332.0,4.6,23.0,746.0,764.67,580.23
2016,8,26,13,15,673.0,233.5,4.7,22.5,804.0,855.98,652.49
2016,8,26,13,30,868.0,135.0,4.8,22.0,862.0,932.78,708.6
2016,8,26,13,45,861.0,133.5,4.95,22.0,837.5,941.18,715.77
2016,8,26,14,0,854.0,132.0,5.1,22.0,813.0,939.66,716.63
2016,8,26,14,15,656.5,205.5,5.15,21.5,717.0,844.94,652.47
2016,8,26,14,30,459.0,279.0,5.2,21.0,621.0,739.42,574.24
2016,8,26,14,45,636.0,200.5,5.3,21.0,648.0,821.51,641.09
2016,8,26,15,0,813.0,122.0,5.4,21.0,675.0,886.31,689.41
2016,8,26,15,15,796.5,118.5,5.4,20.5,632.0,859.09,672.44
2016,8,26,15,30,780.0,115.0,5.4,20.0,589.0,829.44,654.08
2016,8,26,15,45,760.5,110.5,5.4,20.0,541.5,793.9,629.95
2016,8,26,16,0,741.0,106.0,5.4,20.0,494.0,760.93,607.54
2016,8,26,16,15,712.5,101.0,5.3,19.5,444.0,714.44,575.38
2016,8,26,16,30,684.0,96.0,5.2,19.0,394.0,667.18,542.06
2016,8,26,16,45,646.5,89.5,5.15,18.5,342.0,610.99,501.13
2016,8,26,17,0,609.0,83.0,5.1,18.0,290.0,555.31,458.66
2016,8,26,17,15,554.5,74.5,4.85,17.5,239.0,486.74,403.42
2016,8,26,17,30,500.0,66.0,4.6,17.0,188.0,420.76,348.36
2016,8,26,17,45,420.5,55.0,4.45,16.5,140.0,340.36,279.59
2016,8,26,18,0,341.0,44.0,4.3,16.0,92.0,265.77,213.33
2016,8,26,18,15,224.0,29.0,4.1,15.5,55.0,175.02,124.84
2016,8,26,18,30,107.0,14.0,3.9,15.0,18.0,61.55,0.0
2016,8,26,18,45,53.5,7.0,3.75,14.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,82.0,12.0,2.3,12.5,18.0,11.44,0.0
2016,8,27,6,0,164.0,24.0,2.6,13.0,36.0,18.87,6.22
2016,8,27,6,15,263.5,39.5,2.75,13.5,77.0,30.57,20.66
2016,8,27,6,30,363.0,55.0,2.9,14.0,118.0,41.8,31.26
2016,8,27,6,45,181.5,66.0,3.1,14.5,97.5,52.26,40.9
2016,8,27,7,0,0.0,77.0,3.3,15.0,77.0,69.39,56.19
2016,8,27,7,15,0.0,95.5,3.25,15.0,95.5,85.25,70.23
2016,8,27,7,30,0.0,114.0,3.2,15.0,114.0,100.96,83.88
2016,8,27,7,45,6.0,137.0,3.2,15.5,140.0,119.9,99.96
2016,8,27,8,0,12.0,160.0,3.2,16.0,166.0,140.37,111.37
2016,8,27,8,15,70.0,201.0,3.2,16.5,239.5,172.66,134.47
2016,8,27,8,30,128.0,242.0,3.2,17.0,313.0,211.04,162.02
2016,8,27,8,45,123.0,263.5,3.25,17.5,336.5,236.79,182.43
2016,8,27,9,0,118.0,285.0,3.3,18.0,360.0,262.24,202.63
2016,8,27,9,15,117.5,305.5,3.35,18.5,384.0,288.1,222.83
2016,8,27,9,30,117.0,326.0,3.4,19.0,408.0,314.11,242.91
2016,8,27,9,45,244.5,327.0,3.45,19.5,509.5,373.21,287.18
2016,8,27,10,0,372.0,328.0,3.5,20.0,611.0,450.68,345.81
2016,8,27,10,15,612.5,232.0,3.55,20.0,718.5,513.09,395.21
2016,8,27,10,30,853.0,136.0,3.6,20.0,826.0,599.62,463.45
2016,8,27,10,45,857.0,138.0,3.7,20.5,847.5,643.26,496.74
2016,8,27,11,0,861.0,140.0,3.8,21.0,869.0,685.49,528.41
2016,8,27,11,15,664.5,243.0,3.9,21.0,811.0,678.88,521.4
2016,8,27,11,30,468.0,346.0,4.0,21.0,753.0,658.59,503.59
2016,8,27,11,45,669.5,244.5,4.1,21.5,831.5,740.16,566.9
2016,8,27,12,0,871.0,143.0,4.2,22.0,910.0,824.36,628.61
2016,8,27,12,15,870.0,143.0,4.3,22.0,908.5,849.95,646.39
2016,8,27,12,30,869.0,143.0,4.4,22.0,907.0,872.87,662.74
2016,8,27,12,45,667.5,242.5,4.55,22.0,825.5,826.81,630.21
2016,8,27,13,0,466.0,342.0,4.7,22.0,744.0,762.87,580.94
2016,8,27,13,15,657.0,242.5,4.75,22.0,797.5,849.13,648.86
2016,8,27,13,30,848.0,143.0,4.8,22.0,851.0,927.78,705.31
2016,8,27,13,45,657.5,222.5,4.9,22.0,761.5,850.89,652.1
2016,8,27,14,0,467.0,302.0,5.0,22.0,672.0,762.19,585.38
2016,8,27,14,15,642.0,218.0,5.05,21.5,705.5,843.02,651.32
2016,8,27,14,30,817.0,134.0,5.1,21.0,739.0,909.46,701.26
2016,8,27,14,45,807.5,130.0,5.15,21.0,702.0,893.71,691.37
2016,8,27,15,0,798.0,126.0,5.2,21.0,665.0,875.08,679.98
2016,8,27,15,15,781.0,122.5,5.2,20.5,622.5,847.61,663.27
2016,8,27,15,30,764.0,119.0,5.2,20.0,580.0,817.77,644.75
2016,8,27,15,45,748.5,112.5,5.2,19.5,534.0,788.07,626.15
2016,8,27,16,0,733.0,106.0,5.2,19.0,488.0,752.09,602.61
2016,8,27,16,15,704.0,101.0,5.15,18.5,437.5,705.44,570.38
2016,8,27,16,30,675.0,96.0,5.1,18.0,387.0,658.07,536.96
2016,8,27,16,45,644.0,88.0,5.05,17.5,336.5,605.2,498.37
2016,8,27,17,0,613.0,80.0,5.0,17.0,286.0,552.43,457.99
2016,8,27,17,15,559.0,72.0,4.85,16.5,235.0,484.82,403.38
2016,8,27,17,30,505.0,64.0,4.7,16.0,184.0,419.77,348.82
2016,8,27,17,45,431.5,52.5,4.6,15.5,137.0,342.41,282.11
2016,8,27,18,0,358.0,41.0,4.5,15.0,90.0,270.53,217.4
2016,8,27,18,15,236.0,27.0,4.35,14.5,53.5,177.35,122.51
2016,8,27,18,30,114.0,13.0,4.2,14.0,17.0,63.33,0.0
2016,8,27,18,45,57.0,6.5,4.05,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,113.0,11.5,1.65,11.5,19.0,10.96,0.0
2016,8,28,6,0,226.0,23.0,1.8,12.0,38.0,18.67,5.24
2016,8,28,6,15,336.0,35.0,1.9,12.5,80.5,27.62,18.16
2016,8,28,6,30,446.0,47.0,2.0,13.0,123.0,36.06,26.32
2016,8,28,6,45,237.5,73.0,2.1,13.5,114.5,57.48,45.69
2016,8,28,7,0,29.0,99.0,2.2,14.0,106.0,82.87,68.34
2016,8,28,7,15,36.5,119.5,2.1,14.5,131.5,98.76,82.21
2016,8,28,7,30,44.0,140.0,2.0,15.0,157.0,114.32,95.48
2016,8,28,7,45,170.5,159.5,1.95,15.5,236.5,122.26,101.87
2016,8,28,8,0,297.0,179.0,1.9,16.0,316.0,145.43,107.14
2016,8,28,8,15,550.5,136.5,1.9,16.5,425.0,152.1,97.4
2016,8,28,8,30,804.0,94.0,1.9,17.0,534.0,195.9,120.53
2016,8,28,8,45,824.5,96.5,1.9,17.5,581.0,247.12,163.43
2016,8,28,9,0,845.0,99.0,1.9,18.0,628.0,300.15,209.32
2016,8,28,9,15,858.5,101.5,1.95,18.5,670.0,352.56,255.06
2016,8,28,9,30,872.0,104.0,2.0,19.0,712.0,410.89,304.48
2016,8,28,9,45,885.0,104.5,2.1,19.5,748.5,461.93,347.4
2016,8,28,10,0,898.0,105.0,2.2,20.0,785.0,512.98,389.19
2016,8,28,10,15,905.0,106.5,2.35,20.5,814.5,561.58,428.16
2016,8,28,10,30,912.0,108.0,2.5,21.0,844.0,609.2,465.36
2016,8,28,10,45,916.0,110.0,2.65,21.5,865.5,654.29,499.74
2016,8,28,11,0,920.0,112.0,2.8,22.0,887.0,697.77,532.16
2016,8,28,11,15,923.5,112.5,2.9,22.0,901.5,737.8,562.3
2016,8,28,11,30,927.0,113.0,3.0,22.0,916.0,775.81,589.53
2016,8,28,11,45,928.0,113.5,3.2,22.5,922.5,809.75,612.56
2016,8,28,12,0,929.0,114.0,3.4,23.0,929.0,841.21,633.79
2016,8,28,12,15,928.5,113.5,3.55,23.0,927.5,867.87,652.68
2016,8,28,12,30,928.0,113.0,3.7,23.0,926.0,891.68,669.72
2016,8,28,12,45,939.5,105.0,3.85,23.5,920.0,915.4,685.45
2016,8,28,13,0,951.0,97.0,4.0,24.0,914.0,936.19,699.23
2016,8,28,13,15,947.5,96.0,4.1,24.0,897.0,947.79,707.98
2016,8,28,13,30,944.0,95.0,4.2,24.0,880.0,956.03,714.66
2016,8,28,13,45,938.0,94.0,4.3,24.0,855.0,958.62,717.68
2016,8,28,14,0,932.0,93.0,4.4,24.0,830.0,957.82,718.58
2016,8,28,14,15,924.5,92.0,4.45,23.5,798.0,952.3,717.57
2016,8,28,14,30,917.0,91.0,4.5,23.0,766.0,943.5,714.54
2016,8,28,14,45,906.5,89.0,4.55,23.0,728.0,927.67,705.46
2016,8,28,15,0,896.0,87.0,4.6,23.0,690.0,908.78,694.38
2016,8,28,15,15,882.0,85.0,4.6,22.5,646.5,883.91,680.12
2016,8,28,15,30,868.0,83.0,4.6,22.0,603.0,856.43,663.97
2016,8,28,15,45,849.0,80.0,4.6,21.5,554.5,821.12,642.03
2016,8,28,16,0,830.0,77.0,4.6,21.0,506.0,790.71,623.38
2016,8,28,16,15,805.0,74.0,4.55,20.5,455.0,746.82,594.15
2016,8,28,16,30,780.0,71.0,4.5,20.0,404.0,701.77,563.48
2016,8,28,16,45,744.5,66.5,4.5,19.5,351.0,646.3,524.22
2016,8,28,17,0,709.0,62.0,4.5,19.0,298.0,591.0,483.77
2016,8,28,17,15,657.0,56.5,4.35,18.0,245.0,524.11,432.02
2016,8,28,17,30,605.0,51.0,4.2,17.0,192.0,464.03,382.46
2016,8,28,17,45,521.5,43.0,4.1,16.5,142.5,381.48,311.79
2016,8,28,18,0,438.0,35.0,4.0,16.0,93.0,305.29,243.1
2016,8,28,18,15,297.5,23.5,3.9,15.5,55.0,200.79,131.39
2016,8,28,18,30,157.0,12.0,3.8,15.0,17.0,81.0,0.0
2016,8,28,18,45,78.5,6.0,3.75,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,115.5,11.0,2.8,12.5,18.5,10.48,0.0
2016,8,29,6,0,231.0,22.0,3.1,13.0,37.0,17.84,3.64
2016,8,29,6,15,346.0,33.5,3.2,13.0,79.0,26.36,16.94
2016,8,29,6,30,461.0,45.0,3.3,13.0,121.0,34.41,24.81
2016,8,29,6,45,531.0,52.5,3.45,13.5,171.0,38.49,28.78
2016,8,29,7,0,601.0,60.0,3.6,14.0,221.0,42.41,32.39
2016,8,29,7,15,463.5,94.5,3.6,14.5,234.5,67.16,54.38
2016,8,29,7,30,326.0,129.0,3.6,15.0,248.0,95.87,79.46
2016,8,29,7,45,171.5,146.0,3.6,15.5,209.5,113.64,94.57
2016,8,29,8,0,17.0,163.0,3.6,16.0,171.0,142.52,113.11
2016,8,29,8,15,92.0,201.0,3.6,16.5,251.0,174.16,134.93
2016,8,29,8,30,167.0,239.0,3.6,17.0,331.0,214.09,162.94
2016,8,29,8,45,396.0,201.5,3.6,17.5,443.0,233.84,169.76
2016,8,29,9,0,625.0,164.0,3.6,18.0,555.0,288.04,207.56
2016,8,29,9,15,751.0,129.0,3.6,18.5,629.0,339.71,249.07
2016,8,29,9,30,877.0,94.0,3.6,19.0,703.0,402.68,300.46
2016,8,29,9,45,896.0,91.0,3.65,19.5,741.0,453.41,343.83
2016,8,29,10,0,915.0,88.0,3.7,20.0,779.0,504.63,386.49
2016,8,29,10,15,922.0,89.5,3.7,20.5,808.5,553.83,426.33
2016,8,29,10,30,929.0,91.0,3.7,21.0,838.0,602.03,464.21
2016,8,29,10,45,935.0,91.5,3.75,21.5,860.0,647.53,499.17
2016,8,29,11,0,941.0,92.0,3.8,22.0,882.0,691.51,532.12
2016,8,29,11,15,944.0,92.5,3.85,22.0,896.5,731.73,562.66
2016,8,29,11,30,947.0,93.0,3.9,22.0,911.0,769.84,589.52
2016,8,29,11,45,949.0,93.0,4.0,22.5,918.0,804.43,612.71
2016,8,29,12,0,951.0,93.0,4.1,23.0,925.0,836.51,634.03
2016,8,29,12,15,951.0,93.0,4.2,23.0,923.5,864.31,653.57
2016,8,29,12,30,951.0,93.0,4.3,23.0,922.0,889.22,671.17
2016,8,29,12,45,935.5,100.5,4.4,23.0,909.0,905.4,682.85
2016,8,29,13,0,920.0,108.0,4.5,23.0,896.0,918.11,692.42
2016,8,29,13,15,916.5,107.5,4.6,23.0,879.0,929.91,701.7
2016,8,29,13,30,913.0,107.0,4.7,23.0,862.0,938.47,708.9
2016,8,29,13,45,910.0,104.0,4.8,23.0,838.0,941.59,712.52
2016,8,29,14,0,907.0,101.0,4.9,23.0,814.0,941.37,714.02
2016,8,29,14,15,899.0,99.5,4.95,22.5,782.5,934.92,712.41
2016,8,29,14,30,891.0,98.0,5.0,22.0,751.0,925.26,708.71
2016,8,29,14,45,883.5,94.5,5.1,22.0,714.0,910.68,700.59
2016,8,29,15,0,876.0,91.0,5.2,22.0,677.0,893.03,690.35
2016,8,29,15,15,652.5,155.0,5.2,21.5,575.5,771.69,605.76
2016,8,29,15,30,429.0,219.0,5.2,21.0,474.0,636.56,504.2
2016,8,29,15,45,622.5,149.0,5.2,21.0,485.5,719.62,573.0
2016,8,29,16,0,816.0,79.0,5.2,21.0,497.0,779.1,618.71
2016,8,29,16,15,790.5,75.5,5.1,20.5,446.0,734.58,587.91
2016,8,29,16,30,765.0,72.0,5.0,20.0,395.0,688.96,556.2
2016,8,29,16,45,731.0,67.0,4.95,19.5,343.0,634.5,517.02
2016,8,29,17,0,697.0,62.0,4.9,19.0,291.0,580.15,476.66
2016,8,29,17,15,644.0,56.5,4.7,18.5,238.5,513.15,423.21
2016,8,29,17,30,591.0,51.0,4.5,18.0,186.0,453.26,372.66
2016,8,29,17,45,505.0,43.0,4.35,17.5,137.0,370.14,301.26
2016,8,29,18,0,419.0,35.0,4.2,17.0,88.0,293.6,231.94
2016,8,29,18,15,209.5,25.0,4.1,16.5,51.5,156.45,93.3
2016,8,29,18,30,0.0,15.0,4.0,16.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.9,15.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.0,3.5,13.5,7.0,6.67,0.0
2016,8,30,6,0,0.0,14.0,3.6,14.0,14.0,12.98,0.14
2016,8,30,6,15,0.0,31.0,3.55,14.5,31.0,28.47,18.51
2016,8,30,6,30,0.0,48.0,3.5,15.0,48.0,43.45,32.46
2016,8,30,6,45,0.0,67.5,3.5,15.5,67.5,60.25,47.7
2016,8,30,7,0,0.0,87.0,3.5,16.0,87.0,76.9,62.55
2016,8,30,7,15,4.5,106.0,3.45,16.5,108.0,93.02,76.62
2016,8,30,7,30,9.0,125.0,3.4,17.0,129.0,109.0,90.26
