Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,408.5,96.0,3.35,17.5,282.0,64.31,50.95
2016,8,30,8,0,808.0,67.0,3.3,18.0,435.0,80.79,40.35
2016,8,30,8,15,830.5,69.5,3.3,18.5,485.0,137.48,73.9
2016,8,30,8,30,853.0,72.0,3.3,19.0,535.0,189.22,112.44
2016,8,30,8,45,871.0,73.5,3.3,20.0,581.5,241.32,155.85
2016,8,30,9,0,889.0,75.0,3.3,21.0,628.0,294.79,202.07
2016,8,30,9,15,901.0,77.0,3.35,21.5,669.5,347.96,248.82
2016,8,30,9,30,913.0,79.0,3.4,22.0,711.0,401.47,295.15
2016,8,30,9,45,922.0,80.5,3.45,22.5,746.5,453.43,339.26
2016,8,30,10,0,931.0,82.0,3.5,23.0,782.0,504.97,381.77
2016,8,30,10,15,937.5,83.0,3.55,23.0,811.0,554.16,422.11
2016,8,30,10,30,944.0,84.0,3.6,23.0,840.0,602.26,460.61
2016,8,30,10,45,949.5,84.0,3.7,23.5,862.0,647.56,495.35
2016,8,30,11,0,955.0,84.0,3.8,24.0,884.0,691.25,528.04
2016,8,30,11,15,958.0,84.5,3.85,24.0,898.0,731.9,558.63
2016,8,30,11,30,961.0,85.0,3.9,24.0,912.0,770.38,585.45
2016,8,30,11,45,963.0,84.5,3.95,24.5,918.5,804.82,608.14
2016,8,30,12,0,965.0,84.0,4.0,25.0,925.0,836.69,628.9
2016,8,30,12,15,964.5,84.0,4.1,25.0,923.5,864.3,648.14
2016,8,30,12,30,964.0,84.0,4.2,25.0,922.0,888.93,665.42
2016,8,30,12,45,959.0,85.5,4.3,25.0,911.5,908.18,679.11
2016,8,30,13,0,954.0,87.0,4.4,25.0,901.0,924.15,690.7
2016,8,30,13,15,950.5,86.5,4.5,25.0,883.5,936.05,699.61
2016,8,30,13,30,947.0,86.0,4.6,25.0,866.0,944.59,706.75
2016,8,30,13,45,943.0,84.0,4.7,25.0,841.5,947.68,710.35
2016,8,30,14,0,939.0,82.0,4.8,25.0,817.0,947.34,711.8
2016,8,30,14,15,931.0,81.0,4.85,24.5,785.0,941.08,710.4
2016,8,30,14,30,923.0,80.0,4.9,24.0,753.0,931.53,706.87
2016,8,30,14,45,913.5,78.0,4.95,24.0,715.5,916.26,698.08
2016,8,30,15,0,904.0,76.0,5.0,24.0,678.0,897.91,687.23
2016,8,30,15,15,891.0,74.0,5.05,23.5,634.5,873.55,673.51
2016,8,30,15,30,878.0,72.0,5.1,23.0,591.0,846.52,657.8
2016,8,30,15,45,860.5,69.5,5.15,22.5,543.5,812.65,636.94
2016,8,30,16,0,843.0,67.0,5.2,22.0,496.0,776.74,614.27
2016,8,30,16,15,819.0,64.0,5.15,21.5,445.0,733.31,585.09
2016,8,30,16,30,795.0,61.0,5.1,21.0,394.0,695.2,559.32
2016,8,30,16,45,761.0,57.5,5.1,20.5,341.5,641.73,521.18
2016,8,30,17,0,727.0,54.0,5.1,20.0,289.0,588.4,481.84
2016,8,30,17,15,675.5,49.5,5.0,19.0,236.5,522.82,430.91
2016,8,30,17,30,624.0,45.0,4.9,18.0,184.0,459.43,378.33
2016,8,30,17,45,538.0,38.0,4.8,17.5,135.0,375.93,306.15
2016,8,30,18,0,452.0,31.0,4.7,17.0,86.0,304.56,239.7
2016,8,30,18,15,226.0,22.0,4.6,16.5,49.5,158.62,83.56
2016,8,30,18,30,0.0,13.0,4.5,16.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,4.45,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.5,9.5,3.7,12.5,18.0,9.05,0.0
2016,8,31,6,0,295.0,19.0,3.9,13.0,36.0,15.23,0.0
2016,8,31,6,15,416.0,28.0,3.95,13.5,79.5,23.57,14.34
2016,8,31,6,30,537.0,37.0,4.0,14.0,123.0,30.22,20.96
2016,8,31,6,45,604.5,43.0,4.05,14.5,174.0,33.75,24.41
2016,8,31,7,0,672.0,49.0,4.1,15.0,225.0,37.2,27.6
2016,8,31,7,15,716.0,53.5,4.1,15.5,278.0,39.22,29.38
2016,8,31,7,30,760.0,58.0,4.1,16.0,331.0,41.18,31.0
2016,8,31,7,45,790.0,61.5,4.1,16.5,383.5,42.24,31.79
2016,8,31,8,0,820.0,65.0,4.1,17.0,436.0,85.0,44.67
2016,8,31,8,15,841.5,67.5,4.1,17.5,486.0,135.02,72.05
2016,8,31,8,30,863.0,70.0,4.1,18.0,536.0,187.17,110.87
2016,8,31,8,45,878.5,72.5,4.15,18.5,582.5,240.06,155.51
2016,8,31,9,0,894.0,75.0,4.2,19.0,629.0,294.07,203.09
2016,8,31,9,15,906.0,76.5,4.25,19.5,670.5,347.1,250.35
2016,8,31,9,30,918.0,78.0,4.3,20.0,712.0,400.45,297.25
2016,8,31,9,45,922.5,82.0,4.35,20.5,746.5,452.91,342.47
2016,8,31,10,0,927.0,86.0,4.4,21.0,781.0,504.56,385.76
2016,8,31,10,15,933.5,87.5,4.45,21.0,810.0,554.05,426.98
2016,8,31,10,30,940.0,89.0,4.5,21.0,839.0,602.46,466.38
2016,8,31,10,45,944.5,90.0,4.6,21.5,861.0,647.94,501.92
2016,8,31,11,0,949.0,91.0,4.7,22.0,883.0,691.75,535.36
2016,8,31,11,15,952.0,91.5,4.8,22.0,897.0,732.24,566.78
2016,8,31,11,30,955.0,92.0,4.9,22.0,911.0,770.58,594.65
2016,8,31,11,45,956.5,92.0,5.0,22.0,917.5,805.0,619.39
2016,8,31,12,0,958.0,92.0,5.1,22.0,924.0,836.84,642.29
2016,8,31,12,15,957.5,92.0,5.15,22.0,922.0,864.35,661.87
2016,8,31,12,30,957.0,92.0,5.2,22.0,920.0,888.9,679.44
2016,8,31,12,45,949.0,95.0,5.3,22.0,909.0,907.05,692.9
2016,8,31,13,0,941.0,98.0,5.4,22.0,898.0,921.88,704.19
2016,8,31,13,15,936.5,97.5,5.45,22.0,880.0,932.84,712.62
2016,8,31,13,30,932.0,97.0,5.5,22.0,862.0,940.47,718.87
2016,8,31,13,45,927.5,95.0,5.55,22.0,837.0,943.15,721.83
2016,8,31,14,0,923.0,93.0,5.6,22.0,812.0,942.44,722.59
2016,8,31,14,15,914.5,92.0,5.6,22.0,780.0,935.87,719.08
2016,8,31,14,30,906.0,91.0,5.6,22.0,748.0,926.06,713.45
2016,8,31,14,45,897.0,88.0,5.6,22.0,710.0,910.37,703.8
2016,8,31,15,0,888.0,85.0,5.6,22.0,672.0,891.61,692.06
2016,8,31,15,15,873.0,83.0,5.55,21.5,628.0,865.85,676.42
2016,8,31,15,30,858.0,81.0,5.5,21.0,584.0,837.56,658.9
2016,8,31,15,45,841.0,77.5,5.5,21.0,536.5,803.46,635.95
2016,8,31,16,0,824.0,74.0,5.5,21.0,489.0,774.07,616.31
2016,8,31,16,15,798.0,70.5,5.4,20.5,437.5,728.95,585.34
2016,8,31,16,30,772.0,67.0,5.3,20.0,386.0,682.78,552.97
2016,8,31,16,45,738.0,62.5,5.25,19.5,334.0,628.83,513.87
2016,8,31,17,0,704.0,58.0,5.2,19.0,282.0,575.02,473.55
2016,8,31,17,15,649.5,52.5,5.0,18.5,229.5,507.13,418.83
2016,8,31,17,30,595.0,47.0,4.8,18.0,177.0,441.67,363.38
2016,8,31,17,45,506.5,39.5,4.65,17.5,129.0,362.8,294.56
2016,8,31,18,0,418.0,32.0,4.5,17.0,81.0,286.43,223.71
2016,8,31,18,15,209.0,16.0,4.4,16.5,40.5,140.07,59.05
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,139.5,9.5,3.25,12.5,17.0,9.05,0.0
2016,9,1,6,0,279.0,19.0,3.5,13.0,34.0,15.34,0.0
2016,9,1,6,15,403.0,28.5,3.45,13.5,77.5,22.17,13.07
2016,9,1,6,30,527.0,38.0,3.4,14.0,121.0,31.31,21.89
2016,9,1,6,45,332.5,68.5,3.4,14.5,128.0,51.19,39.85
2016,9,1,7,0,138.0,99.0,3.4,15.0,135.0,79.27,64.88
2016,9,1,7,15,149.5,120.5,3.35,15.5,167.5,94.84,78.52
2016,9,1,7,30,161.0,142.0,3.3,16.0,200.0,109.93,91.43
2016,9,1,7,45,137.5,165.5,3.25,16.5,220.5,125.61,104.58
2016,9,1,8,0,114.0,189.0,3.2,17.0,241.0,148.42,115.17
2016,9,1,8,15,189.5,207.0,3.15,17.5,304.5,178.8,134.3
2016,9,1,8,30,265.0,225.0,3.1,18.0,368.0,209.98,154.71
2016,9,1,8,45,303.0,239.5,3.1,18.5,416.0,246.84,182.63
2016,9,1,9,0,341.0,254.0,3.1,19.0,464.0,287.74,214.6
2016,9,1,9,15,367.5,266.0,3.15,19.0,506.5,327.15,246.62
2016,9,1,9,30,394.0,278.0,3.2,19.0,549.0,369.11,280.69
2016,9,1,9,45,665.5,182.0,3.25,19.5,667.5,420.48,319.55
2016,9,1,10,0,937.0,86.0,3.3,20.0,786.0,507.15,387.14
2016,9,1,10,15,944.0,87.0,3.4,20.0,815.5,556.92,428.31
2016,9,1,10,30,951.0,88.0,3.5,20.0,845.0,605.63,467.83
2016,9,1,10,45,954.5,90.0,3.65,20.5,867.0,651.86,503.76
2016,9,1,11,0,958.0,92.0,3.8,21.0,889.0,696.34,537.53
2016,9,1,11,15,961.0,92.5,3.95,21.0,903.0,737.17,569.04
2016,9,1,11,30,964.0,93.0,4.1,21.0,917.0,775.82,597.08
2016,9,1,11,45,963.0,94.5,4.25,21.5,922.5,810.09,620.35
2016,9,1,12,0,962.0,96.0,4.4,22.0,928.0,841.64,641.58
2016,9,1,12,15,961.0,96.0,4.55,21.5,926.0,868.88,662.74
2016,9,1,12,30,960.0,96.0,4.7,21.0,924.0,893.13,681.99
2016,9,1,12,45,953.5,98.0,4.85,21.0,913.0,911.63,696.06
2016,9,1,13,0,947.0,100.0,5.0,21.0,902.0,926.83,707.97
2016,9,1,13,15,943.5,99.0,5.0,21.0,884.0,938.23,716.36
2016,9,1,13,30,940.0,98.0,5.0,21.0,866.0,946.28,722.57
2016,9,1,13,45,935.0,96.5,5.0,21.0,841.0,949.07,725.28
2016,9,1,14,0,930.0,95.0,5.0,21.0,816.0,948.46,725.82
2016,9,1,14,15,921.5,93.5,4.95,20.5,783.5,941.33,723.03
2016,9,1,14,30,913.0,92.0,4.9,20.0,751.0,930.91,718.1
2016,9,1,14,45,727.5,150.0,4.9,20.0,657.0,837.51,653.0
2016,9,1,15,0,542.0,208.0,4.9,20.0,563.0,727.57,572.82
2016,9,1,15,15,560.0,185.5,4.9,19.5,531.5,713.4,566.21
2016,9,1,15,30,578.0,163.0,4.9,19.0,500.0,701.91,560.9
2016,9,1,15,45,699.0,120.5,4.9,19.0,494.0,744.73,595.26
2016,9,1,16,0,820.0,78.0,4.9,19.0,488.0,773.06,618.07
2016,9,1,16,15,792.5,74.5,4.8,18.5,436.0,726.91,585.94
2016,9,1,16,30,765.0,71.0,4.7,18.0,384.0,679.78,552.77
2016,9,1,16,45,722.0,67.5,4.65,17.5,330.5,620.82,509.69
2016,9,1,17,0,679.0,64.0,4.6,17.0,277.0,566.64,468.63
2016,9,1,17,15,621.0,57.5,4.45,16.5,224.5,496.75,411.74
2016,9,1,17,30,563.0,51.0,4.3,16.0,172.0,429.83,354.89
2016,9,1,17,45,461.5,42.5,4.2,15.5,123.5,339.4,276.54
2016,9,1,18,0,360.0,34.0,4.1,15.0,75.0,256.89,200.08
2016,9,1,18,15,180.0,17.0,4.0,14.5,37.5,125.7,34.3
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,84.5,9.5,2.2,12.5,14.0,9.05,0.0
2016,9,2,6,0,169.0,19.0,2.4,13.0,28.0,15.4,0.0
2016,9,2,6,15,290.0,31.5,2.4,13.5,68.0,25.0,15.34
2016,9,2,6,30,411.0,44.0,2.4,14.0,108.0,34.04,24.26
2016,9,2,6,45,484.5,52.5,2.4,14.5,156.5,38.97,29.02
2016,9,2,7,0,558.0,61.0,2.4,15.0,205.0,43.69,33.38
2016,9,2,7,15,608.0,67.5,2.25,15.5,256.0,46.49,35.86
2016,9,2,7,30,658.0,74.0,2.1,16.0,307.0,49.16,38.1
2016,9,2,7,45,692.0,79.0,2.0,16.5,358.0,50.51,39.1
2016,9,2,8,0,726.0,84.0,1.9,17.0,409.0,84.96,48.72
2016,9,2,8,15,751.0,87.5,1.85,17.5,458.0,131.09,72.94
2016,9,2,8,30,776.0,91.0,1.8,18.0,507.0,179.94,108.32
2016,9,2,8,45,795.0,94.5,1.8,19.0,552.0,230.11,149.34
2016,9,2,9,0,814.0,98.0,1.8,20.0,597.0,281.95,193.42
2016,9,2,9,15,607.5,186.5,1.85,20.5,573.0,331.23,241.36
2016,9,2,9,30,401.0,275.0,1.9,21.0,549.0,368.36,276.01
2016,9,2,9,45,649.5,182.5,2.0,21.5,653.5,412.94,309.37
2016,9,2,10,0,898.0,90.0,2.1,22.0,758.0,490.7,369.3
2016,9,2,10,15,721.5,184.0,2.2,22.5,734.0,519.64,392.79
2016,9,2,10,30,545.0,278.0,2.3,23.0,710.0,540.1,407.82
2016,9,2,10,45,521.0,296.5,2.4,23.5,718.5,570.15,429.97
2016,9,2,11,0,497.0,315.0,2.5,24.0,727.0,597.57,449.54
2016,9,2,11,15,512.0,318.5,2.6,24.0,749.0,635.53,477.64
2016,9,2,11,30,527.0,322.0,2.7,24.0,771.0,673.47,505.37
2016,9,2,11,45,727.0,210.0,2.85,24.5,834.5,742.8,558.6
2016,9,2,12,0,927.0,98.0,3.0,25.0,898.0,814.33,609.32
2016,9,2,12,15,927.0,98.0,3.1,25.0,896.5,841.41,627.83
2016,9,2,12,30,927.0,98.0,3.2,25.0,895.0,865.64,644.79
2016,9,2,12,45,909.0,107.0,3.35,25.0,881.0,880.73,655.95
2016,9,2,13,0,891.0,116.0,3.5,25.0,867.0,892.34,664.94
2016,9,2,13,15,887.0,115.0,3.6,25.0,849.5,902.72,672.96
2016,9,2,13,30,883.0,114.0,3.7,25.0,832.0,909.92,678.97
2016,9,2,13,45,879.5,111.0,3.85,25.0,808.0,912.28,682.13
2016,9,2,14,0,876.0,108.0,4.0,25.0,784.0,911.39,683.24
2016,9,2,14,15,867.0,106.5,4.15,24.5,752.5,903.97,681.34
2016,9,2,14,30,858.0,105.0,4.3,24.0,721.0,893.46,677.42
2016,9,2,14,45,848.5,102.0,4.45,24.0,683.5,877.82,668.68
2016,9,2,15,0,839.0,99.0,4.6,24.0,646.0,866.37,663.26
2016,9,2,15,15,823.5,96.0,4.7,23.5,603.0,839.9,648.24
2016,9,2,15,30,808.0,93.0,4.8,23.0,560.0,810.97,631.32
2016,9,2,15,45,789.5,89.0,4.95,22.5,513.5,776.11,610.06
2016,9,2,16,0,771.0,85.0,5.1,22.0,467.0,739.34,586.91
2016,9,2,16,15,742.0,81.0,5.1,21.0,416.5,692.74,556.23
2016,9,2,16,30,713.0,77.0,5.1,20.0,366.0,645.35,524.04
2016,9,2,16,45,674.0,71.5,5.2,19.5,314.0,592.56,485.83
2016,9,2,17,0,635.0,66.0,5.3,19.0,262.0,536.85,443.05
2016,9,2,17,15,574.0,59.5,5.2,18.0,211.0,466.84,386.58
2016,9,2,17,30,513.0,53.0,5.1,17.0,160.0,400.08,330.2
2016,9,2,17,45,415.0,43.5,5.1,16.5,114.0,312.75,254.1
2016,9,2,18,0,317.0,34.0,5.1,16.0,68.0,233.13,179.23
2016,9,2,18,15,158.5,17.0,5.0,15.5,34.0,113.42,5.55
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,11.5,13.0,12.39,0.0
2016,9,3,6,0,0.0,26.0,3.6,12.0,26.0,22.54,0.0
2016,9,3,6,15,195.0,36.0,3.6,12.5,66.0,28.1,17.85
2016,9,3,6,30,390.0,46.0,3.6,13.0,106.0,36.05,26.08
2016,9,3,6,45,461.0,56.5,3.6,13.5,154.0,42.65,32.38
2016,9,3,7,0,532.0,67.0,3.6,14.0,202.0,48.91,38.15
2016,9,3,7,15,584.0,74.5,3.5,14.5,254.0,52.27,41.14
2016,9,3,7,30,636.0,82.0,3.4,15.0,306.0,55.46,43.84
2016,9,3,7,45,667.0,89.0,3.35,15.5,356.5,58.0,45.87
2016,9,3,8,0,698.0,96.0,3.3,16.0,407.0,85.63,51.01
2016,9,3,8,15,725.0,100.5,3.3,16.5,456.5,131.62,75.13
2016,9,3,8,30,752.0,105.0,3.3,17.0,506.0,180.55,110.58
2016,9,3,8,45,770.0,109.5,3.3,17.5,551.0,235.63,156.05
2016,9,3,9,0,788.0,114.0,3.3,18.0,596.0,286.77,200.31
2016,9,3,9,15,803.0,117.5,3.35,18.0,637.0,337.56,245.35
2016,9,3,9,30,818.0,121.0,3.4,18.0,678.0,389.23,290.76
2016,9,3,9,45,856.0,110.0,3.45,18.5,719.5,438.56,332.88
2016,9,3,10,0,894.0,99.0,3.5,19.0,761.0,494.55,379.19
2016,9,3,10,15,901.0,100.0,3.65,19.0,789.5,542.45,419.39
2016,9,3,10,30,908.0,101.0,3.8,19.0,818.0,589.34,457.93
2016,9,3,10,45,911.5,102.5,4.0,19.5,839.0,633.4,492.7
2016,9,3,11,0,915.0,104.0,4.2,20.0,860.0,675.78,525.4
2016,9,3,11,15,918.0,105.0,4.4,20.0,874.0,715.53,556.69
2016,9,3,11,30,921.0,106.0,4.6,20.0,888.0,753.2,585.65
2016,9,3,11,45,921.0,106.5,4.8,20.0,893.5,785.97,609.93
2016,9,3,12,0,921.0,107.0,5.0,20.0,899.0,816.16,632.42
2016,9,3,12,15,921.0,107.0,5.15,20.0,897.0,843.17,652.44
2016,9,3,12,30,921.0,107.0,5.3,20.0,895.0,867.35,670.54
2016,9,3,12,45,907.5,113.0,5.45,20.0,882.0,883.2,682.81
2016,9,3,13,0,894.0,119.0,5.6,20.0,869.0,895.7,692.87
2016,9,3,13,15,890.0,118.0,5.65,19.5,851.5,906.13,702.42
2016,9,3,13,30,886.0,117.0,5.7,19.0,834.0,913.37,709.87
2016,9,3,13,45,664.0,209.0,5.8,19.0,737.0,831.11,651.61
2016,9,3,14,0,442.0,301.0,5.9,19.0,640.0,730.34,572.9
2016,9,3,14,15,653.0,204.0,5.85,19.0,681.5,826.08,650.92
2016,9,3,14,30,864.0,107.0,5.8,19.0,723.0,898.52,704.34
2016,9,3,14,45,703.0,155.5,5.75,19.0,639.5,817.59,646.01
2016,9,3,15,0,542.0,204.0,5.7,19.0,556.0,719.84,573.01
2016,9,3,15,15,680.0,149.0,5.6,18.5,559.5,778.57,621.58
2016,9,3,15,30,818.0,94.0,5.5,18.0,563.0,817.95,653.2
2016,9,3,15,45,798.0,90.5,5.45,18.0,515.5,782.24,628.03
2016,9,3,16,0,778.0,87.0,5.4,18.0,468.0,744.65,601.6
2016,9,3,16,15,749.0,83.0,5.35,17.5,417.5,697.89,568.89
2016,9,3,16,30,720.0,79.0,5.3,17.0,367.0,654.23,537.85
2016,9,3,16,45,673.0,74.5,5.25,16.5,314.0,593.25,492.19
2016,9,3,17,0,626.0,70.0,5.2,16.0,261.0,533.47,444.84
2016,9,3,17,15,562.5,63.0,5.05,15.5,209.5,461.66,385.31
2016,9,3,17,30,499.0,56.0,4.9,15.0,158.0,393.16,326.18
2016,9,3,17,45,384.5,46.0,4.8,14.5,110.5,296.73,241.9
2016,9,3,18,0,270.0,36.0,4.7,14.0,63.0,211.11,160.78
2016,9,3,18,15,135.0,18.0,4.6,13.5,31.5,100.14,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.15,10.5,11.0,8.58,0.0
2016,9,4,6,0,79.0,18.0,2.3,11.0,22.0,15.07,0.0
2016,9,4,6,15,185.5,36.0,2.35,11.5,60.0,28.16,17.82
2016,9,4,6,30,292.0,54.0,2.4,12.0,98.0,41.53,30.99
2016,9,4,6,45,373.5,66.5,2.45,12.5,146.0,49.98,39.03
2016,9,4,7,0,455.0,79.0,2.5,13.0,194.0,58.07,46.48
2016,9,4,7,15,510.5,89.0,2.35,13.5,245.5,64.71,52.41
2016,9,4,7,30,566.0,99.0,2.2,14.0,297.0,69.42,56.42
2016,9,4,7,45,614.5,104.0,2.05,14.5,349.5,69.75,56.45
2016,9,4,8,0,663.0,109.0,1.9,15.0,402.0,92.69,58.75
2016,9,4,8,15,692.0,114.0,1.8,15.5,452.0,137.3,81.63
2016,9,4,8,30,721.0,119.0,1.7,16.0,502.0,185.14,115.73
2016,9,4,8,45,751.0,120.5,1.65,16.5,549.5,233.47,154.76
2016,9,4,9,0,781.0,122.0,1.6,17.0,597.0,289.93,202.23
2016,9,4,9,15,797.0,125.0,1.65,17.5,638.5,340.25,245.83
2016,9,4,9,30,813.0,128.0,1.7,18.0,680.0,391.56,289.72
2016,9,4,9,45,854.5,115.5,1.75,18.5,722.5,440.71,330.91
2016,9,4,10,0,896.0,103.0,1.8,19.0,765.0,496.84,376.41
2016,9,4,10,15,903.5,104.5,1.95,19.0,794.0,545.55,416.58
2016,9,4,10,30,911.0,106.0,2.1,19.0,823.0,593.3,455.13
2016,9,4,10,45,915.5,107.5,2.25,19.5,844.5,638.13,489.79
2016,9,4,11,0,920.0,109.0,2.4,20.0,866.0,681.35,522.46
2016,9,4,11,15,923.5,109.5,2.6,20.5,880.0,721.21,552.3
2016,9,4,11,30,927.0,110.0,2.8,21.0,894.0,759.01,579.74
2016,9,4,11,45,927.5,110.5,3.0,21.5,900.0,792.37,602.57
2016,9,4,12,0,928.0,111.0,3.2,22.0,906.0,823.16,623.54
2016,9,4,12,15,927.5,111.0,3.3,22.0,903.5,849.99,642.43
2016,9,4,12,30,927.0,111.0,3.4,22.0,901.0,873.94,659.41
2016,9,4,12,45,929.5,107.5,3.5,22.0,892.5,893.95,673.79
2016,9,4,13,0,932.0,104.0,3.6,22.0,884.0,910.89,686.2
2016,9,4,13,15,928.0,103.5,3.65,22.0,866.0,922.07,694.53
2016,9,4,13,30,924.0,103.0,3.7,22.0,848.0,929.95,700.79
2016,9,4,13,45,917.0,102.5,3.8,22.0,822.0,931.84,703.43
2016,9,4,14,0,910.0,102.0,3.9,22.0,796.0,930.4,703.98
2016,9,4,14,15,901.0,100.0,3.95,22.0,763.5,922.25,699.79
2016,9,4,14,30,892.0,98.0,4.0,22.0,731.0,910.86,693.53
2016,9,4,14,45,879.5,96.5,4.05,22.0,692.0,893.84,683.46
2016,9,4,15,0,867.0,95.0,4.1,22.0,653.0,873.91,671.46
2016,9,4,15,15,851.5,92.5,4.1,21.5,609.0,854.49,660.88
2016,9,4,15,30,836.0,90.0,4.1,21.0,565.0,825.6,643.49
2016,9,4,15,45,814.0,86.5,4.15,21.0,516.5,787.85,618.55
2016,9,4,16,0,792.0,83.0,4.2,21.0,468.0,748.28,591.96
2016,9,4,16,15,762.5,79.0,4.3,20.0,416.5,700.8,561.3
2016,9,4,16,30,733.0,75.0,4.4,19.0,365.0,652.5,529.16
2016,9,4,16,45,688.0,70.5,4.5,18.5,311.5,596.24,488.53
2016,9,4,17,0,643.0,66.0,4.6,18.0,258.0,537.47,443.22
2016,9,4,17,15,579.5,59.0,4.7,17.0,206.5,465.31,385.3
2016,9,4,17,30,516.0,52.0,4.8,16.0,155.0,396.57,327.22
2016,9,4,17,45,407.5,42.0,4.9,15.5,108.0,303.47,245.88
2016,9,4,18,0,299.0,32.0,5.0,15.0,61.0,219.14,163.49
2016,9,4,18,15,149.5,16.0,5.0,14.5,30.5,103.75,0.0
2016,9,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,78.5,8.5,1.6,10.5,12.0,8.1,0.0
2016,9,5,6,0,157.0,17.0,1.8,11.0,24.0,13.82,0.0
2016,9,5,6,15,284.5,29.5,1.85,11.5,63.5,23.52,13.8
2016,9,5,6,30,412.0,42.0,1.9,12.0,103.0,32.66,23.16
2016,9,5,6,45,493.0,50.5,2.0,13.0,152.5,37.67,28.01
2016,9,5,7,0,574.0,59.0,2.1,14.0,202.0,42.48,32.42
2016,9,5,7,15,625.0,65.5,2.0,14.5,254.0,45.37,35.01
2016,9,5,7,30,676.0,72.0,1.9,15.0,306.0,48.11,37.34
2016,9,5,7,45,713.5,76.0,1.85,15.5,358.5,53.99,42.37
2016,9,5,8,0,751.0,80.0,1.8,16.0,411.0,77.13,44.72
2016,9,5,8,15,776.5,84.0,1.8,16.5,461.0,125.0,68.26
2016,9,5,8,30,802.0,88.0,1.8,17.0,511.0,175.63,104.16
2016,9,5,8,45,822.0,90.5,1.85,18.0,557.0,226.53,145.57
2016,9,5,9,0,842.0,93.0,1.9,19.0,603.0,279.18,190.5
2016,9,5,9,15,856.0,95.0,1.95,19.5,644.5,336.91,240.29
2016,9,5,9,30,870.0,97.0,2.0,20.0,686.0,389.04,285.18
2016,9,5,9,45,888.0,95.5,2.1,21.0,723.0,440.18,327.82
2016,9,5,10,0,906.0,94.0,2.2,22.0,760.0,491.72,369.52
2016,9,5,10,15,913.5,95.5,2.3,22.5,789.0,540.78,408.86
2016,9,5,10,30,921.0,97.0,2.4,23.0,818.0,588.86,446.35
2016,9,5,10,45,925.5,98.0,2.5,23.5,839.5,633.55,480.38
2016,9,5,11,0,930.0,99.0,2.6,24.0,861.0,676.58,512.35
2016,9,5,11,15,933.0,100.0,2.7,24.0,875.5,716.79,542.63
2016,9,5,11,30,936.0,101.0,2.8,24.0,890.0,754.88,570.33
2016,9,5,11,45,936.0,102.0,2.9,24.5,895.5,788.48,592.52
2016,9,5,12,0,936.0,103.0,3.0,25.0,901.0,819.46,612.82
2016,9,5,12,15,935.5,103.0,3.1,25.0,899.0,846.34,631.5
2016,9,5,12,30,935.0,103.0,3.2,25.0,897.0,870.31,648.29
2016,9,5,12,45,919.0,110.5,3.35,25.5,883.0,885.79,658.44
2016,9,5,13,0,903.0,118.0,3.5,26.0,869.0,897.8,666.39
2016,9,5,13,15,898.5,117.0,3.65,25.5,851.0,907.81,675.76
2016,9,5,13,30,894.0,116.0,3.8,25.0,833.0,914.58,683.1
2016,9,5,13,45,886.0,115.0,3.95,25.0,807.0,915.0,684.96
2016,9,5,14,0,878.0,114.0,4.1,25.0,781.0,912.17,684.76
2016,9,5,14,15,868.5,112.0,4.2,24.5,748.5,903.73,681.94
2016,9,5,14,30,859.0,110.0,4.3,24.0,716.0,899.15,681.91
2016,9,5,14,45,846.0,107.5,4.45,24.0,677.0,881.07,671.49
2016,9,5,15,0,833.0,105.0,4.6,24.0,638.0,860.12,659.43
2016,9,5,15,15,816.0,102.0,4.6,23.5,594.0,832.43,642.95
2016,9,5,15,30,799.0,99.0,4.6,23.0,550.0,802.34,624.62
2016,9,5,15,45,778.5,94.5,4.7,23.0,502.5,765.44,600.45
2016,9,5,16,0,758.0,90.0,4.8,23.0,455.0,726.73,574.57
2016,9,5,16,15,727.0,85.5,4.75,22.0,404.0,682.33,545.42
2016,9,5,16,30,696.0,81.0,4.7,21.0,353.0,633.81,512.25
2016,9,5,16,45,656.0,74.5,4.7,20.5,301.0,576.25,469.97
2016,9,5,17,0,616.0,68.0,4.7,20.0,249.0,519.48,425.62
2016,9,5,17,15,551.5,60.0,4.55,19.0,198.0,446.63,366.75
2016,9,5,17,30,487.0,52.0,4.4,18.0,147.0,377.35,308.18
2016,9,5,17,45,385.0,41.0,4.3,17.5,101.5,288.32,230.61
2016,9,5,18,0,283.0,30.0,4.2,17.0,56.0,207.93,149.63
2016,9,5,18,15,141.5,15.0,4.1,16.5,28.0,78.86,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,84.0,7.5,1.3,11.5,11.5,7.15,0.0
2016,9,6,6,0,168.0,15.0,1.4,12.0,23.0,12.0,0.0
2016,9,6,6,15,298.5,27.0,1.45,12.5,62.5,21.3,11.72
2016,9,6,6,30,429.0,39.0,1.5,13.0,102.0,30.06,20.75
2016,9,6,6,45,508.0,47.5,1.6,14.0,151.0,35.22,25.7
2016,9,6,7,0,587.0,56.0,1.7,15.0,200.0,40.14,30.21
2016,9,6,7,15,637.5,62.0,1.6,15.5,252.0,42.76,32.55
2016,9,6,7,30,688.0,68.0,1.5,16.0,304.0,45.25,34.67
2016,9,6,7,45,723.5,72.0,1.4,17.0,356.0,50.9,39.4
2016,9,6,8,0,759.0,76.0,1.3,18.0,408.0,72.31,41.25
2016,9,6,8,15,784.5,79.5,1.3,19.0,458.0,120.19,63.7
2016,9,6,8,30,810.0,83.0,1.3,20.0,508.0,170.81,98.63
2016,9,6,8,45,828.0,86.0,1.35,21.0,554.0,222.12,139.74
2016,9,6,9,0,846.0,89.0,1.4,22.0,600.0,281.17,188.97
2016,9,6,9,15,860.0,91.5,1.55,22.5,641.5,333.3,233.84
2016,9,6,9,30,874.0,94.0,1.7,23.0,683.0,385.98,278.74
2016,9,6,9,45,881.0,97.5,1.9,24.0,717.5,437.03,321.11
2016,9,6,10,0,888.0,101.0,2.1,25.0,752.0,487.53,361.79
2016,9,6,10,15,896.0,102.5,2.15,25.5,781.0,536.06,400.06
2016,9,6,10,30,904.0,104.0,2.2,26.0,810.0,583.68,436.51
2016,9,6,10,45,909.5,105.0,2.25,27.0,831.5,628.29,468.86
2016,9,6,11,0,915.0,106.0,2.3,28.0,853.0,671.36,499.09
2016,9,6,11,15,918.5,106.5,2.3,28.0,867.0,710.93,527.83
2016,9,6,11,30,922.0,107.0,2.3,28.0,881.0,748.44,554.36
2016,9,6,11,45,923.0,107.5,2.35,28.0,887.0,781.89,576.81
2016,9,6,12,0,924.0,108.0,2.4,28.0,893.0,812.81,597.54
2016,9,6,12,15,924.0,108.0,2.55,28.0,891.0,839.79,616.36
2016,9,6,12,30,924.0,108.0,2.7,28.0,889.0,863.92,633.36
2016,9,6,12,45,916.5,110.0,2.85,28.5,877.0,880.83,644.4
2016,9,6,13,0,909.0,112.0,3.0,29.0,865.0,894.49,653.4
2016,9,6,13,15,905.0,111.0,3.15,28.5,847.5,904.87,662.97
2016,9,6,13,30,901.0,110.0,3.3,28.0,830.0,911.99,670.56
2016,9,6,13,45,895.5,108.5,3.45,28.0,804.5,914.0,673.57
2016,9,6,14,0,890.0,107.0,3.6,28.0,779.0,912.73,674.55
2016,9,6,14,15,881.0,105.0,3.65,27.5,746.5,904.58,671.8
2016,9,6,14,30,872.0,103.0,3.7,27.0,714.0,893.27,667.05
2016,9,6,14,45,860.5,100.5,3.8,27.0,675.5,876.15,657.39
2016,9,6,15,0,849.0,98.0,3.9,27.0,637.0,863.1,650.59
2016,9,6,15,15,832.5,95.0,3.85,26.5,593.0,835.54,634.29
2016,9,6,15,30,816.0,92.0,3.8,26.0,549.0,805.53,616.23
2016,9,6,15,45,795.5,88.0,3.75,26.0,501.0,768.83,592.05
2016,9,6,16,0,775.0,84.0,3.7,26.0,453.0,730.3,566.32
2016,9,6,16,15,744.5,79.5,3.6,25.5,402.0,681.98,533.9
2016,9,6,16,30,714.0,75.0,3.5,25.0,351.0,632.95,500.18
2016,9,6,16,45,672.5,69.5,3.4,24.5,298.5,578.9,461.57
2016,9,6,17,0,631.0,64.0,3.3,24.0,246.0,521.98,418.04
2016,9,6,17,15,566.0,56.5,3.1,23.0,195.0,449.14,360.59
2016,9,6,17,30,501.0,49.0,2.9,22.0,144.0,379.97,303.37
2016,9,6,17,45,397.5,38.0,2.7,21.0,98.5,290.08,227.01
2016,9,6,18,0,294.0,27.0,2.5,20.0,53.0,208.01,142.17
2016,9,6,18,15,147.0,13.5,2.65,19.5,26.5,79.32,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,78.0,7.0,1.2,15.5,10.5,0.0,0.0
2016,9,7,6,0,156.0,14.0,1.2,16.0,21.0,13.34,0.0
2016,9,7,6,15,285.0,27.0,1.5,16.5,60.0,21.43,11.34
2016,9,7,6,30,414.0,40.0,1.8,17.0,99.0,31.11,21.23
2016,9,7,6,45,493.0,49.0,2.1,18.0,148.0,36.64,26.46
2016,9,7,7,0,572.0,58.0,2.4,19.0,197.0,41.92,31.22
2016,9,7,7,15,623.0,64.5,2.45,19.5,249.0,44.84,33.8
2016,9,7,7,30,674.0,71.0,2.5,20.0,301.0,47.62,36.13
2016,9,7,7,45,710.0,76.0,2.65,21.0,353.0,49.09,37.15
2016,9,7,8,0,746.0,81.0,2.8,22.0,405.0,74.08,43.33
2016,9,7,8,15,771.5,85.0,2.75,22.5,454.5,121.61,64.95
2016,9,7,8,30,797.0,89.0,2.7,23.0,504.0,171.91,99.26
2016,9,7,8,45,816.0,92.0,2.65,24.0,550.0,222.73,139.52
2016,9,7,9,0,835.0,95.0,2.6,25.0,596.0,275.19,183.34
2016,9,7,9,15,849.0,97.5,2.5,25.5,637.0,327.16,227.75
2016,9,7,9,30,863.0,100.0,2.4,26.0,678.0,385.06,275.99
2016,9,7,9,45,874.0,101.5,2.35,27.0,713.5,435.55,317.12
2016,9,7,10,0,885.0,103.0,2.3,28.0,749.0,485.85,356.69
2016,9,7,10,15,892.5,104.5,2.2,28.5,777.5,534.0,393.9
2016,9,7,10,30,900.0,106.0,2.1,29.0,806.0,581.19,429.08
2016,9,7,10,45,905.5,107.0,2.05,29.5,827.5,625.63,461.34
2016,9,7,11,0,911.0,108.0,2.0,30.0,849.0,668.53,491.51
2016,9,7,11,15,914.0,108.5,1.9,30.0,862.5,707.61,518.89
2016,9,7,11,30,917.0,109.0,1.8,30.0,876.0,744.6,544.09
2016,9,7,11,45,918.5,109.0,1.75,30.5,882.0,777.78,564.05
2016,9,7,12,0,920.0,109.0,1.7,31.0,888.0,808.44,582.14
2016,9,7,12,15,920.0,109.0,1.7,31.0,886.0,835.28,599.26
2016,9,7,12,30,920.0,109.0,1.7,31.0,884.0,859.28,614.57
2016,9,7,12,45,896.0,120.5,1.7,31.5,867.5,871.77,621.32
2016,9,7,13,0,872.0,132.0,1.7,32.0,851.0,880.61,625.93
2016,9,7,13,15,867.0,131.0,1.75,32.0,833.0,889.88,632.76
2016,9,7,13,30,862.0,130.0,1.8,32.0,815.0,902.2,641.66
2016,9,7,13,45,853.5,129.0,1.9,32.0,789.0,902.49,643.53
2016,9,7,14,0,845.0,128.0,2.0,32.0,763.0,899.55,643.57
2016,9,7,14,15,834.5,125.5,2.15,31.5,730.5,890.04,641.25
2016,9,7,14,30,824.0,123.0,2.3,31.0,698.0,877.44,636.95
2016,9,7,14,45,809.0,121.0,2.45,31.0,659.0,858.49,627.14
2016,9,7,15,0,794.0,119.0,2.6,31.0,620.0,836.77,615.43
2016,9,7,15,15,775.0,115.5,2.75,30.5,575.5,807.4,599.63
2016,9,7,15,30,756.0,112.0,2.9,30.0,531.0,780.03,584.9
2016,9,7,15,45,729.0,107.5,3.05,29.5,483.0,739.07,560.31
2016,9,7,16,0,702.0,103.0,3.2,29.0,435.0,696.77,534.16
2016,9,7,16,15,667.5,97.5,3.25,28.0,384.0,646.55,502.1
2016,9,7,16,30,633.0,92.0,3.3,27.0,333.0,596.06,468.52
2016,9,7,16,45,583.5,85.0,3.35,26.5,281.0,533.42,422.64
2016,9,7,17,0,534.0,78.0,3.4,26.0,229.0,472.23,376.03
2016,9,7,17,15,463.0,68.0,3.4,25.0,179.5,396.17,316.28
2016,9,7,17,30,392.0,58.0,3.4,24.0,130.0,323.19,256.38
2016,9,7,17,45,286.5,43.5,3.45,23.0,87.0,234.26,181.25
2016,9,7,18,0,181.0,29.0,3.5,22.0,44.0,151.43,96.47
2016,9,7,18,15,90.5,14.5,3.5,21.0,22.0,54.36,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,2.75,13.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,2.9,14.0,16.0,12.39,0.0
2016,9,8,6,15,190.5,29.5,3.05,14.5,52.0,23.08,12.47
2016,9,8,6,30,303.0,46.0,3.2,15.0,88.0,35.42,25.08
2016,9,8,6,45,386.5,58.0,3.35,15.5,135.5,43.69,32.91
2016,9,8,7,0,470.0,70.0,3.5,16.0,183.0,52.38,40.85
2016,9,8,7,15,235.0,85.5,3.5,16.5,142.0,66.21,53.09
2016,9,8,7,30,0.0,101.0,3.5,17.0,101.0,90.0,73.8
2016,9,8,7,45,9.0,128.0,3.5,17.5,132.0,112.09,92.66
2016,9,8,8,0,18.0,155.0,3.5,18.0,163.0,134.61,106.17
2016,9,8,8,15,24.5,177.0,3.5,18.5,189.0,155.53,121.98
2016,9,8,8,30,31.0,199.0,3.5,19.0,215.0,169.77,132.34
2016,9,8,8,45,89.5,235.0,3.5,19.5,287.0,211.91,162.96
2016,9,8,9,0,148.0,271.0,3.5,20.0,359.0,254.21,193.95
2016,9,8,9,15,471.0,198.5,3.55,20.5,507.5,293.1,216.16
2016,9,8,9,30,794.0,126.0,3.6,21.0,656.0,375.97,276.97
2016,9,8,9,45,806.0,129.0,3.65,21.5,691.0,425.38,318.86
2016,9,8,10,0,818.0,132.0,3.7,22.0,726.0,474.91,359.9
2016,9,8,10,15,827.0,134.0,3.8,22.0,754.5,522.01,398.9
2016,9,8,10,30,836.0,136.0,3.9,22.0,783.0,568.5,436.56
2016,9,8,10,45,843.0,136.5,4.0,22.5,804.5,611.67,470.1
2016,9,8,11,0,850.0,137.0,4.1,23.0,826.0,653.62,501.93
2016,9,8,11,15,854.0,138.0,4.15,23.0,840.0,692.62,531.78
2016,9,8,11,30,858.0,139.0,4.2,23.0,854.0,729.79,559.81
2016,9,8,11,45,861.0,138.5,4.3,23.5,860.0,762.81,583.43
2016,9,8,12,0,864.0,138.0,4.4,24.0,866.0,790.9,602.21
2016,9,8,12,15,863.5,138.0,4.5,24.0,863.5,816.22,620.33
2016,9,8,12,30,863.0,138.0,4.6,24.0,861.0,842.99,639.66
2016,9,8,12,45,858.0,138.5,4.7,24.0,850.0,860.29,652.46
2016,9,8,13,0,853.0,139.0,4.8,24.0,839.0,874.52,663.3
2016,9,8,13,15,656.5,222.0,4.85,24.0,754.0,808.41,616.64
2016,9,8,13,30,460.0,305.0,4.9,24.0,669.0,729.7,556.76
2016,9,8,13,45,451.0,298.0,5.0,24.0,645.5,722.7,553.28
2016,9,8,14,0,442.0,291.0,5.1,24.0,622.0,713.63,547.97
2016,9,8,14,15,442.0,277.5,5.1,23.5,596.0,703.72,543.12
2016,9,8,14,30,442.0,264.0,5.1,23.0,570.0,691.71,536.76
2016,9,8,14,45,428.5,255.5,5.1,23.0,538.5,671.25,522.78
2016,9,8,15,0,415.0,247.0,5.1,23.0,507.0,649.17,507.59
2016,9,8,15,15,582.5,178.5,5.1,22.5,515.5,711.79,560.99
2016,9,8,15,30,750.0,110.0,5.1,22.0,524.0,769.97,607.41
2016,9,8,15,45,728.5,104.5,5.1,21.5,476.5,732.39,582.28
2016,9,8,16,0,707.0,99.0,5.1,21.0,429.0,693.23,556.0
2016,9,8,16,15,673.0,93.5,5.0,20.5,378.5,643.32,520.57
2016,9,8,16,30,639.0,88.0,4.9,20.0,328.0,593.14,483.97
2016,9,8,16,45,595.5,80.0,4.85,19.5,277.0,533.46,437.97
2016,9,8,17,0,552.0,72.0,4.8,19.0,226.0,474.91,391.15
2016,9,8,17,15,482.5,62.5,4.6,18.5,176.5,400.12,328.9
2016,9,8,17,30,413.0,53.0,4.4,18.0,127.0,329.34,267.74
2016,9,8,17,45,310.0,39.5,4.25,17.5,84.5,241.4,190.31
2016,9,8,18,0,207.0,26.0,4.1,17.0,42.0,157.09,94.39
2016,9,8,18,15,103.5,13.0,4.0,16.5,21.0,58.33,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,102.0,13.0,2.3,12.0,17.0,12.39,0.0
2016,9,9,6,15,231.5,27.5,2.35,12.5,54.0,22.15,11.54
2016,9,9,6,30,361.0,42.0,2.4,13.0,91.0,33.27,23.39
2016,9,9,6,45,446.5,51.5,2.45,13.5,139.0,39.11,29.12
2016,9,9,7,0,532.0,61.0,2.5,14.0,187.0,44.71,34.36
2016,9,9,7,15,269.0,88.0,2.45,14.5,152.0,63.01,50.69
2016,9,9,7,30,6.0,115.0,2.4,15.0,117.0,100.55,83.64
2016,9,9,7,45,45.5,146.0,2.35,16.0,165.0,118.86,99.01
2016,9,9,8,0,85.0,177.0,2.3,17.0,213.0,143.12,112.54
2016,9,9,8,15,187.5,193.5,2.25,17.5,286.5,164.36,123.43
2016,9,9,8,30,290.0,210.0,2.2,18.0,360.0,196.55,142.9
2016,9,9,8,45,339.0,221.0,2.2,18.5,411.0,233.52,169.99
2016,9,9,9,0,388.0,232.0,2.2,19.0,462.0,275.56,202.37
2016,9,9,9,15,618.5,167.0,2.2,19.5,564.5,308.72,224.04
2016,9,9,9,30,849.0,102.0,2.2,20.0,667.0,372.68,272.68
2016,9,9,9,45,648.5,189.5,2.2,21.0,634.5,408.41,305.85
2016,9,9,10,0,448.0,277.0,2.2,22.0,602.0,428.15,323.41
2016,9,9,10,15,484.0,276.0,2.2,22.5,639.0,470.76,356.08
2016,9,9,10,30,520.0,275.0,2.2,23.0,676.0,515.83,389.9
