Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,45,712.0,192.0,2.25,23.5,757.0,581.27,439.93
2016,9,9,11,0,904.0,109.0,2.3,24.0,838.0,660.79,499.63
2016,9,9,11,15,907.5,109.5,2.35,24.5,852.0,699.88,527.59
2016,9,9,11,30,911.0,110.0,2.4,25.0,866.0,736.91,553.76
2016,9,9,11,45,914.0,109.5,2.45,25.5,872.0,770.44,575.78
2016,9,9,12,0,917.0,109.0,2.5,26.0,878.0,801.53,595.78
2016,9,9,12,15,916.5,109.0,2.6,26.0,876.0,827.8,613.99
2016,9,9,12,30,916.0,109.0,2.7,26.0,874.0,851.21,630.35
2016,9,9,12,45,898.5,117.0,2.8,26.5,859.5,865.56,639.48
2016,9,9,13,0,881.0,125.0,2.9,27.0,845.0,876.46,646.46
2016,9,9,13,15,701.0,202.0,3.05,26.5,767.0,824.54,614.03
2016,9,9,13,30,521.0,279.0,3.2,26.0,689.0,754.98,564.91
2016,9,9,13,45,521.5,268.0,3.4,26.0,667.0,752.21,565.4
2016,9,9,14,0,522.0,257.0,3.6,26.0,645.0,747.13,563.82
2016,9,9,14,15,518.5,246.0,3.75,25.5,617.0,736.23,559.01
2016,9,9,14,30,515.0,235.0,3.9,25.0,589.0,723.05,552.59
2016,9,9,14,45,508.0,223.5,4.05,25.0,556.5,704.11,540.88
2016,9,9,15,0,501.0,212.0,4.2,25.0,524.0,683.11,527.61
2016,9,9,15,15,497.5,195.0,4.3,24.5,486.0,656.95,511.54
2016,9,9,15,30,494.0,178.0,4.4,24.0,448.0,628.7,493.68
2016,9,9,15,45,613.5,135.0,4.55,23.5,439.0,672.77,532.06
2016,9,9,16,0,733.0,92.0,4.7,23.0,430.0,702.19,557.19
2016,9,9,16,15,698.5,87.0,4.8,22.0,379.0,651.88,523.43
2016,9,9,16,30,664.0,82.0,4.9,21.0,328.0,601.3,488.59
2016,9,9,16,45,616.5,75.0,5.05,20.5,276.0,539.41,441.64
2016,9,9,17,0,569.0,68.0,5.2,20.0,224.0,478.93,393.59
2016,9,9,17,15,496.0,59.5,5.15,19.0,174.0,402.86,330.98
2016,9,9,17,30,423.0,51.0,5.1,18.0,124.0,331.02,269.21
2016,9,9,17,45,308.5,38.0,5.05,17.0,81.5,237.6,186.9
2016,9,9,18,0,194.0,25.0,5.0,16.0,39.0,147.03,77.63
2016,9,9,18,15,97.0,12.5,4.85,15.5,19.5,54.57,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.95,11.5,7.0,0.0,0.0
2016,9,10,6,0,58.0,12.0,3.1,12.0,14.0,11.44,0.0
2016,9,10,6,15,175.0,28.0,3.2,12.5,48.5,21.95,10.97
2016,9,10,6,30,292.0,44.0,3.3,13.0,83.0,33.94,23.91
2016,9,10,6,45,375.0,56.0,3.45,13.5,129.5,42.26,31.87
2016,9,10,7,0,458.0,68.0,3.6,14.0,176.0,50.95,39.89
2016,9,10,7,15,282.5,100.0,3.55,14.5,172.0,76.6,62.72
2016,9,10,7,30,107.0,132.0,3.5,15.0,168.0,102.76,85.61
2016,9,10,7,45,130.5,155.0,3.45,15.5,205.5,118.52,99.0
2016,9,10,8,0,154.0,178.0,3.4,16.0,243.0,137.39,107.75
2016,9,10,8,15,245.5,189.0,3.4,16.5,308.0,157.53,116.57
2016,9,10,8,30,337.0,200.0,3.4,17.0,373.0,194.71,140.33
2016,9,10,8,45,546.0,159.0,3.4,17.5,469.0,217.25,149.6
2016,9,10,9,0,755.0,118.0,3.4,18.0,565.0,264.44,182.4
2016,9,10,9,15,570.0,193.0,3.45,18.5,544.0,315.03,231.91
2016,9,10,9,30,385.0,268.0,3.5,19.0,523.0,349.75,265.58
2016,9,10,9,45,408.5,275.5,3.55,20.0,558.5,383.96,292.77
2016,9,10,10,0,432.0,283.0,3.6,21.0,594.0,425.01,324.69
2016,9,10,10,15,467.5,280.5,3.7,21.0,629.5,465.38,357.0
2016,9,10,10,30,503.0,278.0,3.8,21.0,665.0,508.14,390.86
2016,9,10,10,45,672.5,207.5,3.9,21.5,739.5,570.58,439.83
2016,9,10,11,0,842.0,137.0,4.0,22.0,814.0,644.66,497.17
2016,9,10,11,15,846.0,137.5,4.1,22.0,827.5,682.81,526.56
2016,9,10,11,30,850.0,138.0,4.2,22.0,841.0,719.14,554.35
2016,9,10,11,45,851.5,138.5,4.35,22.5,846.0,751.66,578.07
2016,9,10,12,0,853.0,139.0,4.5,23.0,851.0,781.85,598.97
2016,9,10,12,15,852.0,139.0,4.6,23.0,848.5,807.16,617.31
2016,9,10,12,30,851.0,139.0,4.7,23.0,846.0,829.74,633.83
2016,9,10,12,45,843.0,141.0,4.8,23.5,834.0,845.75,644.56
2016,9,10,13,0,835.0,143.0,4.9,24.0,822.0,858.67,653.23
2016,9,10,13,15,829.5,142.0,4.95,23.5,803.5,867.53,661.51
2016,9,10,13,30,824.0,141.0,5.0,23.0,785.0,873.28,667.8
2016,9,10,13,45,817.0,138.5,5.1,23.0,759.5,873.03,669.01
2016,9,10,14,0,810.0,136.0,5.2,23.0,734.0,869.64,668.17
2016,9,10,14,15,799.0,133.5,5.2,23.0,701.5,859.67,662.23
2016,9,10,14,30,788.0,131.0,5.2,23.0,669.0,846.71,654.32
2016,9,10,14,45,774.0,127.5,5.25,23.0,631.0,827.2,642.07
2016,9,10,15,0,760.0,124.0,5.3,23.0,593.0,809.14,630.92
2016,9,10,15,15,740.0,120.0,5.3,22.5,549.5,779.15,612.04
2016,9,10,15,30,720.0,116.0,5.3,22.0,506.0,747.07,591.47
2016,9,10,15,45,694.5,110.5,5.3,21.5,458.5,707.0,564.62
2016,9,10,16,0,669.0,105.0,5.3,21.0,411.0,665.61,536.28
2016,9,10,16,15,632.5,99.0,5.2,20.0,361.0,614.4,500.37
2016,9,10,16,30,596.0,93.0,5.1,19.0,311.0,563.1,462.46
2016,9,10,16,45,547.0,84.5,5.05,18.5,260.5,500.65,413.47
2016,9,10,17,0,498.0,76.0,5.0,18.0,210.0,439.74,363.95
2016,9,10,17,15,425.5,65.0,4.85,17.5,162.0,363.78,300.01
2016,9,10,17,30,353.0,54.0,4.7,17.0,114.0,291.74,237.25
2016,9,10,17,45,247.5,38.5,4.55,16.5,73.5,204.59,159.45
2016,9,10,18,0,142.0,23.0,4.4,16.0,33.0,116.75,47.89
2016,9,10,18,15,71.0,11.5,4.3,15.5,16.5,41.89,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,3.65,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,3.8,12.0,11.0,9.53,0.0
2016,9,11,6,15,128.5,28.5,3.95,12.5,43.5,22.38,10.8
2016,9,11,6,30,222.0,47.0,4.1,13.0,76.0,36.36,25.93
2016,9,11,6,45,299.5,62.5,4.25,13.5,120.5,47.34,36.31
2016,9,11,7,0,377.0,78.0,4.4,14.0,165.0,57.84,45.98
2016,9,11,7,15,193.5,96.5,4.3,14.0,142.0,73.94,60.48
2016,9,11,7,30,10.0,115.0,4.2,14.0,119.0,100.34,83.84
2016,9,11,7,45,9.5,130.0,4.15,14.5,134.0,113.27,94.84
2016,9,11,8,0,9.0,145.0,4.1,15.0,149.0,126.46,100.92
2016,9,11,8,15,41.5,180.0,4.05,15.5,201.0,150.75,119.03
2016,9,11,8,30,74.0,215.0,4.0,16.0,253.0,185.35,144.88
2016,9,11,8,45,111.0,240.5,3.95,16.5,303.5,218.35,169.27
2016,9,11,9,0,148.0,266.0,3.9,17.0,354.0,249.09,192.24
2016,9,11,9,15,181.5,284.5,3.9,17.5,399.0,284.82,219.73
2016,9,11,9,30,215.0,303.0,3.9,18.0,444.0,324.1,250.18
2016,9,11,9,45,240.5,316.5,3.9,18.5,482.5,359.88,278.05
2016,9,11,10,0,266.0,330.0,3.9,19.0,521.0,393.28,304.0
2016,9,11,10,15,325.5,329.0,3.95,19.5,572.0,438.87,339.09
2016,9,11,10,30,385.0,328.0,4.0,20.0,623.0,489.17,377.59
2016,9,11,10,45,387.5,336.0,4.1,20.5,639.5,518.92,400.14
2016,9,11,11,0,390.0,344.0,4.2,21.0,656.0,548.25,422.04
2016,9,11,11,15,380.0,355.0,4.3,21.0,663.5,571.59,439.84
2016,9,11,11,30,370.0,366.0,4.4,21.0,671.0,593.55,456.53
2016,9,11,11,45,403.0,352.0,4.5,21.0,686.0,622.17,479.04
2016,9,11,12,0,436.0,338.0,4.6,21.0,701.0,654.13,503.88
2016,9,11,12,15,401.5,354.5,4.75,21.0,687.5,656.94,506.03
2016,9,11,12,30,367.0,371.0,4.9,21.0,674.0,660.19,508.45
2016,9,11,12,45,351.0,369.5,5.05,21.0,657.0,658.67,508.05
2016,9,11,13,0,335.0,368.0,5.2,21.0,640.0,655.28,506.28
2016,9,11,13,15,351.5,354.0,5.35,20.5,633.0,665.09,516.17
2016,9,11,13,30,368.0,340.0,5.5,20.0,626.0,673.56,525.15
2016,9,11,13,45,401.0,314.5,5.65,20.0,617.0,682.72,534.37
2016,9,11,14,0,434.0,289.0,5.8,20.0,608.0,700.46,549.82
2016,9,11,14,15,401.0,286.0,5.85,19.5,570.5,661.86,522.67
2016,9,11,14,30,368.0,283.0,5.9,19.0,533.0,632.48,502.09
2016,9,11,14,45,380.5,261.5,6.0,19.0,507.0,620.54,495.15
2016,9,11,15,0,393.0,240.0,6.1,19.0,481.0,606.44,486.48
2016,9,11,15,15,399.5,219.0,6.05,18.5,448.5,585.69,473.1
2016,9,11,15,30,406.0,198.0,6.0,18.0,416.0,575.97,467.85
2016,9,11,15,45,334.0,190.0,6.0,17.5,358.5,491.16,402.25
2016,9,11,16,0,262.0,182.0,6.0,17.0,301.0,421.86,347.39
2016,9,11,16,15,208.5,163.5,5.9,16.5,251.0,344.17,285.16
2016,9,11,16,30,155.0,145.0,5.8,16.0,201.0,281.4,233.61
2016,9,11,16,45,139.5,124.0,5.7,15.5,168.5,243.98,202.92
2016,9,11,17,0,124.0,103.0,5.6,15.0,136.0,206.98,171.73
2016,9,11,17,15,259.0,76.0,5.45,14.5,124.5,262.58,218.99
2016,9,11,17,30,394.0,49.0,5.3,14.0,113.0,308.56,253.97
2016,9,11,17,45,280.0,35.5,5.15,13.5,72.5,217.26,170.19
2016,9,11,18,0,166.0,22.0,5.0,13.0,32.0,124.83,32.16
2016,9,11,18,15,83.0,11.0,4.85,12.5,16.0,46.32,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,23.5,6.5,4.3,11.0,7.0,0.0,0.0
2016,9,12,6,0,47.0,13.0,4.5,11.0,14.0,12.39,0.0
2016,9,12,6,15,184.0,28.5,4.65,11.5,49.5,22.48,10.32
2016,9,12,6,30,321.0,44.0,4.8,12.0,85.0,34.12,24.02
2016,9,12,6,45,415.0,54.0,4.95,12.5,133.0,41.92,31.63
2016,9,12,7,0,509.0,64.0,5.1,13.0,181.0,47.85,37.24
2016,9,12,7,15,270.0,92.5,5.05,13.5,156.5,71.34,58.29
2016,9,12,7,30,31.0,121.0,5.0,14.0,132.0,100.09,83.65
2016,9,12,7,45,19.0,132.0,4.95,14.5,139.0,114.66,96.12
2016,9,12,8,0,7.0,143.0,4.9,15.0,146.0,124.77,99.63
2016,9,12,8,15,35.5,177.0,4.85,15.0,195.0,148.0,117.36
2016,9,12,8,30,64.0,211.0,4.8,15.0,244.0,181.0,142.54
2016,9,12,8,45,234.0,217.5,4.75,15.5,352.5,209.66,157.97
2016,9,12,9,0,404.0,224.0,4.7,16.0,461.0,264.36,196.39
2016,9,12,9,15,403.0,242.5,4.7,16.5,493.0,309.24,234.2
2016,9,12,9,30,402.0,261.0,4.7,17.0,525.0,348.08,266.88
2016,9,12,9,45,444.0,259.5,4.7,17.5,565.0,382.82,295.4
2016,9,12,10,0,486.0,258.0,4.7,18.0,605.0,425.96,330.32
2016,9,12,10,15,508.0,262.5,4.7,18.0,638.0,467.7,364.5
2016,9,12,10,30,530.0,267.0,4.7,18.0,671.0,510.69,399.15
2016,9,12,10,45,523.0,279.5,4.75,18.0,687.0,545.07,426.69
2016,9,12,11,0,516.0,292.0,4.8,18.0,703.0,578.08,452.69
2016,9,12,11,15,522.0,297.0,4.85,18.0,719.0,611.47,478.81
2016,9,12,11,30,528.0,302.0,4.9,18.0,735.0,644.14,504.07
2016,9,12,11,45,491.0,316.0,5.0,18.5,720.0,653.32,510.16
2016,9,12,12,0,454.0,330.0,5.1,19.0,705.0,659.11,513.58
2016,9,12,12,15,381.5,357.5,5.15,18.5,672.5,643.31,501.87
2016,9,12,12,30,309.0,385.0,5.2,18.0,640.0,626.56,489.14
2016,9,12,12,45,395.0,346.0,5.3,18.0,667.5,670.55,525.22
2016,9,12,13,0,481.0,307.0,5.4,18.0,695.0,722.55,566.79
2016,9,12,13,15,438.0,317.5,5.45,18.0,664.5,708.28,555.79
2016,9,12,13,30,395.0,328.0,5.5,18.0,634.0,683.25,537.19
2016,9,12,13,45,396.5,316.0,5.6,18.0,614.5,679.24,535.67
2016,9,12,14,0,398.0,304.0,5.7,18.0,595.0,673.45,532.77
2016,9,12,14,15,375.0,295.0,5.7,17.5,559.0,647.88,515.14
2016,9,12,14,30,352.0,286.0,5.7,17.0,523.0,620.87,496.31
2016,9,12,14,45,370.0,262.5,5.7,16.5,499.5,611.49,492.11
2016,9,12,15,0,388.0,239.0,5.7,16.0,476.0,599.83,486.08
2016,9,12,15,15,423.5,211.0,5.65,15.5,451.5,608.06,495.51
2016,9,12,15,30,459.0,183.0,5.6,15.0,427.0,600.62,493.02
2016,9,12,15,45,396.0,176.0,5.6,15.0,372.0,535.61,441.99
2016,9,12,16,0,333.0,169.0,5.6,15.0,317.0,459.55,381.61
2016,9,12,16,15,314.5,152.0,5.5,14.5,279.0,419.68,350.75
2016,9,12,16,30,296.0,135.0,5.4,14.0,241.0,379.78,319.03
2016,9,12,16,45,275.5,115.5,5.3,13.5,201.5,335.45,282.74
2016,9,12,17,0,255.0,96.0,5.2,13.0,162.0,291.53,245.63
2016,9,12,17,15,220.5,76.5,4.95,12.5,124.5,239.84,200.46
2016,9,12,17,30,186.0,57.0,4.7,12.0,87.0,190.06,155.65
2016,9,12,17,45,117.5,38.5,4.5,11.5,55.0,126.51,96.73
2016,9,12,18,0,49.0,20.0,4.3,11.0,23.0,57.16,0.0
2016,9,12,18,15,24.5,10.0,4.25,11.0,11.5,20.01,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,21.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,9,13,6,0,42.0,10.0,1.7,12.0,11.0,9.53,0.0
2016,9,13,6,15,158.5,27.0,1.9,12.5,45.0,21.28,8.75
2016,9,13,6,30,275.0,44.0,2.1,13.0,79.0,34.14,23.89
2016,9,13,6,45,357.5,57.5,2.3,13.5,125.0,43.65,33.02
2016,9,13,7,0,440.0,71.0,2.5,14.0,171.0,52.77,41.46
2016,9,13,7,15,499.0,81.0,2.5,14.0,221.5,59.62,47.75
2016,9,13,7,30,558.0,91.0,2.5,14.0,272.0,64.63,52.22
2016,9,13,7,45,600.5,98.0,2.55,14.5,322.5,66.85,53.97
2016,9,13,8,0,643.0,105.0,2.6,15.0,373.0,74.48,60.43
2016,9,13,8,15,673.5,110.5,2.6,15.5,422.0,118.09,70.31
2016,9,13,8,30,704.0,116.0,2.6,16.0,471.0,165.08,101.0
2016,9,13,8,45,728.5,119.5,2.6,16.5,516.5,212.64,138.42
2016,9,13,9,0,753.0,123.0,2.6,17.0,562.0,262.51,180.64
2016,9,13,9,15,547.5,199.5,2.65,17.0,530.5,309.67,228.59
2016,9,13,9,30,342.0,276.0,2.7,17.0,499.0,338.72,258.9
2016,9,13,9,45,373.0,284.5,2.75,17.5,539.5,378.95,290.96
2016,9,13,10,0,404.0,293.0,2.8,18.0,580.0,421.8,324.71
2016,9,13,10,15,431.5,292.0,2.8,18.5,609.5,454.42,350.42
2016,9,13,10,30,459.0,291.0,2.8,19.0,639.0,492.53,379.86
2016,9,13,10,45,326.5,339.5,2.8,19.5,590.5,485.49,373.8
2016,9,13,11,0,194.0,388.0,2.8,20.0,542.0,466.71,358.02
2016,9,13,11,15,319.0,357.5,2.7,20.0,615.5,532.6,408.88
2016,9,13,11,30,444.0,327.0,2.6,20.0,689.0,608.0,465.7
2016,9,13,11,45,454.5,322.5,2.55,20.5,695.0,631.92,482.2
2016,9,13,12,0,465.0,318.0,2.5,21.0,701.0,655.05,498.23
2016,9,13,12,15,465.0,317.0,2.4,21.0,698.5,672.39,510.47
2016,9,13,12,30,465.0,316.0,2.3,21.0,696.0,688.17,521.5
2016,9,13,12,45,464.5,311.5,2.2,21.5,687.5,698.5,527.71
2016,9,13,13,0,464.0,307.0,2.1,22.0,679.0,707.01,532.6
2016,9,13,13,15,474.0,295.5,2.0,22.0,668.0,715.52,538.85
2016,9,13,13,30,484.0,284.0,1.9,22.0,657.0,722.12,543.77
2016,9,13,13,45,483.0,274.0,1.85,22.0,636.0,718.74,541.99
2016,9,13,14,0,482.0,264.0,1.8,22.0,615.0,713.2,538.86
2016,9,13,14,15,475.0,255.0,1.75,22.0,587.0,701.39,531.31
2016,9,13,14,30,468.0,246.0,1.7,22.0,559.0,687.53,522.43
2016,9,13,14,45,465.5,231.0,1.7,22.0,527.0,669.07,510.94
2016,9,13,15,0,463.0,216.0,1.7,22.0,495.0,648.52,497.96
2016,9,13,15,15,447.5,204.5,1.7,21.5,458.0,619.13,479.17
2016,9,13,15,30,432.0,193.0,1.7,21.0,421.0,588.38,459.14
2016,9,13,15,45,581.0,140.0,1.75,21.0,415.5,642.87,503.96
2016,9,13,16,0,730.0,87.0,1.8,21.0,410.0,682.27,534.9
2016,9,13,16,15,694.5,82.0,1.8,20.5,359.0,631.62,500.08
2016,9,13,16,30,659.0,77.0,1.8,20.0,308.0,580.81,464.56
2016,9,13,16,45,606.5,70.5,1.85,19.5,256.5,516.96,416.83
2016,9,13,17,0,554.0,64.0,1.9,19.0,205.0,454.92,368.25
2016,9,13,17,15,477.0,54.5,1.8,18.0,156.0,376.99,304.86
2016,9,13,17,30,400.0,45.0,1.7,17.0,107.0,303.89,242.48
2016,9,13,17,45,276.0,32.0,1.6,16.5,66.5,209.06,156.11
2016,9,13,18,0,152.0,19.0,1.5,16.0,26.0,109.9,0.0
2016,9,13,18,15,76.0,9.5,1.75,15.5,13.0,41.25,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.5,4.0,0.9,11.5,4.5,0.0,0.0
2016,9,14,6,0,35.0,8.0,0.9,12.0,9.0,7.63,0.0
2016,9,14,6,15,143.0,25.5,1.1,12.5,41.5,20.08,7.15
2016,9,14,6,30,251.0,43.0,1.3,13.0,74.0,33.37,23.18
2016,9,14,6,45,335.5,57.5,1.55,13.5,119.5,43.7,33.04
2016,9,14,7,0,420.0,72.0,1.8,14.0,165.0,53.6,42.19
2016,9,14,7,15,478.5,82.0,1.75,14.5,215.0,59.61,47.64
2016,9,14,7,30,537.0,92.0,1.7,15.0,265.0,65.68,52.93
2016,9,14,7,45,580.0,100.0,1.7,15.5,315.5,68.66,55.36
2016,9,14,8,0,623.0,108.0,1.7,16.0,366.0,75.09,60.72
2016,9,14,8,15,653.5,114.0,1.6,16.5,414.5,117.91,71.02
2016,9,14,8,30,684.0,120.0,1.5,17.0,463.0,164.16,100.61
2016,9,14,8,45,709.0,124.0,1.45,18.0,508.5,211.08,136.61
2016,9,14,9,0,734.0,128.0,1.4,19.0,554.0,260.39,177.19
2016,9,14,9,15,751.5,132.0,1.4,19.0,594.5,309.79,219.73
2016,9,14,9,30,769.0,136.0,1.4,19.0,635.0,360.34,263.1
2016,9,14,9,45,639.5,190.5,1.4,19.5,621.0,398.37,297.56
2016,9,14,10,0,510.0,245.0,1.4,20.0,607.0,423.26,319.58
2016,9,14,10,15,704.5,173.5,1.4,20.5,694.0,482.93,365.3
2016,9,14,10,30,899.0,102.0,1.4,21.0,781.0,562.05,425.12
2016,9,14,10,45,704.5,195.5,1.45,21.5,736.5,571.64,431.85
2016,9,14,11,0,510.0,289.0,1.5,22.0,692.0,569.32,428.71
2016,9,14,11,15,715.0,196.5,1.6,22.0,771.5,643.11,485.87
2016,9,14,11,30,920.0,104.0,1.7,22.0,851.0,725.77,548.36
2016,9,14,11,45,922.5,103.5,1.85,22.5,856.5,758.88,571.01
2016,9,14,12,0,925.0,103.0,2.0,23.0,862.0,789.48,591.63
2016,9,14,12,15,925.0,103.0,2.15,23.0,859.5,815.99,610.62
2016,9,14,12,30,925.0,103.0,2.3,23.0,857.0,839.61,627.75
2016,9,14,12,45,915.5,106.5,2.45,23.5,844.5,856.05,638.88
2016,9,14,13,0,906.0,110.0,2.6,24.0,832.0,869.19,647.91
2016,9,14,13,15,682.5,201.0,2.75,24.0,737.5,797.43,600.06
2016,9,14,13,30,459.0,292.0,2.9,24.0,643.0,707.4,533.93
2016,9,14,13,45,456.5,283.0,3.05,24.0,622.0,703.68,533.51
2016,9,14,14,0,454.0,274.0,3.2,24.0,601.0,697.9,531.05
2016,9,14,14,15,449.0,263.0,3.3,23.5,574.0,685.83,524.97
2016,9,14,14,30,444.0,252.0,3.4,23.0,547.0,671.75,517.44
2016,9,14,14,45,643.5,172.5,3.5,23.0,572.5,759.46,587.15
2016,9,14,15,0,843.0,93.0,3.6,23.0,598.0,828.2,637.39
2016,9,14,15,15,825.0,90.0,3.65,22.5,553.5,799.33,619.57
2016,9,14,15,30,807.0,87.0,3.7,22.0,509.0,768.11,600.52
2016,9,14,15,45,784.5,83.0,3.8,22.0,460.5,730.04,575.22
2016,9,14,16,0,762.0,79.0,3.9,22.0,412.0,690.32,548.22
2016,9,14,16,15,727.0,74.5,3.85,21.5,360.5,639.47,512.74
2016,9,14,16,30,692.0,70.0,3.8,21.0,309.0,592.28,479.01
2016,9,14,16,45,644.0,63.5,3.8,20.5,257.0,530.53,431.61
2016,9,14,17,0,596.0,57.0,3.8,20.0,205.0,470.32,383.17
2016,9,14,17,15,517.0,49.0,3.7,19.0,155.5,391.92,318.26
2016,9,14,17,30,438.0,41.0,3.6,18.0,106.0,318.54,254.43
2016,9,14,17,45,308.0,29.0,3.55,17.5,65.5,221.01,162.15
2016,9,14,18,0,178.0,17.0,3.5,17.0,25.0,117.78,0.0
2016,9,14,18,15,89.0,8.5,3.55,16.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,6,15,201.5,17.0,2.05,11.5,41.0,13.04,2.04
2016,9,15,6,30,403.0,34.0,2.2,12.0,82.0,26.71,17.43
2016,9,15,6,45,490.5,42.5,2.35,13.0,130.0,32.04,22.77
2016,9,15,7,0,578.0,51.0,2.5,14.0,178.0,37.15,27.55
2016,9,15,7,15,633.5,56.5,2.45,14.5,230.0,39.54,29.78
2016,9,15,7,30,689.0,62.0,2.4,15.0,282.0,45.99,35.48
2016,9,15,7,45,726.0,66.5,2.35,15.5,333.5,47.65,36.82
2016,9,15,8,0,763.0,71.0,2.3,16.0,385.0,51.32,39.87
2016,9,15,8,15,789.0,74.5,2.25,16.5,435.0,99.12,51.61
2016,9,15,8,30,815.0,78.0,2.2,17.0,485.0,149.67,83.53
2016,9,15,8,45,604.0,150.0,2.15,18.0,467.0,212.66,142.58
2016,9,15,9,0,393.0,222.0,2.1,19.0,449.0,263.12,192.02
2016,9,15,9,15,637.5,155.0,2.05,19.5,553.5,295.35,212.0
2016,9,15,9,30,882.0,88.0,2.0,20.0,658.0,364.93,264.34
2016,9,15,9,45,689.0,168.5,2.0,20.5,628.5,396.96,296.07
2016,9,15,10,0,496.0,249.0,2.0,21.0,599.0,419.34,317.09
2016,9,15,10,15,545.0,244.5,1.95,21.5,642.5,466.51,353.43
2016,9,15,10,30,594.0,240.0,1.9,22.0,686.0,517.06,391.49
2016,9,15,10,45,764.0,166.5,1.9,22.5,756.5,577.65,437.71
2016,9,15,11,0,934.0,93.0,1.9,23.0,827.0,650.81,492.47
2016,9,15,11,15,937.0,93.5,2.05,23.0,840.5,690.24,522.54
2016,9,15,11,30,940.0,94.0,2.2,23.0,854.0,727.46,550.83
2016,9,15,11,45,941.0,94.5,2.35,23.5,859.0,760.9,573.88
2016,9,15,12,0,942.0,95.0,2.5,24.0,864.0,791.71,594.57
2016,9,15,12,15,941.5,95.0,2.65,24.0,861.0,818.1,613.41
2016,9,15,12,30,941.0,95.0,2.8,24.0,858.0,841.53,630.32
2016,9,15,12,45,706.5,197.0,2.95,24.5,765.5,781.51,588.31
2016,9,15,13,0,472.0,299.0,3.1,25.0,673.0,702.96,528.6
2016,9,15,13,15,470.0,292.5,3.2,24.5,657.5,706.24,533.62
2016,9,15,13,30,468.0,286.0,3.3,24.0,642.0,707.49,536.72
2016,9,15,13,45,464.0,278.0,3.45,24.0,620.5,703.46,535.31
2016,9,15,14,0,460.0,270.0,3.6,24.0,599.0,697.36,532.47
2016,9,15,14,15,455.5,258.5,3.65,23.5,572.0,685.11,526.04
2016,9,15,14,30,451.0,247.0,3.7,23.0,545.0,670.81,518.14
2016,9,15,14,45,441.5,235.5,3.8,23.0,513.0,650.31,504.77
2016,9,15,15,0,432.0,224.0,3.9,23.0,481.0,628.05,490.02
2016,9,15,15,15,616.0,156.5,3.95,22.5,492.0,704.78,553.38
2016,9,15,15,30,800.0,89.0,4.0,22.0,503.0,761.7,597.91
2016,9,15,15,45,774.5,85.0,4.05,22.0,454.0,721.47,570.07
2016,9,15,16,0,749.0,81.0,4.1,22.0,405.0,679.74,541.22
2016,9,15,16,15,712.5,76.5,4.1,21.5,353.5,632.04,508.02
2016,9,15,16,30,676.0,72.0,4.1,21.0,302.0,580.84,470.86
2016,9,15,16,45,624.0,65.5,4.2,20.5,250.0,517.14,421.59
2016,9,15,17,0,572.0,59.0,4.3,20.0,198.0,455.26,371.56
2016,9,15,17,15,489.0,50.5,4.25,19.0,148.5,375.05,304.75
2016,9,15,17,30,406.0,42.0,4.2,18.0,99.0,300.11,239.25
2016,9,15,17,45,268.5,29.0,4.2,17.0,60.0,199.74,142.53
2016,9,15,18,0,131.0,16.0,4.2,16.0,21.0,75.16,0.0
2016,9,15,18,15,65.5,8.0,4.15,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.5,11.5,38.5,13.11,1.29
2016,9,16,6,30,376.0,34.0,1.6,12.0,77.0,26.84,17.47
2016,9,16,6,45,467.5,42.5,1.75,13.0,125.0,32.14,22.84
2016,9,16,7,0,559.0,51.0,1.9,14.0,173.0,37.25,27.64
2016,9,16,7,15,616.0,57.5,1.7,14.5,224.5,40.43,30.58
2016,9,16,7,30,673.0,64.0,1.5,15.0,276.0,43.47,33.26
2016,9,16,7,45,711.0,68.5,1.35,15.5,327.5,49.39,38.38
2016,9,16,8,0,749.0,73.0,1.2,16.0,379.0,50.94,39.56
2016,9,16,8,15,544.0,132.5,1.1,16.5,369.5,123.44,80.16
2016,9,16,8,30,339.0,192.0,1.0,17.0,360.0,183.57,130.99
2016,9,16,8,45,590.5,139.0,0.9,18.0,465.0,199.91,132.12
2016,9,16,9,0,842.0,86.0,0.8,19.0,570.0,251.36,165.19
2016,9,16,9,15,856.5,88.5,0.7,19.5,610.5,309.28,214.12
2016,9,16,9,30,871.0,91.0,0.6,20.0,651.0,361.64,258.16
2016,9,16,9,45,674.0,173.5,0.55,21.0,621.0,393.88,288.54
2016,9,16,10,0,477.0,256.0,0.5,22.0,591.0,415.82,307.69
2016,9,16,10,15,519.0,253.0,0.5,22.5,630.5,460.03,340.7
2016,9,16,10,30,561.0,250.0,0.5,23.0,670.0,507.07,374.9
2016,9,16,10,45,743.5,173.0,0.5,24.0,745.5,570.02,420.12
2016,9,16,11,0,926.0,96.0,0.5,25.0,821.0,646.29,473.62
2016,9,16,11,15,929.5,96.5,0.7,25.5,834.5,685.72,502.67
2016,9,16,11,30,933.0,97.0,0.9,26.0,848.0,723.0,530.14
2016,9,16,11,45,934.5,97.5,1.15,26.5,853.0,756.56,554.36
2016,9,16,12,0,936.0,98.0,1.4,27.0,858.0,787.52,576.02
2016,9,16,12,15,935.5,97.5,1.55,27.0,855.0,813.25,594.27
2016,9,16,12,30,935.0,97.0,1.7,27.0,852.0,836.01,610.67
2016,9,16,12,45,925.5,100.5,1.9,27.0,839.0,852.51,623.53
2016,9,16,13,0,916.0,104.0,2.1,27.0,826.0,865.68,634.3
2016,9,16,13,15,714.5,185.0,2.2,27.0,740.5,803.48,594.09
2016,9,16,13,30,513.0,266.0,2.3,27.0,655.0,723.63,537.39
2016,9,16,13,45,511.5,256.5,2.4,27.0,633.0,720.14,537.18
2016,9,16,14,0,510.0,247.0,2.5,27.0,611.0,714.41,534.84
2016,9,16,14,15,506.0,236.5,2.55,27.0,583.0,703.25,528.51
2016,9,16,14,30,502.0,226.0,2.6,27.0,555.0,689.91,520.7
2016,9,16,14,45,499.0,211.5,2.7,27.0,522.5,670.89,509.26
2016,9,16,15,0,496.0,197.0,2.8,27.0,490.0,649.71,496.2
2016,9,16,15,15,479.5,187.5,2.85,26.5,452.5,621.11,478.04
2016,9,16,15,30,463.0,178.0,2.9,26.0,415.0,591.16,458.6
2016,9,16,15,45,611.5,128.0,3.0,26.0,408.5,646.13,503.54
2016,9,16,16,0,760.0,78.0,3.1,26.0,402.0,681.31,531.21
2016,9,16,16,15,724.0,73.0,3.15,25.0,350.5,629.36,496.46
2016,9,16,16,30,688.0,68.0,3.2,24.0,299.0,581.15,463.53
2016,9,16,16,45,635.5,62.0,3.3,23.5,247.0,517.56,415.26
2016,9,16,17,0,583.0,56.0,3.4,23.0,195.0,455.85,366.14
2016,9,16,17,15,499.5,47.5,3.5,22.0,145.5,375.35,300.25
2016,9,16,17,30,416.0,39.0,3.6,21.0,96.0,300.35,235.4
2016,9,16,17,45,275.0,26.5,3.7,20.0,57.0,197.31,133.36
2016,9,16,18,0,134.0,14.0,3.8,19.0,18.0,74.02,0.0
2016,9,16,18,15,67.0,7.0,3.85,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,186.5,16.5,1.65,12.5,37.5,12.75,0.11
2016,9,17,6,30,373.0,33.0,1.7,13.0,75.0,26.04,16.62
2016,9,17,6,45,468.0,41.5,1.8,13.5,123.0,31.4,22.1
2016,9,17,7,0,563.0,50.0,1.9,14.0,171.0,36.55,27.0
2016,9,17,7,15,620.0,56.0,1.75,14.5,222.5,39.36,29.63
2016,9,17,7,30,677.0,62.0,1.6,15.0,274.0,46.24,35.72
2016,9,17,7,45,716.0,66.0,1.5,16.0,325.5,47.48,36.62
2016,9,17,8,0,755.0,70.0,1.4,17.0,377.0,48.73,37.45
2016,9,17,8,15,782.0,73.5,1.25,17.5,426.0,93.98,48.72
2016,9,17,8,30,809.0,77.0,1.1,18.0,475.0,144.16,79.15
2016,9,17,8,45,829.0,79.5,1.0,19.0,521.0,195.02,117.87
2016,9,17,9,0,849.0,82.0,0.9,20.0,567.0,253.7,166.07
2016,9,17,9,15,863.5,84.0,0.8,20.5,607.5,305.38,210.13
2016,9,17,9,30,878.0,86.0,0.7,21.0,648.0,357.58,254.18
2016,9,17,9,45,688.5,166.0,0.65,22.0,621.0,391.31,285.75
2016,9,17,10,0,499.0,246.0,0.6,23.0,594.0,415.68,306.82
2016,9,17,10,15,708.5,168.0,0.6,23.5,684.0,474.86,350.73
2016,9,17,10,30,918.0,90.0,0.6,24.0,774.0,554.34,408.97
2016,9,17,10,45,923.5,90.5,0.6,25.0,794.5,598.52,440.03
2016,9,17,11,0,929.0,91.0,0.6,26.0,815.0,641.04,469.15
2016,9,17,11,15,932.0,91.5,0.7,26.5,828.0,680.15,497.14
2016,9,17,11,30,935.0,92.0,0.8,27.0,841.0,717.05,523.1
2016,9,17,11,45,936.0,92.5,0.95,27.5,846.0,750.19,545.85
2016,9,17,12,0,937.0,93.0,1.1,28.0,851.0,780.7,566.12
2016,9,17,12,15,936.5,92.5,1.25,28.0,847.5,806.31,584.32
2016,9,17,12,30,936.0,92.0,1.4,28.0,844.0,828.94,600.67
2016,9,17,12,45,923.0,97.0,1.55,28.5,830.0,844.09,611.03
2016,9,17,13,0,910.0,102.0,1.7,29.0,816.0,855.81,619.27
2016,9,17,13,15,905.0,101.0,1.85,29.0,796.5,864.57,626.91
2016,9,17,13,30,900.0,100.0,2.0,29.0,777.0,870.04,632.52
2016,9,17,13,45,892.5,99.0,2.15,29.0,750.5,870.1,634.7
2016,9,17,14,0,885.0,98.0,2.3,29.0,724.0,866.91,634.85
2016,9,17,14,15,874.5,96.0,2.4,28.5,690.5,856.85,631.4
2016,9,17,14,30,864.0,94.0,2.5,28.0,657.0,843.68,625.94
2016,9,17,14,45,849.5,92.0,2.7,28.0,617.0,830.55,619.99
2016,9,17,15,0,835.0,90.0,2.9,28.0,577.0,808.41,607.77
2016,9,17,15,15,816.0,87.0,3.0,27.5,532.5,778.82,590.84
2016,9,17,15,30,797.0,84.0,3.1,27.0,488.0,746.95,572.05
2016,9,17,15,45,769.5,81.0,3.25,26.5,439.5,706.51,546.88
2016,9,17,16,0,742.0,78.0,3.4,26.0,391.0,664.69,520.0
2016,9,17,16,15,705.5,73.0,3.45,25.5,340.0,612.97,484.52
2016,9,17,16,30,669.0,68.0,3.5,25.0,289.0,565.19,450.4
2016,9,17,16,45,615.5,62.0,3.55,24.5,237.5,501.78,401.85
2016,9,17,17,0,562.0,56.0,3.6,24.0,186.0,440.36,352.61
2016,9,17,17,15,477.0,47.0,3.6,23.0,138.0,359.54,286.21
2016,9,17,17,30,392.0,38.0,3.6,22.0,90.0,284.43,221.05
2016,9,17,17,45,251.0,25.0,3.65,21.0,52.5,180.36,113.81
2016,9,17,18,0,110.0,12.0,3.7,20.0,15.0,60.76,0.0
2016,9,17,18,15,55.0,6.0,3.65,19.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,189.5,15.5,0.65,14.5,36.5,11.94,0.0
2016,9,18,6,30,379.0,31.0,0.6,15.0,73.0,24.32,14.95
2016,9,18,6,45,471.5,39.5,0.6,16.0,120.5,29.77,20.45
2016,9,18,7,0,564.0,48.0,0.6,17.0,168.0,35.0,25.31
2016,9,18,7,15,620.5,54.0,0.55,17.5,219.0,37.89,27.98
2016,9,18,7,30,677.0,60.0,0.5,18.0,270.0,44.66,33.92
2016,9,18,7,45,715.0,64.0,0.45,19.0,321.0,45.97,34.87
2016,9,18,8,0,753.0,68.0,0.4,20.0,372.0,47.28,35.76
2016,9,18,8,15,780.0,71.5,0.6,21.0,421.0,90.33,45.79
2016,9,18,8,30,807.0,75.0,0.8,22.0,470.0,140.32,75.03
2016,9,18,8,45,826.5,77.5,1.0,23.0,515.0,190.94,112.85
2016,9,18,9,0,846.0,80.0,1.2,24.0,560.0,249.31,160.39
2016,9,18,9,15,860.5,82.0,1.3,25.0,600.5,300.76,203.8
2016,9,18,9,30,875.0,84.0,1.4,26.0,641.0,352.74,247.45
2016,9,18,9,45,690.5,163.0,1.5,27.0,617.0,387.82,280.41
2016,9,18,10,0,506.0,242.0,1.6,28.0,593.0,414.06,303.46
2016,9,18,10,15,516.0,245.5,1.6,28.5,616.5,449.75,330.72
2016,9,18,10,30,526.0,249.0,1.6,29.0,640.0,485.5,357.3
2016,9,18,10,45,526.5,257.0,1.65,30.0,657.0,519.8,381.55
2016,9,18,11,0,527.0,265.0,1.7,31.0,674.0,553.2,404.5
2016,9,18,11,15,527.0,270.0,1.7,31.5,684.5,582.62,424.76
2016,9,18,11,30,527.0,275.0,1.7,32.0,695.0,610.83,443.78
2016,9,18,11,45,527.0,277.0,1.75,32.5,699.0,634.97,460.05
2016,9,18,12,0,527.0,279.0,1.8,33.0,703.0,657.63,475.1
2016,9,18,12,15,527.0,277.5,1.75,33.0,700.5,675.37,487.15
2016,9,18,12,30,527.0,276.0,1.7,33.0,698.0,691.34,497.93
2016,9,18,12,45,728.5,182.5,1.7,33.0,756.5,778.08,560.19
2016,9,18,13,0,930.0,89.0,1.7,33.0,815.0,855.72,610.13
2016,9,18,13,15,925.5,88.5,1.7,33.0,795.5,865.4,616.09
2016,9,18,13,30,921.0,88.0,1.7,33.0,776.0,871.75,620.72
2016,9,18,13,45,914.5,86.5,1.7,33.0,749.5,871.99,621.63
2016,9,18,14,0,908.0,85.0,1.7,33.0,723.0,868.88,620.61
2016,9,18,14,15,898.5,83.5,1.75,33.0,690.0,859.93,616.53
2016,9,18,14,30,889.0,82.0,1.8,33.0,657.0,847.81,610.54
2016,9,18,14,45,876.0,80.0,1.9,33.0,617.5,829.13,600.81
2016,9,18,15,0,863.0,78.0,2.0,33.0,578.0,807.59,589.17
2016,9,18,15,15,845.0,75.5,2.05,32.5,533.0,778.76,573.34
2016,9,18,15,30,827.0,73.0,2.1,32.0,488.0,753.94,560.01
2016,9,18,15,45,802.5,70.0,2.2,31.5,439.5,715.15,537.05
2016,9,18,16,0,778.0,67.0,2.3,31.0,391.0,674.83,512.39
2016,9,18,16,15,743.0,63.0,2.1,30.0,340.0,624.54,479.2
2016,9,18,16,30,708.0,59.0,1.9,29.0,289.0,573.96,444.66
2016,9,18,16,45,655.5,53.5,1.75,28.5,237.5,510.28,397.15
2016,9,18,17,0,603.0,48.0,1.6,28.0,186.0,448.3,348.67
2016,9,18,17,15,519.0,40.5,1.65,26.5,137.0,373.2,289.39
2016,9,18,17,30,435.0,33.0,1.7,25.0,88.0,299.68,227.15
2016,9,18,17,45,284.0,22.0,1.8,24.0,51.0,189.88,107.09
2016,9,18,18,0,133.0,11.0,1.9,23.0,14.0,69.53,0.0
2016,9,18,18,15,66.5,5.5,2.1,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.0,16.0,2.05,16.5,34.0,12.47,0.0
2016,9,19,6,30,328.0,32.0,2.3,17.0,68.0,25.36,15.5
2016,9,19,6,45,419.5,42.5,2.55,17.5,113.5,32.52,22.6
2016,9,19,7,0,511.0,53.0,2.8,18.0,159.0,39.33,28.91
2016,9,19,7,15,570.0,60.0,2.6,18.5,209.5,42.8,32.1
2016,9,19,7,30,629.0,67.0,2.4,19.0,260.0,46.13,35.01
2016,9,19,7,45,670.0,72.0,2.25,20.0,310.5,47.72,36.2
2016,9,19,8,0,711.0,77.0,2.1,21.0,361.0,54.5,41.82
2016,9,19,8,15,739.5,81.0,2.05,22.0,409.5,93.86,50.46
2016,9,19,8,30,768.0,85.0,2.0,23.0,458.0,142.18,78.27
2016,9,19,8,45,790.5,87.5,1.95,24.0,503.5,191.18,114.43
2016,9,19,9,0,813.0,90.0,1.9,25.0,549.0,242.13,155.79
2016,9,19,9,15,828.0,92.5,1.9,25.5,589.0,292.83,198.86
2016,9,19,9,30,843.0,95.0,1.9,26.0,629.0,344.23,242.45
2016,9,19,9,45,853.0,97.5,1.9,27.0,663.0,398.97,287.2
2016,9,19,10,0,863.0,100.0,1.9,28.0,697.0,448.21,326.57
2016,9,19,10,15,871.0,101.5,1.95,28.5,724.5,495.14,363.85
2016,9,19,10,30,879.0,103.0,2.0,29.0,752.0,541.13,399.33
