Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,0,924.0,93.0,4.5,21.0,793.0,736.12,573.68
2016,9,29,12,15,922.5,93.0,4.55,21.0,788.5,760.39,591.44
2016,9,29,12,30,921.0,93.0,4.6,21.0,784.0,781.66,607.13
2016,9,29,12,45,917.5,92.0,4.7,21.0,771.5,797.3,619.17
2016,9,29,13,0,914.0,91.0,4.8,21.0,759.0,809.71,629.04
2016,9,29,13,15,908.5,90.0,4.85,21.0,738.5,817.27,635.32
2016,9,29,13,30,903.0,89.0,4.9,21.0,718.0,821.53,639.4
2016,9,29,13,45,895.0,87.5,4.95,21.0,690.5,819.94,639.43
2016,9,29,14,0,887.0,86.0,5.0,21.0,663.0,815.08,637.28
2016,9,29,14,15,875.5,84.5,5.05,20.5,628.5,804.23,632.15
2016,9,29,14,30,864.0,83.0,5.1,20.0,594.0,790.32,624.87
2016,9,29,14,45,848.0,80.5,5.15,20.0,554.0,768.8,610.79
2016,9,29,15,0,832.0,78.0,5.2,20.0,514.0,750.51,599.11
2016,9,29,15,15,810.5,75.5,5.2,19.5,469.0,719.76,578.9
2016,9,29,15,30,789.0,73.0,5.2,19.0,424.0,686.93,556.83
2016,9,29,15,45,758.5,69.0,5.2,18.5,375.5,644.0,526.47
2016,9,29,16,0,728.0,65.0,5.2,18.0,327.0,599.98,494.44
2016,9,29,16,15,683.5,60.5,5.15,17.5,276.5,545.32,451.9
2016,9,29,16,30,639.0,56.0,5.1,17.0,226.0,495.21,410.79
2016,9,29,16,45,569.0,49.0,5.05,16.5,176.5,424.36,350.98
2016,9,29,17,0,499.0,42.0,5.0,16.0,127.0,357.07,291.6
2016,9,29,17,15,381.5,32.0,4.9,15.0,83.5,265.76,209.46
2016,9,29,17,30,264.0,22.0,4.8,14.0,40.0,174.7,80.36
2016,9,29,17,45,132.0,11.0,4.7,13.5,20.0,68.17,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,134.5,12.5,3.8,10.5,22.5,11.91,0.0
2016,9,30,6,30,269.0,25.0,4.0,11.0,45.0,20.32,8.32
2016,9,30,6,45,383.0,35.5,4.2,11.5,89.0,27.79,18.52
2016,9,30,7,0,497.0,46.0,4.4,12.0,133.0,34.92,25.45
2016,9,30,7,15,564.5,53.0,4.45,12.5,182.5,38.64,29.06
2016,9,30,7,30,632.0,60.0,4.5,13.0,232.0,42.25,32.38
2016,9,30,7,45,678.0,64.5,4.55,13.5,282.5,43.72,33.65
2016,9,30,8,0,724.0,69.0,4.6,14.0,333.0,49.79,38.94
2016,9,30,8,15,754.0,73.0,4.6,14.5,381.0,66.58,39.88
2016,9,30,8,30,784.0,77.0,4.6,15.0,429.0,114.91,61.76
2016,9,30,8,45,807.0,79.5,4.7,15.5,474.0,164.04,95.94
2016,9,30,9,0,830.0,82.0,4.8,16.0,519.0,215.1,137.86
2016,9,30,9,15,845.5,84.0,4.85,16.0,558.5,265.67,182.88
2016,9,30,9,30,861.0,86.0,4.9,16.0,598.0,322.05,233.55
2016,9,30,9,45,874.0,87.0,4.95,16.5,632.0,371.55,278.18
2016,9,30,10,0,887.0,88.0,5.0,17.0,666.0,420.89,321.93
2016,9,30,10,15,895.0,89.5,5.05,17.0,693.0,468.14,363.77
2016,9,30,10,30,903.0,91.0,5.1,17.0,720.0,514.36,403.86
2016,9,30,10,45,908.0,92.5,5.2,17.5,739.0,557.77,440.18
2016,9,30,11,0,913.0,94.0,5.3,18.0,758.0,599.51,474.29
2016,9,30,11,15,916.0,94.5,5.35,18.0,770.0,637.25,505.43
2016,9,30,11,30,919.0,95.0,5.4,18.0,782.0,672.78,534.35
2016,9,30,11,45,920.5,95.0,5.5,18.5,786.0,704.47,559.04
2016,9,30,12,0,922.0,95.0,5.6,19.0,790.0,733.54,581.19
2016,9,30,12,15,920.5,95.0,5.65,18.5,785.5,757.73,600.47
2016,9,30,12,30,919.0,95.0,5.7,18.0,781.0,778.92,617.69
2016,9,30,12,45,913.5,95.5,5.8,18.0,767.5,794.53,629.94
2016,9,30,13,0,908.0,96.0,5.9,18.0,754.0,806.9,639.95
2016,9,30,13,15,902.5,95.0,5.9,18.0,734.0,814.43,646.12
2016,9,30,13,30,897.0,94.0,5.9,18.0,714.0,818.67,650.02
2016,9,30,13,45,889.0,92.0,5.95,18.0,686.0,816.56,649.6
2016,9,30,14,0,881.0,90.0,6.0,18.0,658.0,811.18,646.93
2016,9,30,14,15,869.0,88.0,5.95,17.5,624.0,799.43,640.46
2016,9,30,14,30,857.0,86.0,5.9,17.0,590.0,784.64,631.81
2016,9,30,14,45,842.5,83.0,5.85,17.0,550.0,769.64,621.86
2016,9,30,15,0,828.0,80.0,5.8,17.0,510.0,746.24,605.56
2016,9,30,15,15,806.0,77.0,5.7,16.5,465.0,714.62,583.86
2016,9,30,15,30,784.0,74.0,5.6,16.0,420.0,680.95,560.29
2016,9,30,15,45,754.5,70.0,5.5,16.0,371.5,638.93,528.7
2016,9,30,16,0,725.0,66.0,5.4,16.0,323.0,595.78,495.59
2016,9,30,16,15,680.0,61.0,5.2,15.5,272.5,540.41,451.32
2016,9,30,16,30,635.0,56.0,5.0,15.0,222.0,489.81,409.0
2016,9,30,16,45,565.0,49.0,4.85,15.0,172.5,419.42,348.11
2016,9,30,17,0,495.0,42.0,4.7,15.0,123.0,352.55,287.93
2016,9,30,17,15,374.0,31.5,4.45,14.5,80.0,259.6,202.89
2016,9,30,17,30,253.0,21.0,4.2,14.0,37.0,165.21,51.78
2016,9,30,17,45,126.5,10.5,3.95,13.5,18.5,64.74,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,145.0,12.0,2.05,9.5,22.0,11.44,0.0
2016,10,1,6,30,290.0,24.0,2.4,10.0,44.0,19.51,7.01
2016,10,1,6,45,409.0,33.5,2.75,11.0,89.0,26.12,17.06
2016,10,1,7,0,528.0,43.0,3.1,12.0,134.0,32.46,23.25
2016,10,1,7,15,596.5,49.5,3.2,12.5,184.5,35.91,26.62
2016,10,1,7,30,665.0,56.0,3.3,13.0,235.0,43.06,33.12
2016,10,1,7,45,711.0,60.5,3.45,14.0,286.5,44.91,34.66
2016,10,1,8,0,757.0,65.0,3.6,15.0,338.0,46.76,36.1
2016,10,1,8,15,787.0,68.5,3.55,15.5,387.5,61.61,36.51
2016,10,1,8,30,817.0,72.0,3.5,16.0,437.0,111.21,57.73
2016,10,1,8,45,839.5,74.0,3.5,16.5,482.5,161.54,92.06
2016,10,1,9,0,862.0,76.0,3.5,17.0,528.0,219.63,139.21
2016,10,1,9,15,877.5,78.0,3.45,17.5,568.0,271.4,184.38
2016,10,1,9,30,893.0,80.0,3.4,18.0,608.0,323.69,230.82
2016,10,1,9,45,909.0,80.0,3.35,18.5,643.0,374.75,275.99
2016,10,1,10,0,925.0,80.0,3.3,19.0,678.0,425.87,320.31
2016,10,1,10,15,933.0,81.0,3.25,19.0,705.5,474.25,362.15
2016,10,1,10,30,941.0,82.0,3.2,19.0,733.0,521.5,402.01
2016,10,1,10,45,946.0,83.0,3.15,19.5,752.5,565.86,437.81
2016,10,1,11,0,951.0,84.0,3.1,20.0,772.0,608.43,471.17
2016,10,1,11,15,954.0,84.5,3.1,20.0,784.0,647.36,502.04
2016,10,1,11,30,957.0,85.0,3.1,20.0,796.0,683.97,530.57
2016,10,1,11,45,957.5,85.5,3.1,20.5,800.0,716.47,554.52
2016,10,1,12,0,958.0,86.0,3.1,21.0,804.0,746.18,575.57
2016,10,1,12,15,957.0,86.0,3.15,21.0,799.0,771.43,593.63
2016,10,1,12,30,956.0,86.0,3.2,21.0,794.0,793.59,609.59
2016,10,1,12,45,951.5,86.0,3.3,21.0,781.0,809.95,621.83
2016,10,1,13,0,947.0,86.0,3.4,21.0,768.0,822.95,631.88
2016,10,1,13,15,941.5,85.0,3.5,21.0,747.5,830.73,638.42
2016,10,1,13,30,936.0,84.0,3.6,21.0,727.0,835.09,642.74
2016,10,1,13,45,927.0,83.5,3.7,21.0,698.5,833.82,643.26
2016,10,1,14,0,918.0,83.0,3.8,21.0,670.0,829.2,641.58
2016,10,1,14,15,906.5,81.5,3.85,21.0,635.0,818.2,635.26
2016,10,1,14,30,895.0,80.0,3.9,21.0,600.0,804.05,626.82
2016,10,1,14,45,878.0,78.0,4.0,21.0,559.0,782.02,612.95
2016,10,1,15,0,861.0,76.0,4.1,21.0,518.0,757.3,597.07
2016,10,1,15,15,839.0,73.0,4.2,20.5,472.0,730.96,580.95
2016,10,1,15,30,817.0,70.0,4.3,20.0,426.0,696.67,558.56
2016,10,1,15,45,784.5,67.0,4.4,19.5,376.0,653.09,528.69
2016,10,1,16,0,752.0,64.0,4.5,19.0,326.0,608.44,497.03
2016,10,1,16,15,705.5,59.0,4.45,18.5,274.5,551.5,452.87
2016,10,1,16,30,659.0,54.0,4.4,18.0,223.0,495.06,407.08
2016,10,1,16,45,584.0,47.5,4.4,17.5,172.0,426.04,348.89
2016,10,1,17,0,509.0,41.0,4.4,17.0,121.0,356.72,287.9
2016,10,1,17,15,378.0,30.5,4.4,16.0,77.5,258.79,198.84
2016,10,1,17,30,247.0,20.0,4.4,15.0,34.0,158.25,15.47
2016,10,1,17,45,123.5,10.0,4.4,14.5,17.0,62.44,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,11.5,2.45,10.5,20.5,10.96,0.0
2016,10,2,6,30,267.0,23.0,2.8,11.0,41.0,18.68,5.44
2016,10,2,6,45,380.5,33.5,3.15,11.5,84.5,26.25,17.04
2016,10,2,7,0,494.0,44.0,3.5,12.0,128.0,33.46,24.1
2016,10,2,7,15,563.5,51.0,3.65,12.5,177.0,37.26,27.8
2016,10,2,7,30,633.0,58.0,3.8,13.0,226.0,40.95,31.21
2016,10,2,7,45,674.5,63.0,4.0,13.5,275.5,42.86,32.89
2016,10,2,8,0,716.0,68.0,4.2,14.0,325.0,49.27,38.49
2016,10,2,8,15,746.5,72.0,4.3,14.5,372.5,61.59,38.67
2016,10,2,8,30,777.0,76.0,4.4,15.0,420.0,109.34,58.48
2016,10,2,8,45,525.0,147.5,4.5,15.5,390.5,174.18,116.8
2016,10,2,9,0,273.0,219.0,4.6,16.0,361.0,220.19,164.93
2016,10,2,9,15,181.5,240.5,4.65,16.0,338.0,239.33,184.76
2016,10,2,9,30,90.0,262.0,4.7,16.0,315.0,248.3,195.47
2016,10,2,9,45,175.0,276.5,4.8,16.5,386.5,291.54,228.12
2016,10,2,10,0,260.0,291.0,4.9,17.0,458.0,344.21,268.95
2016,10,2,10,15,216.5,309.0,4.95,17.0,452.5,360.28,282.99
2016,10,2,10,30,173.0,327.0,5.0,17.0,447.0,368.69,290.41
2016,10,2,10,45,273.5,318.0,5.05,17.0,513.0,422.79,333.55
2016,10,2,11,0,374.0,309.0,5.1,17.0,579.0,486.11,383.93
2016,10,2,11,15,211.0,314.5,5.15,17.0,467.0,413.5,327.18
2016,10,2,11,30,48.0,320.0,5.2,17.0,355.0,326.58,257.5
2016,10,2,11,45,185.5,329.0,5.3,17.0,467.0,431.74,342.35
2016,10,2,12,0,323.0,338.0,5.4,17.0,579.0,546.85,433.28
2016,10,2,12,15,161.5,206.0,5.45,17.0,326.5,318.18,254.76
2016,10,2,12,30,0.0,74.0,5.5,17.0,74.0,69.01,51.15
2016,10,2,12,45,84.0,209.5,5.6,17.5,270.0,270.54,216.09
2016,10,2,13,0,168.0,345.0,5.7,18.0,466.0,475.13,376.59
2016,10,2,13,15,214.0,329.5,5.75,18.0,478.5,501.34,398.1
2016,10,2,13,30,260.0,314.0,5.8,18.0,491.0,536.47,426.88
2016,10,2,13,45,571.5,202.5,5.85,18.0,571.5,680.33,545.53
2016,10,2,14,0,883.0,91.0,5.9,18.0,652.0,806.7,644.25
2016,10,2,14,15,870.5,89.5,5.95,17.5,617.5,795.11,637.7
2016,10,2,14,30,858.0,88.0,6.0,17.0,583.0,786.15,633.84
2016,10,2,14,45,840.0,85.5,6.05,17.0,542.0,763.4,618.35
2016,10,2,15,0,822.0,83.0,6.1,17.0,501.0,737.99,600.83
2016,10,2,15,15,798.0,80.0,6.05,16.5,455.5,705.09,578.15
2016,10,2,15,30,774.0,77.0,6.0,16.0,410.0,670.21,553.58
2016,10,2,15,45,738.5,73.5,6.0,16.0,360.5,624.94,519.4
2016,10,2,16,0,703.0,70.0,6.0,16.0,311.0,582.62,486.15
2016,10,2,16,15,653.5,64.5,5.8,15.5,260.5,525.17,439.53
2016,10,2,16,30,604.0,59.0,5.6,15.0,210.0,468.7,391.99
2016,10,2,16,45,526.5,51.0,5.45,14.5,161.0,394.29,327.8
2016,10,2,17,0,449.0,43.0,5.3,14.0,112.0,323.93,264.56
2016,10,2,17,15,316.0,31.5,4.95,13.5,70.5,226.73,173.32
2016,10,2,17,30,183.0,20.0,4.6,13.0,29.0,125.31,0.0
2016,10,2,17,45,91.5,10.0,4.25,13.0,14.5,48.35,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,2.5,11.0,1.35,10.5,11.0,10.48,0.0
2016,10,3,6,30,5.0,22.0,1.6,11.0,22.0,20.02,4.93
2016,10,3,6,45,38.0,41.0,1.9,11.5,47.0,35.74,25.13
2016,10,3,7,0,71.0,60.0,2.2,12.0,72.0,49.65,38.38
2016,10,3,7,15,85.0,81.0,2.15,12.0,100.5,65.68,53.21
2016,10,3,7,30,99.0,102.0,2.1,12.0,129.0,81.24,67.39
2016,10,3,7,45,108.0,123.0,2.05,12.5,157.5,96.33,80.7
2016,10,3,8,0,117.0,144.0,2.0,13.0,186.0,110.94,93.31
2016,10,3,8,15,119.0,165.5,2.0,13.5,213.0,127.62,101.45
2016,10,3,8,30,121.0,187.0,2.0,14.0,240.0,153.54,119.17
2016,10,3,8,45,60.5,123.0,2.05,14.5,149.5,115.53,88.84
2016,10,3,9,0,0.0,59.0,2.1,15.0,59.0,54.89,40.68
2016,10,3,9,15,30.0,154.0,2.1,15.0,172.0,142.73,112.23
2016,10,3,9,30,60.0,249.0,2.1,15.0,285.0,229.67,181.27
2016,10,3,9,45,30.0,147.5,2.1,15.5,165.5,142.7,111.59
2016,10,3,10,0,0.0,46.0,2.1,16.0,46.0,42.81,30.07
2016,10,3,10,15,4.5,130.0,2.1,16.0,133.5,122.31,95.39
2016,10,3,10,30,9.0,214.0,2.1,16.0,221.0,200.15,157.68
2016,10,3,10,45,6.0,195.0,2.15,16.0,200.0,182.75,143.49
2016,10,3,11,0,3.0,176.0,2.2,16.0,179.0,164.62,128.92
2016,10,3,11,15,6.5,200.5,2.25,16.0,206.0,189.59,148.88
2016,10,3,11,30,10.0,225.0,2.3,16.0,233.0,215.05,169.04
2016,10,3,11,45,39.5,281.5,2.35,16.5,311.0,289.48,227.53
2016,10,3,12,0,69.0,338.0,2.4,17.0,389.0,366.23,286.45
2016,10,3,12,15,39.5,280.0,2.4,17.0,309.5,294.57,230.75
2016,10,3,12,30,10.0,222.0,2.4,17.0,230.0,215.9,168.96
2016,10,3,12,45,7.5,208.0,2.4,17.0,214.0,201.46,157.82
2016,10,3,13,0,5.0,194.0,2.4,17.0,198.0,186.76,146.26
2016,10,3,13,15,5.0,192.0,2.4,17.0,196.0,185.4,145.38
2016,10,3,13,30,5.0,190.0,2.4,17.0,194.0,184.05,144.5
2016,10,3,13,45,2.5,155.0,2.4,17.0,157.0,148.38,116.05
2016,10,3,14,0,0.0,120.0,2.4,17.0,120.0,112.65,87.28
2016,10,3,14,15,0.5,143.0,2.35,16.5,143.5,135.8,106.57
2016,10,3,14,30,1.0,166.0,2.3,16.0,167.0,159.88,126.58
2016,10,3,14,45,0.5,105.5,2.3,16.0,106.0,99.45,77.38
2016,10,3,15,0,0.0,45.0,2.3,16.0,45.0,41.83,29.63
2016,10,3,15,15,0.0,86.5,2.2,16.0,86.5,80.81,62.44
2016,10,3,15,30,0.0,128.0,2.1,16.0,128.0,124.48,98.9
2016,10,3,15,45,0.0,112.5,2.05,16.0,112.5,109.5,86.65
2016,10,3,16,0,0.0,97.0,2.0,16.0,97.0,94.44,74.27
2016,10,3,16,15,285.5,77.5,1.75,15.5,148.0,295.82,246.31
2016,10,3,16,30,571.0,58.0,1.5,15.0,199.0,444.46,364.9
2016,10,3,16,45,492.5,50.0,1.25,15.0,151.5,370.98,301.1
2016,10,3,17,0,414.0,42.0,1.0,15.0,104.0,301.71,240.09
2016,10,3,17,15,282.5,30.0,0.9,14.5,64.5,206.89,152.32
2016,10,3,17,30,151.0,18.0,0.8,14.0,25.0,105.95,0.0
2016,10,3,17,45,75.5,9.0,0.7,14.0,12.5,8.58,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.0,12.0,1.4,11.0,17.0,11.44,0.0
2016,10,4,6,30,160.0,24.0,1.6,11.0,34.0,19.01,2.81
2016,10,4,6,45,274.5,38.0,1.8,11.5,74.5,29.57,19.72
2016,10,4,7,0,389.0,52.0,2.0,12.0,115.0,41.17,30.86
2016,10,4,7,15,465.0,61.5,2.05,12.5,163.0,46.73,36.23
2016,10,4,7,30,541.0,71.0,2.1,13.0,211.0,52.1,41.19
2016,10,4,7,45,274.5,96.5,2.2,13.5,168.0,74.0,60.67
2016,10,4,8,0,8.0,122.0,2.3,14.0,125.0,106.31,88.96
2016,10,4,8,15,18.5,144.0,2.25,14.0,152.0,124.55,104.66
2016,10,4,8,30,29.0,166.0,2.2,14.0,179.0,139.14,110.63
2016,10,4,8,45,114.5,195.0,2.15,14.5,253.0,169.18,130.75
2016,10,4,9,0,200.0,224.0,2.1,15.0,327.0,215.0,163.61
2016,10,4,9,15,515.5,161.0,2.05,15.5,453.0,241.46,173.46
2016,10,4,9,30,831.0,98.0,2.0,16.0,579.0,308.91,220.61
2016,10,4,9,45,609.5,178.0,1.95,16.5,542.0,344.57,258.07
2016,10,4,10,0,388.0,258.0,1.9,17.0,505.0,363.7,278.86
2016,10,4,10,15,373.0,274.5,1.9,17.0,519.5,393.15,303.41
2016,10,4,10,30,358.0,291.0,1.9,17.0,534.0,420.95,326.0
2016,10,4,10,45,361.0,299.0,1.95,17.5,550.0,448.93,347.75
2016,10,4,11,0,364.0,307.0,2.0,18.0,566.0,476.5,368.77
2016,10,4,11,15,641.5,202.5,2.05,18.5,667.5,563.96,436.93
2016,10,4,11,30,919.0,98.0,2.1,19.0,769.0,663.26,512.86
2016,10,4,11,45,925.5,95.5,2.2,19.5,774.0,695.54,536.66
2016,10,4,12,0,932.0,93.0,2.3,20.0,779.0,725.39,558.84
2016,10,4,12,15,930.5,93.0,2.4,20.0,774.0,749.54,576.86
2016,10,4,12,30,929.0,93.0,2.5,20.0,769.0,770.66,592.41
2016,10,4,12,45,926.0,92.0,2.6,20.0,756.0,786.54,604.4
2016,10,4,13,0,923.0,91.0,2.7,20.0,743.0,799.17,614.28
2016,10,4,13,15,917.0,90.0,2.85,20.0,722.0,806.22,620.71
2016,10,4,13,30,911.0,89.0,3.0,20.0,701.0,809.93,624.95
2016,10,4,13,45,902.5,87.5,3.15,20.0,673.0,807.82,625.23
2016,10,4,14,0,894.0,86.0,3.3,20.0,645.0,802.43,623.3
2016,10,4,14,15,881.5,84.5,3.35,20.0,610.0,790.72,616.46
2016,10,4,14,30,869.0,83.0,3.4,20.0,575.0,775.96,607.54
2016,10,4,14,45,852.5,80.5,3.5,20.0,534.5,759.73,597.82
2016,10,4,15,0,836.0,78.0,3.6,20.0,494.0,735.3,582.06
2016,10,4,15,15,812.5,75.0,3.65,19.5,448.5,702.63,560.91
2016,10,4,15,30,789.0,72.0,3.7,19.0,403.0,667.95,537.84
2016,10,4,15,45,753.5,68.5,3.75,19.0,353.5,622.6,505.02
2016,10,4,16,0,718.0,65.0,3.8,19.0,304.0,576.4,470.02
2016,10,4,16,15,667.5,59.5,3.7,18.5,253.0,517.77,423.96
2016,10,4,16,30,617.0,54.0,3.6,18.0,202.0,464.68,380.21
2016,10,4,16,45,529.5,47.0,3.5,17.5,152.5,386.17,314.06
2016,10,4,17,0,442.0,40.0,3.4,17.0,103.0,312.43,249.09
2016,10,4,17,15,298.5,28.5,3.45,16.0,63.0,211.95,152.74
2016,10,4,17,30,155.0,17.0,3.5,15.0,23.0,86.67,0.0
2016,10,4,17,45,77.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,119.5,10.5,1.85,9.5,17.5,10.01,0.0
2016,10,5,6,30,239.0,21.0,2.1,10.0,35.0,17.17,0.19
2016,10,5,6,45,376.5,31.0,2.4,10.5,79.0,24.39,15.23
2016,10,5,7,0,514.0,41.0,2.7,11.0,123.0,31.28,22.18
2016,10,5,7,15,587.5,48.0,2.9,11.5,173.5,35.22,26.05
2016,10,5,7,30,661.0,55.0,3.1,12.0,224.0,42.81,33.0
2016,10,5,7,45,712.5,58.5,3.35,13.0,276.0,43.82,33.83
2016,10,5,8,0,764.0,62.0,3.6,14.0,328.0,44.93,34.65
2016,10,5,8,15,795.0,65.5,3.75,14.5,377.0,50.71,39.63
2016,10,5,8,30,826.0,69.0,3.9,15.0,426.0,100.38,51.25
2016,10,5,8,45,851.0,70.5,4.05,16.0,472.0,150.69,83.44
2016,10,5,9,0,876.0,72.0,4.2,17.0,518.0,208.96,129.6
2016,10,5,9,15,891.5,74.0,4.1,17.5,558.0,261.08,174.78
2016,10,5,9,30,907.0,76.0,4.0,18.0,598.0,313.69,221.6
2016,10,5,9,45,919.5,77.5,3.95,18.5,632.5,365.18,267.52
2016,10,5,10,0,932.0,79.0,3.9,19.0,667.0,416.39,312.39
2016,10,5,10,15,939.5,80.0,3.85,19.0,694.0,464.56,354.55
2016,10,5,10,30,947.0,81.0,3.8,19.0,721.0,511.53,394.72
2016,10,5,10,45,953.5,81.0,3.8,19.5,740.5,555.67,431.0
2016,10,5,11,0,960.0,81.0,3.8,20.0,760.0,598.07,464.94
2016,10,5,11,15,963.0,81.5,3.75,20.0,771.5,636.99,496.17
2016,10,5,11,30,966.0,82.0,3.7,20.0,783.0,673.56,524.96
2016,10,5,11,45,967.0,81.5,3.7,20.5,786.0,705.34,548.85
2016,10,5,12,0,968.0,81.0,3.7,21.0,789.0,734.32,570.21
2016,10,5,12,15,966.5,81.0,3.7,21.0,784.0,759.11,588.1
2016,10,5,12,30,965.0,81.0,3.7,21.0,779.0,780.77,603.66
2016,10,5,12,45,953.0,84.5,3.7,21.0,763.5,795.12,614.11
2016,10,5,13,0,941.0,88.0,3.7,21.0,748.0,805.96,622.23
2016,10,5,13,15,934.5,87.0,3.65,21.0,726.5,812.74,627.39
2016,10,5,13,30,928.0,86.0,3.6,21.0,705.0,816.12,630.3
2016,10,5,13,45,918.0,85.0,3.6,21.0,676.0,813.4,629.3
2016,10,5,14,0,908.0,84.0,3.6,21.0,647.0,807.35,626.11
2016,10,5,14,15,895.0,82.5,3.55,21.0,611.5,795.18,618.47
2016,10,5,14,30,882.0,81.0,3.5,21.0,576.0,779.93,608.75
2016,10,5,14,45,863.0,79.0,3.5,21.0,534.0,762.19,597.52
2016,10,5,15,0,844.0,77.0,3.5,21.0,492.0,736.37,580.41
2016,10,5,15,15,819.0,74.0,3.45,20.5,446.0,702.52,558.13
2016,10,5,15,30,794.0,71.0,3.4,20.0,400.0,666.7,534.0
2016,10,5,15,45,757.5,67.5,3.35,20.0,350.0,620.68,500.56
2016,10,5,16,0,721.0,64.0,3.3,20.0,300.0,573.84,464.87
2016,10,5,16,15,669.0,58.5,2.95,19.0,249.0,514.38,418.57
2016,10,5,16,30,617.0,53.0,2.6,18.0,198.0,460.57,374.57
2016,10,5,16,45,532.0,45.5,2.3,17.5,149.0,383.26,309.37
2016,10,5,17,0,447.0,38.0,2.0,17.0,100.0,310.7,245.29
2016,10,5,17,15,298.5,26.5,2.0,16.0,60.0,207.22,143.39
2016,10,5,17,30,150.0,15.0,2.0,15.0,20.0,81.81,0.0
2016,10,5,17,45,75.0,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,2.1,10.5,16.5,9.53,0.0
2016,10,6,6,30,236.0,20.0,2.4,11.0,33.0,16.33,0.0
2016,10,6,6,45,371.0,30.0,2.75,11.5,76.0,23.6,14.36
2016,10,6,7,0,506.0,40.0,3.1,12.0,119.0,30.54,21.37
2016,10,6,7,15,579.0,46.5,3.2,12.5,168.5,34.08,24.89
2016,10,6,7,30,652.0,53.0,3.3,13.0,218.0,41.14,31.35
2016,10,6,7,45,700.5,57.0,3.45,13.5,268.5,42.65,32.71
2016,10,6,8,0,749.0,61.0,3.6,14.0,319.0,44.21,34.01
2016,10,6,8,15,780.0,64.5,3.55,14.5,367.5,47.63,36.9
2016,10,6,8,30,811.0,68.0,3.5,15.0,416.0,96.36,49.14
2016,10,6,8,45,834.0,70.5,3.45,16.0,461.0,146.34,80.74
2016,10,6,9,0,857.0,73.0,3.4,17.0,506.0,204.04,126.15
2016,10,6,9,15,872.5,75.0,3.35,17.5,545.0,255.12,170.2
2016,10,6,9,30,888.0,77.0,3.3,18.0,584.0,306.7,215.94
2016,10,6,9,45,904.5,76.5,3.3,19.0,618.5,356.75,259.95
2016,10,6,10,0,921.0,76.0,3.3,20.0,653.0,406.86,303.14
2016,10,6,10,15,928.5,77.0,3.25,20.5,679.5,454.4,343.86
2016,10,6,10,30,936.0,78.0,3.2,21.0,706.0,500.76,382.46
2016,10,6,10,45,941.5,78.5,3.15,21.5,725.5,544.27,417.75
2016,10,6,11,0,947.0,79.0,3.1,22.0,745.0,586.0,450.63
2016,10,6,11,15,950.0,79.5,3.0,22.0,756.0,624.34,480.83
2016,10,6,11,30,953.0,80.0,2.9,22.0,767.0,660.35,508.58
2016,10,6,11,45,954.5,79.5,2.85,22.5,770.5,691.94,531.74
2016,10,6,12,0,956.0,79.0,2.8,23.0,774.0,720.79,552.41
2016,10,6,12,15,955.0,79.0,2.8,23.0,769.0,745.53,570.09
2016,10,6,12,30,954.0,79.0,2.8,23.0,764.0,767.19,585.36
2016,10,6,12,45,949.0,79.5,2.8,23.5,750.5,783.27,595.65
2016,10,6,13,0,944.0,80.0,2.8,24.0,737.0,796.02,603.73
2016,10,6,13,15,938.5,79.0,2.75,24.0,716.0,803.42,609.1
2016,10,6,13,30,933.0,78.0,2.7,24.0,695.0,807.41,612.28
2016,10,6,13,45,924.0,77.0,2.7,24.0,666.5,805.32,611.73
2016,10,6,14,0,915.0,76.0,2.7,24.0,638.0,799.89,609.06
2016,10,6,14,15,903.0,74.5,2.65,24.0,603.0,788.33,601.94
2016,10,6,14,30,891.0,73.0,2.6,24.0,568.0,773.66,592.79
2016,10,6,14,45,873.5,71.0,2.6,24.0,527.0,751.28,578.57
2016,10,6,15,0,856.0,69.0,2.6,24.0,486.0,726.25,562.45
2016,10,6,15,15,833.0,66.5,2.5,23.5,440.5,699.82,545.7
2016,10,6,15,30,810.0,64.0,2.4,23.0,395.0,665.81,523.13
2016,10,6,15,45,776.0,60.5,2.35,22.5,345.5,621.28,492.51
2016,10,6,16,0,742.0,57.0,2.3,22.0,296.0,575.85,459.66
2016,10,6,16,15,692.5,52.5,2.0,21.0,245.5,518.91,415.85
2016,10,6,16,30,643.0,48.0,1.7,20.0,195.0,462.73,370.64
2016,10,6,16,45,559.5,41.0,1.4,19.5,146.0,385.75,306.41
2016,10,6,17,0,476.0,34.0,1.1,19.0,97.0,319.08,247.1
2016,10,6,17,15,327.0,23.5,1.15,18.0,58.0,214.21,139.03
2016,10,6,17,30,178.0,13.0,1.2,17.0,19.0,91.7,0.0
2016,10,6,17,45,89.0,6.5,1.25,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.5,9.0,0.85,12.5,15.5,8.58,0.0
2016,10,7,6,30,239.0,18.0,0.9,13.0,31.0,14.53,0.0
2016,10,7,6,45,367.5,28.0,1.0,13.5,72.5,21.89,12.68
2016,10,7,7,0,496.0,38.0,1.1,14.0,114.0,28.89,19.75
2016,10,7,7,15,568.5,45.0,1.25,14.5,163.0,32.94,23.68
2016,10,7,7,30,641.0,52.0,1.4,15.0,212.0,40.37,30.43
2016,10,7,7,45,688.5,56.5,1.55,15.5,261.5,42.34,32.18
2016,10,7,8,0,736.0,61.0,1.7,16.0,311.0,44.32,33.85
2016,10,7,8,15,518.0,113.5,1.85,16.5,302.0,78.09,63.38
2016,10,7,8,30,300.0,166.0,2.0,17.0,293.0,141.18,102.69
2016,10,7,8,45,572.0,119.0,2.2,18.0,394.0,149.15,93.55
2016,10,7,9,0,844.0,72.0,2.4,19.0,495.0,198.6,121.01
2016,10,7,9,15,860.0,74.5,2.5,19.5,534.5,249.42,164.24
2016,10,7,9,30,876.0,77.0,2.6,20.0,574.0,300.82,209.27
2016,10,7,9,45,708.0,139.0,2.75,21.0,555.5,336.93,246.13
2016,10,7,10,0,540.0,201.0,2.9,22.0,537.0,365.32,273.92
2016,10,7,10,15,515.5,220.0,2.85,22.5,552.0,400.06,302.73
2016,10,7,10,30,491.0,239.0,2.8,23.0,567.0,432.08,328.42
2016,10,7,10,45,474.0,253.5,2.8,24.0,577.5,461.27,350.53
2016,10,7,11,0,457.0,268.0,2.8,25.0,588.0,488.36,370.33
2016,10,7,11,15,422.0,286.5,2.7,25.0,585.5,506.67,384.18
2016,10,7,11,30,387.0,305.0,2.6,25.0,583.0,520.24,394.16
2016,10,7,11,45,450.0,281.0,2.55,25.5,605.5,557.53,421.86
2016,10,7,12,0,513.0,257.0,2.5,26.0,628.0,594.73,449.15
2016,10,7,12,15,517.5,252.0,2.4,26.0,624.0,610.71,460.87
2016,10,7,12,30,522.0,247.0,2.3,26.0,620.0,625.03,471.41
2016,10,7,12,45,487.0,257.0,2.25,26.5,600.0,623.58,469.23
2016,10,7,13,0,452.0,267.0,2.2,27.0,580.0,619.42,465.17
2016,10,7,13,15,491.5,243.0,2.15,27.0,574.0,634.94,477.69
2016,10,7,13,30,531.0,219.0,2.1,27.0,568.0,648.55,488.77
2016,10,7,13,45,510.5,216.5,2.05,27.5,540.0,636.44,479.57
2016,10,7,14,0,490.0,214.0,2.0,28.0,512.0,622.22,469.1
2016,10,7,14,15,514.0,192.5,1.9,27.5,490.0,619.77,469.65
2016,10,7,14,30,538.0,171.0,1.8,27.0,468.0,614.48,468.12
2016,10,7,14,45,526.0,161.0,1.75,27.0,433.5,592.1,452.99
2016,10,7,15,0,514.0,151.0,1.7,27.0,399.0,567.88,436.52
2016,10,7,15,15,479.0,141.0,1.5,26.5,354.5,525.39,406.36
2016,10,7,15,30,444.0,131.0,1.3,26.0,310.0,482.36,375.34
2016,10,7,15,45,407.0,122.0,1.1,25.5,270.0,439.05,343.35
2016,10,7,16,0,370.0,113.0,0.9,25.0,230.0,396.19,310.86
2016,10,7,16,15,336.0,96.5,0.9,24.0,189.0,346.99,274.06
2016,10,7,16,30,302.0,80.0,0.9,23.0,148.0,298.69,236.27
2016,10,7,16,45,248.0,62.5,0.9,22.5,109.0,239.28,187.5
2016,10,7,17,0,194.0,45.0,0.9,22.0,70.0,183.18,139.29
2016,10,7,17,15,97.0,28.0,0.95,21.0,40.5,96.18,54.83
2016,10,7,17,30,0.0,11.0,1.0,20.0,11.0,10.48,0.0
2016,10,7,17,45,0.0,5.5,1.05,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,0.3,13.5,13.0,9.05,0.0
2016,10,8,6,30,137.0,19.0,0.3,14.0,26.0,15.06,0.0
2016,10,8,6,45,268.5,32.0,0.3,14.5,65.5,25.76,15.7
2016,10,8,7,0,400.0,45.0,0.3,15.0,105.0,35.37,25.31
2016,10,8,7,15,480.5,54.0,0.45,15.5,153.0,40.8,30.52
2016,10,8,7,30,561.0,63.0,0.6,16.0,201.0,46.04,35.33
2016,10,8,7,45,613.0,69.0,0.8,16.5,250.0,48.52,37.53
2016,10,8,8,0,665.0,75.0,1.0,17.0,299.0,50.96,39.57
2016,10,8,8,15,700.5,80.0,1.1,18.0,347.0,52.51,40.67
2016,10,8,8,30,736.0,85.0,1.2,19.0,395.0,96.39,52.21
2016,10,8,8,45,761.0,88.5,1.35,20.0,439.0,148.49,84.48
2016,10,8,9,0,786.0,92.0,1.5,21.0,483.0,197.53,121.25
2016,10,8,9,15,804.5,95.0,1.55,22.0,522.5,246.72,161.73
2016,10,8,9,30,823.0,98.0,1.6,23.0,562.0,296.94,204.14
2016,10,8,9,45,869.0,87.5,1.7,24.0,602.5,349.4,247.59
2016,10,8,10,0,915.0,77.0,1.8,25.0,643.0,399.78,289.11
2016,10,8,10,15,923.0,78.0,1.75,25.5,669.5,447.11,328.23
2016,10,8,10,30,931.0,79.0,1.7,26.0,696.0,493.31,365.25
2016,10,8,10,45,935.5,80.5,1.7,26.5,715.0,536.89,399.37
2016,10,8,11,0,940.0,82.0,1.7,27.0,734.0,578.66,431.11
2016,10,8,11,15,943.0,82.5,1.6,27.5,745.0,616.63,458.67
2016,10,8,11,30,946.0,83.0,1.5,28.0,756.0,652.3,483.69
2016,10,8,11,45,756.0,160.5,1.4,28.5,700.0,638.25,471.28
2016,10,8,12,0,566.0,238.0,1.3,29.0,644.0,609.87,448.55
2016,10,8,12,15,545.5,242.5,1.2,29.0,631.5,618.82,454.8
2016,10,8,12,30,525.0,247.0,1.1,29.0,619.0,625.14,458.71
2016,10,8,12,45,530.5,238.0,1.05,29.5,608.0,634.45,464.63
2016,10,8,13,0,536.0,229.0,1.0,30.0,597.0,641.78,469.14
2016,10,8,13,15,730.5,155.0,0.95,30.0,640.0,726.16,529.49
2016,10,8,13,30,925.0,81.0,0.9,30.0,683.0,796.96,575.63
2016,10,8,13,45,915.5,80.0,0.85,30.0,655.0,794.47,573.34
2016,10,8,14,0,906.0,79.0,0.8,30.0,627.0,788.66,569.92
2016,10,8,14,15,894.0,77.0,0.8,29.5,592.0,776.6,564.43
2016,10,8,14,30,882.0,75.0,0.8,29.0,557.0,761.45,557.03
2016,10,8,14,45,864.0,73.0,0.85,29.0,516.0,738.89,544.3
2016,10,8,15,0,846.0,71.0,0.9,29.0,475.0,719.24,533.46
2016,10,8,15,15,822.0,68.0,0.85,28.5,429.0,686.25,513.17
2016,10,8,15,30,798.0,65.0,0.8,28.0,383.0,651.28,491.24
2016,10,8,15,45,763.5,61.5,0.8,28.0,334.0,606.92,461.71
2016,10,8,16,0,729.0,58.0,0.8,28.0,285.0,561.72,429.57
2016,10,8,16,15,677.0,52.5,0.85,26.5,235.0,502.76,388.63
2016,10,8,16,30,625.0,47.0,0.9,25.0,185.0,444.79,345.71
2016,10,8,16,45,539.5,40.0,0.95,24.0,136.5,373.08,288.61
2016,10,8,17,0,454.0,33.0,1.0,23.0,88.0,302.22,227.8
2016,10,8,17,15,298.0,21.5,1.05,22.0,50.5,191.17,99.71
2016,10,8,17,30,142.0,10.0,1.1,21.0,13.0,71.54,0.0
2016,10,8,17,45,71.0,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,108.0,8.5,1.2,13.5,13.5,8.1,0.0
2016,10,9,6,30,216.0,17.0,1.2,14.0,27.0,13.82,0.0
2016,10,9,6,45,347.5,27.5,1.2,14.5,67.5,21.7,12.09
2016,10,9,7,0,479.0,38.0,1.2,15.0,108.0,29.17,19.81
2016,10,9,7,15,555.0,45.5,1.2,15.5,157.0,33.64,24.14
2016,10,9,7,30,631.0,53.0,1.2,16.0,206.0,37.95,28.14
2016,10,9,7,45,678.5,58.0,1.2,16.5,255.5,43.94,33.47
2016,10,9,8,0,726.0,63.0,1.2,17.0,305.0,46.28,35.45
2016,10,9,8,15,758.5,67.0,1.0,18.0,353.0,47.71,36.49
2016,10,9,8,30,791.0,71.0,0.8,19.0,401.0,90.83,46.82
2016,10,9,8,45,813.5,74.0,0.65,20.0,445.5,139.81,75.36
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,190.62,112.96
2016,10,9,9,15,852.5,79.5,0.4,21.5,529.0,241.34,154.42
2016,10,9,9,30,869.0,82.0,0.3,22.0,568.0,297.8,201.19
2016,10,9,9,45,884.0,82.5,0.25,23.0,602.0,347.11,241.88
2016,10,9,10,0,899.0,83.0,0.2,24.0,636.0,396.37,281.48
2016,10,9,10,15,907.5,84.5,0.3,24.5,662.5,443.63,319.98
2016,10,9,10,30,916.0,86.0,0.4,25.0,689.0,489.84,356.72
2016,10,9,10,45,920.0,87.5,0.5,26.0,707.5,532.58,389.29
2016,10,9,11,0,924.0,89.0,0.6,27.0,726.0,573.51,419.58
2016,10,9,11,15,927.0,89.5,0.7,27.0,737.0,610.93,448.36
2016,10,9,11,30,930.0,90.0,0.8,27.0,748.0,646.08,475.08
2016,10,9,11,45,929.0,91.0,0.95,27.5,750.5,676.8,497.89
2016,10,9,12,0,928.0,92.0,1.1,28.0,753.0,704.73,518.45
2016,10,9,12,15,926.5,91.5,1.25,28.0,747.5,727.95,536.63
2016,10,9,12,30,925.0,91.0,1.4,28.0,742.0,748.14,551.7
2016,10,9,12,45,916.5,92.5,1.55,28.5,727.5,762.25,561.6
2016,10,9,13,0,908.0,94.0,1.7,29.0,713.0,773.05,569.39
2016,10,9,13,15,901.5,93.0,1.85,28.5,692.0,779.4,576.58
2016,10,9,13,30,895.0,92.0,2.0,28.0,671.0,782.46,581.71
2016,10,9,13,45,882.0,91.5,2.2,28.0,641.5,777.89,580.98
2016,10,9,14,0,869.0,91.0,2.4,28.0,612.0,775.09,581.51
2016,10,9,14,15,855.0,89.0,2.5,27.5,577.0,762.07,575.52
