Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,30,841.0,87.0,2.6,27.0,542.0,746.05,567.48
2016,10,9,14,45,820.0,85.0,2.75,27.0,501.0,721.99,552.86
2016,10,9,15,0,799.0,83.0,2.9,27.0,460.0,695.44,536.28
2016,10,9,15,15,772.5,79.0,2.95,26.5,414.5,660.37,513.81
2016,10,9,15,30,746.0,75.0,3.0,26.0,369.0,623.51,489.5
2016,10,9,15,45,707.0,70.5,3.15,25.5,320.5,579.72,458.67
2016,10,9,16,0,668.0,66.0,3.3,25.0,272.0,532.45,423.79
2016,10,9,16,15,612.0,60.0,3.25,24.0,222.5,472.86,378.06
2016,10,9,16,30,556.0,54.0,3.2,23.0,173.0,414.77,331.27
2016,10,9,16,45,465.5,44.5,3.15,22.0,126.0,335.63,265.56
2016,10,9,17,0,375.0,35.0,3.1,21.0,79.0,261.91,200.01
2016,10,9,17,15,187.5,17.5,3.25,20.0,39.5,130.88,55.32
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.5,1.55,11.5,7.5,7.15,0.0
2016,10,10,6,30,0.0,15.0,1.8,12.0,15.0,13.84,0.0
2016,10,10,6,45,54.0,33.5,2.05,12.5,41.5,28.48,17.46
2016,10,10,7,0,108.0,52.0,2.3,13.0,68.0,41.64,30.8
2016,10,10,7,15,133.0,73.0,2.35,13.0,100.0,59.56,47.32
2016,10,10,7,30,158.0,94.0,2.4,13.0,132.0,75.32,61.74
2016,10,10,7,45,182.0,111.5,2.5,13.5,165.0,84.26,69.73
2016,10,10,8,0,206.0,129.0,2.6,14.0,198.0,95.87,79.84
2016,10,10,8,15,466.5,107.5,2.6,14.0,292.5,74.16,60.53
2016,10,10,8,30,727.0,86.0,2.6,14.0,387.0,92.49,51.98
2016,10,10,8,45,511.0,143.0,2.65,14.5,366.0,157.01,104.65
2016,10,10,9,0,295.0,200.0,2.7,15.0,345.0,202.35,149.61
2016,10,10,9,15,556.5,149.0,2.65,15.5,449.0,231.2,163.16
2016,10,10,9,30,818.0,98.0,2.6,16.0,553.0,290.66,205.3
2016,10,10,9,45,841.5,96.0,2.6,16.5,588.0,338.39,247.47
2016,10,10,10,0,865.0,94.0,2.6,17.0,623.0,387.01,289.93
2016,10,10,10,15,680.5,163.0,2.6,17.5,590.0,412.62,315.82
2016,10,10,10,30,496.0,232.0,2.6,18.0,557.0,423.49,327.5
2016,10,10,10,45,697.0,165.0,2.6,19.0,635.0,487.4,376.95
2016,10,10,11,0,898.0,98.0,2.6,20.0,713.0,564.99,436.36
2016,10,10,11,15,901.5,98.5,2.6,20.0,724.5,601.81,465.69
2016,10,10,11,30,905.0,99.0,2.6,20.0,736.0,636.46,493.05
2016,10,10,11,45,906.0,99.0,2.65,20.5,739.0,666.76,515.96
2016,10,10,12,0,907.0,99.0,2.7,21.0,742.0,694.44,536.55
2016,10,10,12,15,906.0,99.0,2.75,21.0,737.0,718.03,554.92
2016,10,10,12,30,905.0,99.0,2.8,21.0,732.0,738.7,570.59
2016,10,10,12,45,705.0,169.0,2.9,21.5,656.5,689.76,532.76
2016,10,10,13,0,505.0,239.0,3.0,22.0,581.0,624.81,482.57
2016,10,10,13,15,688.0,170.0,3.05,22.0,620.5,704.07,545.12
2016,10,10,13,30,871.0,101.0,3.1,22.0,660.0,774.82,597.98
2016,10,10,13,45,856.0,101.5,3.2,22.0,631.0,770.24,595.63
2016,10,10,14,0,841.0,102.0,3.3,22.0,602.0,762.49,591.69
2016,10,10,14,15,826.5,99.5,3.4,21.5,567.0,748.74,584.64
2016,10,10,14,30,812.0,97.0,3.5,21.0,532.0,732.04,575.47
2016,10,10,14,45,785.5,96.0,3.6,20.5,490.5,705.4,558.91
2016,10,10,15,0,759.0,95.0,3.7,20.0,449.0,679.89,542.98
2016,10,10,15,15,730.0,90.5,3.85,19.5,403.5,643.6,518.64
2016,10,10,15,30,701.0,86.0,4.0,19.0,358.0,605.76,491.79
2016,10,10,15,45,653.0,82.0,4.15,18.5,309.0,554.65,453.49
2016,10,10,16,0,605.0,78.0,4.3,18.0,260.0,503.53,413.85
2016,10,10,16,15,544.0,70.0,4.35,17.0,211.5,440.31,363.39
2016,10,10,16,30,483.0,62.0,4.4,16.0,163.0,378.8,312.01
2016,10,10,16,45,384.0,50.5,4.45,15.5,117.0,295.3,239.88
2016,10,10,17,0,285.0,39.0,4.5,15.0,71.0,219.59,170.27
2016,10,10,17,15,142.5,19.5,4.45,14.5,35.5,107.92,30.75
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,59.5,8.0,1.35,10.5,10.5,7.63,0.0
2016,10,11,6,30,119.0,16.0,1.5,11.0,21.0,15.25,0.0
2016,10,11,6,45,247.5,30.0,1.65,11.5,59.0,24.37,13.89
2016,10,11,7,0,376.0,44.0,1.8,12.0,97.0,35.04,25.11
2016,10,11,7,15,458.5,53.5,1.95,12.5,144.0,40.94,30.89
2016,10,11,7,30,541.0,63.0,2.1,13.0,191.0,46.64,36.22
2016,10,11,7,45,379.5,97.5,2.25,13.5,197.0,70.73,57.75
2016,10,11,8,0,218.0,132.0,2.4,14.0,203.0,97.94,81.67
2016,10,11,8,15,236.5,148.0,2.4,14.0,236.0,108.11,90.44
2016,10,11,8,30,255.0,164.0,2.4,14.0,269.0,133.54,100.22
2016,10,11,8,45,236.5,186.5,2.45,14.5,292.0,165.66,123.33
2016,10,11,9,0,218.0,209.0,2.5,15.0,315.0,201.51,152.21
2016,10,11,9,15,278.5,217.0,2.55,15.5,363.5,230.27,173.11
2016,10,11,9,30,339.0,225.0,2.6,16.0,412.0,270.16,204.02
2016,10,11,9,45,611.5,155.5,2.7,16.5,517.0,313.11,233.03
2016,10,11,10,0,884.0,86.0,2.8,17.0,622.0,387.93,290.35
2016,10,11,10,15,892.5,87.5,2.8,17.0,648.0,434.39,331.21
2016,10,11,10,30,901.0,89.0,2.8,17.0,674.0,479.81,370.41
2016,10,11,10,45,907.5,89.5,2.85,17.5,693.0,522.13,405.66
2016,10,11,11,0,914.0,90.0,2.9,18.0,712.0,562.82,438.72
2016,10,11,11,15,917.5,90.5,2.9,18.0,723.0,600.02,469.03
2016,10,11,11,30,921.0,91.0,2.9,18.0,734.0,635.01,497.06
2016,10,11,11,45,921.0,91.5,2.9,18.5,737.0,665.47,520.22
2016,10,11,12,0,921.0,92.0,2.9,19.0,740.0,693.23,540.92
2016,10,11,12,15,919.5,92.0,2.85,19.0,734.5,716.66,558.93
2016,10,11,12,30,918.0,92.0,2.8,19.0,729.0,737.09,573.99
2016,10,11,12,45,698.5,170.5,2.8,19.0,650.0,683.81,533.02
2016,10,11,13,0,479.0,249.0,2.8,19.0,571.0,613.82,478.83
2016,10,11,13,15,479.5,240.0,2.85,19.0,553.5,614.9,481.26
2016,10,11,13,30,480.0,231.0,2.9,19.0,536.0,613.94,481.76
2016,10,11,13,45,502.5,211.5,2.95,19.0,519.0,616.48,485.47
2016,10,11,14,0,525.0,192.0,3.0,19.0,502.0,616.61,487.43
2016,10,11,14,15,485.5,191.0,3.1,18.5,464.5,587.82,467.55
2016,10,11,14,30,446.0,190.0,3.2,18.0,427.0,557.53,446.35
2016,10,11,14,45,468.0,168.5,3.35,18.0,400.5,548.65,441.88
2016,10,11,15,0,490.0,147.0,3.5,18.0,374.0,536.89,434.93
2016,10,11,15,15,485.5,131.5,3.65,17.5,337.0,510.4,416.62
2016,10,11,15,30,481.0,116.0,3.8,17.0,300.0,482.03,396.32
2016,10,11,15,45,438.5,108.0,3.95,17.0,259.0,435.94,359.82
2016,10,11,16,0,396.0,100.0,4.1,17.0,218.0,390.56,322.9
2016,10,11,16,15,447.5,78.5,4.1,16.0,188.5,386.35,320.18
2016,10,11,16,30,499.0,57.0,4.1,15.0,159.0,380.21,313.75
2016,10,11,16,45,401.5,46.5,4.2,14.5,113.5,298.75,242.78
2016,10,11,17,0,304.0,36.0,4.3,14.0,68.0,223.1,171.77
2016,10,11,17,15,152.0,18.0,4.25,13.5,34.0,110.44,9.39
2016,10,11,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.3,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.4,10.0,19.0,14.3,0.0
2016,10,12,6,45,243.5,29.0,1.55,10.5,57.0,23.57,12.94
2016,10,12,7,0,380.0,43.0,1.7,11.0,95.0,34.3,24.51
2016,10,12,7,15,463.5,52.5,1.7,11.5,142.0,40.25,30.37
2016,10,12,7,30,547.0,62.0,1.7,12.0,189.0,45.99,35.79
2016,10,12,7,45,606.5,67.5,1.7,12.5,238.5,48.08,37.72
2016,10,12,8,0,666.0,73.0,1.7,13.0,288.0,50.19,39.55
2016,10,12,8,15,333.0,97.5,1.65,13.5,205.0,66.92,54.29
2016,10,12,8,30,0.0,122.0,1.6,14.0,122.0,108.72,86.58
2016,10,12,8,45,13.5,153.0,1.6,14.5,160.0,136.25,108.35
2016,10,12,9,0,27.0,184.0,1.6,15.0,198.0,165.47,131.05
2016,10,12,9,15,57.5,212.5,1.65,15.0,243.5,191.64,150.72
2016,10,12,9,30,88.0,241.0,1.7,15.0,289.0,227.23,178.22
2016,10,12,9,45,471.5,170.5,1.8,15.5,452.0,281.66,211.72
2016,10,12,10,0,855.0,100.0,1.9,16.0,615.0,383.26,286.7
2016,10,12,10,15,864.0,101.5,2.1,16.0,640.5,429.24,327.09
2016,10,12,10,30,873.0,103.0,2.3,16.0,666.0,474.34,366.29
2016,10,12,10,45,666.5,180.0,2.5,16.5,617.5,481.6,375.15
2016,10,12,11,0,460.0,257.0,2.7,17.0,569.0,472.38,369.3
2016,10,12,11,15,426.0,274.0,2.9,17.0,566.5,490.37,384.47
2016,10,12,11,30,392.0,291.0,3.1,17.0,564.0,503.48,395.4
2016,10,12,11,45,455.0,268.0,3.3,17.5,585.5,540.4,424.67
2016,10,12,12,0,518.0,245.0,3.5,18.0,607.0,577.02,453.58
2016,10,12,12,15,468.0,264.0,3.5,18.0,589.0,579.11,454.94
2016,10,12,12,30,418.0,283.0,3.5,18.0,571.0,572.44,449.82
2016,10,12,12,45,455.5,261.5,3.55,18.0,570.0,595.91,469.1
2016,10,12,13,0,493.0,240.0,3.6,18.0,569.0,612.98,483.59
2016,10,12,13,15,682.5,168.5,3.6,18.0,608.5,692.72,547.48
2016,10,12,13,30,872.0,97.0,3.6,18.0,648.0,763.85,602.06
2016,10,12,13,45,591.5,173.5,3.65,18.5,540.0,644.8,511.0
2016,10,12,14,0,311.0,250.0,3.7,19.0,432.0,506.78,402.07
2016,10,12,14,15,329.5,230.0,3.85,18.5,412.5,501.66,401.35
2016,10,12,14,30,348.0,210.0,4.0,18.0,393.0,494.64,398.53
2016,10,12,14,45,256.5,203.5,4.15,18.0,332.5,420.96,340.56
2016,10,12,15,0,165.0,197.0,4.3,18.0,272.0,337.84,274.2
2016,10,12,15,15,144.0,177.0,4.25,17.5,237.5,300.95,245.58
2016,10,12,15,30,123.0,157.0,4.2,17.0,203.0,264.05,216.28
2016,10,12,15,45,386.5,110.0,4.2,17.0,227.5,402.3,333.29
2016,10,12,16,0,650.0,63.0,4.2,17.0,252.0,508.15,419.81
2016,10,12,16,15,590.0,56.5,3.85,16.0,203.5,446.82,369.05
2016,10,12,16,30,530.0,50.0,3.5,15.0,155.0,387.37,318.39
2016,10,12,16,45,434.0,40.5,3.2,14.5,110.0,307.57,248.56
2016,10,12,17,0,338.0,31.0,2.9,14.0,65.0,233.92,177.19
2016,10,12,17,15,169.0,15.5,2.9,13.5,32.5,113.07,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.95,10.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.0,10.0,16.0,15.25,0.0
2016,10,13,6,45,142.0,29.0,2.15,10.5,48.0,22.73,11.8
2016,10,13,7,0,284.0,42.0,2.3,11.0,80.0,32.36,22.72
2016,10,13,7,15,332.5,57.0,2.55,11.5,119.5,43.08,32.84
2016,10,13,7,30,381.0,72.0,2.8,12.0,159.0,53.36,42.34
2016,10,13,7,45,418.0,84.5,3.05,12.5,200.5,61.3,49.53
2016,10,13,8,0,455.0,97.0,3.3,13.0,242.0,68.91,56.25
2016,10,13,8,15,475.5,109.0,3.3,13.5,281.5,75.78,62.16
2016,10,13,8,30,496.0,121.0,3.3,14.0,321.0,104.66,70.88
2016,10,13,8,45,486.0,139.5,3.35,14.5,353.5,147.34,98.44
2016,10,13,9,0,476.0,158.0,3.4,15.0,386.0,189.07,131.1
2016,10,13,9,15,403.5,190.5,3.35,15.5,394.5,228.44,166.9
2016,10,13,9,30,331.0,223.0,3.3,16.0,403.0,264.31,199.85
2016,10,13,9,45,243.5,249.5,3.25,16.5,386.5,279.59,215.77
2016,10,13,10,0,156.0,276.0,3.2,17.0,370.0,289.87,226.37
2016,10,13,10,15,193.0,286.5,3.2,17.5,407.0,324.14,253.0
2016,10,13,10,30,230.0,297.0,3.2,18.0,444.0,361.42,281.91
2016,10,13,10,45,286.0,295.0,3.2,18.5,483.5,398.88,310.94
2016,10,13,11,0,342.0,293.0,3.2,19.0,523.0,441.68,343.98
2016,10,13,11,15,310.0,305.5,3.25,19.0,516.0,452.31,352.69
2016,10,13,11,30,278.0,318.0,3.3,19.0,509.0,460.25,359.14
2016,10,13,11,45,282.5,316.0,3.35,19.5,511.0,474.68,370.12
2016,10,13,12,0,287.0,314.0,3.4,20.0,513.0,488.42,380.46
2016,10,13,12,15,350.5,298.0,3.5,20.0,539.5,527.15,411.33
2016,10,13,12,30,414.0,282.0,3.6,20.0,566.0,567.08,442.96
2016,10,13,12,45,412.5,275.5,3.75,20.0,553.5,571.29,447.08
2016,10,13,13,0,411.0,269.0,3.9,20.0,541.0,573.84,450.15
2016,10,13,13,15,404.5,261.0,3.95,20.0,522.0,569.53,447.84
2016,10,13,13,30,398.0,253.0,4.0,20.0,503.0,563.45,444.24
2016,10,13,13,45,366.5,247.5,4.05,20.0,469.5,539.81,426.93
2016,10,13,14,0,335.0,242.0,4.1,20.0,436.0,514.64,408.39
2016,10,13,14,15,373.0,218.0,4.1,19.5,422.0,519.19,414.72
2016,10,13,14,30,411.0,194.0,4.1,19.0,408.0,532.18,427.2
2016,10,13,14,45,421.0,175.0,4.15,19.0,379.5,517.62,417.46
2016,10,13,15,0,431.0,156.0,4.2,19.0,351.0,500.77,405.91
2016,10,13,15,15,420.5,140.0,4.2,18.5,314.0,470.79,384.14
2016,10,13,15,30,410.0,124.0,4.2,18.0,277.0,439.37,360.76
2016,10,13,15,45,387.0,109.5,4.2,18.0,238.5,400.35,329.76
2016,10,13,16,0,364.0,95.0,4.2,18.0,200.0,361.0,297.61
2016,10,13,16,15,330.0,79.5,4.0,17.5,161.0,313.82,258.28
2016,10,13,16,30,296.0,64.0,3.8,17.0,122.0,267.62,218.39
2016,10,13,16,45,238.0,48.0,3.6,16.5,86.0,209.49,167.19
2016,10,13,17,0,180.0,32.0,3.4,16.0,50.0,155.22,113.64
2016,10,13,17,15,90.0,16.0,3.05,15.5,25.0,73.87,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.15,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,4.2,14.0,2.0,1.91,0.0
2016,10,14,6,45,0.0,6.5,4.3,14.5,6.5,6.01,0.0
2016,10,14,7,0,0.0,11.0,4.4,15.0,11.0,10.18,3.13
2016,10,14,7,15,0.0,17.5,4.5,15.0,17.5,16.21,8.66
2016,10,14,7,30,0.0,24.0,4.6,15.0,24.0,22.25,14.19
2016,10,14,7,45,0.0,30.5,4.7,15.0,30.5,28.3,19.67
2016,10,14,8,0,0.0,37.0,4.8,15.0,37.0,34.35,25.09
2016,10,14,8,15,0.0,43.0,4.9,15.0,43.0,39.94,30.03
2016,10,14,8,30,0.0,49.0,5.0,15.0,49.0,45.53,33.16
2016,10,14,8,45,0.0,33.5,5.1,15.5,33.5,31.11,20.78
2016,10,14,9,0,0.0,18.0,5.2,16.0,18.0,16.71,8.49
2016,10,14,9,15,0.0,33.5,5.2,16.0,33.5,31.13,20.62
2016,10,14,9,30,0.0,49.0,5.2,16.0,49.0,45.57,32.67
2016,10,14,9,45,0.0,92.5,5.25,16.5,92.5,86.14,66.24
2016,10,14,10,0,0.0,136.0,5.3,17.0,136.0,125.3,98.12
2016,10,14,10,15,0.0,110.5,5.2,17.0,110.5,102.62,79.35
2016,10,14,10,30,0.0,85.0,5.1,17.0,85.0,79.23,60.03
2016,10,14,10,45,0.0,80.0,5.1,17.5,80.0,74.56,56.02
2016,10,14,11,0,0.0,75.0,5.1,18.0,75.0,69.9,52.03
2016,10,14,11,15,0.0,62.0,5.0,18.0,62.0,57.76,42.03
2016,10,14,11,30,0.0,49.0,4.9,18.0,49.0,45.63,32.05
2016,10,14,11,45,1.5,113.0,4.8,18.0,114.5,106.29,81.69
2016,10,14,12,0,3.0,177.0,4.7,18.0,180.0,167.2,130.85
2016,10,14,12,15,1.5,160.0,4.6,18.0,161.5,150.64,117.44
2016,10,14,12,30,0.0,143.0,4.5,18.0,143.0,133.83,103.91
2016,10,14,12,45,1.5,161.5,4.4,18.0,163.0,152.68,119.24
2016,10,14,13,0,3.0,180.0,4.3,18.0,183.0,171.9,134.81
2016,10,14,13,15,1.5,141.5,4.2,18.0,143.0,134.09,104.4
2016,10,14,13,30,0.0,103.0,4.1,18.0,103.0,96.23,73.73
2016,10,14,13,45,8.0,155.0,4.05,18.0,159.5,152.71,120.12
2016,10,14,14,0,16.0,207.0,4.0,18.0,216.0,211.75,168.04
2016,10,14,14,15,8.0,164.0,3.85,17.5,168.5,163.07,129.06
2016,10,14,14,30,0.0,121.0,3.7,17.0,121.0,114.52,89.68
2016,10,14,14,45,0.0,92.5,3.55,17.0,92.5,86.58,66.86
2016,10,14,15,0,0.0,64.0,3.4,17.0,64.0,59.53,44.49
2016,10,14,15,15,0.0,52.5,3.25,17.0,52.5,48.8,35.61
2016,10,14,15,30,0.0,41.0,3.1,17.0,41.0,38.08,26.66
2016,10,14,15,45,0.0,35.0,3.0,17.0,35.0,32.49,21.97
2016,10,14,16,0,0.0,29.0,2.9,17.0,29.0,26.9,17.23
2016,10,14,16,15,0.0,23.0,2.6,16.5,23.0,21.32,12.47
2016,10,14,16,30,0.0,17.0,2.3,16.0,17.0,15.75,7.65
2016,10,14,16,45,0.0,12.0,2.0,15.5,12.0,11.11,3.58
2016,10,14,17,0,0.0,7.0,1.7,15.0,7.0,6.48,0.0
2016,10,14,17,15,0.0,3.5,1.55,14.5,3.5,3.34,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,46.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,93.0,12.0,1.3,12.0,15.0,11.44,0.0
2016,10,15,6,45,237.5,24.5,1.5,12.5,50.0,19.71,8.26
2016,10,15,7,0,382.0,37.0,1.7,13.0,85.0,29.18,19.64
2016,10,15,7,15,467.5,45.5,2.0,13.5,130.5,34.5,24.92
2016,10,15,7,30,553.0,54.0,2.3,14.0,176.0,39.64,29.77
2016,10,15,7,45,606.5,59.5,2.6,14.5,223.5,42.05,32.01
2016,10,15,8,0,660.0,65.0,2.9,15.0,271.0,44.43,34.09
2016,10,15,8,15,330.0,82.5,3.35,15.5,185.5,56.73,44.87
2016,10,15,8,30,0.0,100.0,3.8,16.0,100.0,90.74,71.08
2016,10,15,8,45,0.0,121.0,4.25,16.5,121.0,109.04,85.96
2016,10,15,9,0,0.0,142.0,4.7,17.0,142.0,127.49,100.81
2016,10,15,9,15,7.5,166.5,4.95,17.5,170.5,150.42,118.84
2016,10,15,9,30,15.0,191.0,5.2,18.0,199.0,174.32,137.55
2016,10,15,9,45,194.0,215.5,5.5,18.5,329.5,240.81,185.83
2016,10,15,10,0,373.0,240.0,5.8,19.0,460.0,329.82,253.7
2016,10,15,10,15,370.0,252.5,5.95,19.0,478.5,360.0,279.57
2016,10,15,10,30,367.0,265.0,6.1,19.0,497.0,389.47,304.6
2016,10,15,10,45,298.5,288.0,6.3,19.0,480.0,396.65,311.96
2016,10,15,11,0,230.0,311.0,6.5,19.0,463.0,398.31,314.17
2016,10,15,11,15,244.5,314.0,6.65,19.0,478.0,421.25,332.99
2016,10,15,11,30,259.0,317.0,6.8,19.0,493.0,446.36,353.41
2016,10,15,11,45,155.5,307.5,6.95,19.0,413.5,385.04,305.08
2016,10,15,12,0,52.0,298.0,7.1,19.0,334.0,314.96,248.78
2016,10,15,12,15,28.5,245.5,7.2,19.0,265.5,252.83,199.54
2016,10,15,12,30,5.0,193.0,7.3,19.0,197.0,184.65,144.75
2016,10,15,12,45,4.5,189.5,7.4,19.0,193.0,181.56,142.43
2016,10,15,13,0,4.0,186.0,7.5,19.0,189.0,178.42,140.05
2016,10,15,13,15,16.0,213.5,7.55,19.0,223.5,214.69,169.74
2016,10,15,13,30,28.0,241.0,7.6,19.0,258.0,252.17,200.33
2016,10,15,13,45,26.5,229.5,7.7,19.0,245.5,241.04,191.72
2016,10,15,14,0,25.0,218.0,7.8,19.0,233.0,229.77,183.03
2016,10,15,14,15,12.5,169.5,7.75,18.5,177.0,172.03,136.6
2016,10,15,14,30,0.0,121.0,7.7,18.0,121.0,114.57,89.63
2016,10,15,14,45,0.0,110.5,7.7,18.0,110.5,104.55,81.6
2016,10,15,15,0,0.0,100.0,7.7,18.0,100.0,94.5,73.48
2016,10,15,15,15,0.0,91.5,7.45,17.5,91.5,86.47,67.1
2016,10,15,15,30,0.0,83.0,7.2,17.0,83.0,78.46,60.67
2016,10,15,15,45,0.0,70.5,6.95,17.0,70.5,66.28,50.5
2016,10,15,16,0,0.0,58.0,6.7,17.0,58.0,54.05,40.16
2016,10,15,16,15,0.0,46.0,6.5,16.5,46.0,42.75,30.54
2016,10,15,16,30,0.0,34.0,6.3,16.0,34.0,31.57,20.9
2016,10,15,16,45,0.0,23.0,6.1,16.0,23.0,21.34,11.93
2016,10,15,17,0,0.0,12.0,5.9,16.0,12.0,11.12,2.47
2016,10,15,17,15,0.0,6.0,5.8,16.0,6.0,5.72,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,7.0,2.05,13.0,7.0,0.0,0.0
2016,10,16,6,30,0.0,14.0,2.3,13.0,14.0,13.34,0.0
2016,10,16,6,45,192.0,24.5,2.6,13.5,48.0,19.26,7.11
2016,10,16,7,0,384.0,35.0,2.9,14.0,82.0,27.49,17.99
2016,10,16,7,15,469.5,43.0,2.95,14.0,127.0,32.45,23.02
2016,10,16,7,30,555.0,51.0,3.0,14.0,172.0,37.26,27.62
2016,10,16,7,45,605.5,57.0,3.05,14.5,218.5,40.19,30.34
2016,10,16,8,0,656.0,63.0,3.1,15.0,265.0,43.04,32.85
2016,10,16,8,15,691.5,67.0,3.2,15.0,310.0,48.72,37.87
2016,10,16,8,30,727.0,71.0,3.3,15.0,355.0,72.74,41.37
2016,10,16,8,45,363.5,52.5,3.45,15.5,194.5,65.15,35.13
2016,10,16,9,0,0.0,34.0,3.6,16.0,34.0,31.58,21.09
2016,10,16,9,15,0.0,53.5,3.75,16.0,53.5,49.75,36.31
2016,10,16,9,30,0.0,73.0,3.9,16.0,73.0,67.96,51.42
2016,10,16,9,45,0.0,86.0,4.1,16.5,86.0,80.12,61.27
2016,10,16,10,0,0.0,99.0,4.3,17.0,99.0,92.08,70.87
2016,10,16,10,15,0.0,89.5,4.45,17.0,89.5,83.42,63.62
2016,10,16,10,30,0.0,80.0,4.6,17.0,80.0,74.55,56.22
2016,10,16,10,45,0.0,47.0,4.85,17.5,47.0,43.75,30.66
2016,10,16,11,0,0.0,14.0,5.1,18.0,14.0,13.02,5.14
2016,10,16,11,15,0.0,39.5,5.25,18.0,39.5,36.77,24.79
2016,10,16,11,30,0.0,65.0,5.4,18.0,65.0,60.56,44.35
2016,10,16,11,45,0.0,94.0,5.6,18.0,94.0,87.67,66.54
2016,10,16,12,0,0.0,123.0,5.8,18.0,123.0,114.77,88.61
2016,10,16,12,15,8.5,181.0,5.9,18.0,187.0,174.99,137.54
2016,10,16,12,30,17.0,239.0,6.0,18.0,251.0,236.68,187.17
2016,10,16,12,45,23.0,247.5,6.1,18.0,263.0,250.36,198.34
2016,10,16,13,0,29.0,256.0,6.2,18.0,275.0,271.12,215.25
2016,10,16,13,15,14.5,202.0,6.35,18.0,211.5,202.29,160.13
2016,10,16,13,30,0.0,148.0,6.5,18.0,148.0,139.61,109.27
2016,10,16,13,45,0.0,140.0,6.7,18.0,140.0,132.16,103.43
2016,10,16,14,0,0.0,132.0,6.9,18.0,132.0,124.67,97.52
2016,10,16,14,15,9.0,159.0,7.0,18.0,163.5,158.83,126.02
2016,10,16,14,30,18.0,186.0,7.1,18.0,195.0,194.65,155.83
2016,10,16,14,45,9.0,127.0,7.25,18.0,131.5,127.8,101.09
2016,10,16,15,0,0.0,68.0,7.4,18.0,68.0,63.26,47.45
2016,10,16,15,15,133.5,103.0,7.2,17.5,151.0,203.63,168.26
2016,10,16,15,30,267.0,138.0,7.0,17.0,234.0,345.28,287.39
2016,10,16,15,45,248.0,120.5,6.8,16.5,200.0,309.4,257.86
2016,10,16,16,0,229.0,103.0,6.6,16.0,166.0,273.47,227.8
2016,10,16,16,15,203.5,84.5,6.25,15.5,132.0,232.54,192.57
2016,10,16,16,30,178.0,66.0,5.9,15.0,98.0,192.31,156.97
2016,10,16,16,45,132.0,47.5,5.55,15.0,67.0,142.37,111.93
2016,10,16,17,0,86.0,29.0,5.2,15.0,36.0,92.35,59.36
2016,10,16,17,15,43.0,14.5,5.1,14.5,18.0,32.75,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,16.0,5.5,1.55,11.5,6.0,0.0,0.0
2016,10,17,6,30,32.0,11.0,1.7,12.0,12.0,10.48,0.0
2016,10,17,6,45,167.5,26.5,1.85,12.5,45.0,20.95,7.23
2016,10,17,7,0,303.0,42.0,2.0,13.0,78.0,32.71,22.47
2016,10,17,7,15,397.0,52.0,2.1,13.0,122.5,40.85,30.5
2016,10,17,7,30,491.0,62.0,2.2,13.0,167.0,47.05,36.46
2016,10,17,7,45,557.0,68.0,2.3,13.5,215.0,49.49,38.77
2016,10,17,8,0,623.0,74.0,2.4,14.0,263.0,51.96,40.96
2016,10,17,8,15,662.5,78.5,2.4,14.5,309.0,53.15,41.89
2016,10,17,8,30,702.0,83.0,2.4,15.0,355.0,74.48,44.53
2016,10,17,8,45,736.5,85.0,2.4,15.5,399.0,118.57,65.66
2016,10,17,9,0,771.0,87.0,2.4,16.0,443.0,170.13,102.25
2016,10,17,9,15,790.5,89.5,2.35,16.0,481.0,217.34,141.14
2016,10,17,9,30,810.0,92.0,2.3,16.0,519.0,265.64,183.36
2016,10,17,9,45,826.0,93.0,2.25,16.5,551.5,312.49,224.88
2016,10,17,10,0,842.0,94.0,2.2,17.0,584.0,359.57,266.25
2016,10,17,10,15,639.0,167.5,2.2,17.0,549.0,385.3,293.76
2016,10,17,10,30,436.0,241.0,2.2,17.0,514.0,394.16,305.21
2016,10,17,10,45,401.5,259.0,2.2,17.5,515.5,416.82,323.85
2016,10,17,11,0,367.0,277.0,2.2,18.0,517.0,435.07,338.32
2016,10,17,11,15,362.5,283.0,2.25,18.0,523.0,455.62,354.98
2016,10,17,11,30,358.0,289.0,2.3,18.0,529.0,475.04,370.53
2016,10,17,11,45,332.5,296.5,2.35,18.0,520.0,482.17,376.46
2016,10,17,12,0,307.0,304.0,2.4,18.0,511.0,487.07,380.57
2016,10,17,12,15,595.5,200.0,2.5,18.0,597.5,593.47,465.67
2016,10,17,12,30,884.0,96.0,2.6,18.0,684.0,696.43,546.79
2016,10,17,12,45,882.5,94.0,2.75,18.5,671.0,710.88,557.5
2016,10,17,13,0,881.0,92.0,2.9,19.0,658.0,722.27,565.84
2016,10,17,13,15,873.5,91.0,2.95,18.5,637.0,727.36,571.42
2016,10,17,13,30,866.0,90.0,3.0,18.0,616.0,729.26,574.88
2016,10,17,13,45,857.0,87.5,3.15,18.0,588.0,729.6,576.76
2016,10,17,14,0,848.0,85.0,3.3,18.0,560.0,722.81,573.51
2016,10,17,14,15,833.0,83.0,3.35,18.0,525.5,709.2,564.9
2016,10,17,14,30,818.0,81.0,3.4,18.0,491.0,692.71,554.22
2016,10,17,14,45,798.5,78.0,3.45,18.0,451.0,669.18,538.21
2016,10,17,15,0,779.0,75.0,3.5,18.0,411.0,643.23,520.23
2016,10,17,15,15,749.5,71.5,3.45,17.5,367.0,607.75,494.9
2016,10,17,15,30,720.0,68.0,3.4,17.0,323.0,570.7,467.29
2016,10,17,15,45,678.0,63.0,3.4,17.0,275.5,526.2,432.01
2016,10,17,16,0,636.0,58.0,3.4,17.0,228.0,478.6,393.09
2016,10,17,16,15,569.5,52.0,3.05,16.0,181.0,415.96,341.19
2016,10,17,16,30,503.0,46.0,2.7,15.0,134.0,355.63,288.99
2016,10,17,16,45,392.5,36.0,2.4,14.5,91.0,271.17,214.3
2016,10,17,17,0,282.0,26.0,2.1,14.0,48.0,189.4,118.74
2016,10,17,17,15,141.0,13.0,2.1,13.5,24.0,73.89,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,196.5,17.5,1.5,10.5,40.0,13.54,1.86
2016,10,18,7,0,393.0,35.0,1.6,11.0,80.0,27.87,18.41
2016,10,18,7,15,484.0,43.0,1.85,11.5,126.0,32.82,23.55
2016,10,18,7,30,575.0,51.0,2.1,12.0,172.0,37.65,28.19
2016,10,18,7,45,636.0,55.5,2.35,13.0,220.5,39.38,29.8
2016,10,18,8,0,697.0,60.0,2.6,14.0,269.0,45.19,34.92
2016,10,18,8,15,733.0,63.5,2.75,14.5,315.5,46.29,35.8
2016,10,18,8,30,769.0,67.0,2.9,15.0,362.0,66.21,37.67
2016,10,18,8,45,797.5,69.0,3.1,15.5,406.0,112.66,58.97
2016,10,18,9,0,826.0,71.0,3.3,16.0,450.0,161.52,92.97
2016,10,18,9,15,844.0,73.5,3.3,16.0,488.0,211.03,133.94
2016,10,18,9,30,862.0,76.0,3.3,16.0,526.0,266.3,182.3
2016,10,18,9,45,877.0,76.5,3.35,16.5,559.0,314.28,225.41
2016,10,18,10,0,892.0,77.0,3.4,17.0,592.0,362.18,268.27
2016,10,18,10,15,900.5,78.5,3.35,17.0,617.5,408.26,309.55
2016,10,18,10,30,909.0,80.0,3.3,17.0,643.0,453.28,349.08
2016,10,18,10,45,915.5,80.5,3.3,17.5,661.5,495.19,384.66
2016,10,18,11,0,922.0,81.0,3.3,18.0,680.0,535.45,417.98
2016,10,18,11,15,925.5,81.0,3.3,18.0,690.0,571.79,448.3
2016,10,18,11,30,929.0,81.0,3.3,18.0,700.0,605.89,476.27
2016,10,18,11,45,932.5,80.0,3.3,18.5,703.0,636.59,500.24
2016,10,18,12,0,936.0,79.0,3.3,19.0,706.0,664.71,521.79
2016,10,18,12,15,934.5,79.0,3.3,19.0,700.5,687.9,540.3
2016,10,18,12,30,933.0,79.0,3.3,19.0,695.0,708.06,556.36
2016,10,18,12,45,927.5,78.5,3.3,19.5,681.0,721.86,565.99
2016,10,18,13,0,922.0,78.0,3.3,20.0,667.0,732.38,572.96
2016,10,18,13,15,915.0,77.5,3.3,20.0,645.5,738.55,578.02
2016,10,18,13,30,908.0,77.0,3.3,20.0,624.0,741.43,580.87
2016,10,18,13,45,897.0,75.5,3.3,20.0,595.0,737.06,578.62
2016,10,18,14,0,886.0,74.0,3.3,20.0,566.0,729.47,574.2
2016,10,18,14,15,871.5,72.5,3.3,19.5,531.0,716.28,566.86
2016,10,18,14,30,857.0,71.0,3.3,19.0,496.0,700.18,557.42
2016,10,18,14,45,833.5,69.5,3.35,19.0,455.0,680.07,544.1
2016,10,18,15,0,810.0,68.0,3.4,19.0,414.0,652.72,525.2
2016,10,18,15,15,781.5,65.0,3.2,18.5,369.0,618.09,500.42
2016,10,18,15,30,753.0,62.0,3.0,18.0,324.0,581.82,473.1
2016,10,18,15,45,707.0,58.0,2.8,18.0,276.0,532.01,433.47
2016,10,18,16,0,661.0,54.0,2.6,18.0,228.0,482.06,392.5
2016,10,18,16,15,595.5,48.0,2.3,17.0,180.0,423.22,343.88
2016,10,18,16,30,530.0,42.0,2.0,16.0,132.0,363.13,292.12
2016,10,18,16,45,417.0,33.0,1.7,15.5,89.0,278.37,217.18
2016,10,18,17,0,304.0,24.0,1.4,15.0,46.0,194.69,110.52
2016,10,18,17,15,152.0,12.0,1.45,14.5,23.0,77.1,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,225.5,15.0,2.55,9.5,40.0,11.43,0.0
2016,10,19,7,0,451.0,30.0,2.8,10.0,80.0,25.58,16.38
2016,10,19,7,15,536.5,36.5,2.85,10.5,126.0,29.81,20.93
2016,10,19,7,30,622.0,43.0,2.9,11.0,172.0,34.01,25.01
2016,10,19,7,45,674.5,48.0,2.95,12.0,220.0,36.73,27.53
2016,10,19,8,0,727.0,53.0,3.0,13.0,268.0,39.43,29.89
2016,10,19,8,15,611.0,82.5,3.15,13.5,284.0,56.66,45.21
2016,10,19,8,30,495.0,112.0,3.3,14.0,300.0,88.75,62.49
2016,10,19,8,45,592.0,102.5,3.45,15.0,353.0,117.07,71.05
2016,10,19,9,0,689.0,93.0,3.6,16.0,406.0,155.19,93.86
2016,10,19,9,15,782.5,80.5,3.65,16.5,464.0,203.23,129.82
2016,10,19,9,30,876.0,68.0,3.7,17.0,522.0,259.97,175.91
2016,10,19,9,45,887.5,69.5,3.8,17.5,554.0,308.25,219.42
2016,10,19,10,0,899.0,71.0,3.9,18.0,586.0,356.16,262.47
2016,10,19,10,15,907.0,72.0,3.9,18.5,611.0,401.74,302.96
2016,10,19,10,30,915.0,73.0,3.9,19.0,636.0,446.18,341.57
2016,10,19,10,45,918.0,75.0,3.9,19.5,653.5,487.94,377.1
2016,10,19,11,0,921.0,77.0,3.9,20.0,671.0,527.81,410.17
2016,10,19,11,15,923.5,77.5,3.85,20.0,681.0,563.93,440.25
2016,10,19,11,30,926.0,78.0,3.8,20.0,691.0,597.75,467.93
2016,10,19,11,45,924.0,79.0,3.8,20.5,692.5,626.97,490.79
2016,10,19,12,0,922.0,80.0,3.8,21.0,694.0,653.38,511.05
2016,10,19,12,15,920.5,80.0,3.75,21.0,688.5,676.2,529.16
2016,10,19,12,30,919.0,80.0,3.7,21.0,683.0,696.04,544.83
2016,10,19,12,45,913.5,80.0,3.7,21.5,669.0,710.1,554.97
2016,10,19,13,0,908.0,80.0,3.7,22.0,655.0,720.95,562.21
2016,10,19,13,15,901.5,79.0,3.7,22.0,634.0,726.8,567.03
2016,10,19,13,30,895.0,78.0,3.7,22.0,613.0,729.4,569.67
2016,10,19,13,45,887.0,76.0,3.7,22.0,585.0,726.59,568.55
2016,10,19,14,0,879.0,74.0,3.7,22.0,557.0,720.61,565.26
2016,10,19,14,15,865.0,72.0,3.65,22.0,522.5,707.25,556.51
2016,10,19,14,30,851.0,70.0,3.6,22.0,488.0,690.99,545.71
