Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,45,831.0,67.5,3.6,22.0,448.0,672.19,533.21
2016,10,19,15,0,811.0,65.0,3.6,22.0,408.0,646.13,515.17
2016,10,19,15,15,783.0,62.0,3.2,21.5,363.5,611.92,490.18
2016,10,19,15,30,755.0,59.0,2.8,21.0,319.0,576.07,462.74
2016,10,19,15,45,713.5,55.0,2.4,20.5,271.5,529.25,425.95
2016,10,19,16,0,672.0,51.0,2.0,20.0,224.0,482.11,387.59
2016,10,19,16,15,606.5,45.0,1.85,19.0,176.5,419.04,336.61
2016,10,19,16,30,541.0,39.0,1.7,18.0,129.0,357.95,284.78
2016,10,19,16,45,430.0,30.5,1.55,17.0,86.0,280.06,215.69
2016,10,19,17,0,319.0,22.0,1.4,16.0,43.0,196.58,96.46
2016,10,19,17,15,159.5,11.0,1.45,15.5,21.5,78.73,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,15.0,1.85,10.5,39.0,11.51,0.0
2016,10,20,7,0,440.0,30.0,2.0,11.0,78.0,23.56,14.47
2016,10,20,7,15,529.5,37.5,2.1,11.5,124.5,30.95,21.81
2016,10,20,7,30,619.0,45.0,2.2,12.0,171.0,36.03,26.7
2016,10,20,7,45,675.0,50.0,2.3,13.0,220.0,38.66,29.14
2016,10,20,8,0,731.0,55.0,2.4,14.0,269.0,41.29,31.43
2016,10,20,8,15,766.5,58.5,2.4,14.5,316.0,42.59,32.51
2016,10,20,8,30,802.0,62.0,2.4,15.0,363.0,58.17,33.47
2016,10,20,8,45,827.5,64.5,2.4,16.0,406.5,106.26,53.65
2016,10,20,9,0,853.0,67.0,2.4,17.0,450.0,161.95,91.94
2016,10,20,9,15,870.0,69.0,2.4,17.5,488.5,211.71,132.05
2016,10,20,9,30,887.0,71.0,2.4,18.0,527.0,262.06,175.56
2016,10,20,9,45,901.5,71.5,2.45,18.5,560.0,310.8,218.84
2016,10,20,10,0,916.0,72.0,2.5,19.0,593.0,359.39,261.85
2016,10,20,10,15,924.0,73.0,2.5,19.5,618.0,405.66,302.36
2016,10,20,10,30,932.0,74.0,2.5,20.0,643.0,450.76,340.92
2016,10,20,10,45,937.0,75.0,2.55,21.0,661.0,493.13,375.76
2016,10,20,11,0,942.0,76.0,2.6,22.0,679.0,533.69,408.09
2016,10,20,11,15,944.5,76.5,2.65,22.0,689.0,570.47,438.31
2016,10,20,11,30,947.0,77.0,2.7,22.0,699.0,604.9,466.16
2016,10,20,11,45,947.5,77.0,2.75,22.5,701.0,635.16,489.51
2016,10,20,12,0,948.0,77.0,2.8,23.0,703.0,662.66,510.36
2016,10,20,12,15,946.0,76.5,2.85,23.0,697.0,685.18,528.27
2016,10,20,12,30,944.0,76.0,2.9,23.0,691.0,704.59,543.76
2016,10,20,12,45,938.0,76.5,2.95,23.5,677.0,719.2,554.3
2016,10,20,13,0,932.0,77.0,3.0,24.0,663.0,730.51,561.93
2016,10,20,13,15,925.0,76.0,2.95,24.0,641.5,736.2,566.3
2016,10,20,13,30,918.0,75.0,2.9,24.0,620.0,738.55,568.48
2016,10,20,13,45,908.5,73.5,2.9,24.5,591.5,735.28,565.96
2016,10,20,14,0,899.0,72.0,2.9,25.0,563.0,728.76,561.3
2016,10,20,14,15,885.0,70.5,2.8,24.5,527.5,715.92,553.94
2016,10,20,14,30,871.0,69.0,2.7,24.0,492.0,700.14,544.51
2016,10,20,14,45,851.0,66.5,2.6,24.0,451.5,676.23,528.13
2016,10,20,15,0,831.0,64.0,2.5,24.0,411.0,654.9,513.54
2016,10,20,15,15,803.0,61.0,2.1,23.5,365.5,620.45,488.23
2016,10,20,15,30,775.0,58.0,1.7,23.0,320.0,584.32,460.5
2016,10,20,15,45,733.0,53.5,1.35,22.5,272.0,536.29,423.16
2016,10,20,16,0,691.0,49.0,1.0,22.0,224.0,487.95,384.18
2016,10,20,16,15,624.5,43.5,0.95,21.0,176.0,424.69,334.5
2016,10,20,16,30,558.0,38.0,0.9,20.0,128.0,363.39,283.69
2016,10,20,16,45,440.0,29.5,0.9,19.5,84.5,276.0,207.86
2016,10,20,17,0,322.0,21.0,0.9,19.0,41.0,193.86,74.06
2016,10,20,17,15,161.0,10.5,0.95,18.5,20.5,78.25,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,14.5,0.9,12.5,36.5,11.15,0.0
2016,10,21,7,0,418.0,29.0,0.9,13.0,73.0,22.77,13.55
2016,10,21,7,15,508.0,36.5,0.9,13.5,118.0,30.11,20.87
2016,10,21,7,30,598.0,44.0,0.9,14.0,163.0,35.23,25.76
2016,10,21,7,45,652.5,49.0,0.95,14.5,210.5,37.88,28.28
2016,10,21,8,0,707.0,54.0,1.0,15.0,258.0,40.53,30.65
2016,10,21,8,15,742.0,57.5,0.9,15.5,304.0,41.85,31.75
2016,10,21,8,30,777.0,61.0,0.8,16.0,350.0,54.5,32.33
2016,10,21,8,45,802.5,63.5,0.7,17.0,392.5,101.13,50.69
2016,10,21,9,0,828.0,66.0,0.6,18.0,435.0,149.83,82.48
2016,10,21,9,15,845.0,68.5,0.65,18.5,473.0,204.15,125.43
2016,10,21,9,30,862.0,71.0,0.7,19.0,511.0,253.55,167.16
2016,10,21,9,45,872.5,73.0,0.75,20.0,542.5,301.19,208.21
2016,10,21,10,0,883.0,75.0,0.8,21.0,574.0,348.39,248.53
2016,10,21,10,15,892.0,76.5,0.85,21.5,599.0,393.95,287.28
2016,10,21,10,30,901.0,78.0,0.9,22.0,624.0,438.5,324.28
2016,10,21,10,45,905.5,79.0,1.0,22.5,641.5,479.38,357.88
2016,10,21,11,0,910.0,80.0,1.1,23.0,659.0,518.48,389.28
2016,10,21,11,15,913.0,80.5,1.15,23.0,669.0,554.38,418.07
2016,10,21,11,30,916.0,81.0,1.2,23.0,679.0,588.04,444.65
2016,10,21,11,45,915.5,81.5,1.3,23.5,681.0,617.29,467.06
2016,10,21,12,0,915.0,82.0,1.4,24.0,683.0,643.82,487.13
2016,10,21,12,15,913.5,82.0,1.45,24.0,677.0,666.41,504.69
2016,10,21,12,30,912.0,82.0,1.5,24.0,671.0,686.04,520.01
2016,10,21,12,45,904.5,82.5,1.6,24.0,657.0,699.15,531.01
2016,10,21,13,0,897.0,83.0,1.7,24.0,643.0,709.03,539.34
2016,10,21,13,15,890.0,82.0,1.75,24.0,621.5,714.44,544.04
2016,10,21,13,30,883.0,81.0,1.8,24.0,600.0,716.63,546.67
2016,10,21,13,45,871.5,79.5,1.9,24.0,571.5,711.93,544.97
2016,10,21,14,0,860.0,78.0,2.0,24.0,543.0,704.11,541.19
2016,10,21,14,15,845.0,76.0,2.05,23.5,508.5,694.87,537.19
2016,10,21,14,30,830.0,74.0,2.1,23.0,474.0,678.39,528.0
2016,10,21,14,45,808.0,71.5,2.2,23.0,434.0,653.8,512.13
2016,10,21,15,0,786.0,69.0,2.3,23.0,394.0,626.87,494.14
2016,10,21,15,15,756.0,66.0,2.05,22.5,349.5,591.99,468.56
2016,10,21,15,30,726.0,63.0,1.8,22.0,305.0,555.59,441.13
2016,10,21,15,45,681.0,58.0,1.6,21.5,258.0,506.4,403.32
2016,10,21,16,0,636.0,53.0,1.4,21.0,211.0,457.09,364.03
2016,10,21,16,15,566.0,46.5,1.4,20.0,164.5,397.0,315.88
2016,10,21,16,30,496.0,40.0,1.4,19.0,118.0,335.78,264.36
2016,10,21,16,45,374.5,30.5,1.4,18.0,77.0,249.14,187.9
2016,10,21,17,0,253.0,21.0,1.4,17.0,36.0,159.3,38.87
2016,10,21,17,15,126.5,10.5,1.55,16.5,18.0,63.14,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,65.0,18.0,1.5,10.5,24.5,15.1,0.0
2016,10,22,7,0,130.0,36.0,1.6,11.0,49.0,29.4,19.06
2016,10,22,7,15,164.0,54.5,1.7,11.5,80.5,43.6,32.86
2016,10,22,7,30,198.0,73.0,1.8,12.0,112.0,57.34,45.61
2016,10,22,7,45,221.0,91.0,1.95,12.5,145.5,70.25,57.38
2016,10,22,8,0,244.0,109.0,2.1,13.0,179.0,82.71,68.49
2016,10,22,8,15,261.0,125.5,2.0,13.5,211.5,93.72,78.07
2016,10,22,8,30,278.0,142.0,1.9,14.0,244.0,108.27,83.97
2016,10,22,8,45,282.0,160.0,1.85,14.5,274.5,140.11,102.6
2016,10,22,9,0,286.0,178.0,1.8,15.0,305.0,172.47,126.0
2016,10,22,9,15,391.0,173.0,1.8,15.5,362.5,200.61,143.84
2016,10,22,9,30,496.0,168.0,1.8,16.0,420.0,242.76,174.97
2016,10,22,9,45,680.5,128.5,1.85,16.5,497.0,286.59,206.74
2016,10,22,10,0,865.0,89.0,1.9,17.0,574.0,347.99,254.57
2016,10,22,10,15,756.0,124.0,1.9,17.0,561.5,377.91,284.65
2016,10,22,10,30,647.0,159.0,1.9,17.0,549.0,400.79,307.39
2016,10,22,10,45,607.0,179.0,1.95,17.5,553.0,430.94,333.03
2016,10,22,11,0,567.0,199.0,2.0,18.0,557.0,455.36,353.26
2016,10,22,11,15,551.5,208.0,2.0,18.0,561.0,479.73,373.34
2016,10,22,11,30,536.0,217.0,2.0,18.0,565.0,501.8,391.19
2016,10,22,11,45,722.0,156.0,2.05,18.0,626.0,574.1,448.18
2016,10,22,12,0,908.0,95.0,2.1,18.0,687.0,648.87,506.43
2016,10,22,12,15,906.5,95.0,2.15,18.0,681.0,671.46,524.19
2016,10,22,12,30,905.0,95.0,2.2,18.0,675.0,691.11,540.02
2016,10,22,12,45,901.0,94.0,2.3,18.0,661.5,705.07,551.92
2016,10,22,13,0,897.0,93.0,2.4,18.0,648.0,715.88,561.48
2016,10,22,13,15,756.5,127.5,2.45,18.0,584.5,672.0,528.8
2016,10,22,13,30,616.0,162.0,2.5,18.0,521.0,618.46,488.79
2016,10,22,13,45,584.5,162.5,2.55,18.0,490.0,602.17,477.86
2016,10,22,14,0,553.0,163.0,2.6,18.0,459.0,579.69,461.99
2016,10,22,14,15,545.5,153.5,2.65,17.5,430.0,565.27,453.33
2016,10,22,14,30,538.0,144.0,2.7,17.0,401.0,548.74,442.84
2016,10,22,14,45,317.0,158.0,2.75,17.0,306.0,399.71,325.23
2016,10,22,15,0,96.0,172.0,2.8,17.0,211.0,247.7,200.9
2016,10,22,15,15,89.5,153.5,2.7,16.5,187.0,224.02,182.69
2016,10,22,15,30,83.0,135.0,2.6,16.0,163.0,200.16,163.58
2016,10,22,15,45,76.5,115.0,2.55,16.0,137.5,174.17,142.03
2016,10,22,16,0,70.0,95.0,2.5,16.0,112.0,147.97,119.83
2016,10,22,16,15,57.5,75.0,2.4,15.0,87.0,118.19,94.45
2016,10,22,16,30,45.0,55.0,2.3,14.0,62.0,88.33,68.41
2016,10,22,16,45,22.5,36.5,2.2,13.5,40.0,55.59,38.73
2016,10,22,17,0,0.0,18.0,2.1,13.0,18.0,17.65,0.0
2016,10,22,17,15,0.0,9.0,2.15,12.5,9.0,8.58,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,190.5,15.0,1.25,9.5,33.5,11.79,0.0
2016,10,23,7,0,381.0,30.0,1.3,10.0,67.0,24.03,14.42
2016,10,23,7,15,478.0,38.0,1.5,10.5,112.0,29.19,20.23
2016,10,23,7,30,575.0,46.0,1.7,11.0,157.0,34.21,25.11
2016,10,23,7,45,632.5,52.0,1.9,12.0,204.5,40.91,31.26
2016,10,23,8,0,690.0,58.0,2.1,13.0,252.0,44.32,34.28
2016,10,23,8,15,728.0,62.0,2.1,13.5,298.5,45.9,35.63
2016,10,23,8,30,766.0,66.0,2.1,14.0,345.0,53.66,42.42
2016,10,23,8,45,791.0,69.5,2.1,14.5,387.5,100.27,52.49
2016,10,23,9,0,816.0,73.0,2.1,15.0,430.0,148.92,84.0
2016,10,23,9,15,834.5,75.5,2.1,15.5,468.0,197.46,122.48
2016,10,23,9,30,853.0,78.0,2.1,16.0,506.0,246.89,164.94
2016,10,23,9,45,870.0,78.0,2.15,16.5,538.5,298.81,210.61
2016,10,23,10,0,887.0,78.0,2.2,17.0,571.0,346.08,252.58
2016,10,23,10,15,896.0,79.5,2.3,17.0,596.5,391.7,293.47
2016,10,23,10,30,905.0,81.0,2.4,17.0,622.0,436.29,332.82
2016,10,23,10,45,912.0,81.5,2.5,17.5,640.0,477.87,368.36
2016,10,23,11,0,919.0,82.0,2.6,18.0,658.0,517.83,401.75
2016,10,23,11,15,922.0,82.5,2.7,18.0,668.0,553.94,432.22
2016,10,23,11,30,925.0,83.0,2.8,18.0,678.0,587.8,460.4
2016,10,23,11,45,925.5,83.0,2.9,18.5,680.0,617.32,483.94
2016,10,23,12,0,926.0,83.0,3.0,19.0,682.0,644.15,505.02
2016,10,23,12,15,924.0,82.5,3.05,19.0,676.0,666.11,522.95
2016,10,23,12,30,922.0,82.0,3.1,19.0,670.0,685.05,538.45
2016,10,23,12,45,911.0,84.0,3.2,19.5,654.5,697.56,548.14
2016,10,23,13,0,900.0,86.0,3.3,20.0,639.0,706.77,555.3
2016,10,23,13,15,892.0,85.0,3.35,20.0,617.0,711.56,559.73
2016,10,23,13,30,884.0,84.0,3.4,20.0,595.0,713.12,561.84
2016,10,23,13,45,873.0,82.0,3.45,20.0,566.5,708.31,559.42
2016,10,23,14,0,862.0,80.0,3.5,20.0,538.0,704.7,558.04
2016,10,23,14,15,845.5,77.5,3.6,19.5,502.5,689.59,549.44
2016,10,23,14,30,829.0,75.0,3.7,19.0,467.0,671.6,538.69
2016,10,23,14,45,805.5,72.5,3.85,19.0,426.5,646.17,521.31
2016,10,23,15,0,782.0,70.0,4.0,19.0,386.0,618.45,501.28
2016,10,23,15,15,750.0,66.5,4.1,18.5,341.0,581.98,474.69
2016,10,23,15,30,718.0,63.0,4.2,18.0,296.0,544.08,446.02
2016,10,23,15,45,666.5,58.5,4.3,17.5,249.0,492.07,404.99
2016,10,23,16,0,615.0,54.0,4.4,17.0,202.0,444.59,365.73
2016,10,23,16,15,541.0,47.0,4.3,16.0,155.5,379.03,310.32
2016,10,23,16,30,467.0,40.0,4.2,15.0,109.0,316.45,254.91
2016,10,23,16,45,233.5,34.5,4.15,14.5,69.0,182.21,136.37
2016,10,23,17,0,0.0,29.0,4.1,14.0,29.0,38.22,0.0
2016,10,23,17,15,0.0,14.5,4.0,13.5,14.5,13.82,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,1.65,11.5,12.5,11.6,0.0
2016,10,24,7,0,0.0,25.0,1.8,12.0,25.0,23.12,13.27
2016,10,24,7,15,0.0,43.5,2.2,12.5,43.5,39.25,28.77
2016,10,24,7,30,0.0,62.0,2.6,13.0,62.0,55.13,43.37
2016,10,24,7,45,3.0,80.0,3.0,13.5,81.0,70.45,57.28
2016,10,24,8,0,6.0,98.0,3.4,14.0,100.0,85.62,70.8
2016,10,24,8,15,11.0,115.0,3.7,14.0,119.0,99.88,83.42
2016,10,24,8,30,16.0,132.0,4.0,14.0,138.0,114.17,95.89
2016,10,24,8,45,10.5,140.0,4.35,14.5,144.0,123.39,98.49
2016,10,24,9,0,5.0,148.0,4.7,15.0,150.0,131.69,105.13
2016,10,24,9,15,87.0,184.5,4.7,15.0,227.5,170.86,133.68
2016,10,24,9,30,169.0,221.0,4.7,15.0,305.0,219.05,169.97
2016,10,24,9,45,193.5,234.0,4.7,15.0,336.0,247.7,193.13
2016,10,24,10,0,218.0,247.0,4.7,15.0,367.0,278.47,218.34
2016,10,24,10,15,320.5,238.5,4.65,15.0,424.0,318.81,250.01
2016,10,24,10,30,423.0,230.0,4.6,15.0,481.0,368.57,290.05
2016,10,24,10,45,265.0,259.0,4.6,15.5,418.0,347.02,275.24
2016,10,24,11,0,107.0,288.0,4.6,16.0,355.0,312.04,248.07
2016,10,24,11,15,121.5,295.0,4.6,16.0,372.0,333.22,265.26
2016,10,24,11,30,136.0,302.0,4.6,16.0,389.0,355.25,283.0
2016,10,24,11,45,136.0,303.0,4.6,16.5,390.0,364.18,289.78
2016,10,24,12,0,136.0,304.0,4.6,17.0,391.0,372.7,296.23
2016,10,24,12,15,151.0,301.5,4.6,17.0,397.5,386.77,307.84
2016,10,24,12,30,166.0,299.0,4.6,17.0,404.0,400.96,319.58
2016,10,24,12,45,97.5,269.5,4.7,17.5,330.5,326.84,260.43
2016,10,24,13,0,29.0,240.0,4.8,18.0,257.0,254.65,201.95
2016,10,24,13,15,22.0,222.5,4.9,18.0,235.5,227.76,180.8
2016,10,24,13,30,15.0,205.0,5.0,18.0,214.0,206.77,164.14
2016,10,24,13,45,82.5,221.0,5.1,18.0,265.0,279.76,224.86
2016,10,24,14,0,150.0,237.0,5.2,18.0,316.0,356.45,287.74
2016,10,24,14,15,75.0,126.5,5.15,17.5,166.0,184.96,149.48
2016,10,24,14,30,0.0,16.0,5.1,17.0,16.0,14.85,6.87
2016,10,24,14,45,0.0,27.0,5.05,17.0,27.0,25.06,15.55
2016,10,24,15,0,0.0,38.0,5.0,17.0,38.0,35.29,24.24
2016,10,24,15,15,0.0,33.0,4.75,16.5,33.0,30.63,20.4
2016,10,24,15,30,0.0,28.0,4.5,16.0,28.0,25.97,16.52
2016,10,24,15,45,0.0,23.5,4.25,16.0,23.5,21.79,12.95
2016,10,24,16,0,0.0,19.0,4.0,16.0,19.0,17.61,9.33
2016,10,24,16,15,0.0,14.5,3.75,15.5,14.5,13.43,5.71
2016,10,24,16,30,0.0,10.0,3.5,15.0,10.0,9.26,2.05
2016,10,24,16,45,0.0,6.0,3.25,14.5,6.0,5.55,0.0
2016,10,24,17,0,0.0,2.0,3.0,14.0,2.0,1.85,0.0
2016,10,24,17,15,0.0,1.0,3.1,14.0,1.0,0.95,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.9,13.0,5.0,4.63,0.0
2016,10,25,7,0,0.0,10.0,2.0,13.0,10.0,9.26,1.78
2016,10,25,7,15,0.0,18.0,2.25,13.5,18.0,16.68,8.93
2016,10,25,7,30,0.0,26.0,2.5,14.0,26.0,24.12,15.77
2016,10,25,7,45,0.0,34.5,2.75,14.5,34.5,32.02,22.97
2016,10,25,8,0,0.0,43.0,3.0,15.0,43.0,39.94,30.07
2016,10,25,8,15,0.0,51.5,3.15,15.0,51.5,47.86,37.14
2016,10,25,8,30,0.0,60.0,3.3,15.0,60.0,55.79,44.13
2016,10,25,8,45,2.0,103.0,3.5,15.5,104.0,93.47,73.44
2016,10,25,9,0,4.0,146.0,3.7,16.0,148.0,129.82,103.2
2016,10,25,9,15,2.0,127.5,3.75,16.0,128.5,115.97,91.54
2016,10,25,9,30,0.0,109.0,3.8,16.0,109.0,100.39,78.53
2016,10,25,9,45,0.0,118.5,3.9,16.5,118.5,109.1,85.42
2016,10,25,10,0,0.0,128.0,4.0,17.0,128.0,117.86,92.27
2016,10,25,10,15,63.0,199.5,4.0,17.0,237.0,200.35,158.02
2016,10,25,10,30,126.0,271.0,4.0,17.0,346.0,288.17,227.35
2016,10,25,10,45,63.0,152.0,4.05,17.5,189.5,166.92,131.03
2016,10,25,11,0,0.0,33.0,4.1,18.0,33.0,30.69,19.83
2016,10,25,11,15,0.0,48.5,4.05,18.0,48.5,45.14,31.81
2016,10,25,11,30,0.0,64.0,4.0,18.0,64.0,59.6,43.71
2016,10,25,11,45,10.5,151.5,4.0,18.5,158.5,147.1,114.96
2016,10,25,12,0,21.0,239.0,4.0,19.0,253.0,235.91,185.56
2016,10,25,12,15,25.0,243.5,3.95,19.0,260.0,244.17,192.06
2016,10,25,12,30,29.0,248.0,3.9,19.0,267.0,257.39,202.67
2016,10,25,12,45,15.5,211.0,3.85,19.0,221.5,209.6,164.76
2016,10,25,13,0,2.0,174.0,3.8,19.0,176.0,165.6,129.55
2016,10,25,13,15,1.0,168.5,3.7,19.0,170.0,160.14,125.35
2016,10,25,13,30,0.0,163.0,3.6,19.0,164.0,154.64,121.07
2016,10,25,13,45,0.0,155.5,3.55,19.0,156.0,147.85,115.8
2016,10,25,14,0,0.0,148.0,3.5,19.0,148.0,141.04,110.52
2016,10,25,14,15,0.0,138.0,3.4,19.0,138.0,131.71,103.17
2016,10,25,14,30,0.0,128.0,3.3,19.0,128.0,122.36,95.77
2016,10,25,14,45,0.0,116.5,3.2,19.0,116.5,111.44,87.05
2016,10,25,15,0,0.0,105.0,3.1,19.0,105.0,100.49,78.24
2016,10,25,15,15,0.0,92.5,2.75,18.5,92.5,88.46,68.57
2016,10,25,15,30,0.0,80.0,2.4,18.0,80.0,76.39,58.72
2016,10,25,15,45,0.0,67.0,2.1,18.0,67.0,63.71,48.09
2016,10,25,16,0,0.0,54.0,1.8,18.0,54.0,50.95,37.25
2016,10,25,16,15,0.0,41.0,1.65,17.5,41.0,38.1,26.26
2016,10,25,16,30,0.0,28.0,1.5,17.0,28.0,25.99,15.78
2016,10,25,16,45,0.0,17.5,1.35,16.5,17.5,16.23,6.58
2016,10,25,17,0,0.0,7.0,1.2,16.0,7.0,6.67,0.0
2016,10,25,17,15,0.0,3.5,1.2,15.5,3.5,3.34,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,0.95,11.5,29.5,12.39,0.0
2016,10,26,7,0,371.0,26.0,0.9,12.0,59.0,20.73,10.72
2016,10,26,7,15,471.0,34.0,0.95,12.5,102.0,26.07,17.18
2016,10,26,7,30,571.0,42.0,1.0,13.0,145.0,34.16,24.79
2016,10,26,7,45,631.0,47.0,1.1,13.5,192.0,36.85,27.4
2016,10,26,8,0,691.0,52.0,1.2,14.0,239.0,39.56,29.89
2016,10,26,8,15,728.5,55.5,1.3,14.5,284.0,40.92,31.07
2016,10,26,8,30,766.0,59.0,1.4,15.0,329.0,42.33,32.21
2016,10,26,8,45,792.5,61.5,1.55,16.0,371.0,86.26,43.05
2016,10,26,9,0,819.0,64.0,1.7,17.0,413.0,133.85,71.57
2016,10,26,9,15,837.5,66.5,1.85,17.5,450.0,187.28,112.85
2016,10,26,9,30,856.0,69.0,2.0,18.0,487.0,236.04,154.05
2016,10,26,9,45,871.5,69.5,2.2,18.5,519.0,282.9,195.44
2016,10,26,10,0,887.0,70.0,2.4,19.0,551.0,329.71,237.1
2016,10,26,10,15,895.5,71.0,2.45,19.0,575.5,374.31,277.1
2016,10,26,10,30,904.0,72.0,2.5,19.0,600.0,417.83,315.55
2016,10,26,10,45,908.0,73.5,2.65,19.5,617.5,458.62,350.66
2016,10,26,11,0,912.0,75.0,2.8,20.0,635.0,497.6,383.49
2016,10,26,11,15,915.5,75.5,2.85,20.0,645.0,533.4,413.66
2016,10,26,11,30,919.0,76.0,2.9,20.0,655.0,567.0,441.53
2016,10,26,11,45,918.0,77.5,3.0,20.5,657.0,596.72,465.22
2016,10,26,12,0,917.0,79.0,3.1,21.0,659.0,623.73,486.42
2016,10,26,12,15,916.5,78.5,3.15,21.0,654.0,646.21,504.75
2016,10,26,12,30,916.0,78.0,3.2,21.0,649.0,665.77,520.71
2016,10,26,12,45,909.0,79.0,3.3,21.5,635.5,679.69,531.48
2016,10,26,13,0,902.0,80.0,3.4,22.0,622.0,690.42,539.8
2016,10,26,13,15,895.5,79.0,3.45,21.5,601.0,696.15,546.35
2016,10,26,13,30,889.0,78.0,3.5,21.0,580.0,698.69,550.19
2016,10,26,13,45,877.5,77.0,3.6,21.0,552.0,694.64,548.47
2016,10,26,14,0,866.0,76.0,3.7,21.0,524.0,687.51,544.61
2016,10,26,14,15,850.0,74.0,3.75,20.5,489.0,677.6,539.61
2016,10,26,14,30,834.0,72.0,3.8,20.0,454.0,660.65,529.35
2016,10,26,14,45,811.5,69.5,3.9,20.0,414.0,636.09,511.91
2016,10,26,15,0,789.0,67.0,4.0,20.0,374.0,609.22,492.29
2016,10,26,15,15,756.5,63.5,3.95,19.5,330.0,572.73,465.19
2016,10,26,15,30,724.0,60.0,3.9,19.0,286.0,534.82,436.08
2016,10,26,15,45,676.0,55.0,3.9,18.5,239.0,484.87,396.33
2016,10,26,16,0,628.0,50.0,3.9,18.0,192.0,434.95,354.89
2016,10,26,16,15,549.5,43.5,3.75,17.0,146.0,372.4,301.63
2016,10,26,16,30,471.0,37.0,3.6,16.0,100.0,309.02,245.09
2016,10,26,16,45,235.5,30.0,3.5,15.5,61.5,174.36,121.36
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,21.92,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,1.2,12.5,6.0,5.72,0.0
2016,10,27,7,0,0.0,12.0,1.2,13.0,12.0,11.12,2.87
2016,10,27,7,15,0.0,22.5,1.45,13.5,22.5,20.87,12.51
2016,10,27,7,30,0.0,33.0,1.7,14.0,33.0,30.64,21.51
2016,10,27,7,45,0.0,43.5,2.0,14.5,43.5,40.42,30.41
2016,10,27,8,0,0.0,54.0,2.3,15.0,54.0,50.2,39.19
2016,10,27,8,15,0.0,64.5,2.35,15.0,64.5,59.8,47.74
2016,10,27,8,30,0.0,75.0,2.4,15.0,75.0,69.18,56.0
2016,10,27,8,45,0.0,84.5,2.5,15.5,84.5,77.79,60.34
2016,10,27,9,0,0.0,94.0,2.6,16.0,94.0,86.43,67.3
2016,10,27,9,15,0.0,79.0,2.6,16.5,79.0,73.55,56.27
2016,10,27,9,30,0.0,64.0,2.6,17.0,64.0,59.54,44.36
2016,10,27,9,45,0.0,82.5,2.65,17.5,82.5,76.83,58.52
2016,10,27,10,0,0.0,101.0,2.7,18.0,101.0,93.73,72.17
2016,10,27,10,15,0.0,115.5,2.55,18.0,115.5,106.94,82.83
2016,10,27,10,30,0.0,130.0,2.4,18.0,130.0,120.22,93.49
2016,10,27,10,45,3.0,160.0,2.3,18.0,162.0,148.84,116.46
2016,10,27,11,0,6.0,190.0,2.2,18.0,194.0,177.91,139.58
2016,10,27,11,15,6.5,192.5,2.4,17.5,197.0,181.29,142.48
2016,10,27,11,30,7.0,195.0,2.6,17.0,200.0,184.67,145.48
2016,10,27,11,45,9.5,203.0,2.8,17.0,209.5,194.31,153.27
2016,10,27,12,0,12.0,211.0,3.0,17.0,219.0,204.19,161.27
2016,10,27,12,15,11.5,209.5,3.15,16.5,217.0,203.5,161.11
2016,10,27,12,30,11.0,208.0,3.3,16.0,215.0,202.74,160.95
2016,10,27,12,45,5.5,171.5,3.5,16.0,175.0,164.96,130.54
2016,10,27,13,0,0.0,135.0,3.7,16.0,135.0,126.7,99.45
2016,10,27,13,15,0.0,128.5,3.45,16.0,128.5,120.68,94.66
2016,10,27,13,30,0.0,122.0,3.2,16.0,122.0,114.62,89.82
2016,10,27,13,45,7.0,153.0,2.95,16.0,156.5,150.25,119.39
2016,10,27,14,0,14.0,184.0,2.7,16.0,191.0,187.49,150.03
2016,10,27,14,15,15.0,175.0,2.55,16.0,182.5,180.32,144.43
2016,10,27,14,30,16.0,166.0,2.4,16.0,174.0,173.18,138.94
2016,10,27,14,45,8.0,122.5,2.3,16.0,126.5,123.2,97.96
2016,10,27,15,0,0.0,79.0,2.2,16.0,79.0,73.95,56.95
2016,10,27,15,15,0.0,69.0,2.0,16.0,69.0,64.3,48.98
2016,10,27,15,30,0.0,59.0,1.8,16.0,59.0,54.86,41.06
2016,10,27,15,45,0.0,49.0,1.6,16.0,49.0,45.54,33.13
2016,10,27,16,0,0.0,39.0,1.4,16.0,39.0,36.22,25.1
2016,10,27,16,15,0.0,29.0,1.3,15.5,29.0,26.91,17.04
2016,10,27,16,30,0.0,19.0,1.2,15.0,19.0,17.61,8.91
2016,10,27,16,45,0.0,11.5,1.1,15.0,11.5,10.65,1.96
2016,10,27,17,0,0.0,4.0,1.0,15.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,1.0,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.75,13.5,7.5,7.15,0.0
2016,10,28,7,0,0.0,15.0,0.7,14.0,15.0,13.91,4.62
2016,10,28,7,15,0.0,27.5,0.65,14.0,27.5,25.53,16.49
2016,10,28,7,30,0.0,40.0,0.6,14.0,40.0,37.11,27.23
2016,10,28,7,45,0.0,53.5,0.6,14.0,53.5,49.17,38.27
2016,10,28,8,0,0.0,67.0,0.6,14.0,67.0,61.11,49.06
2016,10,28,8,15,0.0,81.0,0.7,14.0,81.0,73.33,59.93
2016,10,28,8,30,0.0,95.0,0.8,14.0,95.0,85.42,70.52
2016,10,28,8,45,0.0,108.0,0.9,14.5,108.0,97.1,76.72
2016,10,28,9,0,0.0,121.0,1.0,15.0,121.0,108.91,86.2
2016,10,28,9,15,0.0,82.0,1.2,15.0,82.0,76.27,58.84
2016,10,28,9,30,0.0,43.0,1.4,15.0,43.0,39.96,28.26
2016,10,28,9,45,0.0,49.5,1.6,15.5,49.5,46.03,33.25
2016,10,28,10,0,0.0,56.0,1.8,16.0,56.0,52.09,38.18
2016,10,28,10,15,0.0,66.5,1.9,16.0,66.5,61.9,46.27
2016,10,28,10,30,0.0,77.0,2.0,16.0,77.0,71.72,54.33
2016,10,28,10,45,0.0,95.0,2.15,16.5,95.0,88.49,67.98
2016,10,28,11,0,0.0,113.0,2.3,17.0,113.0,105.08,81.34
2016,10,28,11,15,0.0,115.0,2.4,17.0,115.0,107.01,82.85
2016,10,28,11,30,0.0,117.0,2.5,17.0,117.0,108.95,84.39
2016,10,28,11,45,0.0,109.0,2.6,17.5,109.0,101.6,78.22
2016,10,28,12,0,0.0,101.0,2.7,18.0,101.0,94.17,72.03
2016,10,28,12,15,0.0,100.0,2.75,18.0,100.0,93.26,71.31
2016,10,28,12,30,0.0,99.0,2.8,18.0,99.0,92.34,70.6
2016,10,28,12,45,16.5,168.0,2.85,18.0,178.0,168.66,132.92
2016,10,28,13,0,33.0,237.0,2.9,18.0,257.0,254.09,201.31
2016,10,28,13,15,28.5,224.5,2.95,18.0,241.0,240.82,190.79
2016,10,28,13,30,24.0,212.0,3.0,18.0,225.0,220.03,174.53
2016,10,28,13,45,17.0,194.5,3.1,18.0,204.0,198.95,157.88
2016,10,28,14,0,10.0,177.0,3.2,18.0,183.0,177.61,140.88
2016,10,28,14,15,5.0,120.5,3.25,17.5,123.5,117.63,92.41
2016,10,28,14,30,0.0,64.0,3.3,17.0,64.0,59.53,44.46
2016,10,28,14,45,370.5,67.5,3.4,17.0,209.0,338.07,281.32
2016,10,28,15,0,741.0,71.0,3.5,17.0,354.0,576.19,472.16
2016,10,28,15,15,707.0,67.0,3.4,16.5,311.0,539.24,442.57
2016,10,28,15,30,673.0,63.0,3.3,16.0,268.0,504.43,415.14
2016,10,28,15,45,626.0,57.5,3.25,16.0,223.0,456.56,375.61
2016,10,28,16,0,579.0,52.0,3.2,16.0,178.0,409.02,334.84
2016,10,28,16,15,497.0,44.5,2.9,15.5,133.5,341.32,276.42
2016,10,28,16,30,415.0,37.0,2.6,15.0,89.0,277.17,218.3
2016,10,28,16,45,281.5,25.0,2.35,14.5,53.5,185.27,119.03
2016,10,28,17,0,148.0,13.0,2.1,14.0,18.0,75.78,0.0
2016,10,28,17,15,74.0,6.5,2.0,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,116.5,13.5,1.2,12.5,22.5,12.87,0.0
2016,10,29,7,0,233.0,27.0,1.3,13.0,45.0,22.16,10.01
2016,10,29,7,15,341.0,38.0,1.6,13.5,85.5,30.19,20.42
2016,10,29,7,30,449.0,49.0,1.9,14.0,126.0,37.88,27.81
2016,10,29,7,45,523.5,55.0,2.2,14.5,171.0,40.78,30.69
2016,10,29,8,0,598.0,61.0,2.5,15.0,216.0,43.71,33.4
2016,10,29,8,15,335.5,99.0,2.7,15.0,189.0,70.89,57.57
2016,10,29,8,30,73.0,137.0,2.9,15.0,162.0,111.09,92.88
2016,10,29,8,45,49.5,147.0,3.1,15.5,165.0,123.55,97.29
2016,10,29,9,0,26.0,157.0,3.3,16.0,168.0,139.66,110.48
2016,10,29,9,15,415.5,118.5,3.45,16.0,316.0,151.86,103.07
2016,10,29,9,30,805.0,80.0,3.6,16.0,464.0,221.88,145.68
2016,10,29,9,45,575.5,147.5,3.8,16.5,431.5,260.53,188.82
2016,10,29,10,0,346.0,215.0,4.0,17.0,399.0,282.46,215.76
2016,10,29,10,15,300.0,235.0,4.1,17.0,399.5,302.86,234.93
2016,10,29,10,30,254.0,255.0,4.2,17.0,400.0,319.21,250.12
2016,10,29,10,45,256.5,263.0,4.3,17.5,413.0,341.64,268.53
2016,10,29,11,0,259.0,271.0,4.4,18.0,426.0,363.82,286.47
2016,10,29,11,15,260.0,275.5,4.4,18.0,433.0,381.87,301.43
2016,10,29,11,30,261.0,280.0,4.4,18.0,440.0,399.38,315.82
2016,10,29,11,45,263.5,280.0,4.4,18.5,442.5,412.96,326.47
2016,10,29,12,0,266.0,280.0,4.4,19.0,445.0,425.87,336.5
2016,10,29,12,15,584.5,180.0,4.35,19.0,537.5,538.3,427.52
2016,10,29,12,30,903.0,80.0,4.3,19.0,630.0,648.55,515.54
2016,10,29,12,45,900.5,78.5,4.25,19.0,617.0,662.5,526.74
2016,10,29,13,0,898.0,77.0,4.2,19.0,604.0,673.37,536.03
2016,10,29,13,15,890.5,76.0,4.1,19.0,583.0,678.35,540.64
2016,10,29,13,30,883.0,75.0,4.0,19.0,562.0,680.15,542.83
2016,10,29,13,45,873.0,73.0,3.9,19.0,534.0,676.01,540.45
2016,10,29,14,0,863.0,71.0,3.8,19.0,506.0,668.79,535.74
2016,10,29,14,15,846.5,69.0,3.7,19.0,471.5,654.23,525.6
2016,10,29,14,30,830.0,67.0,3.6,19.0,437.0,641.39,516.36
2016,10,29,14,45,806.5,65.0,3.5,19.0,397.5,617.07,498.27
2016,10,29,15,0,783.0,63.0,3.4,19.0,358.0,590.51,478.12
2016,10,29,15,15,749.5,59.5,3.1,18.5,314.0,553.92,450.01
2016,10,29,15,30,716.0,56.0,2.8,18.0,270.0,516.02,420.0
2016,10,29,15,45,664.0,51.5,2.5,17.5,224.0,465.2,378.67
2016,10,29,16,0,612.0,47.0,2.2,17.0,178.0,414.65,335.99
