Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,15,530.0,40.0,2.0,16.0,133.0,351.07,281.83
2016,10,29,16,30,448.0,33.0,1.8,15.0,88.0,287.25,224.3
2016,10,29,16,45,297.5,22.5,1.6,14.5,52.0,187.34,112.64
2016,10,29,17,0,147.0,12.0,1.4,14.0,16.0,73.86,0.0
2016,10,29,17,15,73.5,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,91.5,14.0,2.75,12.5,21.0,13.34,0.0
2016,10,30,7,0,183.0,28.0,3.0,13.0,42.0,22.14,9.04
2016,10,30,7,15,293.0,40.0,3.3,13.0,81.0,31.04,21.07
2016,10,30,7,30,403.0,52.0,3.6,13.0,120.0,40.89,30.52
2016,10,30,7,45,360.0,72.0,3.95,13.5,146.5,53.92,42.44
2016,10,30,8,0,317.0,92.0,4.3,14.0,173.0,67.61,54.77
2016,10,30,8,15,360.0,101.5,4.45,14.0,210.0,73.02,59.67
2016,10,30,8,30,403.0,111.0,4.6,14.0,247.0,78.27,64.31
2016,10,30,8,45,201.5,62.0,4.85,14.5,130.0,51.56,33.26
2016,10,30,9,0,0.0,13.0,5.1,15.0,13.0,12.06,4.64
2016,10,30,9,15,0.0,10.0,5.3,15.0,10.0,9.27,2.25
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,6.49,0.0
2016,10,30,9,45,0.0,8.0,5.75,15.5,8.0,7.42,0.63
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,8.35,1.39
2016,10,30,10,15,0.0,13.0,6.1,16.0,13.0,12.07,4.51
2016,10,30,10,30,0.0,17.0,6.2,16.0,17.0,15.79,7.63
2016,10,30,10,45,412.0,61.5,6.3,16.5,307.0,227.33,179.29
2016,10,30,11,0,824.0,106.0,6.4,17.0,597.0,471.64,373.54
2016,10,30,11,15,455.5,192.5,6.45,17.0,464.5,401.94,321.06
2016,10,30,11,30,87.0,279.0,6.5,17.0,332.0,303.85,242.45
2016,10,30,11,45,43.5,153.5,6.6,17.0,180.0,168.13,133.42
2016,10,30,12,0,0.0,28.0,6.7,17.0,28.0,26.04,16.05
2016,10,30,12,15,0.0,27.5,6.7,17.0,27.5,25.57,15.69
2016,10,30,12,30,0.0,27.0,6.7,17.0,27.0,25.1,15.31
2016,10,30,12,45,3.0,107.5,6.7,17.0,109.5,102.3,79.4
2016,10,30,13,0,6.0,188.0,6.7,17.0,192.0,181.95,144.74
2016,10,30,13,15,3.0,105.5,6.6,17.0,107.5,100.61,78.11
2016,10,30,13,30,0.0,23.0,6.5,17.0,23.0,21.37,12.26
2016,10,30,13,45,85.0,122.5,6.4,17.0,165.0,183.17,148.72
2016,10,30,14,0,170.0,222.0,6.3,17.0,307.0,350.38,285.84
2016,10,30,14,15,163.0,208.5,6.1,16.5,285.5,333.89,273.16
2016,10,30,14,30,156.0,195.0,5.9,16.0,264.0,316.79,260.2
2016,10,30,14,45,151.5,177.5,5.75,16.0,239.5,296.03,243.75
2016,10,30,15,0,147.0,160.0,5.6,16.0,215.0,274.64,226.57
2016,10,30,15,15,139.5,140.5,5.25,15.5,187.5,248.3,205.31
2016,10,30,15,30,132.0,121.0,4.9,15.0,160.0,221.46,183.2
2016,10,30,15,45,321.0,90.0,4.55,15.0,163.0,311.41,258.98
2016,10,30,16,0,510.0,59.0,4.2,15.0,166.0,374.35,308.68
2016,10,30,16,15,418.0,50.0,3.8,14.5,122.5,301.97,245.34
2016,10,30,16,30,326.0,41.0,3.4,14.0,79.0,233.39,183.0
2016,10,30,16,45,188.0,26.5,3.05,14.0,46.5,139.44,76.28
2016,10,30,17,0,50.0,12.0,2.7,14.0,14.0,32.49,0.0
2016,10,30,17,15,25.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,13.0,1.05,9.5,21.0,12.39,0.0
2016,10,31,7,0,223.0,26.0,1.0,10.0,42.0,21.58,7.69
2016,10,31,7,15,340.5,37.0,1.25,10.5,82.5,29.67,20.06
2016,10,31,7,30,458.0,48.0,1.5,11.0,123.0,37.43,27.69
2016,10,31,7,45,537.0,53.5,1.75,12.0,168.5,39.91,30.2
2016,10,31,8,0,616.0,59.0,2.0,13.0,214.0,42.48,32.57
2016,10,31,8,15,660.5,64.0,2.05,13.0,258.5,44.58,34.52
2016,10,31,8,30,705.0,69.0,2.1,13.0,303.0,46.67,36.39
2016,10,31,8,45,523.0,110.5,2.2,13.5,296.5,98.29,65.75
2016,10,31,9,0,341.0,152.0,2.3,14.0,290.0,148.54,106.01
2016,10,31,9,15,259.0,178.5,2.3,14.0,289.0,177.78,132.02
2016,10,31,9,30,177.0,205.0,2.3,14.0,288.0,203.05,156.38
2016,10,31,9,45,91.0,188.0,2.35,14.5,230.5,185.35,145.42
2016,10,31,10,0,5.0,171.0,2.4,15.0,173.0,156.33,124.38
2016,10,31,10,15,72.5,214.5,2.4,15.0,255.0,213.88,169.51
2016,10,31,10,30,140.0,258.0,2.4,15.0,337.0,278.95,220.57
2016,10,31,10,45,284.5,243.5,2.4,15.0,410.0,334.2,263.36
2016,10,31,11,0,429.0,229.0,2.4,15.0,483.0,400.95,315.88
2016,10,31,11,15,426.5,234.0,2.45,15.0,489.5,423.73,334.94
2016,10,31,11,30,424.0,239.0,2.5,15.0,496.0,445.33,352.98
2016,10,31,11,45,325.0,260.5,2.6,15.5,458.0,425.95,338.06
2016,10,31,12,0,226.0,282.0,2.7,16.0,420.0,399.16,316.86
2016,10,31,12,15,272.0,271.5,2.8,16.0,436.0,429.71,341.93
2016,10,31,12,30,318.0,261.0,2.9,16.0,452.0,457.36,364.62
2016,10,31,12,45,318.0,254.5,3.0,16.5,441.5,460.4,367.14
2016,10,31,13,0,318.0,248.0,3.1,17.0,431.0,462.19,368.8
2016,10,31,13,15,314.5,239.5,3.2,17.0,415.5,458.35,366.81
2016,10,31,13,30,311.0,231.0,3.3,17.0,400.0,453.17,363.78
2016,10,31,13,45,167.5,209.5,3.4,17.0,300.0,330.84,266.79
2016,10,31,14,0,24.0,188.0,3.5,17.0,200.0,198.6,158.74
2016,10,31,14,15,46.0,185.0,3.5,16.5,206.0,220.26,177.78
2016,10,31,14,30,68.0,182.0,3.5,16.0,212.0,234.36,190.44
2016,10,31,14,45,34.0,115.5,3.55,16.0,130.5,138.61,111.57
2016,10,31,15,0,0.0,49.0,3.6,16.0,49.0,45.53,33.05
2016,10,31,15,15,0.0,42.5,3.45,15.5,42.5,39.47,28.06
2016,10,31,15,30,0.0,36.0,3.3,15.0,36.0,33.41,22.96
2016,10,31,15,45,0.0,29.5,3.15,15.0,29.5,27.37,17.75
2016,10,31,16,0,0.0,23.0,3.0,15.0,23.0,21.32,12.48
2016,10,31,16,15,0.0,17.0,2.75,14.5,17.0,15.75,7.6
2016,10,31,16,30,0.0,11.0,2.5,14.0,11.0,10.18,2.65
2016,10,31,16,45,0.0,6.0,2.25,13.5,6.0,5.55,0.0
2016,10,31,17,0,0.0,1.0,2.0,13.0,1.0,0.95,0.0
2016,10,31,17,15,0.0,0.5,2.05,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,114.5,12.0,1.35,10.5,20.0,11.44,0.0
2016,11,1,7,0,229.0,24.0,1.4,11.0,40.0,19.77,5.14
2016,11,1,7,15,349.5,34.5,1.6,11.5,80.0,27.48,17.95
2016,11,1,7,30,470.0,45.0,1.8,12.0,120.0,34.87,25.26
2016,11,1,7,45,544.5,51.5,2.05,12.5,165.5,38.37,28.73
2016,11,1,8,0,619.0,58.0,2.3,13.0,211.0,41.85,31.99
2016,11,1,8,15,665.0,62.5,2.25,13.0,256.0,43.59,33.63
2016,11,1,8,30,711.0,67.0,2.2,13.0,301.0,49.93,39.31
2016,11,1,8,45,744.0,70.0,2.15,13.5,343.0,76.28,43.11
2016,11,1,9,0,777.0,73.0,2.1,14.0,385.0,121.55,66.43
2016,11,1,9,15,799.0,75.5,2.05,14.0,422.0,167.53,99.82
2016,11,1,9,30,821.0,78.0,2.0,14.0,459.0,214.79,139.13
2016,11,1,9,45,838.0,79.5,2.0,14.5,491.0,261.03,179.76
2016,11,1,10,0,855.0,81.0,2.0,15.0,523.0,307.53,221.19
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,351.96,261.27
2016,11,1,10,30,876.0,84.0,1.9,15.0,573.0,398.42,302.22
2016,11,1,10,45,883.5,84.5,1.85,15.5,590.5,438.39,336.69
2016,11,1,11,0,891.0,85.0,1.8,16.0,608.0,476.86,369.02
2016,11,1,11,15,894.5,85.5,1.75,16.0,617.5,511.73,398.43
2016,11,1,11,30,898.0,86.0,1.7,16.0,627.0,544.46,425.48
2016,11,1,11,45,898.0,86.5,1.7,16.5,629.0,573.04,448.2
2016,11,1,12,0,898.0,87.0,1.7,17.0,631.0,599.01,468.45
2016,11,1,12,15,896.0,86.5,1.7,17.0,625.0,620.1,485.6
2016,11,1,12,30,894.0,86.0,1.7,17.0,619.0,638.28,500.37
2016,11,1,12,45,888.5,85.0,1.75,17.0,605.0,650.8,511.16
2016,11,1,13,0,883.0,84.0,1.8,17.0,591.0,660.2,519.58
2016,11,1,13,15,875.0,83.0,1.75,17.0,569.5,664.87,523.8
2016,11,1,13,30,867.0,82.0,1.7,17.0,548.0,669.84,528.07
2016,11,1,13,45,853.0,80.5,1.65,17.0,519.5,664.13,524.56
2016,11,1,14,0,839.0,79.0,1.6,17.0,491.0,655.36,518.81
2016,11,1,14,15,821.0,77.0,1.55,17.0,456.5,640.46,508.47
2016,11,1,14,30,803.0,75.0,1.5,17.0,422.0,622.81,495.96
2016,11,1,14,45,775.0,72.5,1.5,17.0,382.0,595.63,476.42
2016,11,1,15,0,747.0,70.0,1.5,17.0,342.0,566.36,454.87
2016,11,1,15,15,710.0,66.0,1.4,16.5,298.5,528.05,426.04
2016,11,1,15,30,673.0,62.0,1.3,16.0,255.0,492.2,398.05
2016,11,1,15,45,616.5,56.5,1.2,15.5,209.5,439.79,356.0
2016,11,1,16,0,560.0,51.0,1.1,15.0,164.0,388.15,312.9
2016,11,1,16,15,468.5,42.5,1.1,14.5,120.0,316.32,252.31
2016,11,1,16,30,377.0,34.0,1.1,14.0,76.0,248.8,190.86
2016,11,1,16,45,188.5,17.0,1.15,13.5,38.0,124.52,49.33
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,126.5,11.0,0.65,8.0,19.0,10.48,0.0
2016,11,2,7,0,253.0,22.0,0.7,8.0,38.0,17.98,2.66
2016,11,2,7,15,372.5,32.5,0.85,8.5,78.5,25.79,16.64
2016,11,2,7,30,492.0,43.0,1.0,9.0,119.0,33.27,24.15
2016,11,2,7,45,561.0,49.5,1.2,9.5,164.5,36.85,27.73
2016,11,2,8,0,630.0,56.0,1.4,10.0,210.0,40.39,31.09
2016,11,2,8,15,674.5,61.0,1.55,10.5,255.0,42.6,33.1
2016,11,2,8,30,719.0,66.0,1.7,11.0,300.0,49.29,39.07
2016,11,2,8,45,751.0,69.0,1.9,12.0,342.0,73.24,41.96
2016,11,2,9,0,783.0,72.0,2.1,13.0,384.0,118.62,64.54
2016,11,2,9,15,804.5,75.0,2.15,13.5,421.0,165.13,97.87
2016,11,2,9,30,826.0,78.0,2.2,14.0,458.0,212.86,137.22
2016,11,2,9,45,851.5,76.0,2.3,14.5,491.0,258.1,176.79
2016,11,2,10,0,877.0,74.0,2.4,15.0,524.0,308.2,221.1
2016,11,2,10,15,887.0,75.5,2.35,15.5,549.0,352.78,261.11
2016,11,2,10,30,897.0,77.0,2.3,16.0,574.0,396.44,299.63
2016,11,2,10,45,903.5,77.5,2.25,16.5,591.0,436.65,334.57
2016,11,2,11,0,910.0,78.0,2.2,17.0,608.0,475.24,367.26
2016,11,2,11,15,913.0,78.5,2.0,17.0,618.0,510.36,396.61
2016,11,2,11,30,916.0,79.0,1.8,17.0,628.0,543.28,423.32
2016,11,2,11,45,916.5,79.0,1.65,17.5,629.5,572.01,445.46
2016,11,2,12,0,917.0,79.0,1.5,18.0,631.0,598.1,464.88
2016,11,2,12,15,915.0,79.0,1.35,18.0,625.0,619.98,481.45
2016,11,2,12,30,913.0,79.0,1.2,18.0,619.0,638.93,495.39
2016,11,2,12,45,909.5,78.0,1.05,18.5,605.5,652.89,504.38
2016,11,2,13,0,906.0,77.0,0.9,19.0,592.0,663.74,510.78
2016,11,2,13,15,898.0,75.5,0.75,19.0,570.5,668.0,513.18
2016,11,2,13,30,890.0,74.0,0.6,19.0,549.0,669.06,513.13
2016,11,2,13,45,878.0,73.0,0.45,19.0,521.0,664.9,509.22
2016,11,2,14,0,866.0,72.0,0.3,19.0,493.0,657.68,503.12
2016,11,2,14,15,849.0,69.5,0.35,19.0,458.5,646.68,496.95
2016,11,2,14,30,832.0,67.0,0.4,19.0,424.0,628.93,485.97
2016,11,2,14,45,806.5,64.5,0.5,19.0,384.0,603.14,469.53
2016,11,2,15,0,781.0,62.0,0.6,19.0,344.0,575.16,450.88
2016,11,2,15,15,746.0,58.5,0.65,18.5,300.0,538.3,425.13
2016,11,2,15,30,711.0,55.0,0.7,18.0,256.0,500.17,397.23
2016,11,2,15,45,655.5,50.0,0.75,17.5,210.0,447.79,356.94
2016,11,2,16,0,600.0,45.0,0.8,17.0,164.0,395.86,314.95
2016,11,2,16,15,512.5,37.5,0.9,16.0,120.0,330.89,261.04
2016,11,2,16,30,425.0,30.0,1.0,15.0,76.0,265.96,201.41
2016,11,2,16,45,212.5,15.0,1.1,14.5,38.0,130.63,38.32
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,10.5,1.45,7.5,18.5,10.01,0.0
2016,11,3,7,0,267.0,21.0,1.5,8.0,37.0,17.18,0.25
2016,11,3,7,15,388.0,30.5,1.75,8.5,77.5,24.1,15.01
2016,11,3,7,30,509.0,40.0,2.0,9.0,118.0,30.75,21.82
2016,11,3,7,45,580.0,46.5,2.3,10.0,163.5,34.47,25.47
2016,11,3,8,0,651.0,53.0,2.6,11.0,209.0,41.8,32.18
2016,11,3,8,15,695.0,57.5,2.55,11.5,254.0,43.93,34.14
2016,11,3,8,30,739.0,62.0,2.5,12.0,299.0,46.09,36.02
2016,11,3,8,45,770.0,65.0,2.5,13.0,341.0,67.96,38.34
2016,11,3,9,0,801.0,68.0,2.5,14.0,383.0,114.05,60.38
2016,11,3,9,15,821.5,70.5,2.5,14.5,420.0,160.75,93.28
2016,11,3,9,30,842.0,73.0,2.5,15.0,457.0,208.53,132.43
2016,11,3,9,45,860.5,73.5,2.55,15.5,489.0,254.95,173.06
2016,11,3,10,0,879.0,74.0,2.6,16.0,521.0,305.58,217.89
2016,11,3,10,15,888.5,75.5,2.5,16.5,546.0,350.0,257.69
2016,11,3,10,30,898.0,77.0,2.4,17.0,571.0,393.46,295.96
2016,11,3,10,45,904.5,78.0,2.3,17.5,588.5,434.11,331.1
2016,11,3,11,0,911.0,79.0,2.2,18.0,606.0,473.14,363.95
2016,11,3,11,15,914.5,79.5,2.1,18.0,615.5,508.5,393.76
2016,11,3,11,30,918.0,80.0,2.0,18.0,625.0,541.69,421.12
2016,11,3,11,45,917.5,80.0,1.9,18.5,626.5,569.93,443.27
2016,11,3,12,0,917.0,80.0,1.8,19.0,628.0,595.47,462.76
2016,11,3,12,15,915.0,80.0,1.75,19.0,622.0,617.36,480.21
2016,11,3,12,30,913.0,80.0,1.7,19.0,616.0,636.31,495.19
2016,11,3,12,45,906.0,79.5,1.65,19.5,601.5,648.65,504.19
2016,11,3,13,0,899.0,79.0,1.6,20.0,587.0,657.81,510.71
2016,11,3,13,15,891.0,78.0,1.55,20.0,566.0,662.6,514.96
2016,11,3,13,30,883.0,77.0,1.5,20.0,545.0,664.24,516.86
2016,11,3,13,45,869.0,76.0,1.45,20.0,516.0,658.85,513.62
2016,11,3,14,0,855.0,75.0,1.4,20.0,487.0,654.36,510.87
2016,11,3,14,15,837.5,73.0,1.35,20.0,452.5,639.84,500.88
2016,11,3,14,30,820.0,71.0,1.3,20.0,418.0,622.55,488.77
2016,11,3,14,45,793.0,68.5,1.3,20.0,378.0,596.07,470.02
2016,11,3,15,0,766.0,66.0,1.3,20.0,338.0,567.45,449.22
2016,11,3,15,15,729.5,62.0,1.15,19.5,294.5,529.47,420.63
2016,11,3,15,30,693.0,58.0,1.0,19.0,251.0,490.28,390.15
2016,11,3,15,45,635.5,52.5,0.9,18.5,205.5,440.64,350.62
2016,11,3,16,0,578.0,47.0,0.8,18.0,160.0,388.57,307.61
2016,11,3,16,15,486.0,39.0,0.85,17.5,116.0,317.45,248.47
2016,11,3,16,30,394.0,31.0,0.9,17.0,72.0,250.8,186.76
2016,11,3,16,45,197.0,15.5,1.0,16.5,36.0,122.97,19.58
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,111.5,10.5,0.85,9.5,16.5,10.01,0.0
2016,11,4,7,0,223.0,21.0,0.8,10.0,33.0,17.34,0.0
2016,11,4,7,15,348.0,31.5,0.95,10.5,72.5,25.2,15.64
2016,11,4,7,30,473.0,42.0,1.1,11.0,112.0,32.73,23.35
2016,11,4,7,45,546.5,49.0,1.3,11.5,157.5,36.77,27.36
2016,11,4,8,0,620.0,56.0,1.5,12.0,203.0,40.75,31.11
2016,11,4,8,15,666.5,61.0,1.45,12.5,247.5,42.95,33.13
2016,11,4,8,30,713.0,66.0,1.4,13.0,292.0,49.69,39.12
2016,11,4,8,45,744.0,70.0,1.4,13.5,333.5,69.05,41.13
2016,11,4,9,0,775.0,74.0,1.4,14.0,375.0,114.52,62.33
2016,11,4,9,15,797.0,76.5,1.35,14.5,412.5,160.01,93.64
2016,11,4,9,30,819.0,79.0,1.3,15.0,450.0,206.79,131.29
2016,11,4,9,45,834.5,81.5,1.3,16.0,481.0,253.14,170.99
2016,11,4,10,0,850.0,84.0,1.3,17.0,512.0,299.65,211.41
2016,11,4,10,15,860.5,85.5,1.25,17.5,536.5,343.63,249.98
2016,11,4,10,30,871.0,87.0,1.2,18.0,561.0,386.84,287.18
2016,11,4,10,45,878.0,87.5,1.15,18.5,578.5,426.76,320.93
2016,11,4,11,0,885.0,88.0,1.1,19.0,596.0,466.87,353.75
2016,11,4,11,15,888.5,88.5,1.1,19.0,606.0,501.43,382.49
2016,11,4,11,30,892.0,89.0,1.1,19.0,616.0,533.87,409.0
2016,11,4,11,45,893.5,89.0,1.1,19.5,617.5,562.53,431.34
2016,11,4,12,0,895.0,89.0,1.1,20.0,619.0,588.67,451.3
2016,11,4,12,15,892.5,88.5,1.15,20.0,613.0,609.38,468.22
2016,11,4,12,30,890.0,88.0,1.2,20.0,607.0,627.19,482.85
2016,11,4,12,45,887.5,86.0,1.25,20.5,593.5,640.49,493.19
2016,11,4,13,0,885.0,84.0,1.3,21.0,580.0,650.75,501.22
2016,11,4,13,15,876.0,83.0,1.3,21.0,558.5,657.84,507.31
2016,11,4,13,30,867.0,82.0,1.3,21.0,537.0,659.21,509.34
2016,11,4,13,45,854.5,80.0,1.35,21.0,509.0,654.08,507.14
2016,11,4,14,0,842.0,78.0,1.4,21.0,481.0,645.89,502.68
2016,11,4,14,15,824.0,75.5,1.4,21.0,446.5,630.63,492.59
2016,11,4,14,30,806.0,73.0,1.4,21.0,412.0,612.63,480.33
2016,11,4,14,45,781.0,70.0,1.4,21.0,372.5,587.09,462.23
2016,11,4,15,0,756.0,67.0,1.4,21.0,333.0,559.39,442.06
2016,11,4,15,15,718.5,63.0,1.25,20.5,289.5,521.13,413.24
2016,11,4,15,30,681.0,59.0,1.1,20.0,246.0,481.69,382.56
2016,11,4,15,45,624.5,53.0,0.95,19.5,201.0,432.74,343.25
2016,11,4,16,0,568.0,47.0,0.8,19.0,156.0,381.1,300.33
2016,11,4,16,15,474.5,39.0,0.85,18.0,112.5,309.88,241.61
2016,11,4,16,30,381.0,31.0,0.9,17.0,69.0,243.18,179.29
2016,11,4,16,45,190.5,15.5,0.95,16.5,34.5,118.61,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,1.1,10.0,15.5,9.05,0.0
2016,11,5,7,0,225.0,19.0,1.1,10.0,31.0,15.53,0.0
2016,11,5,7,15,347.0,29.5,1.25,10.5,69.5,23.48,13.97
2016,11,5,7,30,469.0,40.0,1.4,11.0,108.0,31.07,21.83
2016,11,5,7,45,536.0,48.0,1.55,12.0,152.0,36.07,26.63
2016,11,5,8,0,603.0,56.0,1.7,13.0,196.0,40.91,31.1
2016,11,5,8,15,649.0,61.0,1.65,13.5,240.0,43.1,33.11
2016,11,5,8,30,695.0,66.0,1.6,14.0,284.0,45.28,35.01
2016,11,5,8,45,723.5,70.5,1.6,14.5,324.5,66.62,40.73
2016,11,5,9,0,752.0,75.0,1.6,15.0,365.0,111.14,60.79
2016,11,5,9,15,773.5,78.0,1.6,15.5,401.0,155.73,90.99
2016,11,5,9,30,795.0,81.0,1.6,16.0,437.0,201.59,127.61
2016,11,5,9,45,814.0,82.0,1.6,16.5,468.0,246.17,165.85
2016,11,5,10,0,833.0,83.0,1.6,17.0,499.0,291.24,205.39
2016,11,5,10,15,708.5,120.0,1.55,17.0,486.0,321.49,237.06
2016,11,5,10,30,584.0,157.0,1.5,17.0,473.0,343.85,260.55
2016,11,5,10,45,725.5,122.0,1.45,17.5,527.0,393.64,299.69
2016,11,5,11,0,867.0,87.0,1.4,18.0,581.0,453.21,346.31
2016,11,5,11,15,721.5,132.5,1.45,18.0,548.5,460.12,355.05
2016,11,5,11,30,576.0,178.0,1.5,18.0,516.0,455.61,354.03
2016,11,5,11,45,726.0,132.0,1.55,18.5,559.0,512.88,398.88
2016,11,5,12,0,876.0,86.0,1.6,19.0,602.0,571.75,444.3
2016,11,5,12,15,718.5,133.5,1.7,19.0,553.5,552.77,430.88
2016,11,5,12,30,561.0,181.0,1.8,19.0,505.0,521.37,407.94
2016,11,5,12,45,707.0,133.5,1.95,19.0,532.5,579.03,454.48
2016,11,5,13,0,853.0,86.0,2.1,19.0,560.0,631.94,496.89
2016,11,5,13,15,843.5,84.5,2.15,19.0,539.0,635.35,500.46
2016,11,5,13,30,834.0,83.0,2.2,19.0,518.0,635.68,502.06
2016,11,5,13,45,734.5,100.0,2.3,19.0,468.0,597.07,473.88
2016,11,5,14,0,635.0,117.0,2.4,19.0,418.0,554.34,442.25
2016,11,5,14,15,570.0,122.5,2.45,18.5,378.0,518.8,416.65
2016,11,5,14,30,505.0,128.0,2.5,18.0,338.0,478.1,386.48
2016,11,5,14,45,484.0,119.5,2.55,18.0,305.0,452.98,367.72
2016,11,5,15,0,463.0,111.0,2.6,18.0,272.0,426.57,347.39
2016,11,5,15,15,442.0,98.5,2.4,17.5,236.0,394.4,322.18
2016,11,5,15,30,421.0,86.0,2.2,17.0,200.0,361.33,295.46
2016,11,5,15,45,383.0,73.0,2.05,16.5,162.5,317.65,259.21
2016,11,5,16,0,345.0,60.0,1.9,16.0,125.0,274.58,222.2
2016,11,5,16,15,283.0,46.0,1.85,15.5,89.5,219.31,173.99
2016,11,5,16,30,221.0,32.0,1.8,15.0,54.0,167.34,123.13
2016,11,5,16,45,110.5,16.0,1.75,14.5,27.0,80.59,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.9,13.0,6.5,6.2,0.0
2016,11,6,7,0,0.0,13.0,0.9,13.0,13.0,12.06,0.0
2016,11,6,7,15,4.5,30.5,1.05,13.0,31.5,27.6,16.92
2016,11,6,7,30,9.0,48.0,1.2,13.0,50.0,42.7,31.71
2016,11,6,7,45,19.5,66.5,1.35,13.5,71.0,56.77,44.7
2016,11,6,8,0,30.0,85.0,1.5,14.0,92.0,71.45,57.99
2016,11,6,8,15,37.0,102.5,1.65,14.0,113.0,85.15,70.31
2016,11,6,8,30,44.0,120.0,1.8,14.0,134.0,98.55,82.17
2016,11,6,8,45,48.0,136.5,1.95,14.5,154.0,112.59,89.29
2016,11,6,9,0,52.0,153.0,2.1,15.0,174.0,130.59,102.67
2016,11,6,9,15,58.5,169.5,2.15,15.0,194.5,149.39,117.28
2016,11,6,9,30,65.0,186.0,2.2,15.0,215.0,168.94,132.8
2016,11,6,9,45,117.5,203.5,2.25,15.5,260.5,196.61,153.05
2016,11,6,10,0,170.0,221.0,2.3,16.0,306.0,233.04,180.84
2016,11,6,10,15,86.5,196.0,2.35,16.0,239.5,200.49,157.61
2016,11,6,10,30,3.0,171.0,2.4,16.0,173.0,157.36,124.65
2016,11,6,10,45,142.5,209.5,2.45,16.5,290.5,244.1,192.57
2016,11,6,11,0,282.0,248.0,2.5,17.0,408.0,344.86,270.82
2016,11,6,11,15,381.0,229.5,2.5,17.0,449.0,387.37,304.41
2016,11,6,11,30,480.0,211.0,2.5,17.0,490.0,436.86,343.85
2016,11,6,11,45,335.0,241.0,2.5,17.5,436.0,404.98,319.35
2016,11,6,12,0,190.0,271.0,2.5,18.0,382.0,363.57,286.71
2016,11,6,12,15,182.5,268.5,2.5,18.0,374.5,364.86,288.38
2016,11,6,12,30,175.0,266.0,2.5,18.0,367.0,365.2,289.08
2016,11,6,12,45,499.5,178.5,2.55,18.5,456.5,492.45,391.27
2016,11,6,13,0,824.0,91.0,2.6,19.0,546.0,615.93,487.6
2016,11,6,13,15,643.0,137.5,2.55,19.0,484.5,563.28,446.19
2016,11,6,13,30,462.0,184.0,2.5,19.0,423.0,500.19,397.22
2016,11,6,13,45,455.0,174.0,2.45,19.0,399.0,490.22,390.79
2016,11,6,14,0,448.0,164.0,2.4,19.0,375.0,478.34,382.5
2016,11,6,14,15,335.0,168.0,2.3,18.5,319.5,403.07,324.39
2016,11,6,14,30,222.0,172.0,2.2,18.0,264.0,337.75,272.8
2016,11,6,14,45,214.5,156.5,2.15,18.0,238.0,316.69,256.77
2016,11,6,15,0,207.0,141.0,2.1,18.0,212.0,294.83,239.6
2016,11,6,15,15,197.0,123.0,1.85,17.5,183.5,267.67,218.02
2016,11,6,15,30,187.0,105.0,1.6,17.0,155.0,239.9,195.38
2016,11,6,15,45,169.5,86.5,1.35,16.5,125.5,206.81,167.67
2016,11,6,16,0,152.0,68.0,1.1,16.0,96.0,173.61,139.13
2016,11,6,16,15,120.0,50.5,1.05,15.5,68.5,134.74,105.15
2016,11,6,16,30,88.0,33.0,1.0,15.0,41.0,96.8,68.4
2016,11,6,16,45,44.0,16.5,1.0,15.0,20.5,45.48,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.75,11.5,8.5,8.1,0.0
2016,11,7,7,0,0.0,17.0,0.7,12.0,17.0,15.5,0.0
2016,11,7,7,15,65.0,33.0,0.85,12.0,42.0,28.08,17.04
2016,11,7,7,30,130.0,49.0,1.0,12.0,67.0,39.41,28.91
2016,11,7,7,45,153.0,67.0,1.15,12.5,96.0,52.88,41.41
2016,11,7,8,0,176.0,85.0,1.3,13.0,125.0,65.92,53.3
2016,11,7,8,15,190.0,102.5,1.3,13.5,154.0,78.16,64.26
2016,11,7,8,30,204.0,120.0,1.3,14.0,183.0,90.0,74.63
2016,11,7,8,45,212.5,137.0,1.3,15.0,210.0,104.94,81.19
2016,11,7,9,0,221.0,154.0,1.3,16.0,237.0,132.66,98.07
2016,11,7,9,15,280.5,162.0,1.3,16.5,278.5,160.6,116.02
2016,11,7,9,30,340.0,170.0,1.3,17.0,320.0,193.92,139.87
2016,11,7,9,45,379.0,175.5,1.35,17.5,353.5,226.12,164.95
2016,11,7,10,0,418.0,181.0,1.4,18.0,387.0,258.85,191.23
2016,11,7,10,15,409.5,193.5,1.4,18.5,403.5,289.0,217.0
2016,11,7,10,30,401.0,206.0,1.4,19.0,420.0,318.83,242.02
2016,11,7,10,45,452.0,199.5,1.45,19.5,448.0,351.72,268.22
2016,11,7,11,0,503.0,193.0,1.5,20.0,476.0,388.14,297.08
2016,11,7,11,15,503.0,196.5,1.5,20.0,483.5,412.69,317.46
2016,11,7,11,30,503.0,200.0,1.5,20.0,491.0,436.0,336.58
2016,11,7,11,45,651.0,153.0,1.5,20.5,530.5,488.77,377.32
2016,11,7,12,0,799.0,106.0,1.5,21.0,570.0,543.79,419.42
2016,11,7,12,15,796.5,105.5,1.55,21.0,564.0,563.02,435.09
2016,11,7,12,30,794.0,105.0,1.6,21.0,558.0,579.63,448.89
2016,11,7,12,45,643.0,148.0,1.65,21.0,509.5,549.48,426.7
2016,11,7,13,0,492.0,191.0,1.7,21.0,461.0,508.86,396.42
2016,11,7,13,15,472.0,187.5,1.7,21.0,438.5,501.46,391.99
2016,11,7,13,30,452.0,184.0,1.7,21.0,416.0,491.97,385.66
2016,11,7,13,45,449.5,173.5,1.7,21.0,393.5,484.34,380.97
2016,11,7,14,0,447.0,163.0,1.7,21.0,371.0,474.83,374.77
2016,11,7,14,15,436.0,153.0,1.65,21.0,344.0,458.61,363.15
2016,11,7,14,30,425.0,143.0,1.6,21.0,317.0,440.74,350.13
2016,11,7,14,45,414.5,129.5,1.6,21.0,285.5,417.72,333.19
2016,11,7,15,0,404.0,116.0,1.6,21.0,254.0,393.22,314.71
2016,11,7,15,15,384.0,102.5,1.4,20.5,219.5,361.79,290.29
2016,11,7,15,30,364.0,89.0,1.2,20.0,185.0,329.6,264.53
2016,11,7,15,45,330.5,75.0,1.0,19.5,149.5,288.94,231.1
2016,11,7,16,0,297.0,61.0,0.8,19.0,114.0,248.79,196.98
2016,11,7,16,15,238.0,46.0,0.8,18.5,81.0,195.75,151.64
2016,11,7,16,30,179.0,31.0,0.8,18.0,48.0,145.89,102.07
2016,11,7,16,45,89.5,15.5,0.85,17.5,24.0,69.19,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.0,11.0,11.5,10.96,0.0
2016,11,8,7,0,0.0,23.0,1.0,11.0,23.0,21.92,0.0
2016,11,8,7,15,215.0,30.5,1.25,11.5,59.0,23.93,13.32
2016,11,8,7,30,430.0,38.0,1.5,12.0,95.0,29.75,20.39
2016,11,8,7,45,506.0,45.0,1.8,13.0,137.5,33.93,24.52
2016,11,8,8,0,582.0,52.0,2.1,14.0,180.0,38.03,28.34
2016,11,8,8,15,629.5,57.0,2.05,14.5,223.0,40.34,30.49
2016,11,8,8,30,677.0,62.0,2.0,15.0,266.0,42.65,32.52
2016,11,8,8,45,710.5,65.5,1.95,15.5,306.0,55.12,36.1
2016,11,8,9,0,744.0,69.0,1.9,16.0,346.0,97.98,52.07
2016,11,8,9,15,766.5,71.5,1.8,16.5,382.0,141.47,79.83
2016,11,8,9,30,789.0,74.0,1.7,17.0,418.0,186.3,114.69
2016,11,8,9,45,812.5,73.5,1.65,17.5,449.5,229.8,151.43
2016,11,8,10,0,836.0,73.0,1.6,18.0,481.0,274.17,190.06
2016,11,8,10,15,846.5,74.5,1.55,18.5,505.0,320.45,230.6
2016,11,8,10,30,857.0,76.0,1.5,19.0,529.0,362.1,266.91
2016,11,8,10,45,862.5,77.5,1.5,19.5,545.5,400.87,300.39
2016,11,8,11,0,868.0,79.0,1.5,20.0,562.0,438.09,331.77
2016,11,8,11,15,871.5,79.5,1.5,20.0,571.5,471.72,360.32
2016,11,8,11,30,875.0,80.0,1.5,20.0,581.0,503.31,386.67
2016,11,8,11,45,875.0,80.5,1.55,20.5,583.0,530.91,408.96
2016,11,8,12,0,875.0,81.0,1.6,21.0,585.0,556.01,428.89
2016,11,8,12,15,873.0,80.5,1.6,21.0,579.5,576.37,445.53
2016,11,8,12,30,871.0,80.0,1.6,21.0,574.0,593.93,459.87
2016,11,8,12,45,867.0,79.0,1.65,21.5,561.0,606.92,470.09
2016,11,8,13,0,863.0,78.0,1.7,22.0,548.0,616.94,478.0
2016,11,8,13,15,855.0,77.0,1.7,22.0,527.5,621.5,482.45
2016,11,8,13,30,847.0,76.0,1.7,22.0,507.0,626.2,486.83
2016,11,8,13,45,833.5,74.5,1.7,22.0,480.0,621.07,484.09
2016,11,8,14,0,820.0,73.0,1.7,22.0,453.0,612.99,479.15
2016,11,8,14,15,802.5,70.5,1.65,22.0,419.5,598.4,469.04
2016,11,8,14,30,785.0,68.0,1.6,22.0,386.0,581.17,456.8
2016,11,8,14,45,759.0,65.5,1.6,22.0,348.0,556.27,438.82
2016,11,8,15,0,733.0,63.0,1.6,22.0,310.0,529.32,418.82
2016,11,8,15,15,695.0,59.0,1.4,21.5,268.0,491.83,390.0
2016,11,8,15,30,657.0,55.0,1.2,21.0,226.0,453.29,359.41
2016,11,8,15,45,598.0,49.5,1.0,20.5,182.5,404.92,319.91
2016,11,8,16,0,539.0,44.0,0.8,20.0,139.0,354.29,277.21
2016,11,8,16,15,443.0,35.5,0.85,19.0,98.0,283.65,218.35
2016,11,8,16,30,347.0,27.0,0.9,18.0,57.0,218.0,150.54
2016,11,8,16,45,173.5,13.5,0.95,17.5,28.5,86.47,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
