Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,7.5,1.0,11.0,10.0,7.15,0.0
2016,11,9,7,0,131.0,15.0,1.0,11.0,20.0,14.3,0.0
2016,11,9,7,15,252.5,28.0,1.25,11.5,54.5,22.72,11.92
2016,11,9,7,30,374.0,41.0,1.5,12.0,89.0,32.76,22.93
2016,11,9,7,45,452.5,49.5,1.75,13.0,131.5,38.12,28.19
2016,11,9,8,0,531.0,58.0,2.0,14.0,174.0,43.36,33.05
2016,11,9,8,15,581.5,64.5,2.0,14.0,216.5,46.68,36.19
2016,11,9,8,30,632.0,71.0,2.0,14.0,259.0,49.95,39.17
2016,11,9,8,45,669.0,75.0,2.05,14.5,299.5,55.49,44.0
2016,11,9,9,0,706.0,79.0,2.1,15.0,340.0,97.17,53.67
2016,11,9,9,15,730.5,82.5,2.2,15.5,376.0,140.17,80.91
2016,11,9,9,30,755.0,86.0,2.3,16.0,412.0,188.74,118.7
2016,11,9,9,45,785.0,84.5,2.4,17.0,444.5,231.02,153.87
2016,11,9,10,0,815.0,83.0,2.5,18.0,477.0,274.84,191.62
2016,11,9,10,15,826.5,84.5,2.45,18.5,501.0,317.15,229.23
2016,11,9,10,30,838.0,86.0,2.4,19.0,525.0,358.86,265.88
2016,11,9,10,45,846.0,87.0,2.4,19.5,542.5,397.96,299.91
2016,11,9,11,0,854.0,88.0,2.4,20.0,560.0,435.76,332.09
2016,11,9,11,15,858.0,88.5,2.35,20.0,569.5,469.78,361.19
2016,11,9,11,30,862.0,89.0,2.3,20.0,579.0,501.84,388.11
2016,11,9,11,45,863.0,89.0,2.25,20.5,581.0,529.77,410.56
2016,11,9,12,0,864.0,89.0,2.2,21.0,583.0,555.26,430.6
2016,11,9,12,15,861.5,88.5,2.1,21.0,577.0,575.74,447.11
2016,11,9,12,30,859.0,88.0,2.0,21.0,571.0,593.43,461.21
2016,11,9,12,45,861.5,84.5,1.95,21.5,559.0,608.05,472.23
2016,11,9,13,0,864.0,81.0,1.9,22.0,547.0,619.81,480.95
2016,11,9,13,15,855.0,79.5,1.75,22.0,526.5,623.72,484.08
2016,11,9,13,30,846.0,78.0,1.6,22.0,506.0,624.55,484.83
2016,11,9,13,45,831.5,76.5,1.5,22.0,478.0,618.88,481.07
2016,11,9,14,0,817.0,75.0,1.4,22.0,450.0,610.26,475.07
2016,11,9,14,15,798.0,73.0,1.3,22.0,416.5,595.43,464.42
2016,11,9,14,30,779.0,71.0,1.2,22.0,383.0,577.98,451.67
2016,11,9,14,45,751.0,68.0,1.15,22.0,344.5,551.46,432.32
2016,11,9,15,0,723.0,65.0,1.1,22.0,306.0,522.94,411.05
2016,11,9,15,15,684.0,60.5,1.0,21.5,264.0,484.61,382.19
2016,11,9,15,30,645.0,56.0,0.9,21.0,222.0,448.8,354.11
2016,11,9,15,45,585.0,50.0,0.8,20.5,179.0,396.48,312.22
2016,11,9,16,0,525.0,44.0,0.7,20.0,136.0,345.27,269.54
2016,11,9,16,15,427.0,35.5,0.75,19.5,95.0,274.42,210.06
2016,11,9,16,30,329.0,27.0,0.8,19.0,54.0,207.44,139.28
2016,11,9,16,45,164.5,13.5,0.9,18.5,27.0,82.15,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.0,1.05,11.5,6.0,0.0,0.0
2016,11,10,7,0,0.0,12.0,1.0,12.0,12.0,11.44,0.0
2016,11,10,7,15,48.5,29.0,1.2,12.5,35.0,24.82,12.85
2016,11,10,7,30,97.0,46.0,1.4,13.0,58.0,37.07,26.46
2016,11,10,7,45,120.5,64.5,1.6,13.5,85.5,53.0,41.16
2016,11,10,8,0,144.0,83.0,1.8,14.0,113.0,67.07,53.99
2016,11,10,8,15,158.5,101.0,1.8,14.5,141.5,80.43,65.96
2016,11,10,8,30,173.0,119.0,1.8,15.0,170.0,93.42,77.35
2016,11,10,8,45,186.5,134.5,1.8,15.5,196.5,105.15,87.42
2016,11,10,9,0,200.0,150.0,1.8,16.0,223.0,130.33,97.69
2016,11,10,9,15,260.5,159.0,1.75,16.0,264.0,152.85,111.22
2016,11,10,9,30,321.0,168.0,1.7,16.0,305.0,185.47,134.56
2016,11,10,9,45,388.5,168.0,1.65,16.5,346.0,214.75,156.03
2016,11,10,10,0,456.0,168.0,1.6,17.0,387.0,252.69,185.61
2016,11,10,10,15,483.0,171.0,1.5,17.5,413.0,286.58,213.7
2016,11,10,10,30,510.0,174.0,1.4,18.0,439.0,321.85,242.74
2016,11,10,10,45,679.5,130.0,1.35,18.5,495.5,370.33,279.79
2016,11,10,11,0,849.0,86.0,1.3,19.0,552.0,428.65,324.93
2016,11,10,11,15,603.0,160.0,1.15,19.0,494.0,419.57,321.67
2016,11,10,11,30,357.0,234.0,1.0,19.0,436.0,389.97,301.0
2016,11,10,11,45,354.5,236.0,0.9,19.5,437.0,404.75,312.43
2016,11,10,12,0,352.0,238.0,0.8,20.0,438.0,418.41,322.39
2016,11,10,12,15,280.5,246.5,0.75,20.0,405.0,399.11,308.07
2016,11,10,12,30,209.0,255.0,0.7,20.0,372.0,371.1,287.1
2016,11,10,12,45,104.5,172.0,0.7,20.5,230.5,232.89,181.67
2016,11,10,13,0,0.0,89.0,0.7,21.0,89.0,82.93,62.11
2016,11,10,13,15,146.0,150.0,0.65,21.0,223.5,242.06,191.49
2016,11,10,13,30,292.0,211.0,0.6,21.0,358.0,407.95,318.08
2016,11,10,13,45,540.5,144.5,0.6,21.5,398.0,505.0,391.41
2016,11,10,14,0,789.0,78.0,0.6,22.0,438.0,593.05,456.73
2016,11,10,14,15,769.5,75.5,0.6,22.0,405.0,577.55,445.34
2016,11,10,14,30,750.0,73.0,0.6,22.0,372.0,559.5,433.07
2016,11,10,14,45,721.5,70.0,0.65,22.0,334.0,533.09,414.84
2016,11,10,15,0,693.0,67.0,0.7,22.0,296.0,507.53,396.58
2016,11,10,15,15,652.5,62.5,0.65,21.5,255.0,469.44,368.26
2016,11,10,15,30,612.0,58.0,0.6,21.0,214.0,430.64,338.37
2016,11,10,15,45,551.0,51.5,0.6,20.5,171.5,378.14,297.01
2016,11,10,16,0,490.0,45.0,0.6,20.0,129.0,326.85,254.79
2016,11,10,16,15,391.5,35.5,0.7,19.5,89.5,255.92,195.37
2016,11,10,16,30,293.0,26.0,0.8,19.0,50.0,187.98,122.7
2016,11,10,16,45,146.5,13.0,0.9,18.5,25.0,73.66,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.5,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,13.0,16.0,15.25,0.0
2016,11,11,7,15,184.0,27.0,0.95,13.5,49.5,21.23,9.46
2016,11,11,7,30,368.0,38.0,1.0,14.0,83.0,30.31,20.46
2016,11,11,7,45,449.0,46.0,1.05,14.5,124.0,35.33,25.5
2016,11,11,8,0,530.0,54.0,1.1,15.0,165.0,40.25,30.14
2016,11,11,8,15,581.5,60.0,1.05,15.0,207.0,43.28,33.03
2016,11,11,8,30,633.0,66.0,1.0,15.0,249.0,46.29,35.77
2016,11,11,8,45,588.0,82.5,0.95,15.5,272.0,57.45,45.58
2016,11,11,9,0,543.0,99.0,0.9,16.0,295.0,100.48,62.8
2016,11,11,9,15,649.5,89.5,1.0,16.5,348.0,132.66,78.16
2016,11,11,9,30,756.0,80.0,1.1,17.0,401.0,178.42,109.3
2016,11,11,9,45,493.5,143.0,1.25,18.0,358.5,213.59,149.72
2016,11,11,10,0,231.0,206.0,1.4,19.0,316.0,232.09,175.13
2016,11,11,10,15,159.5,217.0,1.5,19.0,295.0,234.09,179.9
2016,11,11,10,30,88.0,228.0,1.6,19.0,274.0,231.2,179.97
2016,11,11,10,45,89.0,236.0,1.7,19.5,284.0,244.51,190.48
2016,11,11,11,0,90.0,244.0,1.8,20.0,294.0,257.75,200.8
2016,11,11,11,15,117.0,251.5,1.9,20.0,317.0,282.75,220.5
2016,11,11,11,30,144.0,259.0,2.0,20.0,340.0,309.34,241.49
2016,11,11,11,45,184.5,258.0,2.15,20.5,362.0,336.29,262.49
2016,11,11,12,0,225.0,257.0,2.3,21.0,384.0,364.85,284.77
2016,11,11,12,15,280.5,245.0,2.35,21.0,402.0,396.54,310.03
2016,11,11,12,30,336.0,233.0,2.4,21.0,420.0,425.86,333.56
2016,11,11,12,45,263.0,237.0,2.45,21.0,381.5,396.53,311.23
2016,11,11,13,0,190.0,241.0,2.5,21.0,343.0,357.93,281.62
2016,11,11,13,15,95.0,187.0,2.55,20.5,238.0,248.76,196.78
2016,11,11,13,30,0.0,133.0,2.6,20.0,133.0,125.74,97.63
2016,11,11,13,45,0.0,125.5,2.65,20.0,125.5,118.81,92.36
2016,11,11,14,0,0.0,118.0,2.7,20.0,118.0,111.87,86.88
2016,11,11,14,15,0.0,110.0,2.7,19.5,110.0,104.41,81.12
2016,11,11,14,30,0.0,102.0,2.7,19.0,102.0,96.96,75.3
2016,11,11,14,45,0.0,91.5,2.75,19.0,91.5,86.94,67.15
2016,11,11,15,0,0.0,81.0,2.8,19.0,81.0,76.89,58.89
2016,11,11,15,15,0.0,69.5,2.75,18.5,69.5,65.75,49.73
2016,11,11,15,30,0.0,58.0,2.7,18.0,58.0,54.56,40.36
2016,11,11,15,45,0.0,46.0,2.65,17.5,46.0,42.76,30.34
2016,11,11,16,0,0.0,34.0,2.6,17.0,34.0,31.57,20.72
2016,11,11,16,15,0.0,23.5,2.4,16.5,23.5,21.81,12.17
2016,11,11,16,30,0.0,13.0,2.2,16.0,13.0,12.05,2.63
2016,11,11,16,45,0.0,6.5,2.05,15.5,6.5,6.2,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,6.0,0.9,12.5,8.0,0.0,0.0
2016,11,12,7,0,134.0,12.0,0.9,13.0,16.0,11.44,0.0
2016,11,12,7,15,272.5,23.0,1.0,13.0,49.5,18.42,6.75
2016,11,12,7,30,411.0,34.0,1.1,13.0,83.0,26.75,17.4
2016,11,12,7,45,492.5,41.0,1.2,13.5,124.5,31.07,21.82
2016,11,12,8,0,574.0,48.0,1.3,14.0,166.0,35.32,25.86
2016,11,12,8,15,624.5,53.0,1.25,14.5,208.5,37.76,28.16
2016,11,12,8,30,675.0,58.0,1.2,15.0,251.0,44.09,33.82
2016,11,12,8,45,710.0,61.0,1.2,15.5,291.0,45.05,34.59
2016,11,12,9,0,745.0,64.0,1.2,16.0,331.0,83.9,43.83
2016,11,12,9,15,768.5,66.5,1.15,16.5,366.5,127.01,68.92
2016,11,12,9,30,792.0,69.0,1.1,17.0,402.0,171.54,102.13
2016,11,12,9,45,812.5,70.0,1.05,17.5,433.0,215.37,138.44
2016,11,12,10,0,833.0,71.0,1.0,18.0,464.0,259.8,176.72
2016,11,12,10,15,844.0,72.0,1.0,18.0,487.5,305.31,216.83
2016,11,12,10,30,855.0,73.0,1.0,18.0,511.0,346.25,253.07
2016,11,12,10,45,863.0,74.0,1.0,18.5,528.5,385.15,286.66
2016,11,12,11,0,871.0,75.0,1.0,19.0,546.0,422.67,318.33
2016,11,12,11,15,874.5,75.5,1.05,19.0,555.5,456.19,347.09
2016,11,12,11,30,878.0,76.0,1.1,19.0,565.0,487.68,373.71
2016,11,12,11,45,878.5,76.0,1.2,19.5,567.0,515.0,396.26
2016,11,12,12,0,879.0,76.0,1.3,20.0,569.0,539.83,416.48
2016,11,12,12,15,876.5,76.0,1.4,20.0,563.0,560.44,434.02
2016,11,12,12,30,874.0,76.0,1.5,20.0,557.0,578.25,449.26
2016,11,12,12,45,863.5,77.0,1.6,20.5,543.0,589.62,458.68
2016,11,12,13,0,853.0,78.0,1.7,21.0,529.0,597.92,465.68
2016,11,12,13,15,844.5,76.5,1.7,20.5,509.0,604.36,472.41
2016,11,12,13,30,836.0,75.0,1.7,20.0,489.0,605.52,475.24
2016,11,12,13,45,822.5,73.5,1.75,20.0,462.0,600.61,472.91
2016,11,12,14,0,809.0,72.0,1.8,20.0,435.0,592.81,468.33
2016,11,12,14,15,790.5,70.0,1.8,20.0,402.0,578.57,458.53
2016,11,12,14,30,772.0,68.0,1.8,20.0,369.0,561.75,446.57
2016,11,12,14,45,745.0,64.5,1.85,20.0,331.5,535.7,427.55
2016,11,12,15,0,718.0,61.0,1.9,20.0,294.0,507.68,406.45
2016,11,12,15,15,678.0,57.0,1.75,19.5,253.0,469.97,377.09
2016,11,12,15,30,638.0,53.0,1.6,19.0,212.0,431.31,345.93
2016,11,12,15,45,575.5,47.5,1.45,18.5,169.0,382.52,305.45
2016,11,12,16,0,513.0,42.0,1.3,18.0,126.0,331.66,261.81
2016,11,12,16,15,408.5,33.5,1.3,17.0,87.0,259.21,199.52
2016,11,12,16,30,304.0,25.0,1.3,16.0,48.0,187.91,115.96
2016,11,12,16,45,152.0,12.5,1.35,15.5,24.0,74.63,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,55.0,5.5,0.55,11.5,7.0,0.0,0.0
2016,11,13,7,0,110.0,11.0,0.5,12.0,14.0,10.48,0.0
2016,11,13,7,15,246.0,23.0,0.5,12.0,47.0,18.57,5.97
2016,11,13,7,30,382.0,35.0,0.5,12.0,80.0,27.86,18.37
2016,11,13,7,45,462.0,43.5,0.5,12.5,121.0,33.47,24.03
2016,11,13,8,0,542.0,52.0,0.5,13.0,162.0,38.91,29.2
2016,11,13,8,15,594.5,57.5,0.7,13.0,204.0,41.6,31.8
2016,11,13,8,30,647.0,63.0,0.9,13.0,246.0,44.28,34.28
2016,11,13,8,45,683.5,67.0,1.1,13.5,286.0,45.72,35.49
2016,11,13,9,0,720.0,71.0,1.3,14.0,326.0,86.31,47.97
2016,11,13,9,15,744.5,74.0,1.2,14.5,361.5,128.6,72.18
2016,11,13,9,30,769.0,77.0,1.1,15.0,397.0,172.49,104.7
2016,11,13,9,45,787.5,79.0,1.05,16.0,427.5,215.7,140.28
2016,11,13,10,0,806.0,81.0,1.0,17.0,458.0,259.41,177.66
2016,11,13,10,15,818.0,82.5,0.95,17.0,482.0,301.13,214.62
2016,11,13,10,30,830.0,84.0,0.9,17.0,506.0,342.32,250.85
2016,11,13,10,45,837.0,85.5,0.9,17.5,523.0,380.95,284.2
2016,11,13,11,0,844.0,87.0,0.9,18.0,540.0,418.23,315.67
2016,11,13,11,15,848.5,87.5,1.0,18.0,550.0,451.96,344.8
2016,11,13,11,30,853.0,88.0,1.1,18.0,560.0,483.79,371.95
2016,11,13,11,45,854.5,88.0,1.25,18.5,562.5,511.61,395.17
2016,11,13,12,0,856.0,88.0,1.4,19.0,565.0,537.06,416.17
2016,11,13,12,15,854.0,87.5,1.45,19.0,559.5,557.62,433.44
2016,11,13,12,30,852.0,87.0,1.5,19.0,554.0,575.45,448.44
2016,11,13,12,45,857.0,83.0,1.55,19.5,543.0,590.83,460.67
2016,11,13,13,0,862.0,79.0,1.6,20.0,532.0,603.44,470.69
2016,11,13,13,15,853.0,78.0,1.5,20.0,511.5,608.04,474.56
2016,11,13,13,30,844.0,77.0,1.4,20.0,491.0,609.58,476.1
2016,11,13,13,45,832.0,74.5,1.35,20.0,464.0,604.61,473.14
2016,11,13,14,0,820.0,72.0,1.3,20.0,437.0,596.67,467.94
2016,11,13,14,15,800.5,70.0,1.25,20.0,404.0,581.89,457.52
2016,11,13,14,30,781.0,68.0,1.2,20.0,371.0,564.5,444.97
2016,11,13,14,45,753.5,65.0,1.15,20.0,333.0,538.77,425.89
2016,11,13,15,0,726.0,62.0,1.1,20.0,295.0,511.05,404.83
2016,11,13,15,15,685.5,57.5,0.95,19.5,253.5,472.5,375.0
2016,11,13,15,30,645.0,53.0,0.8,19.0,212.0,433.01,343.4
2016,11,13,15,45,582.5,47.0,0.65,18.5,169.0,383.75,302.89
2016,11,13,16,0,520.0,41.0,0.5,18.0,126.0,332.36,259.21
2016,11,13,16,15,416.5,32.5,0.55,17.5,86.5,260.59,197.9
2016,11,13,16,30,313.0,24.0,0.6,17.0,47.0,189.01,110.37
2016,11,13,16,45,156.5,12.0,0.65,16.5,23.5,75.59,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,59.0,5.0,1.0,10.0,6.5,0.0,0.0
2016,11,14,7,0,118.0,10.0,1.0,10.0,13.0,9.53,0.0
2016,11,14,7,15,261.0,21.5,1.0,10.5,46.0,17.29,4.09
2016,11,14,7,30,404.0,33.0,1.0,11.0,79.0,26.17,16.85
2016,11,14,7,45,486.0,41.0,1.05,12.0,120.5,31.41,22.2
2016,11,14,8,0,568.0,49.0,1.1,13.0,162.0,36.52,27.01
2016,11,14,8,15,620.0,54.5,1.0,13.5,204.5,39.32,29.67
2016,11,14,8,30,672.0,60.0,0.9,14.0,247.0,42.1,32.19
2016,11,14,8,45,704.5,64.0,0.85,14.5,286.5,47.98,37.37
2016,11,14,9,0,737.0,68.0,0.8,15.0,326.0,82.07,44.8
2016,11,14,9,15,761.0,71.0,0.8,15.0,362.0,125.02,68.73
2016,11,14,9,30,785.0,74.0,0.8,15.0,398.0,169.49,101.41
2016,11,14,9,45,800.5,77.0,0.8,15.5,428.5,213.64,137.92
2016,11,14,10,0,816.0,80.0,0.8,16.0,459.0,258.02,176.24
2016,11,14,10,15,827.5,81.5,0.8,16.5,483.0,299.95,213.11
2016,11,14,10,30,839.0,83.0,0.8,17.0,507.0,341.28,249.16
2016,11,14,10,45,845.0,85.0,0.8,17.5,523.5,380.31,282.82
2016,11,14,11,0,851.0,87.0,0.8,18.0,540.0,417.92,314.53
2016,11,14,11,15,855.0,87.5,0.75,18.0,550.0,451.63,342.83
2016,11,14,11,30,859.0,88.0,0.7,18.0,560.0,483.41,368.92
2016,11,14,11,45,859.0,88.5,0.7,18.5,562.0,511.15,391.0
2016,11,14,12,0,859.0,89.0,0.7,19.0,564.0,536.45,410.73
2016,11,14,12,15,856.5,88.5,0.6,19.0,558.5,556.84,426.32
2016,11,14,12,30,854.0,88.0,0.5,19.0,553.0,574.47,439.47
2016,11,14,12,45,852.5,86.0,0.4,19.5,540.5,588.27,448.71
2016,11,14,13,0,851.0,84.0,0.3,20.0,528.0,599.2,455.64
2016,11,14,13,15,841.5,82.5,0.3,20.0,507.5,602.96,459.38
2016,11,14,13,30,832.0,81.0,0.3,20.0,487.0,603.69,460.94
2016,11,14,13,45,819.0,79.0,0.35,20.0,460.0,598.74,459.03
2016,11,14,14,0,806.0,77.0,0.4,20.0,433.0,590.88,454.96
2016,11,14,14,15,786.0,74.5,0.5,20.0,400.0,575.4,445.81
2016,11,14,14,30,766.0,72.0,0.6,20.0,367.0,557.34,434.45
2016,11,14,14,45,737.0,69.0,0.75,20.0,329.0,531.0,416.89
2016,11,14,15,0,708.0,66.0,0.9,20.0,291.0,502.69,397.0
2016,11,14,15,15,666.0,61.0,0.85,19.0,249.5,466.46,370.17
2016,11,14,15,30,624.0,56.0,0.8,18.0,208.0,426.67,339.45
2016,11,14,15,45,559.0,50.0,0.8,17.5,165.5,373.38,296.43
2016,11,14,16,0,494.0,44.0,0.8,17.0,123.0,321.37,252.55
2016,11,14,16,15,388.5,34.0,0.9,16.0,83.5,247.92,189.53
2016,11,14,16,30,283.0,24.0,1.0,15.0,44.0,174.0,97.11
2016,11,14,16,45,141.5,12.0,1.1,14.5,22.0,69.08,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,14.0,1.75,11.5,38.5,11.4,0.0
2016,11,15,7,30,449.0,28.0,2.1,12.0,77.0,23.71,14.51
2016,11,15,7,45,526.0,34.5,2.5,12.5,118.0,28.22,19.25
2016,11,15,8,0,603.0,41.0,2.9,13.0,159.0,32.66,23.5
2016,11,15,8,15,651.5,45.0,2.95,13.5,200.5,34.72,25.5
2016,11,15,8,30,700.0,49.0,3.0,14.0,242.0,36.82,27.41
2016,11,15,8,45,730.5,52.5,3.05,14.5,280.5,38.47,28.85
2016,11,15,9,0,761.0,56.0,3.1,15.0,319.0,70.46,35.55
2016,11,15,9,15,387.5,102.5,3.2,15.0,237.0,111.67,73.28
2016,11,15,9,30,14.0,149.0,3.3,15.0,155.0,134.0,106.71
2016,11,15,9,45,25.5,166.5,3.4,15.5,178.5,152.65,121.25
2016,11,15,10,0,37.0,184.0,3.5,16.0,202.0,169.15,134.02
2016,11,15,10,15,151.0,200.0,3.55,16.0,275.0,215.17,168.1
2016,11,15,10,30,265.0,216.0,3.6,16.0,348.0,272.2,212.07
2016,11,15,10,45,262.0,225.0,3.7,16.5,359.5,293.11,229.72
2016,11,15,11,0,259.0,234.0,3.8,17.0,371.0,313.38,246.67
2016,11,15,11,15,277.0,235.0,3.9,17.0,384.0,334.77,264.63
2016,11,15,11,30,295.0,236.0,4.0,17.0,397.0,356.58,282.9
2016,11,15,11,45,148.5,202.5,4.15,17.0,283.5,264.31,210.86
2016,11,15,12,0,2.0,169.0,4.3,17.0,170.0,158.75,125.5
2016,11,15,12,15,44.5,205.0,4.4,17.0,229.0,219.28,175.2
2016,11,15,12,30,87.0,241.0,4.5,17.0,288.0,280.99,225.27
2016,11,15,12,45,100.0,237.0,4.6,17.0,290.0,288.4,231.65
2016,11,15,13,0,113.0,233.0,4.7,17.0,292.0,295.92,238.32
2016,11,15,13,15,94.5,221.0,4.7,16.5,269.0,276.25,223.13
2016,11,15,13,30,76.0,209.0,4.7,16.0,246.0,255.74,207.13
2016,11,15,13,45,43.0,182.5,4.75,16.0,203.5,209.96,169.77
2016,11,15,14,0,10.0,156.0,4.8,16.0,161.0,157.02,126.0
2016,11,15,14,15,5.0,141.5,4.7,15.5,144.0,140.24,112.51
2016,11,15,14,30,0.0,127.0,4.6,15.0,127.0,123.4,98.76
2016,11,15,14,45,0.0,114.0,4.55,15.0,114.0,111.1,88.62
2016,11,15,15,0,0.0,101.0,4.5,15.0,101.0,98.77,78.34
2016,11,15,15,15,0.0,87.0,4.3,14.5,87.0,85.28,67.07
2016,11,15,15,30,0.0,73.0,4.1,14.0,73.0,71.71,55.54
2016,11,15,15,45,0.0,58.0,3.9,14.0,58.0,56.83,42.62
2016,11,15,16,0,0.0,43.0,3.7,14.0,43.0,41.69,29.36
2016,11,15,16,15,0.0,29.0,3.55,13.5,29.0,27.33,16.63
2016,11,15,16,30,0.0,15.0,3.4,13.0,15.0,13.91,2.33
2016,11,15,16,45,0.0,7.5,3.25,12.5,7.5,7.15,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,212.0,16.0,2.15,7.5,38.5,12.39,0.0
2016,11,16,7,30,424.0,32.0,2.5,8.0,77.0,25.61,16.28
2016,11,16,7,45,516.0,39.0,2.85,9.0,120.0,30.0,21.1
2016,11,16,8,0,608.0,46.0,3.2,10.0,163.0,37.6,28.23
2016,11,16,8,15,661.0,51.0,3.35,10.5,206.0,40.34,30.89
2016,11,16,8,30,714.0,56.0,3.5,11.0,249.0,43.13,33.45
2016,11,16,8,45,752.5,59.0,3.7,11.5,290.5,44.14,34.33
2016,11,16,9,0,791.0,62.0,3.9,12.0,332.0,74.08,39.64
2016,11,16,9,15,814.0,64.5,3.95,12.0,368.5,118.9,63.43
2016,11,16,9,30,837.0,67.0,4.0,12.0,405.0,165.05,97.35
2016,11,16,9,45,852.5,68.5,4.05,12.5,436.0,210.05,135.32
2016,11,16,10,0,868.0,70.0,4.1,13.0,467.0,255.16,175.66
2016,11,16,10,15,878.5,71.5,4.05,13.0,491.0,302.18,218.78
2016,11,16,10,30,889.0,73.0,4.0,13.0,515.0,344.58,258.11
2016,11,16,10,45,893.0,75.0,3.95,13.5,532.0,384.13,294.29
2016,11,16,11,0,897.0,77.0,3.9,14.0,549.0,421.98,328.27
2016,11,16,11,15,900.5,77.5,3.85,14.0,558.5,456.34,359.31
2016,11,16,11,30,904.0,78.0,3.8,14.0,568.0,488.6,388.0
2016,11,16,11,45,899.0,80.0,3.8,14.0,569.0,516.0,412.38
2016,11,16,12,0,894.0,82.0,3.8,14.0,570.0,540.64,434.06
2016,11,16,12,15,891.5,81.5,3.75,14.0,564.0,561.25,452.12
2016,11,16,12,30,889.0,81.0,3.7,14.0,558.0,579.01,467.63
2016,11,16,12,45,884.0,80.0,3.7,14.0,545.0,591.94,479.27
2016,11,16,13,0,879.0,79.0,3.7,14.0,532.0,604.04,490.02
2016,11,16,13,15,869.5,78.0,3.65,14.0,511.5,608.69,494.75
2016,11,16,13,30,860.0,77.0,3.6,14.0,491.0,610.23,496.98
2016,11,16,13,45,841.5,76.5,3.6,14.0,462.5,603.85,493.06
2016,11,16,14,0,823.0,76.0,3.6,14.0,434.0,594.5,486.69
2016,11,16,14,15,803.0,73.5,3.55,13.5,400.5,579.18,476.27
2016,11,16,14,30,783.0,71.0,3.5,13.0,367.0,561.22,463.47
2016,11,16,14,45,747.5,68.5,3.45,13.0,328.0,531.73,440.22
2016,11,16,15,0,712.0,66.0,3.4,13.0,289.0,500.37,414.9
2016,11,16,15,15,669.0,61.5,3.0,12.5,247.0,464.59,385.17
2016,11,16,15,30,626.0,57.0,2.6,12.0,205.0,425.14,351.45
2016,11,16,15,45,549.0,51.0,2.25,12.0,161.5,366.03,300.14
2016,11,16,16,0,472.0,45.0,1.9,12.0,118.0,308.67,248.91
2016,11,16,16,15,362.0,34.5,1.8,11.0,79.5,233.84,181.8
2016,11,16,16,30,252.0,24.0,1.7,10.0,41.0,157.2,77.5
2016,11,16,16,45,126.0,12.0,1.65,9.5,20.5,62.17,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,216.0,14.5,1.45,4.5,36.5,11.14,0.0
2016,11,17,7,30,432.0,29.0,1.8,5.0,73.0,22.94,14.06
2016,11,17,7,45,521.5,36.0,2.15,6.0,115.5,30.01,21.36
2016,11,17,8,0,611.0,43.0,2.5,7.0,158.0,34.88,26.11
2016,11,17,8,15,663.5,47.5,2.6,7.5,201.0,37.29,28.49
2016,11,17,8,30,716.0,52.0,2.7,8.0,244.0,39.75,30.79
2016,11,17,8,45,753.5,55.0,2.85,8.5,285.0,40.9,31.81
2016,11,17,9,0,791.0,58.0,3.0,9.0,326.0,68.14,36.35
2016,11,17,9,15,814.5,60.5,2.95,9.5,362.5,112.86,59.4
2016,11,17,9,30,838.0,63.0,2.9,10.0,399.0,158.94,92.85
2016,11,17,9,45,856.5,64.0,2.9,10.5,430.0,208.15,134.14
2016,11,17,10,0,875.0,65.0,2.9,11.0,461.0,253.17,174.27
2016,11,17,10,15,886.0,66.0,2.85,11.5,485.5,296.24,213.85
2016,11,17,10,30,897.0,67.0,2.8,12.0,510.0,338.49,252.62
2016,11,17,10,45,906.0,67.5,2.8,12.5,528.0,378.56,289.13
2016,11,17,11,0,915.0,68.0,2.8,13.0,546.0,417.24,323.73
2016,11,17,11,15,918.5,68.5,2.75,13.0,556.0,452.04,355.06
2016,11,17,11,30,922.0,69.0,2.7,13.0,566.0,484.7,383.97
2016,11,17,11,45,924.0,68.5,2.65,13.5,568.0,513.37,408.38
2016,11,17,12,0,926.0,68.0,2.6,14.0,570.0,539.51,430.17
2016,11,17,12,15,924.0,68.0,2.55,14.0,564.5,561.41,448.99
2016,11,17,12,30,922.0,68.0,2.5,14.0,559.0,580.42,465.22
2016,11,17,12,45,916.5,67.5,2.5,14.5,546.0,593.97,476.31
2016,11,17,13,0,911.0,67.0,2.5,15.0,533.0,604.41,484.81
2016,11,17,13,15,902.5,66.0,2.4,15.0,512.5,609.43,489.51
2016,11,17,13,30,894.0,65.0,2.3,15.0,492.0,611.3,491.67
2016,11,17,13,45,880.5,63.5,2.25,15.0,464.5,606.52,488.89
2016,11,17,14,0,867.0,62.0,2.2,15.0,437.0,598.72,483.68
2016,11,17,14,15,848.5,60.0,2.1,14.5,403.5,584.47,474.02
2016,11,17,14,30,830.0,58.0,2.0,14.0,370.0,567.55,462.01
2016,11,17,14,45,803.5,55.5,1.9,14.0,332.0,546.86,445.7
2016,11,17,15,0,777.0,53.0,1.8,14.0,294.0,520.22,424.33
2016,11,17,15,15,737.0,49.5,1.55,13.5,251.5,483.06,394.09
2016,11,17,15,30,697.0,46.0,1.3,13.0,209.0,444.86,361.87
2016,11,17,15,45,634.5,41.0,1.05,13.0,166.0,392.69,316.68
2016,11,17,16,0,572.0,36.0,0.8,13.0,123.0,341.33,270.54
2016,11,17,16,15,463.5,28.0,0.8,12.5,83.0,267.19,203.93
2016,11,17,16,30,355.0,20.0,0.8,12.0,43.0,191.6,85.4
2016,11,17,16,45,177.5,10.0,0.8,11.5,21.5,80.58,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,199.5,14.5,1.45,5.5,34.5,11.23,0.0
2016,11,18,7,30,399.0,29.0,1.7,6.0,69.0,23.08,13.9
2016,11,18,7,45,492.0,37.0,1.95,6.5,111.0,28.49,19.9
2016,11,18,8,0,585.0,45.0,2.2,7.0,153.0,33.75,25.06
2016,11,18,8,15,641.0,50.5,2.15,7.5,196.5,40.2,31.13
2016,11,18,8,30,697.0,56.0,2.1,8.0,240.0,43.44,34.16
2016,11,18,8,45,736.0,60.0,2.1,9.0,281.5,45.3,35.76
2016,11,18,9,0,775.0,64.0,2.1,10.0,323.0,70.17,39.7
2016,11,18,9,15,799.5,66.5,2.3,10.5,360.0,114.09,61.38
2016,11,18,9,30,824.0,69.0,2.5,11.0,397.0,159.52,93.67
2016,11,18,9,45,845.5,70.0,2.7,12.0,428.5,204.36,130.48
2016,11,18,10,0,867.0,71.0,2.9,13.0,460.0,249.87,170.25
2016,11,18,10,15,877.5,72.5,3.1,13.5,484.5,296.69,212.64
2016,11,18,10,30,888.0,74.0,3.3,14.0,509.0,338.96,251.33
2016,11,18,10,45,893.5,75.0,3.55,15.0,526.0,378.03,286.64
2016,11,18,11,0,899.0,76.0,3.8,16.0,543.0,415.48,319.87
2016,11,18,11,15,901.5,77.0,3.85,16.0,552.0,449.91,350.97
2016,11,18,11,30,904.0,78.0,3.9,16.0,561.0,482.21,379.74
2016,11,18,11,45,902.0,78.5,3.95,16.5,562.5,509.6,403.39
2016,11,18,12,0,900.0,79.0,4.0,17.0,564.0,534.35,424.4
2016,11,18,12,15,896.5,78.5,4.05,17.0,557.5,554.56,442.29
2016,11,18,12,30,893.0,78.0,4.1,17.0,551.0,571.88,457.63
2016,11,18,12,45,887.0,77.0,4.2,17.5,537.5,584.35,468.23
2016,11,18,13,0,881.0,76.0,4.3,18.0,524.0,593.77,476.35
2016,11,18,13,15,871.5,75.0,4.25,17.5,503.5,598.11,481.74
2016,11,18,13,30,862.0,74.0,4.2,17.0,483.0,602.25,486.77
2016,11,18,13,45,848.0,72.5,4.2,17.0,456.0,597.61,484.23
2016,11,18,14,0,834.0,71.0,4.2,17.0,429.0,590.0,479.26
2016,11,18,14,15,814.5,68.5,3.95,16.5,396.0,575.11,468.79
2016,11,18,14,30,795.0,66.0,3.7,16.0,363.0,557.58,455.93
2016,11,18,14,45,767.0,63.0,3.5,16.0,325.0,532.09,435.66
2016,11,18,15,0,739.0,60.0,3.3,16.0,287.0,504.56,413.24
2016,11,18,15,15,697.5,56.0,2.9,15.5,245.5,466.68,382.15
2016,11,18,15,30,656.0,52.0,2.5,15.0,204.0,427.77,349.12
2016,11,18,15,45,590.0,45.5,2.1,14.5,161.0,377.24,305.42
2016,11,18,16,0,524.0,39.0,1.7,14.0,118.0,324.49,258.38
2016,11,18,16,15,409.5,30.0,1.65,13.0,79.0,248.78,190.06
2016,11,18,16,30,295.0,21.0,1.6,12.0,40.0,170.07,67.51
2016,11,18,16,45,147.5,10.5,1.6,11.5,20.0,68.72,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
