Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.5,3.75,11.0,8.5,7.87,0.0
2016,11,19,7,30,0.0,17.0,3.7,11.0,17.0,15.76,7.29
2016,11,19,7,45,0.0,28.5,3.65,11.0,28.5,26.46,17.64
2016,11,19,8,0,0.0,40.0,3.6,11.0,40.0,37.17,27.62
2016,11,19,8,15,0.0,52.0,3.55,11.0,52.0,47.97,37.62
2016,11,19,8,30,0.0,64.0,3.5,11.0,64.0,58.61,47.37
2016,11,19,8,45,0.0,75.5,3.45,11.5,75.5,68.73,56.43
2016,11,19,9,0,0.0,87.0,3.4,12.0,87.0,78.93,62.31
2016,11,19,9,15,19.0,121.5,3.5,12.0,129.0,109.31,87.33
2016,11,19,9,30,38.0,156.0,3.6,12.0,171.0,137.41,109.86
2016,11,19,9,45,21.0,153.5,3.7,12.5,162.0,140.42,112.73
2016,11,19,10,0,4.0,151.0,3.8,13.0,153.0,137.03,110.26
2016,11,19,10,15,2.0,99.0,3.8,13.0,100.0,92.16,72.6
2016,11,19,10,30,0.0,47.0,3.8,13.0,47.0,43.69,31.63
2016,11,19,10,45,3.0,110.0,3.85,13.5,112.0,102.93,81.39
2016,11,19,11,0,6.0,173.0,3.9,14.0,177.0,161.17,129.35
2016,11,19,11,15,4.0,170.0,3.9,14.0,172.5,158.55,127.05
2016,11,19,11,30,2.0,167.0,3.9,14.0,168.0,155.65,124.63
2016,11,19,11,45,66.5,206.0,3.9,14.5,241.5,224.3,180.59
2016,11,19,12,0,131.0,245.0,3.9,15.0,315.0,299.82,241.31
2016,11,19,12,15,109.5,240.0,3.85,15.0,298.0,286.3,230.58
2016,11,19,12,30,88.0,235.0,3.8,15.0,281.0,274.41,221.23
2016,11,19,12,45,58.5,217.0,3.8,15.0,247.5,243.77,196.6
2016,11,19,13,0,29.0,199.0,3.8,15.0,214.0,211.52,170.38
2016,11,19,13,15,14.5,165.0,3.75,15.0,172.5,165.45,132.79
2016,11,19,13,30,0.0,131.0,3.7,15.0,131.0,123.99,98.54
2016,11,19,13,45,0.0,117.0,3.65,15.0,117.0,110.62,87.62
2016,11,19,14,0,0.0,103.0,3.6,15.0,103.0,97.16,76.53
2016,11,19,14,15,0.0,77.5,3.45,15.0,77.5,72.26,55.74
2016,11,19,14,30,0.0,52.0,3.3,15.0,52.0,48.33,35.59
2016,11,19,14,45,0.0,46.5,3.15,15.0,46.5,43.2,31.29
2016,11,19,15,0,0.0,41.0,3.0,15.0,41.0,38.07,26.94
2016,11,19,15,15,0.0,34.5,2.65,14.5,34.5,32.02,21.81
2016,11,19,15,30,0.0,28.0,2.3,14.0,28.0,25.97,16.61
2016,11,19,15,45,0.0,22.0,2.0,14.0,22.0,20.39,11.72
2016,11,19,16,0,0.0,16.0,1.7,14.0,16.0,14.82,6.8
2016,11,19,16,15,0.0,10.5,1.6,13.5,10.5,9.72,2.18
2016,11,19,16,30,0.0,5.0,1.5,13.0,5.0,4.62,0.0
2016,11,19,16,45,0.0,2.5,1.45,12.5,2.5,2.38,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.5,1.3,10.5,12.5,11.6,0.0
2016,11,20,7,30,0.0,25.0,1.4,11.0,25.0,23.06,13.03
2016,11,20,7,45,0.0,41.5,1.5,11.5,41.5,37.46,27.19
2016,11,20,8,0,0.0,58.0,1.6,12.0,58.0,51.65,40.33
2016,11,20,8,15,2.0,74.5,1.7,12.0,75.0,65.68,53.25
2016,11,20,8,30,4.0,91.0,1.8,12.0,92.0,79.55,65.85
2016,11,20,8,45,8.0,105.5,1.95,12.5,108.0,91.79,76.68
2016,11,20,9,0,12.0,120.0,2.1,13.0,124.0,104.68,83.63
2016,11,20,9,15,15.5,133.0,2.0,13.0,139.0,117.75,94.12
2016,11,20,9,30,19.0,146.0,1.9,13.0,154.0,131.15,104.88
2016,11,20,9,45,9.5,143.0,1.85,13.5,147.0,129.73,103.7
2016,11,20,10,0,0.0,140.0,1.8,14.0,140.0,126.8,101.31
2016,11,20,10,15,0.0,74.5,1.75,14.0,74.5,69.34,53.19
2016,11,20,10,30,0.0,9.0,1.7,14.0,9.0,8.35,1.48
2016,11,20,10,45,0.0,19.5,1.65,14.0,19.5,18.1,9.8
2016,11,20,11,0,0.0,30.0,1.6,14.0,30.0,27.87,18.09
2016,11,20,11,15,0.0,20.5,1.65,14.0,20.5,19.04,10.56
2016,11,20,11,30,0.0,11.0,1.7,14.0,11.0,10.21,3.05
2016,11,20,11,45,7.5,102.5,1.8,14.0,106.5,98.96,77.8
2016,11,20,12,0,15.0,194.0,1.9,14.0,202.0,188.51,151.3
2016,11,20,12,15,7.5,103.0,1.9,14.0,107.0,99.92,78.4
2016,11,20,12,30,0.0,12.0,1.9,14.0,12.0,11.14,3.82
2016,11,20,12,45,0.0,74.0,1.95,14.0,74.0,68.89,52.72
2016,11,20,13,0,0.0,136.0,2.0,14.0,136.0,128.01,102.0
2016,11,20,13,15,0.0,92.0,1.9,14.0,92.0,85.86,66.94
2016,11,20,13,30,0.0,48.0,1.8,14.0,48.0,44.62,32.34
2016,11,20,13,45,0.0,63.5,1.75,14.0,63.5,59.07,44.67
2016,11,20,14,0,0.0,79.0,1.7,14.0,79.0,73.59,57.02
2016,11,20,14,15,0.0,46.0,1.5,14.0,46.0,42.74,30.94
2016,11,20,14,30,0.0,13.0,1.3,14.0,13.0,12.05,4.72
2016,11,20,14,45,0.0,11.5,1.15,14.0,11.5,10.66,3.54
2016,11,20,15,0,0.0,10.0,1.0,14.0,10.0,9.26,2.35
2016,11,20,15,15,0.0,8.5,0.85,13.5,8.5,7.87,1.15
2016,11,20,15,30,0.0,7.0,0.7,13.0,7.0,6.48,0.0
2016,11,20,15,45,0.0,5.5,0.55,13.0,5.5,5.09,0.0
2016,11,20,16,0,0.0,4.0,0.4,13.0,4.0,3.7,0.0
2016,11,20,16,15,0.0,2.5,0.35,12.5,2.5,2.31,0.0
2016,11,20,16,30,0.0,1.0,0.3,12.0,1.0,0.92,0.0
2016,11,20,16,45,0.0,0.5,0.3,12.0,0.5,0.48,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,14.0,1.25,8.5,29.5,11.05,0.0
2016,11,21,7,30,358.0,28.0,1.4,9.0,59.0,22.6,12.45
2016,11,21,7,45,457.5,35.5,1.55,9.5,99.0,27.57,18.67
2016,11,21,8,0,557.0,43.0,1.7,10.0,139.0,32.44,23.48
2016,11,21,8,15,614.0,48.0,1.8,10.0,181.0,38.32,29.06
2016,11,21,8,30,671.0,53.0,1.9,10.0,223.0,41.17,31.8
2016,11,21,8,45,712.5,56.0,2.0,10.5,263.5,42.24,32.77
2016,11,21,9,0,754.0,59.0,2.1,11.0,304.0,58.01,33.93
2016,11,21,9,15,779.0,62.0,2.15,11.5,339.5,101.0,52.77
2016,11,21,9,30,804.0,65.0,2.2,12.0,375.0,145.57,82.92
2016,11,21,9,45,810.5,70.0,2.25,12.5,404.0,190.18,119.48
2016,11,21,10,0,817.0,75.0,2.3,13.0,433.0,234.26,158.27
2016,11,21,10,15,829.5,76.5,2.3,13.0,457.5,275.97,196.21
2016,11,21,10,30,842.0,78.0,2.3,13.0,482.0,317.18,233.97
2016,11,21,10,45,851.0,79.0,2.3,13.5,499.5,356.04,269.12
2016,11,21,11,0,860.0,80.0,2.3,14.0,517.0,393.7,302.6
2016,11,21,11,15,865.0,80.5,2.3,14.0,527.0,427.87,333.24
2016,11,21,11,30,870.0,81.0,2.3,14.0,537.0,460.17,361.76
2016,11,21,11,45,872.5,81.0,2.3,14.5,540.0,488.78,386.13
2016,11,21,12,0,875.0,81.0,2.3,15.0,543.0,515.08,408.1
2016,11,21,12,15,873.0,80.5,2.25,15.0,538.0,536.11,426.16
2016,11,21,12,30,871.0,80.0,2.2,15.0,533.0,554.38,441.76
2016,11,21,12,45,872.0,77.0,2.2,15.0,521.5,567.25,453.26
2016,11,21,13,0,873.0,74.0,2.2,15.0,510.0,578.44,463.28
2016,11,21,13,15,864.0,73.0,2.15,15.0,490.5,583.15,467.93
2016,11,21,13,30,855.0,72.0,2.1,15.0,471.0,587.62,472.17
2016,11,21,13,45,840.5,70.5,2.1,15.0,444.0,582.89,469.59
2016,11,21,14,0,826.0,69.0,2.1,15.0,417.0,575.23,464.64
2016,11,21,14,15,805.5,67.0,2.0,15.0,384.5,560.66,453.76
2016,11,21,14,30,785.0,65.0,1.9,15.0,352.0,543.5,440.62
2016,11,21,14,45,754.5,62.0,1.8,15.0,314.0,517.07,419.93
2016,11,21,15,0,724.0,59.0,1.7,15.0,276.0,488.7,397.17
2016,11,21,15,15,680.5,55.0,1.45,14.5,235.0,450.46,366.01
2016,11,21,15,30,637.0,51.0,1.2,14.0,194.0,411.31,332.99
2016,11,21,15,45,566.5,45.0,1.0,13.5,152.0,360.25,289.4
2016,11,21,16,0,496.0,39.0,0.8,13.0,110.0,307.16,242.58
2016,11,21,16,15,376.5,29.5,0.85,12.5,72.5,230.39,172.79
2016,11,21,16,30,257.0,20.0,0.9,12.0,35.0,149.16,33.02
2016,11,21,16,45,128.5,10.0,0.95,11.5,17.5,59.91,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,153.5,14.5,1.05,7.5,27.5,13.82,0.0
2016,11,22,7,30,307.0,29.0,1.1,8.0,55.0,23.73,12.99
2016,11,22,7,45,406.0,38.0,1.2,8.5,94.0,30.02,20.85
2016,11,22,8,0,505.0,47.0,1.3,9.0,133.0,36.12,26.86
2016,11,22,8,15,565.5,53.5,1.3,9.5,174.5,39.79,30.45
2016,11,22,8,30,626.0,60.0,1.3,10.0,216.0,43.41,33.84
2016,11,22,8,45,429.5,95.0,1.35,10.5,210.5,68.76,56.68
2016,11,22,9,0,233.0,130.0,1.4,11.0,205.0,101.61,79.09
2016,11,22,9,15,247.5,142.0,1.4,11.0,229.5,126.77,94.19
2016,11,22,9,30,262.0,154.0,1.4,11.0,254.0,153.11,113.32
2016,11,22,9,45,371.5,148.0,1.45,11.5,303.0,178.77,129.27
2016,11,22,10,0,481.0,142.0,1.5,12.0,352.0,216.43,156.82
2016,11,22,10,15,498.0,147.5,1.5,12.0,375.5,249.36,185.46
2016,11,22,10,30,515.0,153.0,1.5,12.0,399.0,282.88,214.83
2016,11,22,10,45,442.5,176.5,1.55,12.5,393.0,303.17,235.03
2016,11,22,11,0,370.0,200.0,1.6,13.0,387.0,317.09,249.02
2016,11,22,11,15,437.5,189.0,1.6,13.0,414.0,351.4,277.16
2016,11,22,11,30,505.0,178.0,1.6,13.0,441.0,388.21,307.3
2016,11,22,11,45,440.0,194.0,1.6,13.5,424.0,391.56,311.09
2016,11,22,12,0,375.0,210.0,1.6,14.0,407.0,387.14,308.4
2016,11,22,12,15,360.0,211.0,1.55,14.0,398.5,392.59,313.6
2016,11,22,12,30,345.0,212.0,1.5,14.0,390.0,396.34,317.23
2016,11,22,12,45,381.5,199.0,1.45,14.0,391.5,412.63,330.93
2016,11,22,13,0,418.0,186.0,1.4,14.0,393.0,434.63,348.84
2016,11,22,13,15,336.0,191.5,1.35,14.0,354.0,394.78,317.88
2016,11,22,13,30,254.0,197.0,1.3,14.0,315.0,358.9,289.77
2016,11,22,13,45,323.5,174.5,1.3,14.0,316.0,379.73,307.9
2016,11,22,14,0,393.0,152.0,1.3,14.0,317.0,407.47,330.86
2016,11,22,14,15,473.0,125.5,1.15,13.5,308.5,427.24,347.67
2016,11,22,14,30,553.0,99.0,1.0,13.0,300.0,447.68,364.57
2016,11,22,14,45,517.0,95.0,0.9,13.0,267.5,419.54,341.87
2016,11,22,15,0,481.0,91.0,0.8,13.0,235.0,387.39,315.98
2016,11,22,15,15,446.5,81.5,0.8,12.5,199.5,352.67,288.41
2016,11,22,15,30,412.0,72.0,0.8,12.0,164.0,317.69,259.55
2016,11,22,15,45,369.0,59.5,0.8,11.5,128.5,274.81,223.12
2016,11,22,16,0,326.0,47.0,0.8,11.0,93.0,232.88,185.92
2016,11,22,16,15,239.0,33.5,0.85,10.5,61.0,171.42,128.8
2016,11,22,16,30,152.0,20.0,0.9,10.0,29.0,102.98,14.92
2016,11,22,16,45,76.0,10.0,0.95,10.0,14.5,39.19,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,110.0,16.0,1.25,7.5,25.0,15.25,0.0
2016,11,23,7,30,220.0,32.0,1.2,8.0,50.0,25.31,13.64
2016,11,23,7,45,322.0,43.5,1.2,9.0,88.0,33.8,24.04
2016,11,23,8,0,424.0,55.0,1.2,10.0,126.0,43.8,33.55
2016,11,23,8,15,491.5,62.5,1.35,10.0,167.0,47.99,37.73
2016,11,23,8,30,559.0,70.0,1.5,10.0,208.0,52.19,41.74
2016,11,23,8,45,602.0,76.0,1.65,10.5,247.0,54.98,44.27
2016,11,23,9,0,645.0,82.0,1.8,11.0,286.0,66.39,45.68
2016,11,23,9,15,676.0,85.5,1.85,11.0,322.0,105.13,61.43
2016,11,23,9,30,707.0,89.0,1.9,11.0,358.0,146.22,88.4
2016,11,23,9,45,737.0,90.0,2.0,11.5,390.0,187.09,120.3
2016,11,23,10,0,767.0,91.0,2.1,12.0,422.0,229.6,156.38
2016,11,23,10,15,504.5,147.0,2.15,12.0,370.0,248.81,185.08
2016,11,23,10,30,242.0,203.0,2.2,12.0,318.0,246.43,193.34
2016,11,23,10,45,533.0,148.5,2.3,12.5,413.0,306.51,236.76
2016,11,23,11,0,824.0,94.0,2.4,13.0,508.0,388.18,299.54
2016,11,23,11,15,829.0,95.0,2.4,13.0,518.0,421.75,329.55
2016,11,23,11,30,834.0,96.0,2.4,13.0,528.0,453.57,357.77
2016,11,23,11,45,839.0,94.5,2.45,13.0,531.5,481.04,382.18
2016,11,23,12,0,844.0,93.0,2.5,13.0,535.0,506.39,404.5
2016,11,23,12,15,841.5,92.5,2.5,13.0,529.5,526.68,422.37
2016,11,23,12,30,839.0,92.0,2.5,13.0,524.0,544.3,437.84
2016,11,23,12,45,832.0,91.5,2.55,13.0,511.5,556.72,449.21
2016,11,23,13,0,825.0,91.0,2.6,13.0,499.0,566.24,458.16
2016,11,23,13,15,815.0,89.5,2.65,13.0,479.0,570.09,462.59
2016,11,23,13,30,805.0,88.0,2.7,13.0,459.0,570.99,464.62
2016,11,23,13,45,791.5,85.5,2.8,13.0,433.0,565.89,462.04
2016,11,23,14,0,778.0,83.0,2.9,13.0,407.0,557.95,457.07
2016,11,23,14,15,756.0,80.0,2.8,13.0,374.5,541.81,444.83
2016,11,23,14,30,734.0,77.0,2.7,13.0,342.0,525.72,432.29
2016,11,23,14,45,703.0,73.0,2.6,13.0,305.0,499.03,411.04
2016,11,23,15,0,672.0,69.0,2.5,13.0,268.0,470.57,387.81
2016,11,23,15,15,624.0,64.0,2.15,12.5,227.5,430.34,354.42
2016,11,23,15,30,576.0,59.0,1.8,12.0,187.0,389.57,319.51
2016,11,23,15,45,503.5,51.5,1.5,11.5,145.5,333.67,271.36
2016,11,23,16,0,431.0,44.0,1.2,11.0,104.0,279.33,222.93
2016,11,23,16,15,307.0,32.5,1.2,10.0,67.5,200.6,150.69
2016,11,23,16,30,183.0,21.0,1.2,9.0,31.0,116.96,9.96
2016,11,23,16,45,91.5,10.5,1.2,8.5,15.5,45.57,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,120.5,15.5,0.85,4.0,25.0,14.77,0.0
2016,11,24,7,30,241.0,31.0,0.9,4.0,50.0,24.56,12.68
2016,11,24,7,45,351.5,41.5,0.95,4.5,89.0,33.79,24.42
2016,11,24,8,0,462.0,52.0,1.0,5.0,128.0,41.18,31.84
2016,11,24,8,15,528.5,59.5,1.0,5.5,170.0,45.51,36.15
2016,11,24,8,30,595.0,67.0,1.0,6.0,212.0,49.81,40.25
2016,11,24,8,45,646.0,71.0,1.05,6.5,253.0,51.03,41.38
2016,11,24,9,0,697.0,75.0,1.1,7.0,294.0,59.14,48.72
2016,11,24,9,15,726.5,78.5,1.2,7.5,330.5,100.19,56.99
2016,11,24,9,30,756.0,82.0,1.3,8.0,367.0,143.35,84.95
2016,11,24,9,45,781.0,83.5,1.4,8.5,399.0,189.77,121.68
2016,11,24,10,0,806.0,85.0,1.5,9.0,431.0,233.06,158.79
2016,11,24,10,15,820.0,87.0,1.5,9.5,455.5,275.03,196.5
2016,11,24,10,30,834.0,89.0,1.5,10.0,480.0,316.69,234.15
2016,11,24,10,45,844.5,89.5,1.5,11.0,498.5,355.29,268.56
2016,11,24,11,0,855.0,90.0,1.5,12.0,517.0,392.83,301.33
2016,11,24,11,15,860.0,91.0,1.35,12.0,527.5,427.4,331.68
2016,11,24,11,30,865.0,92.0,1.2,12.0,538.0,460.16,359.69
2016,11,24,11,45,867.5,91.5,1.1,12.5,541.0,488.33,382.91
2016,11,24,12,0,870.0,91.0,1.0,13.0,544.0,514.19,403.61
2016,11,24,12,15,867.5,91.0,1.0,13.0,539.0,535.6,421.8
2016,11,24,12,30,865.0,91.0,1.0,13.0,534.0,554.28,437.58
2016,11,24,12,45,860.0,90.0,1.0,13.0,521.0,567.77,449.24
2016,11,24,13,0,855.0,89.0,1.0,13.0,508.0,578.32,458.51
2016,11,24,13,15,845.0,87.5,1.0,13.0,488.0,582.55,462.92
2016,11,24,13,30,835.0,86.0,1.0,13.0,468.0,583.74,464.96
2016,11,24,13,45,820.0,84.0,1.0,13.5,441.5,578.51,461.24
2016,11,24,14,0,805.0,82.0,1.0,14.0,415.0,570.35,455.2
2016,11,24,14,15,783.0,79.0,0.9,13.5,382.0,554.26,443.86
2016,11,24,14,30,761.0,76.0,0.8,13.0,349.0,535.56,430.24
2016,11,24,14,45,729.5,72.0,0.75,13.0,311.0,510.98,411.3
2016,11,24,15,0,698.0,68.0,0.7,13.0,273.0,482.06,388.51
2016,11,24,15,15,650.5,63.0,0.65,12.5,231.5,441.87,356.88
2016,11,24,15,30,603.0,58.0,0.6,12.0,190.0,401.06,323.55
2016,11,24,15,45,529.0,50.5,0.6,11.5,148.0,344.08,276.33
2016,11,24,16,0,455.0,43.0,0.6,11.0,106.0,288.68,228.35
2016,11,24,16,15,329.5,32.0,0.65,10.5,68.5,209.46,155.51
2016,11,24,16,30,204.0,21.0,0.7,10.0,31.0,124.84,2.24
2016,11,24,16,45,102.0,10.5,0.8,9.5,15.5,49.48,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,0.95,5.5,11.5,10.96,0.0
2016,11,25,7,30,0.0,23.0,0.9,6.0,23.0,21.07,9.24
2016,11,25,7,45,11.0,40.5,0.9,6.5,42.0,36.15,26.19
2016,11,25,8,0,22.0,58.0,0.9,7.0,61.0,49.74,39.2
2016,11,25,8,15,31.5,75.5,1.05,7.5,82.0,63.71,52.25
2016,11,25,8,30,41.0,93.0,1.2,8.0,103.0,77.39,64.81
2016,11,25,8,45,48.0,109.5,1.35,8.5,123.0,90.11,76.29
2016,11,25,9,0,55.0,126.0,1.5,9.0,143.0,103.16,87.86
2016,11,25,9,15,61.5,140.0,1.4,9.0,161.0,119.71,95.77
2016,11,25,9,30,68.0,154.0,1.3,9.0,179.0,136.85,109.15
2016,11,25,9,45,80.0,168.0,1.2,9.5,200.5,155.43,123.64
2016,11,25,10,0,92.0,182.0,1.1,10.0,222.0,175.11,139.22
2016,11,25,10,15,186.5,188.5,1.0,10.5,274.0,207.62,162.47
2016,11,25,10,30,281.0,195.0,0.9,11.0,326.0,248.83,193.54
2016,11,25,10,45,218.5,209.0,0.8,11.5,313.5,256.02,201.48
2016,11,25,11,0,156.0,223.0,0.7,12.0,301.0,256.94,203.7
2016,11,25,11,15,120.5,225.0,0.65,12.0,285.5,253.42,201.86
2016,11,25,11,30,85.0,227.0,0.6,12.0,270.0,245.76,196.37
2016,11,25,11,45,60.0,217.5,0.55,12.5,248.5,230.43,184.12
2016,11,25,12,0,35.0,208.0,0.5,13.0,227.0,213.1,170.13
2016,11,25,12,15,99.0,219.5,0.45,13.0,270.5,258.95,207.0
2016,11,25,12,30,163.0,231.0,0.4,13.0,314.0,312.16,248.85
2016,11,25,12,45,200.0,222.0,0.4,13.0,321.5,329.05,262.36
2016,11,25,13,0,237.0,213.0,0.4,13.0,329.0,346.23,276.45
2016,11,25,13,15,311.0,192.5,0.35,13.0,338.5,378.63,302.36
2016,11,25,13,30,385.0,172.0,0.3,13.0,348.0,404.84,323.28
2016,11,25,13,45,253.5,175.0,0.3,13.0,288.0,337.1,270.34
2016,11,25,14,0,122.0,178.0,0.3,13.0,228.0,260.52,209.81
2016,11,25,14,15,107.5,163.0,0.3,12.5,205.0,238.38,193.35
2016,11,25,14,30,93.0,148.0,0.3,12.0,182.0,207.98,169.48
2016,11,25,14,45,85.0,133.5,0.3,12.0,162.0,189.22,154.47
2016,11,25,15,0,77.0,119.0,0.3,12.0,142.0,170.33,138.97
2016,11,25,15,15,68.5,102.0,0.4,11.5,120.0,147.86,120.55
2016,11,25,15,30,60.0,85.0,0.5,11.0,98.0,125.25,101.47
2016,11,25,15,45,49.0,67.0,0.6,11.0,76.5,99.81,79.32
2016,11,25,16,0,38.0,49.0,0.7,11.0,55.0,74.05,56.51
2016,11,25,16,15,19.0,32.5,0.75,10.5,35.5,46.47,31.06
2016,11,25,16,30,0.0,16.0,0.8,10.0,16.0,14.95,0.0
2016,11,25,16,45,0.0,8.0,0.85,10.0,8.0,7.63,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,8.0,6.0,5.72,0.0
2016,11,26,7,30,0.0,12.0,2.4,8.0,12.0,11.12,1.67
2016,11,26,7,45,0.0,22.5,2.5,8.5,22.5,20.88,12.53
2016,11,26,8,0,0.0,33.0,2.6,9.0,33.0,30.65,21.79
2016,11,26,8,15,0.0,44.5,2.65,9.0,44.5,41.29,31.74
2016,11,26,8,30,0.0,56.0,2.7,9.0,56.0,51.56,41.28
2016,11,26,8,45,0.0,67.5,2.8,9.0,67.5,61.74,50.62
2016,11,26,9,0,0.0,79.0,2.9,9.0,79.0,71.82,59.77
2016,11,26,9,15,0.0,89.5,2.9,9.0,89.5,81.34,65.1
2016,11,26,9,30,0.0,100.0,2.9,9.0,100.0,90.91,73.23
2016,11,26,9,45,0.0,114.5,2.95,9.0,114.5,103.9,84.23
2016,11,26,10,0,0.0,129.0,3.0,9.0,129.0,117.01,95.26
2016,11,26,10,15,11.0,152.5,3.0,9.0,157.5,140.51,114.6
2016,11,26,10,30,22.0,176.0,3.0,9.0,186.0,165.18,134.9
2016,11,26,10,45,14.0,171.5,3.05,9.5,178.0,160.75,131.08
2016,11,26,11,0,6.0,167.0,3.1,10.0,170.0,155.35,126.42
2016,11,26,11,15,112.0,197.5,3.2,10.0,254.5,225.36,183.39
2016,11,26,11,30,218.0,228.0,3.3,10.0,339.0,303.4,246.85
2016,11,26,11,45,281.0,220.0,3.45,10.0,363.5,335.97,273.87
2016,11,26,12,0,344.0,212.0,3.6,10.0,388.0,369.3,301.89
2016,11,26,12,15,172.0,153.5,3.7,10.0,241.5,238.12,195.88
2016,11,26,12,30,0.0,95.0,3.8,10.0,95.0,88.57,70.15
2016,11,26,12,45,213.0,137.5,3.95,10.5,241.0,255.15,211.92
2016,11,26,13,0,426.0,180.0,4.1,11.0,387.0,427.64,353.32
2016,11,26,13,15,213.0,99.0,4.05,10.5,202.5,224.36,187.06
2016,11,26,13,30,0.0,18.0,4.0,10.0,18.0,16.7,8.8
2016,11,26,13,45,48.5,96.5,3.95,10.0,117.0,121.6,99.8
2016,11,26,14,0,97.0,175.0,3.9,10.0,216.0,235.15,195.98
2016,11,26,14,15,263.0,146.0,3.8,10.0,243.0,315.81,265.28
2016,11,26,14,30,429.0,117.0,3.7,10.0,270.0,387.72,326.13
2016,11,26,14,45,381.0,114.0,3.6,10.0,239.0,356.45,299.72
2016,11,26,15,0,333.0,111.0,3.5,10.0,208.0,316.46,266.1
2016,11,26,15,15,301.5,97.5,3.4,10.0,175.0,281.95,236.58
2016,11,26,15,30,270.0,84.0,3.3,10.0,142.0,247.52,206.38
2016,11,26,15,45,214.5,69.0,3.2,10.0,109.0,199.68,164.19
2016,11,26,16,0,159.0,54.0,3.1,10.0,76.0,153.82,123.01
2016,11,26,16,15,79.5,37.5,3.05,9.5,48.5,89.68,64.7
2016,11,26,16,30,0.0,21.0,3.0,9.0,21.0,22.39,0.0
2016,11,26,16,45,0.0,10.5,3.0,9.0,10.5,10.01,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,127.0,13.0,2.55,7.5,21.5,12.39,0.0
2016,11,27,7,30,254.0,26.0,2.7,8.0,43.0,21.65,7.5
2016,11,27,7,45,376.5,35.0,2.9,8.5,82.0,28.04,18.63
2016,11,27,8,0,499.0,44.0,3.1,9.0,121.0,34.27,24.97
2016,11,27,8,15,566.0,50.0,3.2,9.0,162.0,37.58,28.36
2016,11,27,8,30,633.0,56.0,3.3,9.0,203.0,40.89,31.59
2016,11,27,8,45,681.0,59.5,3.45,9.5,243.5,42.09,32.73
2016,11,27,9,0,729.0,63.0,3.6,10.0,284.0,47.69,37.76
2016,11,27,9,15,757.0,66.0,3.6,10.0,320.5,88.68,48.2
2016,11,27,9,30,785.0,69.0,3.6,10.0,357.0,131.89,74.48
2016,11,27,9,45,710.5,85.0,3.6,10.5,362.0,169.59,107.43
2016,11,27,10,0,636.0,101.0,3.6,11.0,367.0,203.64,140.55
2016,11,27,10,15,747.0,87.5,3.45,11.0,418.0,247.63,176.05
2016,11,27,10,30,858.0,74.0,3.3,11.0,469.0,301.52,221.17
2016,11,27,10,45,867.0,75.0,3.15,11.5,487.0,340.77,257.23
2016,11,27,11,0,876.0,76.0,3.0,12.0,505.0,378.8,291.68
2016,11,27,11,15,880.5,76.5,2.8,12.0,515.0,414.71,324.17
2016,11,27,11,30,885.0,77.0,2.6,12.0,525.0,446.71,352.76
2016,11,27,11,45,884.5,77.5,2.45,12.5,527.5,474.42,376.68
2016,11,27,12,0,884.0,78.0,2.3,13.0,530.0,499.65,397.92
2016,11,27,12,15,881.5,77.5,2.2,13.0,525.0,520.31,415.93
2016,11,27,12,30,879.0,77.0,2.1,13.0,520.0,538.22,431.37
2016,11,27,12,45,648.5,128.5,2.05,13.0,451.0,487.15,392.44
2016,11,27,13,0,418.0,180.0,2.0,13.0,382.0,421.97,341.47
2016,11,27,13,15,398.5,175.5,1.9,13.0,362.0,414.56,336.59
2016,11,27,13,30,379.0,171.0,1.8,13.0,342.0,398.24,324.33
2016,11,27,13,45,393.0,158.0,1.7,13.0,326.5,404.66,330.07
2016,11,27,14,0,407.0,145.0,1.6,13.0,311.0,402.36,328.82
2016,11,27,14,15,306.0,144.5,1.5,12.5,264.0,338.02,277.75
2016,11,27,14,30,205.0,144.0,1.4,12.0,217.0,274.03,226.07
2016,11,27,14,45,189.0,131.0,1.35,12.0,192.5,251.7,208.08
2016,11,27,15,0,173.0,118.0,1.3,12.0,168.0,229.07,189.29
2016,11,27,15,15,158.5,101.5,1.15,11.5,142.0,202.59,167.17
2016,11,27,15,30,144.0,85.0,1.0,11.0,116.0,175.87,144.29
2016,11,27,15,45,122.0,67.5,0.9,11.0,89.5,143.89,116.23
2016,11,27,16,0,100.0,50.0,0.8,11.0,63.0,111.98,87.69
2016,11,27,16,15,50.0,34.0,0.85,10.5,40.5,70.23,49.08
2016,11,27,16,30,0.0,18.0,0.9,10.0,18.0,17.92,0.0
2016,11,27,16,45,0.0,9.0,1.0,9.5,9.0,8.58,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,96.5,13.5,1.1,9.0,19.5,12.87,0.0
2016,11,28,7,30,193.0,27.0,1.3,9.0,39.0,21.46,6.02
2016,11,28,7,45,307.0,38.0,1.5,9.5,75.5,31.14,21.1
2016,11,28,8,0,421.0,49.0,1.7,10.0,112.0,39.13,29.15
2016,11,28,8,15,492.0,56.5,1.9,10.0,152.5,43.54,33.58
2016,11,28,8,30,563.0,64.0,2.1,10.0,193.0,47.91,37.8
2016,11,28,8,45,613.5,68.5,2.3,10.0,233.0,49.61,39.46
2016,11,28,9,0,664.0,73.0,2.5,10.0,273.0,51.4,41.12
2016,11,28,9,15,613.0,85.5,2.6,10.0,287.5,91.59,55.81
2016,11,28,9,30,562.0,98.0,2.7,10.0,302.0,129.0,81.71
2016,11,28,9,45,456.5,128.0,2.85,10.5,303.0,166.95,116.47
2016,11,28,10,0,351.0,158.0,3.0,11.0,304.0,198.0,147.52
2016,11,28,10,15,422.0,154.5,3.05,11.0,340.0,227.8,171.13
2016,11,28,10,30,493.0,151.0,3.1,11.0,376.0,264.86,201.78
2016,11,28,10,45,488.5,159.0,3.2,11.5,389.0,293.11,227.39
2016,11,28,11,0,484.0,167.0,3.3,12.0,402.0,320.14,251.61
2016,11,28,11,15,494.5,168.5,3.4,12.0,413.0,345.73,274.55
2016,11,28,11,30,505.0,170.0,3.5,12.0,424.0,370.8,296.81
2016,11,28,11,45,448.5,184.0,3.6,12.0,411.0,377.19,304.17
2016,11,28,12,0,392.0,198.0,3.7,12.0,398.0,376.3,305.14
2016,11,28,12,15,572.5,158.0,3.7,12.0,447.0,443.02,360.05
2016,11,28,12,30,753.0,118.0,3.7,12.0,496.0,514.0,418.01
2016,11,28,12,45,380.5,143.0,3.75,12.5,334.0,354.32,290.5
2016,11,28,13,0,8.0,168.0,3.8,13.0,172.0,163.67,132.02
2016,11,28,13,15,6.5,162.0,3.8,13.0,165.0,157.86,127.63
2016,11,28,13,30,5.0,156.0,3.8,13.0,158.0,152.0,122.92
2016,11,28,13,45,356.0,127.0,3.8,13.0,271.5,349.52,290.31
2016,11,28,14,0,707.0,98.0,3.8,13.0,385.0,525.63,433.82
2016,11,28,14,15,682.0,94.5,3.65,12.5,353.5,508.43,420.35
2016,11,28,14,30,657.0,91.0,3.5,12.0,322.0,488.95,405.63
2016,11,28,14,45,637.0,83.5,3.4,12.0,287.5,465.84,387.0
2016,11,28,15,0,617.0,76.0,3.3,12.0,253.0,440.82,366.23
2016,11,28,15,15,566.0,70.0,2.85,11.5,213.5,399.4,331.37
2016,11,28,15,30,515.0,64.0,2.4,11.0,174.0,357.52,295.14
2016,11,28,15,45,456.5,54.0,2.0,10.5,135.5,307.91,251.55
2016,11,28,16,0,398.0,44.0,1.6,10.0,97.0,259.39,207.27
2016,11,28,16,15,273.5,32.0,1.5,9.5,62.0,182.21,133.75
2016,11,28,16,30,149.0,20.0,1.4,9.0,27.0,98.88,0.0
2016,11,28,16,45,74.5,10.0,1.3,8.5,13.5,37.95,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.5,9.5,2.1,4.5,22.0,9.05,0.0
2016,11,29,7,30,401.0,19.0,2.3,5.0,44.0,16.52,2.2
2016,11,29,7,45,506.0,26.0,2.5,5.5,83.5,21.85,13.28
