Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,0,611.0,33.0,2.7,6.0,123.0,27.07,18.74
2016,11,29,8,15,670.5,37.5,2.75,6.5,165.0,29.79,21.54
2016,11,29,8,30,730.0,42.0,2.8,7.0,207.0,32.54,24.21
2016,11,29,8,45,766.5,45.0,2.85,7.5,247.0,33.96,25.55
2016,11,29,9,0,803.0,48.0,2.9,8.0,287.0,40.08,31.13
2016,11,29,9,15,827.5,50.0,2.75,8.5,323.0,78.45,39.59
2016,11,29,9,30,852.0,52.0,2.6,9.0,359.0,123.29,65.3
2016,11,29,9,45,868.0,54.0,2.5,9.5,390.0,168.05,99.33
2016,11,29,10,0,884.0,56.0,2.4,10.0,421.0,212.92,137.71
2016,11,29,10,15,895.0,57.0,2.3,10.0,445.5,255.66,176.74
2016,11,29,10,30,906.0,58.0,2.2,10.0,470.0,297.61,215.77
2016,11,29,10,45,912.0,59.5,2.15,10.5,487.5,337.52,252.7
2016,11,29,11,0,918.0,61.0,2.1,11.0,505.0,375.88,287.7
2016,11,29,11,15,922.0,61.5,2.1,11.0,515.5,410.82,319.86
2016,11,29,11,30,926.0,62.0,2.1,11.0,526.0,443.7,349.69
2016,11,29,11,45,925.0,62.5,2.15,11.5,529.0,472.2,374.92
2016,11,29,12,0,924.0,63.0,2.2,12.0,532.0,498.09,397.46
2016,11,29,12,15,922.0,63.0,2.25,12.0,527.0,520.29,417.35
2016,11,29,12,30,920.0,63.0,2.3,12.0,522.0,539.66,434.66
2016,11,29,12,45,904.0,66.5,2.35,12.5,508.5,552.5,445.73
2016,11,29,13,0,888.0,70.0,2.4,13.0,495.0,562.1,454.01
2016,11,29,13,15,879.0,69.0,2.4,13.0,476.0,567.53,459.6
2016,11,29,13,30,870.0,68.0,2.4,13.0,457.0,569.93,462.68
2016,11,29,13,45,856.5,66.5,2.4,13.0,431.0,569.11,463.03
2016,11,29,14,0,843.0,65.0,2.4,13.0,405.0,562.78,459.0
2016,11,29,14,15,823.5,62.5,2.35,12.5,373.0,549.05,449.65
2016,11,29,14,30,804.0,60.0,2.3,12.0,341.0,532.66,437.86
2016,11,29,14,45,776.0,57.0,2.25,12.0,304.5,508.54,418.7
2016,11,29,15,0,748.0,54.0,2.2,12.0,268.0,482.36,397.25
2016,11,29,15,15,704.5,50.0,1.9,11.5,227.5,445.09,366.06
2016,11,29,15,30,661.0,46.0,1.6,11.0,187.0,406.87,332.92
2016,11,29,15,45,591.0,40.5,1.3,10.5,145.5,353.5,286.34
2016,11,29,16,0,521.0,35.0,1.0,10.0,104.0,301.12,238.66
2016,11,29,16,15,396.0,26.0,1.0,9.5,67.0,229.36,167.22
2016,11,29,16,30,271.0,17.0,1.0,9.0,30.0,145.34,0.0
2016,11,29,16,45,135.5,8.5,1.05,9.0,15.0,59.64,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,117.0,11.0,1.0,7.0,18.0,10.48,0.0
2016,11,30,7,30,234.0,22.0,0.9,7.0,36.0,18.11,1.2
2016,11,30,7,45,343.0,32.0,0.85,7.5,72.0,25.63,16.29
2016,11,30,8,0,452.0,42.0,0.8,8.0,108.0,32.86,23.76
2016,11,30,8,15,521.0,48.5,0.8,8.0,147.5,36.65,27.63
2016,11,30,8,30,590.0,55.0,0.8,8.0,187.0,40.42,31.32
2016,11,30,8,45,633.5,60.0,0.85,8.5,226.0,42.83,33.58
2016,11,30,9,0,677.0,65.0,0.9,9.0,265.0,45.26,35.76
2016,11,30,9,15,708.0,68.5,0.95,9.0,300.5,77.86,43.26
2016,11,30,9,30,739.0,72.0,1.0,9.0,336.0,123.37,70.32
2016,11,30,9,45,476.0,122.5,1.1,9.5,298.5,162.23,111.67
2016,11,30,10,0,213.0,173.0,1.2,10.0,261.0,185.08,142.36
2016,11,30,10,15,504.0,129.5,1.2,10.0,353.0,222.35,162.93
2016,11,30,10,30,795.0,86.0,1.2,10.0,445.0,288.1,210.04
2016,11,30,10,45,402.0,127.5,1.25,10.5,309.5,236.15,182.0
2016,11,30,11,0,9.0,169.0,1.3,11.0,174.0,157.87,127.39
2016,11,30,11,15,4.5,139.5,1.35,11.0,142.0,130.64,105.07
2016,11,30,11,30,0.0,110.0,1.4,11.0,110.0,102.24,81.4
2016,11,30,11,45,8.0,148.0,1.5,11.0,152.0,141.03,113.84
2016,11,30,12,0,16.0,186.0,1.6,11.0,194.0,180.84,146.71
2016,11,30,12,15,13.5,182.0,1.7,11.0,189.0,177.04,143.57
2016,11,30,12,30,11.0,178.0,1.8,11.0,184.0,173.01,140.39
2016,11,30,12,45,11.0,174.5,1.95,11.5,180.5,170.63,138.34
2016,11,30,13,0,11.0,171.0,2.1,12.0,177.0,168.22,136.29
2016,11,30,13,15,10.0,165.0,2.15,11.5,170.0,162.77,132.21
2016,11,30,13,30,9.0,159.0,2.2,11.0,163.0,157.29,128.08
2016,11,30,13,45,7.0,150.5,2.25,11.0,153.5,148.68,121.08
2016,11,30,14,0,5.0,142.0,2.3,11.0,144.0,140.05,114.02
2016,11,30,14,15,2.5,131.0,2.15,11.0,132.5,128.51,104.43
2016,11,30,14,30,0.0,120.0,2.0,11.0,121.0,116.97,94.78
2016,11,30,14,45,321.5,95.0,1.9,11.0,187.0,298.46,250.02
2016,11,30,15,0,643.0,70.0,1.8,11.0,253.0,445.64,369.01
2016,11,30,15,15,593.5,64.5,1.6,10.5,214.0,405.57,334.61
2016,11,30,15,30,544.0,59.0,1.4,10.0,175.0,365.0,299.91
2016,11,30,15,45,458.0,52.0,1.25,10.0,134.5,304.99,248.0
2016,11,30,16,0,372.0,45.0,1.1,10.0,94.0,246.83,196.22
2016,11,30,16,15,251.5,32.5,1.1,9.5,60.0,173.1,125.64
2016,11,30,16,30,131.0,20.0,1.1,9.0,26.0,90.86,0.0
2016,11,30,16,45,65.5,10.0,1.15,9.0,13.0,34.37,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,1.9,4.5,19.0,9.05,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,38.0,16.76,0.0
2016,12,1,7,45,458.5,26.5,2.3,5.5,77.0,22.58,13.63
2016,12,1,8,0,576.0,34.0,2.5,6.0,116.0,28.25,19.73
2016,12,1,8,15,640.5,39.0,2.8,6.5,158.0,31.36,22.92
2016,12,1,8,30,705.0,44.0,3.1,7.0,200.0,34.49,25.96
2016,12,1,8,45,746.5,47.5,3.4,7.5,240.5,36.25,27.63
2016,12,1,9,0,788.0,51.0,3.7,8.0,281.0,38.05,29.26
2016,12,1,9,15,815.0,53.5,3.8,8.5,317.5,71.3,35.94
2016,12,1,9,30,842.0,56.0,3.9,9.0,354.0,120.63,64.38
2016,12,1,9,45,855.0,59.5,4.0,9.5,385.0,165.8,98.28
2016,12,1,10,0,868.0,63.0,4.1,10.0,416.0,210.88,136.74
2016,12,1,10,15,880.5,64.0,4.1,10.0,441.0,253.38,175.56
2016,12,1,10,30,893.0,65.0,4.1,10.0,466.0,295.24,214.75
2016,12,1,10,45,902.0,66.0,4.15,10.5,484.5,335.21,252.15
2016,12,1,11,0,911.0,67.0,4.2,11.0,503.0,373.88,288.0
2016,12,1,11,15,915.5,67.5,4.2,11.5,514.0,408.9,320.23
2016,12,1,11,30,920.0,68.0,4.2,12.0,525.0,441.93,350.09
2016,12,1,11,45,921.5,68.0,4.25,12.5,528.0,471.02,376.23
2016,12,1,12,0,923.0,68.0,4.3,13.0,531.0,497.66,399.77
2016,12,1,12,15,921.0,68.0,4.3,13.0,526.5,520.03,420.07
2016,12,1,12,30,919.0,68.0,4.3,13.0,522.0,539.59,437.73
2016,12,1,12,45,913.5,67.5,4.3,13.0,510.0,553.91,450.96
2016,12,1,13,0,908.0,67.0,4.3,13.0,498.0,565.19,461.53
2016,12,1,13,15,898.5,66.0,4.25,13.0,478.5,570.7,467.18
2016,12,1,13,30,889.0,65.0,4.2,13.0,459.0,573.1,470.2
2016,12,1,13,45,873.5,64.0,4.2,13.0,432.5,569.1,468.14
2016,12,1,14,0,858.0,63.0,4.2,13.0,406.0,565.23,465.88
2016,12,1,14,15,838.0,60.5,4.0,13.0,374.0,551.4,455.06
2016,12,1,14,30,818.0,58.0,3.8,13.0,342.0,534.87,441.89
2016,12,1,14,45,788.0,55.5,3.65,13.0,305.0,510.36,421.99
2016,12,1,15,0,758.0,53.0,3.5,13.0,268.0,483.81,399.81
2016,12,1,15,15,714.0,49.0,3.1,12.0,227.0,446.43,369.02
2016,12,1,15,30,670.0,45.0,2.7,11.0,186.0,408.1,336.13
2016,12,1,15,45,597.5,39.5,2.3,10.5,144.5,353.72,288.26
2016,12,1,16,0,525.0,34.0,1.9,10.0,103.0,300.47,239.37
2016,12,1,16,15,398.5,25.5,2.0,9.5,66.0,223.03,162.24
2016,12,1,16,30,272.0,17.0,2.1,9.0,29.0,144.72,0.0
2016,12,1,16,45,136.0,8.5,2.25,8.5,14.5,59.56,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.5,9.0,2.75,4.5,18.5,8.58,0.0
2016,12,2,7,30,355.0,18.0,3.0,5.0,37.0,15.83,0.0
2016,12,2,7,45,466.5,25.5,3.25,5.5,75.5,21.7,12.7
2016,12,2,8,0,578.0,33.0,3.5,6.0,114.0,27.4,18.91
2016,12,2,8,15,642.0,38.0,3.65,6.5,155.5,30.55,22.14
2016,12,2,8,30,706.0,43.0,3.8,7.0,197.0,33.7,25.22
2016,12,2,8,45,744.0,46.5,4.0,7.5,237.0,35.48,26.92
2016,12,2,9,0,782.0,50.0,4.2,8.0,277.0,37.3,28.57
2016,12,2,9,15,809.0,52.5,4.35,8.5,313.0,67.92,34.3
2016,12,2,9,30,836.0,55.0,4.5,9.0,349.0,116.89,61.91
2016,12,2,9,45,849.0,58.5,4.7,10.0,380.0,161.72,95.06
2016,12,2,10,0,862.0,62.0,4.9,11.0,411.0,206.48,132.84
2016,12,2,10,15,874.5,63.5,4.85,11.0,435.5,249.11,171.63
2016,12,2,10,30,887.0,65.0,4.8,11.0,460.0,291.14,210.89
2016,12,2,10,45,895.0,66.0,4.75,11.5,478.5,330.58,247.81
2016,12,2,11,0,903.0,67.0,4.7,12.0,497.0,368.65,283.12
2016,12,2,11,15,907.5,67.5,4.65,12.0,508.0,403.42,315.7
2016,12,2,11,30,912.0,68.0,4.6,12.0,519.0,436.22,346.05
2016,12,2,11,45,914.0,68.0,4.6,12.5,522.0,465.33,372.23
2016,12,2,12,0,916.0,68.0,4.6,13.0,525.0,492.04,395.84
2016,12,2,12,15,914.0,67.5,4.6,13.0,521.0,513.79,415.75
2016,12,2,12,30,912.0,67.0,4.6,13.0,517.0,532.73,433.03
2016,12,2,12,45,904.5,67.0,4.7,13.0,504.5,546.47,446.14
2016,12,2,13,0,897.0,67.0,4.8,13.0,492.0,557.16,456.57
2016,12,2,13,15,887.5,66.0,4.8,13.0,472.5,562.63,462.4
2016,12,2,13,30,878.0,65.0,4.8,13.0,453.0,565.04,465.6
2016,12,2,13,45,862.0,64.0,4.85,13.0,427.0,560.81,463.47
2016,12,2,14,0,846.0,63.0,4.9,13.0,401.0,556.72,461.13
2016,12,2,14,15,825.5,61.0,4.65,13.0,369.0,543.33,450.4
2016,12,2,14,30,805.0,59.0,4.4,13.0,337.0,527.29,437.21
2016,12,2,14,45,774.0,56.0,4.2,13.0,300.0,501.89,416.24
2016,12,2,15,0,743.0,53.0,4.0,13.0,263.0,474.5,393.12
2016,12,2,15,15,698.5,49.5,3.6,12.0,223.0,437.8,362.8
2016,12,2,15,30,654.0,46.0,3.2,11.0,183.0,400.15,330.4
2016,12,2,15,45,582.0,40.0,2.8,10.5,142.0,345.92,282.58
2016,12,2,16,0,510.0,34.0,2.4,10.0,101.0,292.87,233.81
2016,12,2,16,15,383.5,25.5,2.4,9.5,64.5,221.83,161.11
2016,12,2,16,30,257.0,17.0,2.4,9.0,28.0,138.21,0.0
2016,12,2,16,45,128.5,8.5,2.4,8.5,14.0,56.61,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.0,1.8,5.5,16.0,8.58,0.0
2016,12,3,7,30,284.0,18.0,2.1,6.0,32.0,14.6,0.0
2016,12,3,7,45,401.5,26.5,2.4,6.5,68.5,20.89,11.79
2016,12,3,8,0,519.0,35.0,2.7,7.0,105.0,29.45,20.62
2016,12,3,8,15,585.5,40.0,2.7,7.5,145.5,32.46,23.77
2016,12,3,8,30,652.0,45.0,2.7,8.0,186.0,35.53,26.77
2016,12,3,8,45,697.5,48.5,2.7,8.5,225.5,37.22,28.4
2016,12,3,9,0,743.0,52.0,2.7,9.0,265.0,38.98,30.0
2016,12,3,9,15,771.5,54.5,2.7,9.0,300.5,66.04,34.63
2016,12,3,9,30,800.0,57.0,2.7,9.0,336.0,108.91,56.92
2016,12,3,9,45,815.5,60.0,2.7,9.5,366.5,152.22,88.55
2016,12,3,10,0,831.0,63.0,2.7,10.0,397.0,195.8,125.1
2016,12,3,10,15,844.5,64.5,2.7,10.5,421.5,237.64,162.54
2016,12,3,10,30,858.0,66.0,2.7,11.0,446.0,282.14,202.96
2016,12,3,10,45,868.0,66.5,2.75,11.5,464.5,320.6,238.54
2016,12,3,11,0,878.0,67.0,2.8,12.0,483.0,357.89,272.76
2016,12,3,11,15,883.0,67.5,2.85,12.5,494.0,391.99,303.88
2016,12,3,11,30,888.0,68.0,2.9,13.0,505.0,424.23,332.81
2016,12,3,11,45,889.5,68.0,2.95,13.5,508.5,452.46,357.92
2016,12,3,12,0,891.0,68.0,3.0,14.0,512.0,478.32,380.55
2016,12,3,12,15,889.5,67.5,3.0,14.0,508.0,499.77,399.85
2016,12,3,12,30,888.0,67.0,3.0,14.0,504.0,518.51,416.64
2016,12,3,12,45,882.5,67.0,3.0,14.0,492.5,532.94,429.74
2016,12,3,13,0,877.0,67.0,3.0,14.0,481.0,544.46,440.31
2016,12,3,13,15,868.5,66.0,2.95,14.0,462.5,550.33,446.16
2016,12,3,13,30,860.0,65.0,2.9,14.0,444.0,553.22,449.5
2016,12,3,13,45,845.0,64.0,2.9,14.5,418.5,549.57,446.88
2016,12,3,14,0,830.0,63.0,2.9,15.0,393.0,546.1,444.12
2016,12,3,14,15,810.5,61.0,2.7,14.5,362.0,533.41,435.08
2016,12,3,14,30,791.0,59.0,2.5,14.0,331.0,518.11,423.63
2016,12,3,14,45,758.5,56.5,2.3,14.0,294.5,492.72,403.02
2016,12,3,15,0,726.0,54.0,2.1,14.0,258.0,465.4,380.29
2016,12,3,15,15,681.5,50.0,1.8,13.5,218.5,428.49,349.55
2016,12,3,15,30,637.0,46.0,1.5,13.0,179.0,390.69,316.96
2016,12,3,15,45,560.0,40.5,1.25,12.5,138.5,335.07,269.11
2016,12,3,16,0,483.0,35.0,1.0,12.0,98.0,285.99,224.52
2016,12,3,16,15,357.5,26.0,1.05,11.5,62.5,210.76,150.52
2016,12,3,16,30,232.0,17.0,1.1,11.0,27.0,127.73,0.0
2016,12,3,16,45,116.0,8.5,1.15,10.5,13.5,51.79,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.0,0.65,6.0,15.0,14.3,0.0
2016,12,4,7,30,0.0,30.0,0.6,6.0,30.0,25.14,0.0
2016,12,4,7,45,238.0,33.5,0.55,6.5,65.5,26.32,16.12
2016,12,4,8,0,476.0,37.0,0.5,7.0,101.0,28.85,20.12
2016,12,4,8,15,547.0,43.5,0.4,7.5,141.0,32.83,24.17
2016,12,4,8,30,618.0,50.0,0.3,8.0,181.0,36.75,27.98
2016,12,4,8,45,663.5,54.0,0.25,8.5,220.5,42.21,33.05
2016,12,4,9,0,709.0,58.0,0.2,9.0,260.0,44.21,34.87
2016,12,4,9,15,739.0,61.5,0.25,9.5,295.5,68.9,38.89
2016,12,4,9,30,769.0,65.0,0.3,10.0,331.0,111.17,60.12
2016,12,4,9,45,768.5,72.0,0.35,10.5,358.5,154.65,91.78
2016,12,4,10,0,768.0,79.0,0.4,11.0,386.0,197.12,127.02
2016,12,4,10,15,783.0,81.0,0.35,11.0,410.5,237.17,161.72
2016,12,4,10,30,798.0,83.0,0.3,11.0,435.0,277.12,197.03
2016,12,4,10,45,810.0,83.5,0.3,11.5,453.5,314.46,230.08
2016,12,4,11,0,822.0,84.0,0.3,12.0,472.0,350.97,261.99
2016,12,4,11,15,827.5,85.0,0.25,12.0,483.0,384.56,291.29
2016,12,4,11,30,833.0,86.0,0.2,12.0,494.0,416.49,318.6
2016,12,4,11,45,836.5,85.5,0.2,12.0,497.5,444.29,342.49
2016,12,4,12,0,840.0,85.0,0.2,12.0,501.0,469.97,364.26
2016,12,4,12,15,620.0,136.0,0.35,12.0,442.0,437.53,343.36
2016,12,4,12,30,400.0,187.0,0.5,12.0,383.0,391.18,310.53
2016,12,4,12,45,423.5,177.0,0.7,12.5,380.5,404.29,322.83
2016,12,4,13,0,447.0,167.0,0.9,13.0,378.0,416.47,333.71
2016,12,4,13,15,373.5,173.0,1.05,13.0,344.5,384.79,310.28
2016,12,4,13,30,300.0,179.0,1.2,13.0,311.0,356.85,289.26
2016,12,4,13,45,345.0,161.0,1.35,13.0,304.5,367.17,299.18
2016,12,4,14,0,390.0,143.0,1.5,13.0,298.0,384.11,313.9
2016,12,4,14,15,498.0,120.0,1.3,12.5,301.5,421.51,344.61
2016,12,4,14,30,606.0,97.0,1.1,12.0,305.0,459.29,374.59
2016,12,4,14,45,582.5,89.5,0.95,12.0,271.5,435.32,354.72
2016,12,4,15,0,559.0,82.0,0.8,12.0,238.0,409.63,333.46
2016,12,4,15,15,506.5,75.0,0.8,11.5,200.5,367.89,300.09
2016,12,4,15,30,454.0,68.0,0.8,11.0,163.0,325.76,265.27
2016,12,4,15,45,391.5,57.0,0.8,11.0,125.5,275.0,221.83
2016,12,4,16,0,329.0,46.0,0.8,11.0,88.0,227.1,179.07
2016,12,4,16,15,164.5,34.5,0.85,10.5,55.5,137.6,97.7
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,26.37,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,10.96,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,1.35,6.0,3.0,2.86,0.0
2016,12,5,7,30,0.0,6.0,1.5,6.0,6.0,5.55,0.0
2016,12,5,7,45,0.0,14.0,1.7,6.5,14.0,12.97,4.92
2016,12,5,8,0,0.0,22.0,1.9,7.0,22.0,20.41,12.51
2016,12,5,8,15,0.0,31.0,1.9,7.0,31.0,28.78,20.46
2016,12,5,8,30,0.0,40.0,1.9,7.0,40.0,37.15,28.35
2016,12,5,8,45,0.0,48.5,1.9,7.5,48.5,45.07,35.69
2016,12,5,9,0,0.0,57.0,1.9,8.0,57.0,53.0,42.91
2016,12,5,9,15,0.0,65.5,1.9,8.0,65.5,60.75,47.55
2016,12,5,9,30,0.0,74.0,1.9,8.0,74.0,68.43,54.18
2016,12,5,9,45,123.5,118.5,1.95,8.0,168.0,116.16,89.57
2016,12,5,10,0,247.0,163.0,2.0,8.0,262.0,176.58,135.18
2016,12,5,10,15,288.5,168.5,2.0,8.0,290.5,203.91,157.11
2016,12,5,10,30,330.0,174.0,2.0,8.0,319.0,234.15,182.23
2016,12,5,10,45,333.5,181.5,2.0,8.5,333.0,257.76,203.01
2016,12,5,11,0,337.0,189.0,2.0,9.0,347.0,281.03,223.35
2016,12,5,11,15,335.5,194.0,2.0,9.0,354.5,299.91,240.37
2016,12,5,11,30,334.0,199.0,2.0,9.0,362.0,317.94,256.48
2016,12,5,11,45,299.5,206.5,2.05,9.0,353.5,323.45,262.54
2016,12,5,12,0,265.0,214.0,2.1,9.0,345.0,326.42,266.18
2016,12,5,12,15,244.0,214.5,2.05,9.0,334.5,326.81,267.32
2016,12,5,12,30,223.0,215.0,2.0,9.0,324.0,321.31,263.56
2016,12,5,12,45,231.0,209.0,1.95,9.0,319.5,326.34,268.34
2016,12,5,13,0,239.0,203.0,1.9,9.0,315.0,336.29,276.97
2016,12,5,13,15,205.5,197.5,1.8,9.0,291.0,312.68,258.1
2016,12,5,13,30,172.0,192.0,1.7,9.0,267.0,293.22,242.49
2016,12,5,13,45,152.5,181.0,1.6,9.0,245.0,274.54,227.5
2016,12,5,14,0,133.0,170.0,1.5,9.0,223.0,255.06,211.69
2016,12,5,14,15,121.5,159.0,1.35,9.0,204.5,239.48,198.98
2016,12,5,14,30,110.0,148.0,1.2,9.0,186.0,223.57,185.81
2016,12,5,14,45,107.5,132.0,1.05,9.0,165.5,206.26,171.45
2016,12,5,15,0,105.0,116.0,0.9,9.0,145.0,188.41,156.38
2016,12,5,15,15,93.5,99.0,0.85,8.5,122.5,164.1,135.84
2016,12,5,15,30,82.0,82.0,0.8,8.0,100.0,139.54,114.64
2016,12,5,15,45,69.5,64.5,0.75,8.0,77.0,113.58,91.58
2016,12,5,16,0,57.0,47.0,0.7,8.0,54.0,87.27,67.77
2016,12,5,16,15,28.5,30.5,0.7,8.0,34.0,48.2,31.5
2016,12,5,16,30,0.0,14.0,0.7,8.0,14.0,13.0,0.0
2016,12,5,16,45,0.0,7.0,0.7,8.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,129.5,8.5,1.0,2.5,14.0,8.1,0.0
2016,12,6,7,30,259.0,17.0,1.1,3.0,28.0,13.94,0.0
2016,12,6,7,45,386.0,26.0,1.25,4.0,64.0,20.76,11.15
2016,12,6,8,0,513.0,35.0,1.4,5.0,100.0,29.88,21.07
2016,12,6,8,15,584.0,40.5,1.35,5.5,141.0,33.33,24.72
2016,12,6,8,30,655.0,46.0,1.3,6.0,182.0,36.82,28.17
2016,12,6,8,45,575.0,63.0,1.3,6.5,200.5,46.13,36.81
2016,12,6,9,0,495.0,80.0,1.3,7.0,219.0,58.44,48.06
2016,12,6,9,15,520.0,86.5,1.5,7.5,249.0,76.1,51.62
2016,12,6,9,30,545.0,93.0,1.7,8.0,279.0,110.52,69.7
2016,12,6,9,45,565.0,99.0,1.9,8.5,307.5,145.75,94.78
2016,12,6,10,0,585.0,105.0,2.1,9.0,336.0,182.14,124.4
2016,12,6,10,15,727.5,86.0,2.15,9.0,391.5,222.83,154.82
2016,12,6,10,30,870.0,67.0,2.2,9.0,447.0,279.19,200.38
2016,12,6,10,45,877.5,68.5,2.25,9.5,465.5,318.34,236.72
2016,12,6,11,0,885.0,70.0,2.3,10.0,484.0,356.16,271.62
2016,12,6,11,15,890.0,71.0,2.35,10.0,495.0,391.11,304.15
2016,12,6,11,30,895.0,72.0,2.4,10.0,506.0,424.21,334.6
2016,12,6,11,45,892.0,73.5,2.45,10.5,509.0,452.43,359.98
2016,12,6,12,0,889.0,75.0,2.5,11.0,512.0,478.09,382.67
2016,12,6,12,15,887.0,74.5,2.55,11.0,508.0,499.57,402.28
2016,12,6,12,30,885.0,74.0,2.6,11.0,504.0,518.33,419.37
2016,12,6,12,45,880.5,73.5,2.7,11.0,493.0,533.05,433.12
2016,12,6,13,0,876.0,73.0,2.8,11.0,482.0,546.55,445.62
2016,12,6,13,15,866.5,72.0,2.9,11.0,463.5,552.64,452.15
2016,12,6,13,30,857.0,71.0,3.0,11.0,445.0,555.71,456.12
2016,12,6,13,45,841.0,69.5,3.1,11.0,419.5,551.64,454.29
2016,12,6,14,0,825.0,68.0,3.2,11.0,394.0,544.64,449.92
2016,12,6,14,15,804.0,66.0,3.1,10.5,362.5,531.5,440.69
2016,12,6,14,30,783.0,64.0,3.0,10.0,331.0,515.75,428.98
2016,12,6,14,45,752.0,61.0,2.95,10.0,295.0,491.03,408.97
2016,12,6,15,0,721.0,58.0,2.9,10.0,259.0,464.3,386.68
2016,12,6,15,15,675.0,53.5,2.55,9.5,219.0,426.45,354.57
2016,12,6,15,30,629.0,49.0,2.2,9.0,179.0,387.66,320.55
2016,12,6,15,45,557.0,43.0,1.85,8.5,139.0,338.87,277.05
2016,12,6,16,0,485.0,37.0,1.5,8.0,99.0,287.79,229.85
2016,12,6,16,15,354.5,27.5,1.45,7.5,63.0,210.16,152.12
2016,12,6,16,30,224.0,18.0,1.4,7.0,27.0,124.82,0.0
2016,12,6,16,45,112.0,9.0,1.4,6.5,13.5,50.59,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.7,3.0,8.5,8.1,0.0
2016,12,7,7,30,0.0,17.0,1.7,3.0,17.0,16.2,0.0
2016,12,7,7,45,76.5,31.0,1.75,3.0,40.5,25.41,14.58
2016,12,7,8,0,153.0,45.0,1.8,3.0,64.0,36.39,27.0
2016,12,7,8,15,174.0,61.0,1.65,3.0,90.5,48.49,38.77
2016,12,7,8,30,195.0,77.0,1.5,3.0,117.0,60.23,50.03
2016,12,7,8,45,207.5,92.5,1.35,3.5,143.0,71.27,60.36
2016,12,7,9,0,220.0,108.0,1.2,4.0,169.0,81.99,70.19
2016,12,7,9,15,229.0,121.5,1.15,4.5,192.5,97.86,76.8
2016,12,7,9,30,238.0,135.0,1.1,5.0,216.0,123.07,93.16
2016,12,7,9,45,221.0,150.0,1.1,5.5,230.5,147.11,112.33
2016,12,7,10,0,204.0,165.0,1.1,6.0,245.0,172.2,133.89
2016,12,7,10,15,159.0,177.5,1.1,6.0,242.0,184.86,146.88
2016,12,7,10,30,114.0,190.0,1.1,6.0,239.0,193.63,156.44
2016,12,7,10,45,149.5,198.0,1.1,6.5,265.5,218.03,175.92
2016,12,7,11,0,185.0,206.0,1.1,7.0,292.0,244.9,197.56
2016,12,7,11,15,98.0,190.0,1.2,7.0,235.5,208.79,170.21
2016,12,7,11,30,11.0,174.0,1.3,7.0,179.0,164.89,135.27
2016,12,7,11,45,16.5,181.0,1.45,7.5,188.5,174.71,143.42
2016,12,7,12,0,22.0,188.0,1.6,8.0,198.0,184.94,151.75
2016,12,7,12,15,16.0,180.0,1.7,8.0,188.0,175.98,144.4
2016,12,7,12,30,10.0,172.0,1.8,8.0,178.0,166.53,136.64
2016,12,7,12,45,96.5,189.0,1.95,8.0,235.0,232.09,192.08
2016,12,7,13,0,183.0,206.0,2.1,8.0,292.0,303.41,251.54
2016,12,7,13,15,187.0,197.5,2.1,8.0,282.5,301.88,250.6
2016,12,7,13,30,191.0,189.0,2.1,8.0,273.0,299.69,249.42
2016,12,7,13,45,95.5,160.0,2.15,8.0,202.0,219.62,182.85
2016,12,7,14,0,0.0,131.0,2.2,8.0,131.0,125.92,103.11
2016,12,7,14,15,0.0,120.5,2.05,8.0,120.5,116.18,95.1
2016,12,7,14,30,0.0,110.0,1.9,8.0,110.0,106.42,86.85
2016,12,7,14,45,0.0,97.5,1.8,8.0,97.5,94.49,76.67
2016,12,7,15,0,0.0,85.0,1.7,8.0,85.0,82.5,66.32
2016,12,7,15,15,0.0,72.0,1.55,7.5,72.0,69.88,55.41
2016,12,7,15,30,0.0,59.0,1.4,7.0,59.0,57.16,44.23
2016,12,7,15,45,0.0,45.5,1.25,7.0,45.5,43.7,32.19
2016,12,7,16,0,0.0,32.0,1.1,7.0,32.0,29.95,19.83
2016,12,7,16,15,0.0,20.5,1.15,6.5,20.5,19.03,9.17
2016,12,7,16,30,0.0,9.0,1.2,6.0,9.0,8.34,0.0
2016,12,7,16,45,0.0,4.5,1.25,6.0,4.5,4.29,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,10.0,3.0,2.86,0.0
2016,12,8,7,30,0.0,6.0,4.2,10.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,16.0,4.25,10.5,16.0,14.84,5.58
2016,12,8,8,0,0.0,26.0,4.3,11.0,26.0,24.14,15.35
2016,12,8,8,15,0.0,37.5,4.2,11.0,37.5,34.84,25.38
2016,12,8,8,30,0.0,49.0,4.1,11.0,49.0,45.15,34.95
2016,12,8,8,45,0.0,60.0,4.1,11.5,60.0,54.93,43.89
2016,12,8,9,0,0.0,71.0,4.1,12.0,71.0,64.62,52.61
2016,12,8,9,15,0.0,81.5,4.0,12.0,81.5,73.95,58.08
2016,12,8,9,30,0.0,92.0,3.9,12.0,92.0,83.49,66.19
2016,12,8,9,45,18.5,123.5,3.85,12.0,131.0,112.45,89.89
2016,12,8,10,0,37.0,155.0,3.8,12.0,170.0,139.99,112.11
2016,12,8,10,15,18.5,120.0,3.75,12.0,127.5,113.16,90.24
2016,12,8,10,30,0.0,85.0,3.7,12.0,85.0,78.95,61.95
2016,12,8,10,45,13.0,132.5,3.65,12.5,139.0,125.21,100.39
2016,12,8,11,0,26.0,180.0,3.6,13.0,193.0,172.37,139.04
2016,12,8,11,15,13.0,166.0,3.5,13.0,172.5,157.2,126.64
2016,12,8,11,30,0.0,152.0,3.4,13.0,152.0,140.58,112.99
2016,12,8,11,45,0.0,153.5,3.3,13.0,153.5,142.46,114.53
2016,12,8,12,0,0.0,155.0,3.2,13.0,155.0,144.35,116.07
2016,12,8,12,15,0.0,147.0,3.1,13.0,147.0,137.33,110.23
2016,12,8,12,30,0.0,139.0,3.0,13.0,139.0,130.16,104.31
2016,12,8,12,45,2.5,149.0,2.9,13.0,150.0,141.44,113.77
2016,12,8,13,0,5.0,159.0,2.8,13.0,161.0,153.11,123.55
2016,12,8,13,15,2.5,110.5,2.65,13.0,111.5,105.08,83.57
2016,12,8,13,30,0.0,62.0,2.5,13.0,62.0,57.66,43.65
2016,12,8,13,45,0.0,84.0,2.4,13.0,84.0,78.44,61.39
2016,12,8,14,0,0.0,106.0,2.3,13.0,106.0,100.46,80.07
2016,12,8,14,15,0.0,97.5,2.15,13.0,97.5,92.48,73.4
2016,12,8,14,30,0.0,89.0,2.0,13.0,89.0,84.48,66.72
2016,12,8,14,45,0.0,79.0,1.85,13.0,79.0,74.91,58.65
2016,12,8,15,0,0.0,69.0,1.7,13.0,69.0,65.31,50.46
2016,12,8,15,15,0.0,58.5,1.6,12.5,58.5,55.15,41.79
2016,12,8,15,30,0.0,48.0,1.5,12.0,48.0,44.92,32.93
2016,12,8,15,45,0.0,37.0,1.45,12.0,37.0,34.37,23.63
2016,12,8,16,0,0.0,26.0,1.4,12.0,26.0,24.13,14.53
2016,12,8,16,15,0.0,16.5,1.35,12.0,16.5,15.3,6.04
2016,12,8,16,30,0.0,7.0,1.3,12.0,7.0,6.48,0.0
2016,12,8,16,45,0.0,3.5,1.3,12.0,3.5,3.34,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.5,1.0,10.5,10.5,7.15,0.0
2016,12,9,7,30,184.0,15.0,1.0,11.0,21.0,14.3,0.0
2016,12,9,7,45,319.5,24.0,1.0,11.5,54.5,19.15,8.47
2016,12,9,8,0,455.0,33.0,1.0,12.0,88.0,25.75,16.68
2016,12,9,8,15,529.0,39.0,1.3,12.0,127.0,29.41,20.48
2016,12,9,8,30,603.0,45.0,1.6,12.0,166.0,36.12,26.78
2016,12,9,8,45,653.5,48.5,1.9,12.5,205.0,37.75,28.35
2016,12,9,9,0,704.0,52.0,2.2,13.0,244.0,39.47,29.92
2016,12,9,9,15,398.5,95.0,2.35,13.0,207.0,75.83,54.36
2016,12,9,9,30,93.0,138.0,2.5,13.0,170.0,121.29,94.56
2016,12,9,9,45,84.0,150.0,2.65,13.5,181.0,136.61,106.66
2016,12,9,10,0,75.0,162.0,2.8,14.0,192.0,151.01,118.63
2016,12,9,10,15,139.0,174.0,2.9,14.0,232.5,177.05,137.68
2016,12,9,10,30,203.0,186.0,3.0,14.0,273.0,211.05,163.94
2016,12,9,10,45,126.0,188.5,3.15,14.5,243.5,202.61,159.95
2016,12,9,11,0,49.0,191.0,3.3,15.0,214.0,188.08,150.16
2016,12,9,11,15,64.5,200.5,3.3,15.0,231.5,205.58,164.39
2016,12,9,11,30,80.0,210.0,3.3,15.0,249.0,224.19,179.55
2016,12,9,11,45,40.0,163.5,3.35,15.0,183.0,169.31,135.4
2016,12,9,12,0,0.0,117.0,3.4,15.0,117.0,108.96,85.91
2016,12,9,12,15,41.0,164.0,3.25,15.0,183.5,174.65,140.29
2016,12,9,12,30,82.0,211.0,3.1,15.0,250.0,242.61,195.72
2016,12,9,12,45,78.0,205.5,3.0,15.0,242.5,238.78,192.7
2016,12,9,13,0,74.0,200.0,2.9,15.0,235.0,234.5,189.5
2016,12,9,13,15,37.0,103.0,2.8,15.0,120.5,118.93,94.79
2016,12,9,13,30,0.0,6.0,2.7,15.0,6.0,5.56,0.0
2016,12,9,13,45,0.0,27.0,2.6,15.0,27.0,25.06,15.75
2016,12,9,14,0,0.0,48.0,2.5,15.0,48.0,44.6,32.41
2016,12,9,14,15,0.0,44.0,2.25,14.5,44.0,40.87,29.34
2016,12,9,14,30,0.0,40.0,2.0,14.0,40.0,37.14,26.26
2016,12,9,14,45,0.0,35.5,1.8,14.0,35.5,32.95,22.7
2016,12,9,15,0,0.0,31.0,1.6,14.0,31.0,28.76,19.1
2016,12,9,15,15,280.5,40.0,1.4,13.5,98.0,207.27,171.59
2016,12,9,15,30,561.0,49.0,1.2,13.0,165.0,356.01,289.64
2016,12,9,15,45,492.0,42.5,1.05,13.0,127.5,305.99,245.0
2016,12,9,16,0,423.0,36.0,0.9,13.0,90.0,257.52,201.28
2016,12,9,16,15,303.5,26.5,0.9,12.5,57.5,186.55,132.28
2016,12,9,16,30,184.0,17.0,0.9,12.0,25.0,107.64,0.0
2016,12,9,16,45,92.0,8.5,0.9,12.0,12.5,42.51,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
