Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.5,13.0,0.5,0.48,0.0
2016,12,10,7,30,0.0,1.0,4.5,13.0,1.0,0.95,0.0
2016,12,10,7,45,0.0,2.5,4.5,13.0,2.5,2.31,0.0
2016,12,10,8,0,0.0,4.0,4.5,13.0,4.0,3.7,0.0
2016,12,10,8,15,0.0,6.0,4.5,13.0,6.0,5.55,0.0
2016,12,10,8,30,0.0,8.0,4.5,13.0,8.0,7.4,0.96
2016,12,10,8,45,0.0,10.0,4.5,13.0,10.0,9.26,2.68
2016,12,10,9,0,0.0,12.0,4.5,13.0,12.0,11.11,4.37
2016,12,10,9,15,0.0,14.0,4.45,13.0,14.0,12.97,5.55
2016,12,10,9,30,0.0,16.0,4.4,13.0,16.0,14.83,7.15
2016,12,10,9,45,0.0,22.5,4.4,13.0,22.5,20.87,12.34
2016,12,10,10,0,0.0,29.0,4.4,13.0,29.0,26.91,17.51
2016,12,10,10,15,0.0,19.0,4.4,13.0,19.0,17.63,9.51
2016,12,10,10,30,0.0,9.0,4.4,13.0,9.0,8.35,1.52
2016,12,10,10,45,0.0,14.5,4.4,13.5,14.5,13.45,5.87
2016,12,10,11,0,0.0,20.0,4.4,14.0,20.0,18.56,10.2
2016,12,10,11,15,0.0,16.0,4.35,14.0,16.0,14.85,7.02
2016,12,10,11,30,0.0,12.0,4.3,14.0,12.0,11.13,3.85
2016,12,10,11,45,0.0,29.5,4.25,14.0,29.5,27.4,17.7
2016,12,10,12,0,0.0,47.0,4.2,14.0,47.0,43.69,31.52
2016,12,10,12,15,0.0,41.5,4.1,14.0,41.5,38.57,27.17
2016,12,10,12,30,0.0,36.0,4.0,14.0,36.0,33.45,22.84
2016,12,10,12,45,0.0,42.0,3.95,14.0,42.0,39.03,27.6
2016,12,10,13,0,0.0,48.0,3.9,14.0,48.0,44.62,32.36
2016,12,10,13,15,0.0,43.0,3.8,13.5,43.0,39.95,28.5
2016,12,10,13,30,0.0,38.0,3.7,13.0,38.0,35.3,24.62
2016,12,10,13,45,0.0,82.0,3.6,13.0,82.0,76.51,59.78
2016,12,10,14,0,0.0,126.0,3.5,13.0,126.0,120.77,97.23
2016,12,10,14,15,0.0,116.0,3.3,13.0,116.0,111.49,89.48
2016,12,10,14,30,0.0,106.0,3.1,13.0,106.0,102.18,81.72
2016,12,10,14,45,0.0,94.5,2.95,13.0,94.5,91.26,72.54
2016,12,10,15,0,0.0,83.0,2.8,13.0,83.0,80.3,63.22
2016,12,10,15,15,0.0,70.0,2.65,12.5,70.0,67.64,52.44
2016,12,10,15,30,0.0,57.0,2.5,12.0,57.0,54.86,41.39
2016,12,10,15,45,0.0,44.0,2.45,12.0,44.0,41.93,30.01
2016,12,10,16,0,0.0,31.0,2.4,12.0,31.0,28.8,18.4
2016,12,10,16,15,0.0,19.5,2.35,11.5,19.5,18.09,8.23
2016,12,10,16,30,0.0,8.0,2.3,11.0,8.0,7.41,0.0
2016,12,10,16,45,0.0,4.0,2.25,11.0,4.0,3.81,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,0.9,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,0.8,5.0,9.0,8.58,0.0
2016,12,11,7,45,8.0,24.5,0.75,5.0,25.5,22.01,9.97
2016,12,11,8,0,16.0,40.0,0.7,5.0,42.0,35.05,25.34
2016,12,11,8,15,25.5,56.5,0.75,5.5,61.0,48.56,38.34
2016,12,11,8,30,35.0,73.0,0.8,6.0,80.0,61.8,50.78
2016,12,11,8,45,40.5,88.5,0.9,6.5,98.5,74.1,62.16
2016,12,11,9,0,46.0,104.0,1.0,7.0,117.0,86.13,73.09
2016,12,11,9,15,49.5,118.5,1.05,7.0,134.0,98.42,79.82
2016,12,11,9,30,53.0,133.0,1.1,7.0,151.0,114.56,92.28
2016,12,11,9,45,55.0,145.5,1.15,7.0,165.5,129.51,104.31
2016,12,11,10,0,57.0,158.0,1.2,7.0,180.0,144.61,116.81
2016,12,11,10,15,32.5,155.0,1.3,7.5,167.5,142.52,115.88
2016,12,11,10,30,8.0,152.0,1.4,8.0,155.0,139.4,113.98
2016,12,11,10,45,53.0,176.5,1.55,8.5,200.5,172.61,140.25
2016,12,11,11,0,98.0,201.0,1.7,9.0,246.0,211.56,171.39
2016,12,11,11,15,105.0,207.0,1.75,9.5,256.0,224.93,182.29
2016,12,11,11,30,112.0,213.0,1.8,10.0,266.0,238.59,193.49
2016,12,11,11,45,285.5,192.5,1.85,10.5,330.5,300.3,242.4
2016,12,11,12,0,459.0,172.0,1.9,11.0,395.0,370.95,298.58
2016,12,11,12,15,344.0,191.0,1.85,11.0,357.5,347.0,280.76
2016,12,11,12,30,229.0,210.0,1.8,11.0,320.0,316.34,257.11
2016,12,11,12,45,181.5,207.5,1.8,11.0,294.0,297.0,242.23
2016,12,11,13,0,134.0,205.0,1.8,11.0,268.0,275.5,225.18
2016,12,11,13,15,67.5,175.5,1.85,11.0,207.0,208.5,170.58
2016,12,11,13,30,1.0,146.0,1.9,11.0,146.0,139.74,113.23
2016,12,11,13,45,0.5,118.0,1.95,11.0,118.0,112.17,90.36
2016,12,11,14,0,0.0,90.0,2.0,11.0,90.0,84.53,67.08
2016,12,11,14,15,0.0,82.5,1.8,10.5,82.5,77.41,61.25
2016,12,11,14,30,0.0,75.0,1.6,10.0,75.0,70.28,55.33
2016,12,11,14,45,0.0,67.0,1.45,10.0,67.0,62.63,48.78
2016,12,11,15,0,0.0,59.0,1.3,10.0,59.0,54.96,42.16
2016,12,11,15,15,0.0,50.0,1.15,9.5,50.0,46.48,34.83
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,38.09,27.47
2016,12,11,15,45,0.0,31.5,0.85,8.5,31.5,29.24,19.62
2016,12,11,16,0,0.0,22.0,0.7,8.0,22.0,20.4,11.7
2016,12,11,16,15,0.0,14.0,0.75,7.5,14.0,12.97,4.5
2016,12,11,16,30,0.0,6.0,0.8,7.0,6.0,5.55,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.0,3.0,2.86,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.1,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.2,5.0,18.0,17.16,0.0
2016,12,12,7,45,212.5,25.5,1.3,5.5,50.0,20.87,8.53
2016,12,12,8,0,425.0,33.0,1.4,6.0,82.0,26.04,17.22
2016,12,12,8,15,503.5,40.0,1.5,6.5,120.5,30.55,21.95
2016,12,12,8,30,582.0,47.0,1.6,7.0,159.0,34.99,26.28
2016,12,12,8,45,627.5,52.0,1.7,7.5,197.5,37.6,28.81
2016,12,12,9,0,673.0,57.0,1.8,8.0,236.0,44.12,34.8
2016,12,12,9,15,706.0,60.5,1.7,8.0,271.5,52.91,35.22
2016,12,12,9,30,739.0,64.0,1.6,8.0,307.0,93.21,50.66
2016,12,12,9,45,541.5,104.0,1.55,8.5,291.0,139.35,91.05
2016,12,12,10,0,344.0,144.0,1.5,9.0,275.0,171.16,125.49
2016,12,12,10,15,456.0,132.5,1.5,9.0,319.0,199.1,144.96
2016,12,12,10,30,568.0,121.0,1.5,9.0,363.0,238.85,175.93
2016,12,12,10,45,580.0,124.0,1.55,9.0,380.0,270.2,204.41
2016,12,12,11,0,592.0,127.0,1.6,9.0,397.0,301.35,232.72
2016,12,12,11,15,534.0,146.0,1.6,9.0,394.0,320.65,252.39
2016,12,12,11,30,476.0,165.0,1.6,9.0,391.0,336.66,268.49
2016,12,12,11,45,406.0,181.0,1.65,9.0,375.5,340.56,274.28
2016,12,12,12,0,336.0,197.0,1.7,9.0,360.0,336.96,273.35
2016,12,12,12,15,287.0,203.0,1.75,9.0,341.5,331.57,270.37
2016,12,12,12,30,238.0,209.0,1.8,9.0,323.0,319.27,261.43
2016,12,12,12,45,287.0,197.0,1.85,9.0,331.5,343.8,282.3
2016,12,12,13,0,336.0,185.0,1.9,9.0,340.0,364.66,300.16
2016,12,12,13,15,264.0,186.0,1.85,9.0,305.0,334.86,276.29
2016,12,12,13,30,192.0,187.0,1.8,9.0,270.0,296.47,245.28
2016,12,12,13,45,146.0,177.0,1.8,9.0,238.0,264.78,219.59
2016,12,12,14,0,100.0,167.0,1.8,9.0,206.0,225.26,187.0
2016,12,12,14,15,94.5,155.0,1.7,9.0,189.5,211.69,176.03
2016,12,12,14,30,89.0,143.0,1.6,9.0,173.0,197.82,164.58
2016,12,12,14,45,84.5,128.0,1.55,9.0,154.0,180.64,150.24
2016,12,12,15,0,80.0,113.0,1.5,9.0,135.0,163.15,135.4
2016,12,12,15,15,71.5,96.5,1.3,8.5,114.0,141.41,116.82
2016,12,12,15,30,63.0,80.0,1.1,8.0,93.0,119.45,97.69
2016,12,12,15,45,51.5,63.0,0.95,8.0,72.0,95.13,76.05
2016,12,12,16,0,40.0,46.0,0.8,8.0,51.0,70.51,53.88
2016,12,12,16,15,20.0,30.0,0.8,7.5,32.5,43.15,28.03
2016,12,12,16,30,0.0,14.0,0.8,7.0,14.0,12.99,0.0
2016,12,12,16,45,0.0,7.0,0.8,7.0,7.0,6.67,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,47.0,6.0,0.75,6.5,7.0,0.0,0.0
2016,12,13,7,30,94.0,12.0,0.8,7.0,14.0,11.44,0.0
2016,12,13,7,45,215.0,23.5,0.85,7.5,43.5,19.01,6.61
2016,12,13,8,0,336.0,35.0,0.9,8.0,73.0,27.96,18.68
2016,12,13,8,15,415.0,43.5,0.95,8.0,109.5,33.73,24.64
2016,12,13,8,30,494.0,52.0,1.0,8.0,146.0,39.35,30.12
2016,12,13,8,45,247.0,45.5,1.05,8.5,92.5,33.03,24.54
2016,12,13,9,0,0.0,39.0,1.1,9.0,39.0,36.21,27.49
2016,12,13,9,15,0.0,45.0,1.0,9.0,45.0,41.8,32.62
2016,12,13,9,30,0.0,51.0,0.9,9.0,51.0,47.39,35.81
2016,12,13,9,45,0.0,56.5,0.8,9.5,56.5,52.52,40.14
2016,12,13,10,0,0.0,62.0,0.7,10.0,62.0,57.66,44.42
2016,12,13,10,15,124.5,120.0,0.6,10.0,173.0,129.42,100.04
2016,12,13,10,30,249.0,178.0,0.5,10.0,284.0,211.5,163.43
2016,12,13,10,45,325.5,174.0,0.45,10.5,318.5,242.28,186.42
2016,12,13,11,0,402.0,170.0,0.4,11.0,353.0,277.83,214.04
2016,12,13,11,15,587.0,129.0,0.35,11.0,404.0,324.12,248.89
2016,12,13,11,30,772.0,88.0,0.3,11.0,455.0,379.01,291.3
2016,12,13,11,45,449.5,152.5,0.3,11.0,366.5,331.07,259.76
2016,12,13,12,0,127.0,217.0,0.3,11.0,278.0,261.48,208.57
2016,12,13,12,15,451.0,152.5,0.3,11.0,368.0,361.58,287.86
2016,12,13,12,30,775.0,88.0,0.3,11.0,458.0,469.39,370.62
2016,12,13,12,45,535.5,139.5,0.3,11.5,393.0,415.4,329.16
2016,12,13,13,0,296.0,191.0,0.3,12.0,328.0,349.61,278.67
2016,12,13,13,15,148.0,118.5,0.35,11.5,187.0,202.71,164.16
2016,12,13,13,30,0.0,46.0,0.4,11.0,46.0,42.74,31.07
2016,12,13,13,45,0.0,29.5,0.45,11.0,29.5,27.38,18.13
2016,12,13,14,0,0.0,13.0,0.5,11.0,13.0,12.05,4.85
2016,12,13,14,15,0.0,12.0,0.45,11.0,12.0,11.12,4.06
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,10.19,3.26
2016,12,13,14,45,0.0,9.5,0.4,11.0,9.5,8.8,2.05
2016,12,13,15,0,0.0,8.0,0.4,11.0,8.0,7.41,0.83
2016,12,13,15,15,0.0,7.0,0.4,10.5,7.0,6.48,0.01
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,5.55,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,4.16,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.77,0.0
2016,12,13,16,15,0.0,1.5,0.5,9.5,1.5,1.39,0.0
2016,12,13,16,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.55,10.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,1.7,10.0,10.0,9.53,0.0
2016,12,14,7,45,55.0,24.5,1.85,10.5,30.5,21.16,7.1
2016,12,14,8,0,110.0,39.0,2.0,11.0,51.0,31.73,21.53
2016,12,14,8,15,135.5,55.5,2.1,11.0,76.5,44.31,33.59
2016,12,14,8,30,161.0,72.0,2.2,11.0,102.0,56.54,45.0
2016,12,14,8,45,177.5,87.5,2.35,11.5,128.0,67.69,55.22
2016,12,14,9,0,194.0,103.0,2.5,12.0,154.0,78.52,64.96
2016,12,14,9,15,203.0,118.0,2.55,12.0,178.0,90.23,75.46
2016,12,14,9,30,212.0,133.0,2.6,12.0,202.0,115.16,86.31
2016,12,14,9,45,214.5,145.5,2.65,12.5,221.0,138.43,103.17
2016,12,14,10,0,217.0,158.0,2.7,13.0,240.0,161.79,121.76
2016,12,14,10,15,119.5,159.5,2.65,13.0,205.5,159.86,124.59
2016,12,14,10,30,22.0,161.0,2.6,13.0,171.0,150.01,120.42
2016,12,14,10,45,62.0,180.5,2.55,13.0,208.5,177.79,142.19
2016,12,14,11,0,102.0,200.0,2.5,13.0,246.0,211.09,168.72
2016,12,14,11,15,98.0,204.5,2.5,13.0,250.0,219.51,176.05
2016,12,14,11,30,94.0,209.0,2.5,13.0,254.0,227.41,182.93
2016,12,14,11,45,64.0,201.5,2.5,13.0,232.5,213.34,172.08
2016,12,14,12,0,34.0,194.0,2.5,13.0,211.0,196.97,159.09
2016,12,14,12,15,20.5,180.0,2.5,13.0,190.0,177.69,143.45
2016,12,14,12,30,7.0,166.0,2.5,13.0,169.0,159.13,128.25
2016,12,14,12,45,3.5,128.0,2.5,13.5,129.5,121.73,97.14
2016,12,14,13,0,0.0,90.0,2.5,14.0,90.0,83.94,65.49
2016,12,14,13,15,0.0,97.0,2.45,13.5,97.0,90.72,71.43
2016,12,14,13,30,0.0,104.0,2.4,13.0,104.0,97.68,77.5
2016,12,14,13,45,0.0,96.0,2.35,13.0,96.0,90.13,71.23
2016,12,14,14,0,0.0,88.0,2.3,13.0,88.0,82.55,64.92
2016,12,14,14,15,0.0,81.0,2.1,13.0,81.0,75.92,59.39
2016,12,14,14,30,0.0,74.0,1.9,13.0,74.0,69.27,53.82
2016,12,14,14,45,0.0,66.0,1.7,13.0,66.0,61.61,47.33
2016,12,14,15,0,0.0,58.0,1.5,13.0,58.0,53.94,40.77
2016,12,14,15,15,0.0,49.0,1.45,12.5,49.0,45.54,33.59
2016,12,14,15,30,0.0,40.0,1.4,12.0,40.0,37.15,26.31
2016,12,14,15,45,0.0,31.0,1.35,12.0,31.0,28.77,18.9
2016,12,14,16,0,0.0,22.0,1.3,12.0,22.0,20.4,11.45
2016,12,14,16,15,0.0,14.0,1.3,11.5,14.0,12.97,4.44
2016,12,14,16,30,0.0,6.0,1.3,11.0,6.0,5.55,0.0
2016,12,14,16,45,0.0,3.0,1.35,11.0,3.0,2.86,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.75,12.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.7,12.0,6.0,5.72,0.0
2016,12,15,7,45,0.0,19.0,4.7,12.0,19.0,17.61,4.23
2016,12,15,8,0,0.0,32.0,4.7,12.0,32.0,29.18,19.14
2016,12,15,8,15,0.0,48.0,4.5,12.0,48.0,43.01,32.24
2016,12,15,8,30,0.0,64.0,4.3,12.0,64.0,56.65,44.89
2016,12,15,8,45,6.0,79.5,4.1,12.0,81.0,69.77,56.95
2016,12,15,9,0,12.0,95.0,3.9,12.0,98.0,82.72,68.72
2016,12,15,9,15,16.0,108.5,3.7,12.0,113.0,94.19,79.01
2016,12,15,9,30,20.0,122.0,3.5,12.0,128.0,107.67,86.13
2016,12,15,9,45,23.0,134.0,3.35,12.0,142.0,120.29,96.36
2016,12,15,10,0,26.0,146.0,3.2,12.0,156.0,130.06,104.25
2016,12,15,10,15,13.0,113.5,3.1,12.0,118.5,106.02,84.45
2016,12,15,10,30,0.0,81.0,3.0,12.0,81.0,75.29,58.89
2016,12,15,10,45,0.0,86.5,2.95,12.5,86.5,80.35,63.01
2016,12,15,11,0,0.0,92.0,2.9,13.0,92.0,85.44,67.1
2016,12,15,11,15,0.0,94.0,2.85,13.0,94.0,87.35,68.65
2016,12,15,11,30,0.0,96.0,2.8,13.0,96.0,89.26,70.21
2016,12,15,11,45,0.0,97.0,2.8,13.0,97.0,90.26,71.01
2016,12,15,12,0,0.0,98.0,2.8,13.0,98.0,91.25,71.83
2016,12,15,12,15,0.0,71.5,2.8,13.0,71.5,66.54,51.01
2016,12,15,12,30,0.0,45.0,2.8,13.0,45.0,41.82,30.08
2016,12,15,12,45,0.0,63.0,2.8,13.0,63.0,58.61,44.37
2016,12,15,13,0,0.0,81.0,2.8,13.0,81.0,75.42,58.63
2016,12,15,13,15,0.0,70.0,2.8,13.0,70.0,65.14,49.97
2016,12,15,13,30,0.0,59.0,2.8,13.0,59.0,54.86,41.31
2016,12,15,13,45,0.0,50.5,2.8,13.0,50.5,46.93,34.61
2016,12,15,14,0,0.0,42.0,2.8,13.0,42.0,39.01,27.89
2016,12,15,14,15,0.0,38.5,2.75,13.0,38.5,35.75,25.14
2016,12,15,14,30,0.0,35.0,2.7,13.0,35.0,32.49,22.37
2016,12,15,14,45,0.0,31.0,2.65,13.0,31.0,28.76,19.18
2016,12,15,15,0,0.0,27.0,2.6,13.0,27.0,25.04,15.97
2016,12,15,15,15,0.0,23.0,2.45,13.0,23.0,21.32,12.74
2016,12,15,15,30,0.0,19.0,2.3,13.0,19.0,17.61,9.47
2016,12,15,15,45,0.0,14.5,2.15,13.0,14.5,13.43,5.78
2016,12,15,16,0,0.0,10.0,2.0,13.0,10.0,9.26,2.08
2016,12,15,16,15,0.0,6.5,1.9,12.5,6.5,6.01,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,80.0,6.0,4.25,6.0,7.5,0.0,0.0
2016,12,16,7,30,160.0,12.0,4.3,6.0,15.0,11.44,0.0
2016,12,16,7,45,316.0,21.5,4.4,6.0,48.0,17.4,3.65
2016,12,16,8,0,472.0,31.0,4.5,6.0,81.0,26.9,17.63
2016,12,16,8,15,554.5,37.5,4.6,6.5,121.5,31.41,22.57
2016,12,16,8,30,637.0,44.0,4.7,7.0,162.0,35.91,27.0
2016,12,16,8,45,686.5,48.5,4.8,7.5,202.5,38.43,29.48
2016,12,16,9,0,736.0,53.0,4.9,8.0,243.0,41.0,31.89
2016,12,16,9,15,768.5,56.0,4.9,8.0,280.0,43.28,34.02
2016,12,16,9,30,801.0,59.0,4.9,8.0,317.0,85.86,44.69
2016,12,16,9,45,825.0,61.0,4.95,8.5,349.5,128.89,70.85
2016,12,16,10,0,849.0,63.0,5.0,9.0,382.0,173.01,105.0
2016,12,16,10,15,863.5,64.5,4.9,9.0,408.5,215.73,142.45
2016,12,16,10,30,878.0,66.0,4.8,9.0,435.0,261.32,184.2
2016,12,16,10,45,886.5,67.5,4.75,9.0,454.5,301.3,222.14
2016,12,16,11,0,895.0,69.0,4.7,9.0,474.0,340.07,259.04
2016,12,16,11,15,901.0,69.5,4.65,9.0,486.5,375.66,292.97
2016,12,16,11,30,907.0,70.0,4.6,9.0,499.0,409.47,324.86
2016,12,16,11,45,909.0,70.5,4.55,9.5,504.0,439.73,352.65
2016,12,16,12,0,911.0,71.0,4.5,10.0,509.0,467.68,377.84
2016,12,16,12,15,910.0,71.0,4.4,10.0,506.5,491.34,399.59
2016,12,16,12,30,909.0,71.0,4.3,10.0,504.0,512.32,418.68
2016,12,16,12,45,905.0,70.5,4.2,10.0,494.0,528.53,433.54
2016,12,16,13,0,901.0,70.0,4.1,10.0,484.0,541.82,445.71
2016,12,16,13,15,893.0,69.0,4.0,10.0,466.5,549.53,453.19
2016,12,16,13,30,885.0,68.0,3.9,10.0,449.0,554.21,458.1
2016,12,16,13,45,871.5,66.5,3.8,10.0,424.5,554.91,459.55
2016,12,16,14,0,858.0,65.0,3.7,10.0,400.0,550.37,456.65
2016,12,16,14,15,838.5,63.0,3.5,9.5,369.5,539.07,448.68
2016,12,16,14,30,819.0,61.0,3.3,9.0,339.0,525.03,438.14
2016,12,16,14,45,790.5,58.0,3.1,9.0,303.5,502.48,419.49
2016,12,16,15,0,762.0,55.0,2.9,9.0,268.0,477.73,398.45
2016,12,16,15,15,718.5,51.0,2.6,8.5,228.0,442.25,368.39
2016,12,16,15,30,675.0,47.0,2.3,8.0,188.0,405.6,336.21
2016,12,16,15,45,607.0,41.0,2.0,7.5,147.0,354.35,290.88
2016,12,16,16,0,539.0,35.0,1.7,7.0,106.0,303.82,244.29
2016,12,16,16,15,269.5,33.5,1.7,6.5,69.0,178.42,132.89
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,42.34,0.0
2016,12,16,16,45,0.0,16.0,1.7,6.0,16.0,15.25,0.0
2016,12,16,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,1.85,0.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,2.1,1.0,14.0,13.34,0.0
2016,12,17,7,45,260.5,21.5,2.35,1.5,48.5,17.44,3.09
2016,12,17,8,0,521.0,29.0,2.6,2.0,83.0,24.94,16.19
2016,12,17,8,15,600.5,35.0,2.6,2.5,124.5,29.07,20.84
2016,12,17,8,30,680.0,41.0,2.6,3.0,166.0,33.18,24.97
2016,12,17,8,45,728.5,45.0,2.65,3.5,207.5,35.38,27.18
2016,12,17,9,0,777.0,49.0,2.7,4.0,249.0,37.62,29.32
2016,12,17,9,15,808.0,52.0,2.75,4.5,286.5,38.99,30.58
2016,12,17,9,30,839.0,55.0,2.8,5.0,324.0,82.8,41.98
2016,12,17,9,45,859.5,57.5,2.9,5.5,357.0,131.7,72.74
2016,12,17,10,0,880.0,60.0,3.0,6.0,390.0,177.03,107.93
2016,12,17,10,15,894.0,61.5,3.0,6.0,416.5,220.7,146.29
2016,12,17,10,30,908.0,63.0,3.0,6.0,443.0,263.95,186.29
2016,12,17,10,45,916.5,64.0,3.0,6.5,462.5,304.65,224.63
2016,12,17,11,0,925.0,65.0,3.0,7.0,482.0,344.07,261.71
2016,12,17,11,15,930.5,65.5,2.95,7.0,495.0,380.53,296.34
2016,12,17,11,30,936.0,66.0,2.9,7.0,508.0,415.11,328.79
2016,12,17,11,45,936.5,67.0,2.85,7.5,512.5,446.15,357.09
2016,12,17,12,0,937.0,68.0,2.8,8.0,517.0,474.73,382.65
2016,12,17,12,15,935.5,68.0,2.7,8.0,514.5,498.84,404.58
2016,12,17,12,30,934.0,68.0,2.6,8.0,512.0,520.18,423.76
2016,12,17,12,45,924.5,69.0,2.55,8.0,501.0,535.75,438.1
2016,12,17,13,0,915.0,70.0,2.5,8.0,490.0,548.21,449.62
2016,12,17,13,15,906.0,69.0,2.4,8.0,472.5,555.67,456.77
2016,12,17,13,30,897.0,68.0,2.3,8.0,455.0,560.04,461.22
2016,12,17,13,45,883.0,66.5,2.25,8.0,430.0,560.64,462.62
2016,12,17,14,0,869.0,65.0,2.2,8.0,405.0,555.96,459.69
2016,12,17,14,15,849.5,63.0,2.0,8.0,374.0,544.76,450.74
2016,12,17,14,30,830.0,61.0,1.8,8.0,343.0,530.78,439.24
2016,12,17,14,45,800.0,58.0,1.6,8.0,307.0,507.44,419.89
2016,12,17,15,0,770.0,55.0,1.4,8.0,271.0,481.9,398.2
2016,12,17,15,15,726.5,51.0,1.25,7.5,231.0,446.4,368.71
2016,12,17,15,30,683.0,47.0,1.1,7.0,191.0,409.7,337.08
2016,12,17,15,45,612.5,41.5,1.0,6.5,149.5,357.69,292.05
2016,12,17,16,0,542.0,36.0,0.9,6.0,108.0,306.33,245.61
2016,12,17,16,15,271.0,34.5,0.9,5.5,70.5,179.98,134.58
2016,12,17,16,30,0.0,33.0,0.9,5.0,33.0,44.12,0.0
2016,12,17,16,45,0.0,16.5,0.95,5.0,16.5,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,14.0,2.35,0.0,40.5,11.46,0.0
2016,12,18,8,0,518.0,28.0,2.6,0.0,81.0,23.98,15.43
2016,12,18,8,15,600.0,34.0,2.5,0.5,123.0,28.16,20.17
2016,12,18,8,30,682.0,40.0,2.4,1.0,165.0,32.31,24.36
2016,12,18,8,45,732.0,44.0,2.35,1.5,206.0,34.54,26.62
2016,12,18,9,0,782.0,48.0,2.3,2.0,247.0,36.81,28.81
2016,12,18,9,15,814.0,51.0,2.35,2.5,285.5,38.22,30.11
2016,12,18,9,30,846.0,54.0,2.4,3.0,324.0,80.77,40.94
2016,12,18,9,45,865.0,56.5,2.45,3.5,357.0,129.88,71.68
2016,12,18,10,0,884.0,59.0,2.5,4.0,390.0,175.23,106.92
2016,12,18,10,15,899.0,61.0,2.55,4.5,417.0,219.7,145.75
2016,12,18,10,30,914.0,63.0,2.6,5.0,444.0,263.84,186.24
2016,12,18,10,45,924.0,64.0,2.65,5.5,464.5,305.22,225.2
2016,12,18,11,0,934.0,65.0,2.7,6.0,485.0,345.42,263.01
2016,12,18,11,15,939.5,65.5,2.7,6.0,498.0,382.26,298.09
2016,12,18,11,30,945.0,66.0,2.7,6.0,511.0,417.21,331.0
2016,12,18,11,45,947.5,66.0,2.7,6.5,516.5,448.42,359.61
2016,12,18,12,0,950.0,66.0,2.7,7.0,522.0,477.23,385.55
2016,12,18,12,15,949.0,66.0,2.75,7.0,519.5,501.95,408.44
2016,12,18,12,30,948.0,66.0,2.8,7.0,517.0,523.87,428.63
2016,12,18,12,45,943.5,65.5,2.85,7.5,506.5,540.68,443.59
2016,12,18,13,0,939.0,65.0,2.9,8.0,496.0,554.43,455.76
2016,12,18,13,15,930.5,64.0,2.85,8.0,478.5,562.48,463.65
2016,12,18,13,30,922.0,63.0,2.8,8.0,461.0,567.36,468.79
2016,12,18,13,45,909.0,61.5,2.8,8.0,436.0,566.13,469.06
2016,12,18,14,0,896.0,60.0,2.8,8.0,411.0,561.82,466.65
2016,12,18,14,15,877.5,58.5,2.6,8.0,380.5,551.55,458.56
2016,12,18,14,30,859.0,57.0,2.4,8.0,350.0,538.53,447.91
2016,12,18,14,45,831.5,54.5,2.2,8.0,313.5,520.19,432.5
2016,12,18,15,0,804.0,52.0,2.0,8.0,277.0,496.34,412.15
2016,12,18,15,15,762.5,48.0,1.8,7.0,237.0,461.53,383.64
2016,12,18,15,30,721.0,44.0,1.6,6.0,197.0,425.42,352.77
2016,12,18,15,45,655.0,39.0,1.4,5.5,155.0,375.57,308.72
2016,12,18,16,0,589.0,34.0,1.2,5.0,113.0,326.23,263.11
2016,12,18,16,15,469.0,26.0,1.2,4.5,74.5,252.01,190.5
2016,12,18,16,30,349.0,18.0,1.2,4.0,36.0,173.93,14.84
2016,12,18,16,45,174.5,9.0,1.3,3.5,18.0,74.35,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,1.65,0.5,38.0,11.5,0.0
2016,12,19,8,0,462.0,30.0,1.8,1.0,76.0,26.11,17.14
2016,12,19,8,15,545.0,36.5,1.8,1.5,116.0,30.64,22.34
2016,12,19,8,30,628.0,43.0,1.8,2.0,156.0,35.15,26.88
2016,12,19,8,45,679.5,47.0,1.8,2.5,196.0,37.23,29.01
2016,12,19,9,0,731.0,51.0,1.8,3.0,236.0,39.38,31.09
2016,12,19,9,15,763.5,54.0,1.85,3.5,273.0,40.67,32.28
2016,12,19,9,30,796.0,57.0,1.9,4.0,310.0,79.55,41.79
2016,12,19,9,45,811.0,61.0,1.95,4.5,341.5,123.2,68.09
2016,12,19,10,0,826.0,65.0,2.0,5.0,373.0,167.2,102.2
2016,12,19,10,15,841.5,67.0,2.1,5.5,399.5,209.64,138.93
2016,12,19,10,30,857.0,69.0,2.2,6.0,426.0,251.97,177.44
2016,12,19,10,45,866.5,70.0,2.3,6.5,445.5,291.48,214.44
2016,12,19,11,0,876.0,71.0,2.4,7.0,465.0,329.94,250.46
2016,12,19,11,15,766.5,92.5,2.4,7.0,444.0,346.68,271.07
2016,12,19,11,30,657.0,114.0,2.4,7.0,423.0,352.57,281.37
2016,12,19,11,45,774.0,94.0,2.4,7.5,462.0,404.47,324.57
2016,12,19,12,0,891.0,74.0,2.4,8.0,501.0,458.95,369.51
2016,12,19,12,15,715.5,111.5,2.4,8.0,453.5,440.36,358.03
2016,12,19,12,30,540.0,149.0,2.4,8.0,406.0,409.89,335.97
2016,12,19,12,45,535.0,146.5,2.45,8.5,397.0,418.43,343.99
2016,12,19,13,0,530.0,144.0,2.5,9.0,388.0,425.06,350.05
2016,12,19,13,15,696.5,107.0,2.4,9.0,415.5,487.59,401.51
2016,12,19,13,30,863.0,70.0,2.3,9.0,443.0,545.38,448.41
2016,12,19,13,45,848.5,68.5,2.25,9.0,418.5,543.5,447.53
2016,12,19,14,0,834.0,67.0,2.2,9.0,394.0,538.64,444.48
2016,12,19,14,15,813.5,65.0,2.0,8.5,364.0,527.12,436.1
2016,12,19,14,30,793.0,63.0,1.8,8.0,334.0,512.91,425.22
2016,12,19,14,45,762.5,60.0,1.6,8.0,298.5,489.72,406.01
2016,12,19,15,0,732.0,57.0,1.4,8.0,263.0,464.43,384.55
2016,12,19,15,15,687.5,53.0,1.3,7.5,224.0,429.03,355.35
2016,12,19,15,30,643.0,49.0,1.2,7.0,185.0,392.5,324.11
2016,12,19,15,45,570.5,43.5,1.1,6.5,145.0,344.44,282.2
2016,12,19,16,0,498.0,38.0,1.0,6.0,105.0,294.22,236.85
2016,12,19,16,15,249.0,35.5,1.0,5.5,69.0,173.49,131.07
2016,12,19,16,30,0.0,33.0,1.0,5.0,33.0,43.39,2.45
2016,12,19,16,45,0.0,16.5,1.05,5.0,16.5,15.73,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
