Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,45,198.5,15.0,1.75,2.5,34.5,11.52,0.0
2016,12,20,8,0,397.0,30.0,1.9,3.0,69.0,23.87,14.97
2016,12,20,8,15,482.5,37.0,1.9,3.5,107.0,28.46,20.15
2016,12,20,8,30,568.0,44.0,1.9,4.0,145.0,32.97,24.65
2016,12,20,8,45,621.0,48.5,1.95,4.5,184.0,38.56,29.99
2016,12,20,9,0,674.0,53.0,2.0,5.0,223.0,41.1,32.41
2016,12,20,9,15,708.5,56.0,2.0,5.5,258.5,42.3,33.51
2016,12,20,9,30,743.0,59.0,2.0,6.0,294.0,77.59,41.8
2016,12,20,9,45,773.0,60.0,2.0,7.0,326.5,117.56,64.4
2016,12,20,10,0,803.0,61.0,2.0,8.0,359.0,159.25,95.38
2016,12,20,10,15,818.5,62.5,2.05,8.5,385.0,200.21,130.4
2016,12,20,10,30,834.0,64.0,2.1,9.0,411.0,241.1,167.22
2016,12,20,10,45,844.0,65.0,2.15,9.5,430.5,282.61,205.34
2016,12,20,11,0,854.0,66.0,2.2,10.0,450.0,319.91,239.87
2016,12,20,11,15,860.5,67.0,2.2,10.0,463.0,354.86,272.54
2016,12,20,11,30,867.0,68.0,2.2,10.0,476.0,388.2,303.36
2016,12,20,11,45,868.5,68.5,2.25,10.5,481.0,417.29,329.76
2016,12,20,12,0,870.0,69.0,2.3,11.0,486.0,444.18,353.76
2016,12,20,12,15,869.5,69.0,2.3,11.0,484.0,467.33,374.8
2016,12,20,12,30,869.0,69.0,2.3,11.0,482.0,487.95,393.39
2016,12,20,12,45,857.5,70.5,2.35,11.0,472.0,502.11,406.71
2016,12,20,13,0,846.0,72.0,2.4,11.0,462.0,514.73,418.48
2016,12,20,13,15,838.0,71.0,2.4,11.0,445.5,522.54,426.13
2016,12,20,13,30,830.0,70.0,2.4,11.0,429.0,527.46,431.3
2016,12,20,13,45,817.0,68.5,2.4,11.0,406.0,526.26,431.48
2016,12,20,14,0,804.0,67.0,2.4,11.0,383.0,522.21,429.22
2016,12,20,14,15,784.5,65.0,2.2,10.5,354.0,511.31,421.42
2016,12,20,14,30,765.0,63.0,2.0,10.0,325.0,497.82,411.2
2016,12,20,14,45,739.0,59.5,1.85,10.0,291.5,476.73,393.99
2016,12,20,15,0,713.0,56.0,1.7,10.0,258.0,453.54,374.55
2016,12,20,15,15,671.0,52.0,1.5,9.5,220.0,419.73,346.36
2016,12,20,15,30,629.0,48.0,1.3,9.0,182.0,384.82,316.24
2016,12,20,15,45,566.0,42.0,1.1,8.5,143.0,336.97,274.53
2016,12,20,16,0,503.0,36.0,0.9,8.0,104.0,294.46,235.4
2016,12,20,16,15,386.5,27.5,0.95,7.5,68.5,223.88,168.93
2016,12,20,16,30,270.0,19.0,1.0,7.0,33.0,148.18,30.16
2016,12,20,16,45,135.0,9.5,1.05,6.5,16.5,60.15,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,191.0,14.5,1.95,5.5,33.5,11.11,0.0
2016,12,21,8,0,382.0,29.0,2.2,6.0,67.0,22.98,13.92
2016,12,21,8,15,467.5,36.5,2.2,6.5,104.5,28.05,19.49
2016,12,21,8,30,553.0,44.0,2.2,7.0,142.0,33.0,24.34
2016,12,21,8,45,608.5,48.5,2.2,7.5,181.0,38.59,29.64
2016,12,21,9,0,664.0,53.0,2.2,8.0,220.0,41.12,32.03
2016,12,21,9,15,699.0,56.5,2.2,8.5,256.0,42.76,33.51
2016,12,21,9,30,734.0,60.0,2.2,9.0,292.0,76.89,41.46
2016,12,21,9,45,765.0,61.0,2.25,9.5,324.5,116.53,63.44
2016,12,21,10,0,796.0,62.0,2.3,10.0,357.0,158.0,93.98
2016,12,21,10,15,812.5,63.5,2.25,10.0,383.0,198.87,128.79
2016,12,21,10,30,829.0,65.0,2.2,10.0,409.0,239.77,165.62
2016,12,21,10,45,841.0,66.0,2.2,10.5,429.5,278.84,201.5
2016,12,21,11,0,853.0,67.0,2.2,11.0,450.0,319.52,238.55
2016,12,21,11,15,860.0,68.0,2.25,11.0,463.0,354.67,271.33
2016,12,21,11,30,867.0,69.0,2.3,11.0,476.0,388.27,302.35
2016,12,21,11,45,871.5,68.5,2.4,11.5,482.0,417.67,329.01
2016,12,21,12,0,876.0,68.0,2.5,12.0,488.0,445.0,353.42
2016,12,21,12,15,876.0,68.0,2.55,12.0,486.5,468.6,374.93
2016,12,21,12,30,876.0,68.0,2.6,12.0,485.0,489.67,394.02
2016,12,21,12,45,870.0,68.5,2.65,12.5,476.0,505.72,408.07
2016,12,21,13,0,864.0,69.0,2.7,13.0,467.0,518.91,419.55
2016,12,21,13,15,856.5,68.0,2.7,13.0,451.0,526.87,427.32
2016,12,21,13,30,849.0,67.0,2.7,13.0,435.0,534.07,434.23
2016,12,21,13,45,837.5,65.5,2.7,13.0,412.0,533.87,435.21
2016,12,21,14,0,826.0,64.0,2.7,13.0,389.0,530.76,433.71
2016,12,21,14,15,807.5,62.0,2.55,12.5,360.0,520.48,426.68
2016,12,21,14,30,789.0,60.0,2.4,12.0,331.0,507.53,417.21
2016,12,21,14,45,762.0,57.0,2.3,12.0,296.5,486.39,400.25
2016,12,21,15,0,735.0,54.0,2.2,12.0,262.0,463.11,381.02
2016,12,21,15,15,693.5,50.5,1.9,11.5,224.0,429.94,353.24
2016,12,21,15,30,652.0,47.0,1.6,11.0,186.0,395.58,323.46
2016,12,21,15,45,586.0,41.5,1.3,10.5,146.5,346.47,280.71
2016,12,21,16,0,520.0,36.0,1.0,10.0,107.0,297.95,236.9
2016,12,21,16,15,405.5,27.5,1.05,9.5,71.0,232.38,175.01
2016,12,21,16,30,291.0,19.0,1.1,9.0,35.0,157.42,41.2
2016,12,21,16,45,145.5,9.5,1.15,8.5,17.5,64.26,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,216.0,14.5,1.55,4.5,35.5,11.15,0.0
2016,12,22,8,0,432.0,29.0,1.6,5.0,71.0,23.08,14.01
2016,12,22,8,15,519.0,36.0,1.5,5.5,110.5,30.3,21.6
2016,12,22,8,30,606.0,43.0,1.4,6.0,150.0,35.3,26.55
2016,12,22,8,45,659.0,47.5,1.35,6.5,190.0,37.81,29.06
2016,12,22,9,0,712.0,52.0,1.3,7.0,230.0,40.38,31.5
2016,12,22,9,15,746.0,55.5,1.3,7.5,267.0,42.05,33.02
2016,12,22,9,30,780.0,59.0,1.3,8.0,304.0,76.85,40.87
2016,12,22,9,45,802.5,61.5,1.35,8.5,336.5,119.17,64.54
2016,12,22,10,0,825.0,64.0,1.4,9.0,369.0,162.52,96.69
2016,12,22,10,15,841.0,65.5,1.5,9.5,395.5,204.62,132.21
2016,12,22,10,30,857.0,67.0,1.6,10.0,422.0,246.67,169.68
2016,12,22,10,45,867.5,68.0,1.7,10.5,442.5,286.55,206.26
2016,12,22,11,0,878.0,69.0,1.8,11.0,463.0,327.85,243.88
2016,12,22,11,15,884.5,70.0,1.8,11.5,476.0,363.83,276.67
2016,12,22,11,30,891.0,71.0,1.8,12.0,489.0,398.17,307.46
2016,12,22,11,45,894.0,71.0,1.85,12.5,495.0,428.32,334.41
2016,12,22,12,0,897.0,71.0,1.9,13.0,501.0,456.27,358.97
2016,12,22,12,15,896.5,71.0,1.9,13.0,499.5,480.32,380.46
2016,12,22,12,30,896.0,71.0,1.9,13.0,498.0,501.76,399.47
2016,12,22,12,45,893.5,70.0,1.9,13.0,489.0,518.5,414.48
2016,12,22,13,0,891.0,69.0,1.9,13.0,480.0,532.39,427.0
2016,12,22,13,15,883.0,68.5,1.8,13.0,463.5,541.08,434.8
2016,12,22,13,30,875.0,68.0,1.7,13.0,447.0,546.78,440.04
2016,12,22,13,45,862.5,66.0,1.6,13.0,423.5,547.92,441.51
2016,12,22,14,0,850.0,64.0,1.5,13.0,400.0,543.9,438.86
2016,12,22,14,15,830.5,62.0,1.25,12.5,370.0,533.17,430.71
2016,12,22,14,30,811.0,60.0,1.0,12.0,340.0,519.69,419.98
2016,12,22,14,45,781.0,57.5,0.8,12.0,304.5,497.47,401.61
2016,12,22,15,0,751.0,55.0,0.6,12.0,269.0,473.08,381.01
2016,12,22,15,15,708.5,51.0,0.65,11.5,230.0,438.66,354.48
2016,12,22,15,30,666.0,47.0,0.7,11.0,191.0,403.06,325.73
2016,12,22,15,45,597.5,42.0,0.75,10.5,150.5,353.03,284.1
2016,12,22,16,0,529.0,37.0,0.8,10.0,110.0,303.55,240.93
2016,12,22,16,15,414.0,28.5,0.85,9.5,73.0,237.62,179.44
2016,12,22,16,30,299.0,20.0,0.9,9.0,36.0,162.54,51.67
2016,12,22,16,45,149.5,10.0,1.0,9.0,18.0,66.42,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,20.5,16.5,4.2,6.0,18.5,14.66,0.0
2016,12,23,8,0,41.0,33.0,4.3,6.0,37.0,28.22,18.16
2016,12,23,8,15,59.5,50.0,4.35,6.0,58.5,41.74,31.69
2016,12,23,8,30,78.0,67.0,4.4,6.0,80.0,54.91,44.24
2016,12,23,8,45,87.5,83.5,4.45,6.5,102.0,67.4,55.93
2016,12,23,9,0,97.0,100.0,4.5,7.0,124.0,79.56,67.13
2016,12,23,9,15,103.5,115.5,4.65,7.0,145.0,90.74,77.41
2016,12,23,9,30,110.0,131.0,4.8,7.0,166.0,108.86,86.65
2016,12,23,9,45,116.5,144.0,4.95,7.5,184.5,127.73,100.72
2016,12,23,10,0,123.0,157.0,5.1,8.0,203.0,147.12,116.22
2016,12,23,10,15,61.5,107.5,5.1,8.0,130.5,107.56,85.05
2016,12,23,10,30,0.0,58.0,5.1,8.0,58.0,53.93,41.36
2016,12,23,10,45,0.0,70.0,5.2,8.5,70.0,65.13,50.93
2016,12,23,11,0,0.0,82.0,5.3,9.0,82.0,76.32,60.39
2016,12,23,11,15,14.0,133.5,5.05,9.0,140.0,127.74,103.97
2016,12,23,11,30,28.0,185.0,4.8,9.0,198.0,180.31,148.12
2016,12,23,11,45,14.0,96.5,4.55,9.5,103.0,95.33,76.17
2016,12,23,12,0,0.0,8.0,4.3,10.0,8.0,7.42,0.76
2016,12,23,12,15,0.0,13.5,4.3,10.0,13.5,12.53,5.19
2016,12,23,12,30,0.0,19.0,4.3,10.0,19.0,17.64,9.61
2016,12,23,12,45,0.0,30.0,4.3,10.0,30.0,27.86,18.45
2016,12,23,13,0,0.0,41.0,4.3,10.0,41.0,38.1,27.29
2016,12,23,13,15,0.5,93.0,4.45,10.0,93.5,87.12,69.4
2016,12,23,13,30,1.0,145.0,4.6,10.0,146.0,138.47,113.12
2016,12,23,13,45,0.5,86.5,4.8,10.0,87.0,81.1,64.36
2016,12,23,14,0,0.0,28.0,5.0,10.0,28.0,25.99,16.92
2016,12,23,14,15,0.0,25.5,5.0,9.5,25.5,23.66,14.98
2016,12,23,14,30,0.0,23.0,5.0,9.0,23.0,21.33,13.01
2016,12,23,14,45,0.0,20.5,5.0,9.0,20.5,19.01,10.99
2016,12,23,15,0,0.0,18.0,5.0,9.0,18.0,16.68,8.95
2016,12,23,15,15,0.0,15.5,4.7,8.5,15.5,14.36,6.93
2016,12,23,15,30,0.0,13.0,4.4,8.0,13.0,12.04,4.87
2016,12,23,15,45,0.0,10.0,4.15,8.0,10.0,9.26,2.38
2016,12,23,16,0,0.0,7.0,3.9,8.0,7.0,6.48,0.0
2016,12,23,16,15,0.0,4.5,3.6,7.5,4.5,4.16,0.0
2016,12,23,16,30,0.0,2.0,3.3,7.0,2.0,1.85,0.0
2016,12,23,16,45,0.0,1.0,3.05,7.0,1.0,0.95,0.0
2016,12,23,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,222.0,13.5,2.25,3.5,34.5,11.17,0.0
2016,12,24,8,0,444.0,27.0,2.5,4.0,69.0,23.27,14.08
2016,12,24,8,15,531.0,33.5,2.45,4.0,108.5,27.91,19.53
2016,12,24,8,30,618.0,40.0,2.4,4.0,148.0,32.51,24.18
2016,12,24,8,45,674.0,44.0,2.4,4.5,188.5,34.69,26.39
2016,12,24,9,0,730.0,48.0,2.4,5.0,229.0,36.93,28.55
2016,12,24,9,15,763.5,51.0,2.45,5.5,266.5,38.29,29.8
2016,12,24,9,30,797.0,54.0,2.5,6.0,304.0,71.11,36.74
2016,12,24,9,45,822.0,55.5,2.65,6.5,336.5,113.57,59.86
2016,12,24,10,0,847.0,57.0,2.8,7.0,369.0,161.21,95.62
2016,12,24,10,15,862.5,58.5,2.9,7.0,396.0,203.87,132.24
2016,12,24,10,30,878.0,60.0,3.0,7.0,423.0,246.34,171.05
2016,12,24,10,45,888.5,61.0,3.1,7.5,443.5,286.66,208.83
2016,12,24,11,0,899.0,62.0,3.2,8.0,464.0,325.95,245.74
2016,12,24,11,15,905.5,62.5,3.2,8.0,477.5,362.23,280.25
2016,12,24,11,30,912.0,63.0,3.2,8.0,491.0,396.8,312.8
2016,12,24,11,45,915.0,63.0,3.25,8.5,497.5,427.62,341.21
2016,12,24,12,0,918.0,63.0,3.3,9.0,504.0,456.18,367.11
2016,12,24,12,15,918.0,63.0,3.3,9.0,502.5,481.03,390.03
2016,12,24,12,30,918.0,63.0,3.3,9.0,501.0,503.24,410.36
2016,12,24,12,45,907.5,65.0,3.35,9.0,491.0,519.67,425.8
2016,12,24,13,0,897.0,67.0,3.4,9.0,481.0,533.03,438.44
2016,12,24,13,15,889.5,66.0,3.35,9.0,465.0,541.67,446.88
2016,12,24,13,30,882.0,65.0,3.3,9.0,449.0,547.3,452.67
2016,12,24,13,45,871.0,63.5,3.25,9.0,426.0,547.51,453.94
2016,12,24,14,0,860.0,62.0,3.2,9.0,403.0,544.75,452.62
2016,12,24,14,15,842.0,60.0,3.0,8.5,373.5,537.75,448.0
2016,12,24,14,30,824.0,58.0,2.8,8.0,344.0,525.21,438.66
2016,12,24,14,45,798.5,55.5,2.6,8.0,309.5,505.46,422.32
2016,12,24,15,0,773.0,53.0,2.4,8.0,275.0,483.43,403.58
2016,12,24,15,15,733.0,49.5,2.05,7.5,236.0,450.72,375.74
2016,12,24,15,30,693.0,46.0,1.7,7.0,197.0,416.68,345.74
2016,12,24,15,45,630.5,40.5,1.4,6.5,156.5,368.59,303.28
2016,12,24,16,0,568.0,35.0,1.1,6.0,116.0,320.92,259.57
2016,12,24,16,15,454.5,27.5,1.1,5.5,78.0,250.08,193.65
2016,12,24,16,30,341.0,20.0,1.1,5.0,40.0,177.19,75.79
2016,12,24,16,45,170.5,10.0,1.15,4.5,20.0,74.84,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,215.5,14.0,1.55,1.5,34.0,10.79,0.0
2016,12,25,8,0,431.0,28.0,1.8,2.0,68.0,24.36,15.09
2016,12,25,8,15,519.5,34.5,1.8,2.5,107.5,28.94,20.59
2016,12,25,8,30,608.0,41.0,1.8,3.0,147.0,33.49,25.19
2016,12,25,8,45,660.5,45.5,1.85,3.5,187.0,36.07,27.79
2016,12,25,9,0,713.0,50.0,1.9,4.0,227.0,38.69,30.3
2016,12,25,9,15,747.5,53.5,1.95,4.5,264.0,40.41,31.89
2016,12,25,9,30,782.0,57.0,2.0,5.0,301.0,72.13,38.63
2016,12,25,9,45,800.5,60.5,2.05,5.5,333.5,115.1,62.46
2016,12,25,10,0,819.0,64.0,2.1,6.0,366.0,158.78,95.07
2016,12,25,10,15,835.0,65.5,2.1,6.5,392.5,200.72,130.71
2016,12,25,10,30,851.0,67.0,2.1,7.0,419.0,242.64,168.47
2016,12,25,10,45,861.0,68.5,2.15,7.5,439.5,282.78,205.74
2016,12,25,11,0,871.0,70.0,2.2,8.0,460.0,321.97,242.16
2016,12,25,11,15,877.0,70.5,2.25,8.0,473.5,359.69,277.51
2016,12,25,11,30,883.0,71.0,2.3,8.0,487.0,393.35,309.01
2016,12,25,11,45,884.5,71.5,2.35,8.0,492.5,423.39,337.1
2016,12,25,12,0,886.0,72.0,2.4,8.0,498.0,451.19,362.8
2016,12,25,12,15,885.0,72.0,2.45,8.0,496.0,475.02,384.84
2016,12,25,12,30,884.0,72.0,2.5,8.0,494.0,496.25,404.36
2016,12,25,12,45,598.0,131.5,2.55,8.5,414.5,435.87,357.59
2016,12,25,13,0,312.0,191.0,2.6,9.0,335.0,354.57,292.22
2016,12,25,13,15,279.0,188.0,2.6,9.0,314.0,341.71,282.79
2016,12,25,13,30,246.0,185.0,2.6,9.0,293.0,327.16,271.45
2016,12,25,13,45,240.5,176.5,2.6,9.0,277.5,320.24,266.44
2016,12,25,14,0,235.0,168.0,2.6,9.0,262.0,312.32,260.48
2016,12,25,14,15,231.5,155.5,2.45,8.5,242.5,300.1,251.24
2016,12,25,14,30,228.0,143.0,2.3,8.0,223.0,286.87,240.97
2016,12,25,14,45,481.5,100.0,2.15,8.0,246.0,384.29,323.14
2016,12,25,15,0,735.0,57.0,2.0,8.0,269.0,468.61,391.28
2016,12,25,15,15,693.5,53.0,1.9,7.5,231.0,435.03,362.82
2016,12,25,15,30,652.0,49.0,1.8,7.0,193.0,400.21,333.01
2016,12,25,15,45,590.0,43.0,1.7,6.5,153.0,352.47,291.41
2016,12,25,16,0,528.0,37.0,1.6,6.0,113.0,305.16,248.54
2016,12,25,16,15,418.0,29.0,1.65,5.5,76.5,241.3,188.47
2016,12,25,16,30,308.0,21.0,1.7,5.0,40.0,170.18,80.49
2016,12,25,16,45,154.0,10.5,1.8,4.5,20.0,69.21,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.0,0.5,34.0,11.22,0.0
2016,12,26,8,0,446.0,27.0,2.2,1.0,68.0,23.36,14.24
2016,12,26,8,15,533.5,33.5,2.35,1.5,107.5,27.99,19.8
2016,12,26,8,30,621.0,40.0,2.5,2.0,147.0,32.58,24.44
2016,12,26,8,45,671.0,45.0,2.7,2.5,187.5,35.66,27.5
2016,12,26,9,0,721.0,50.0,2.9,3.0,228.0,38.73,30.44
2016,12,26,9,15,755.5,53.0,2.85,3.5,265.5,40.02,31.64
2016,12,26,9,30,790.0,56.0,2.8,4.0,303.0,70.69,37.75
2016,12,26,9,45,810.0,59.0,2.8,4.5,335.5,113.74,61.33
2016,12,26,10,0,830.0,62.0,2.8,5.0,368.0,157.61,94.04
2016,12,26,10,15,846.0,64.0,2.75,5.5,395.5,200.5,130.67
2016,12,26,10,30,862.0,66.0,2.7,6.0,423.0,243.37,169.48
2016,12,26,10,45,872.5,67.0,2.65,6.5,443.5,286.53,209.49
2016,12,26,11,0,883.0,68.0,2.6,7.0,464.0,325.47,245.89
2016,12,26,11,15,889.5,69.0,2.5,7.0,477.5,361.9,280.29
2016,12,26,11,30,896.0,70.0,2.4,7.0,491.0,396.68,312.69
2016,12,26,11,45,899.5,70.0,2.35,7.5,497.5,427.5,340.73
2016,12,26,12,0,903.0,70.0,2.3,8.0,504.0,456.15,366.28
2016,12,26,12,15,902.0,70.0,2.25,8.0,502.5,480.47,388.43
2016,12,26,12,30,901.0,70.0,2.2,8.0,501.0,502.15,407.98
2016,12,26,12,45,897.0,69.0,2.2,8.5,491.5,518.61,422.42
2016,12,26,13,0,893.0,68.0,2.2,9.0,482.0,532.16,434.2
2016,12,26,13,15,885.0,67.5,2.15,9.0,466.0,541.24,442.75
2016,12,26,13,30,877.0,67.0,2.1,9.0,450.0,547.32,448.72
2016,12,26,13,45,863.5,65.5,2.1,9.0,426.5,546.36,449.19
2016,12,26,14,0,850.0,64.0,2.1,9.0,403.0,545.17,449.21
2016,12,26,14,15,831.5,62.0,2.0,8.5,373.5,535.32,442.62
2016,12,26,14,30,813.0,60.0,1.9,8.0,344.0,522.71,433.54
2016,12,26,14,45,785.5,57.5,1.85,8.0,309.5,502.08,417.13
2016,12,26,15,0,758.0,55.0,1.8,8.0,275.0,479.23,398.37
2016,12,26,15,15,718.0,51.0,1.65,7.5,236.5,446.19,371.04
2016,12,26,15,30,678.0,47.0,1.5,7.0,198.0,411.85,341.59
2016,12,26,15,45,616.0,42.0,1.35,6.5,157.5,364.78,300.59
2016,12,26,16,0,554.0,37.0,1.2,6.0,117.0,318.01,258.23
2016,12,26,16,15,446.0,29.0,1.2,5.5,79.5,249.07,194.71
2016,12,26,16,30,338.0,21.0,1.2,5.0,42.0,178.9,91.79
2016,12,26,16,45,169.0,10.5,1.25,4.5,21.0,75.23,0.0
2016,12,26,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,14.5,1.25,2.5,31.5,11.27,0.0
2016,12,27,8,0,377.0,29.0,1.3,3.0,63.0,23.26,13.98
2016,12,27,8,15,467.0,36.5,1.35,3.5,101.5,28.31,19.93
2016,12,27,8,30,557.0,44.0,1.4,4.0,140.0,33.25,24.86
2016,12,27,8,45,616.0,48.5,1.5,4.5,179.5,38.84,30.23
2016,12,27,9,0,675.0,53.0,1.6,5.0,219.0,41.35,32.64
2016,12,27,9,15,711.0,56.5,1.45,5.5,256.0,42.96,34.13
2016,12,27,9,30,747.0,60.0,1.3,6.0,293.0,71.77,39.82
2016,12,27,9,45,775.0,62.0,1.2,6.5,326.0,112.65,61.4
2016,12,27,10,0,803.0,64.0,1.1,7.0,359.0,155.15,92.16
2016,12,27,10,15,820.0,65.5,1.15,7.5,386.5,196.64,126.94
2016,12,27,10,30,837.0,67.0,1.2,8.0,414.0,238.25,163.92
2016,12,27,10,45,846.5,69.0,1.25,8.5,434.5,278.27,200.62
2016,12,27,11,0,856.0,71.0,1.3,9.0,455.0,317.36,236.48
2016,12,27,11,15,863.0,71.5,1.35,9.0,468.5,353.09,269.7
2016,12,27,11,30,870.0,72.0,1.4,9.0,482.0,388.78,302.34
2016,12,27,11,45,873.0,72.5,1.5,9.5,488.5,419.19,329.83
2016,12,27,12,0,876.0,73.0,1.6,10.0,495.0,447.49,355.03
2016,12,27,12,15,875.5,73.0,1.55,10.0,494.0,471.48,376.43
2016,12,27,12,30,875.0,73.0,1.5,10.0,493.0,492.93,395.33
2016,12,27,12,45,861.5,75.5,1.5,10.5,482.5,508.9,409.02
2016,12,27,13,0,848.0,78.0,1.5,11.0,472.0,521.36,419.61
2016,12,27,13,15,692.5,106.0,1.45,11.0,420.5,483.78,391.38
2016,12,27,13,30,537.0,134.0,1.4,11.0,369.0,436.21,354.87
2016,12,27,13,45,514.0,130.5,1.4,11.0,346.5,426.9,348.77
2016,12,27,14,0,491.0,127.0,1.4,11.0,324.0,415.54,340.56
2016,12,27,14,15,470.5,122.5,1.3,10.5,300.0,402.65,331.2
2016,12,27,14,30,450.0,118.0,1.2,10.0,276.0,388.14,320.29
2016,12,27,14,45,433.5,108.0,1.15,10.0,248.0,368.24,304.46
2016,12,27,15,0,417.0,98.0,1.1,10.0,220.0,346.93,287.12
2016,12,27,15,15,390.0,87.0,1.05,9.5,188.5,317.83,263.37
2016,12,27,15,30,363.0,76.0,1.0,9.0,157.0,288.06,238.31
2016,12,27,15,45,324.0,63.5,0.95,8.5,125.0,250.28,205.74
2016,12,27,16,0,285.0,51.0,0.9,8.0,93.0,213.0,172.51
2016,12,27,16,15,215.5,37.5,0.9,7.5,63.0,161.97,125.96
2016,12,27,16,30,146.0,24.0,0.9,7.0,33.0,107.41,57.14
2016,12,27,16,45,73.0,12.0,0.95,7.0,16.5,39.72,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,222.5,13.0,2.7,2.5,33.0,10.78,0.0
2016,12,28,8,0,445.0,26.0,2.7,3.0,66.0,22.39,13.16
2016,12,28,8,15,532.0,32.5,2.55,3.5,105.5,27.06,18.76
2016,12,28,8,30,619.0,39.0,2.4,4.0,145.0,31.67,23.39
2016,12,28,8,45,674.5,43.0,2.25,4.5,185.5,33.87,25.63
2016,12,28,9,0,730.0,47.0,2.1,5.0,226.0,36.12,27.81
2016,12,28,9,15,763.5,49.5,2.1,5.5,263.5,37.08,28.69
2016,12,28,9,30,797.0,52.0,2.1,6.0,301.0,65.98,33.94
2016,12,28,9,45,823.5,53.0,2.15,7.0,334.0,112.52,59.44
2016,12,28,10,0,850.0,54.0,2.2,8.0,367.0,155.89,90.6
2016,12,28,10,15,865.0,55.5,2.3,8.5,394.5,198.71,126.69
2016,12,28,10,30,880.0,57.0,2.4,9.0,422.0,241.32,164.96
2016,12,28,10,45,890.5,58.0,2.55,9.5,442.5,281.92,202.63
2016,12,28,11,0,901.0,59.0,2.7,10.0,463.0,321.51,239.52
2016,12,28,11,15,907.0,59.5,2.7,10.0,476.5,357.94,273.88
2016,12,28,11,30,913.0,60.0,2.7,10.0,490.0,392.65,306.28
2016,12,28,11,45,916.0,60.0,2.75,10.5,496.5,423.79,334.7
2016,12,28,12,0,919.0,60.0,2.8,11.0,503.0,452.69,360.64
2016,12,28,12,15,918.5,60.0,2.75,11.0,502.0,477.65,383.33
2016,12,28,12,30,918.0,60.0,2.7,11.0,501.0,499.97,403.4
2016,12,28,12,45,911.5,61.0,2.7,11.5,492.0,517.65,418.76
2016,12,28,13,0,905.0,62.0,2.7,12.0,483.0,532.37,431.39
2016,12,28,13,15,897.5,61.0,2.65,12.0,467.5,541.41,439.97
2016,12,28,13,30,890.0,60.0,2.6,12.0,452.0,547.4,445.93
2016,12,28,13,45,879.0,59.0,2.6,12.0,429.0,548.49,448.01
2016,12,28,14,0,868.0,58.0,2.6,12.0,406.0,546.6,447.55
2016,12,28,14,15,851.0,56.0,2.4,11.5,377.5,537.36,441.27
2016,12,28,14,30,834.0,54.0,2.2,11.0,349.0,525.37,432.47
2016,12,28,14,45,809.0,52.0,2.0,11.0,314.5,506.49,417.03
2016,12,28,15,0,784.0,50.0,1.8,11.0,280.0,488.86,401.96
2016,12,28,15,15,746.5,46.5,1.6,10.0,241.5,457.46,376.77
2016,12,28,15,30,709.0,43.0,1.4,9.0,203.0,424.66,349.35
2016,12,28,15,45,650.5,38.5,1.2,8.5,163.0,379.39,310.05
2016,12,28,16,0,592.0,34.0,1.0,8.0,123.0,334.37,269.38
2016,12,28,16,15,490.5,27.0,1.05,7.5,84.5,268.43,209.48
2016,12,28,16,30,389.0,20.0,1.1,7.0,46.0,201.98,116.88
2016,12,28,16,45,194.5,10.0,1.15,7.0,23.0,85.21,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,14.5,3.25,4.0,32.0,11.31,0.0
2016,12,29,8,0,391.0,29.0,3.3,4.0,64.0,23.34,13.84
2016,12,29,8,15,484.0,36.5,3.3,4.0,103.5,28.38,19.88
2016,12,29,8,30,577.0,44.0,3.3,4.0,143.0,33.32,24.88
2016,12,29,8,45,633.0,49.0,3.3,4.5,183.5,39.39,30.69
2016,12,29,9,0,689.0,54.0,3.3,5.0,224.0,42.33,33.5
2016,12,29,9,15,726.0,58.0,3.35,5.5,261.5,44.34,35.36
2016,12,29,9,30,763.0,62.0,3.4,6.0,299.0,72.72,40.95
2016,12,29,9,45,773.5,67.5,3.5,6.5,330.5,116.06,64.79
2016,12,29,10,0,784.0,73.0,3.6,7.0,362.0,159.5,97.17
2016,12,29,10,15,802.5,75.5,3.55,7.5,390.0,201.48,132.48
2016,12,29,10,30,821.0,78.0,3.5,8.0,418.0,243.79,170.29
2016,12,29,10,45,836.0,78.5,3.45,9.0,439.5,283.44,206.49
2016,12,29,11,0,851.0,79.0,3.4,10.0,461.0,322.61,242.2
2016,12,29,11,15,858.0,80.0,3.35,10.0,475.0,358.9,276.24
2016,12,29,11,30,865.0,81.0,3.3,10.0,489.0,393.69,308.51
2016,12,29,11,45,870.5,80.5,3.25,10.5,496.5,424.75,336.59
2016,12,29,12,0,876.0,80.0,3.2,11.0,504.0,453.84,362.4
2016,12,29,12,15,875.5,80.0,3.15,11.0,502.5,478.62,384.88
2016,12,29,12,30,875.0,80.0,3.1,11.0,501.0,500.85,404.85
2016,12,29,12,45,882.5,76.0,3.1,11.5,494.5,520.25,421.57
2016,12,29,13,0,890.0,72.0,3.1,12.0,488.0,535.77,434.92
2016,12,29,13,15,882.0,71.0,3.0,12.0,472.0,544.61,443.25
2016,12,29,13,30,874.0,70.0,2.9,12.0,456.0,552.56,450.57
2016,12,29,13,45,862.0,68.5,2.8,12.0,433.0,553.04,451.86
2016,12,29,14,0,850.0,67.0,2.7,12.0,410.0,550.5,450.59
2016,12,29,14,15,831.5,65.0,2.5,12.0,381.0,540.91,443.24
2016,12,29,14,30,813.0,63.0,2.3,12.0,352.0,528.54,433.41
2016,12,29,14,45,786.0,60.5,2.15,12.0,317.0,508.37,417.25
2016,12,29,15,0,759.0,58.0,2.0,12.0,282.0,485.91,398.79
2016,12,29,15,15,719.0,54.0,1.75,11.0,243.5,452.93,372.36
2016,12,29,15,30,679.0,50.0,1.5,10.0,205.0,418.57,343.74
2016,12,29,15,45,615.0,45.0,1.25,9.5,164.0,370.33,302.17
2016,12,29,16,0,551.0,40.0,1.0,9.0,123.0,327.05,263.03
2016,12,29,16,15,444.0,31.5,1.05,8.5,84.5,258.23,201.65
2016,12,29,16,30,337.0,23.0,1.1,8.0,46.0,189.22,114.49
2016,12,29,16,45,168.5,11.5,1.15,7.5,23.0,76.82,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,166.5,15.0,0.6,5.5,30.0,11.77,0.0
2016,12,30,8,0,333.0,30.0,0.7,6.0,60.0,24.28,14.52
2016,12,30,8,15,426.0,38.5,0.85,6.0,98.0,30.18,21.37
2016,12,30,8,30,519.0,47.0,1.0,6.0,136.0,35.93,27.09
2016,12,30,8,45,573.0,53.5,1.15,6.5,175.0,39.72,30.79
2016,12,30,9,0,627.0,60.0,1.3,7.0,214.0,43.46,34.31
2016,12,30,9,15,665.5,64.0,1.35,7.5,250.5,45.07,35.78
2016,12,30,9,30,704.0,68.0,1.4,8.0,287.0,71.16,40.87
2016,12,30,9,45,744.0,68.0,1.45,8.5,322.0,113.59,63.35
2016,12,30,10,0,784.0,68.0,1.5,9.0,357.0,154.55,91.97
2016,12,30,10,15,801.0,70.0,1.55,9.5,384.5,195.84,126.25
2016,12,30,10,30,818.0,72.0,1.6,10.0,412.0,237.31,162.85
2016,12,30,10,45,828.0,74.0,1.7,10.5,432.5,276.95,199.05
2016,12,30,11,0,838.0,76.0,1.8,11.0,453.0,315.77,234.58
2016,12,30,11,15,845.0,77.0,1.85,11.0,467.0,351.61,267.8
2016,12,30,11,30,852.0,78.0,1.9,11.0,481.0,386.0,299.33
2016,12,30,11,45,854.5,78.5,1.95,11.5,487.5,416.49,326.67
2016,12,30,12,0,857.0,79.0,2.0,12.0,494.0,444.89,351.71
2016,12,30,12,15,857.0,79.0,2.05,12.0,493.5,469.47,373.86
2016,12,30,12,30,857.0,79.0,2.1,12.0,493.0,491.58,393.66
2016,12,30,12,45,853.0,78.5,2.15,12.5,484.5,508.66,408.44
2016,12,30,13,0,849.0,78.0,2.2,13.0,476.0,522.96,420.73
2016,12,30,13,15,841.0,77.0,2.3,12.5,460.5,531.82,430.3
2016,12,30,13,30,833.0,76.0,2.4,12.0,445.0,537.76,437.42
2016,12,30,13,45,819.5,74.5,2.5,12.0,422.5,537.26,438.56
2016,12,30,14,0,806.0,73.0,2.6,12.0,400.0,533.85,437.23
2016,12,30,14,15,787.5,71.0,2.6,12.0,371.5,524.32,430.55
2016,12,30,14,30,769.0,69.0,2.6,12.0,343.0,512.12,421.48
2016,12,30,14,45,739.5,66.0,2.6,12.0,309.0,490.32,404.44
2016,12,30,15,0,710.0,63.0,2.6,12.0,275.0,466.35,385.15
2016,12,30,15,15,669.0,59.0,2.4,11.0,237.0,436.32,361.11
2016,12,30,15,30,628.0,55.0,2.2,10.0,199.0,402.74,333.19
2016,12,30,15,45,558.5,49.5,2.0,9.5,159.0,352.68,290.15
2016,12,30,16,0,489.0,44.0,1.8,9.0,119.0,303.47,246.47
2016,12,30,16,15,384.0,34.5,1.9,8.5,82.0,235.62,185.8
2016,12,30,16,30,279.0,25.0,2.0,8.0,45.0,168.32,106.36
2016,12,30,16,45,139.5,12.5,2.1,7.5,22.5,66.7,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
